Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,-0.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,7,45,177.0,15.0,2.6,0.5,31.0,115.85,0.0
2016,1,1,8,0,354.0,30.0,2.7,1.0,62.0,241.73,187.4
2016,1,1,8,15,451.5,38.5,2.7,1.5,101.5,317.05,266.41
2016,1,1,8,30,549.0,47.0,2.7,2.0,141.0,398.78,340.91
2016,1,1,8,45,608.0,53.0,2.75,2.5,181.5,459.41,395.32
2016,1,1,9,0,667.0,59.0,2.8,3.0,222.0,521.81,449.21
2016,1,1,9,15,705.5,63.0,2.8,3.5,260.5,569.23,488.83
2016,1,1,9,30,744.0,67.0,2.8,4.0,299.0,611.65,523.08
2016,1,1,9,45,774.0,69.0,2.85,4.5,333.5,649.58,551.96
2016,1,1,10,0,804.0,71.0,2.9,5.0,368.0,685.63,578.73
2016,1,1,10,15,822.0,73.0,2.85,5.5,396.0,710.7,595.95
2016,1,1,10,30,840.0,75.0,2.8,6.0,424.0,733.02,610.86
2016,1,1,10,45,851.5,76.5,2.8,6.5,445.5,746.92,619.46
2016,1,1,11,0,863.0,78.0,2.8,7.0,467.0,757.63,625.7
2016,1,1,11,15,870.0,79.0,2.75,7.0,481.5,761.06,627.32
2016,1,1,11,30,877.0,80.0,2.7,7.0,496.0,761.12,626.55
2016,1,1,11,45,879.5,80.5,2.65,7.0,503.0,753.85,620.4
2016,1,1,12,0,882.0,81.0,2.6,7.0,510.0,743.24,611.92
2016,1,1,12,15,882.0,81.0,2.55,7.0,509.0,726.97,599.3
2016,1,1,12,30,882.0,81.0,2.5,7.0,508.0,707.52,584.41
2016,1,1,12,45,880.5,79.5,2.45,7.5,500.5,682.3,563.14
2016,1,1,13,0,879.0,78.0,2.4,8.0,493.0,654.18,539.3
2016,1,1,13,15,871.0,77.0,2.35,8.0,477.0,619.95,511.32
2016,1,1,13,30,863.0,76.0,2.3,8.0,461.0,583.5,481.12
2016,1,1,13,45,850.0,74.5,2.25,8.0,438.0,541.82,446.17
2016,1,1,14,0,837.0,73.0,2.2,8.0,415.0,498.73,409.29
2016,1,1,14,15,818.0,71.0,2.15,8.0,386.0,451.24,367.99
2016,1,1,14,30,799.0,69.0,2.1,8.0,357.0,403.37,325.35
2016,1,1,14,45,771.5,66.0,2.05,8.0,322.0,351.32,278.41
2016,1,1,15,0,744.0,63.0,2.0,8.0,287.0,300.3,231.44
2016,1,1,15,15,703.0,59.0,1.9,7.0,248.0,246.14,182.41
2016,1,1,15,30,662.0,55.0,1.8,6.0,209.0,194.22,135.37
2016,1,1,15,45,597.5,49.5,1.75,5.5,168.0,141.27,89.78
2016,1,1,16,0,533.0,44.0,1.7,5.0,127.0,94.67,53.19
2016,1,1,16,15,428.0,35.0,1.8,4.5,88.5,49.65,24.74
2016,1,1,16,30,323.0,26.0,1.9,4.0,50.0,21.17,10.08
2016,1,1,16,45,161.5,13.0,2.0,4.0,25.0,12.39,0.0
2016,1,1,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,13.5,3.0,1.5,13.5,12.53,0.0
2016,1,2,8,0,0.0,27.0,3.1,2.0,27.0,26.89,15.92
2016,1,2,8,15,4.0,43.5,3.1,2.5,44.5,47.52,35.45
2016,1,2,8,30,8.0,60.0,3.1,3.0,62.0,67.56,53.72
2016,1,2,8,45,15.0,76.0,3.1,3.5,80.0,88.59,72.74
2016,1,2,9,0,22.0,92.0,3.1,4.0,98.0,117.8,98.67
2016,1,2,9,15,26.5,107.0,3.05,4.0,115.0,137.21,115.86
2016,1,2,9,30,31.0,122.0,3.0,4.0,132.0,156.77,132.96
2016,1,2,9,45,36.0,135.0,3.0,4.5,147.5,174.12,147.7
2016,1,2,10,0,41.0,148.0,3.0,5.0,163.0,191.63,162.37
2016,1,2,10,15,90.0,164.5,2.95,5.5,201.5,246.06,209.46
2016,1,2,10,30,139.0,181.0,2.9,6.0,240.0,312.73,265.59
2016,1,2,10,45,333.0,162.0,2.85,6.5,310.5,444.9,377.84
2016,1,2,11,0,527.0,143.0,2.8,7.0,381.0,579.96,487.42
2016,1,2,11,15,691.0,109.5,2.7,7.5,431.5,667.19,555.41
2016,1,2,11,30,855.0,76.0,2.6,8.0,482.0,741.06,609.3
2016,1,2,11,45,604.0,136.5,2.55,8.5,425.5,619.29,511.83
2016,1,2,12,0,353.0,197.0,2.5,9.0,369.0,480.39,397.75
2016,1,2,12,15,363.0,194.5,2.4,9.0,371.5,476.43,395.0
2016,1,2,12,30,373.0,192.0,2.3,9.0,374.0,470.9,390.14
2016,1,2,12,45,264.5,202.0,2.2,9.5,330.0,399.23,330.0
2016,1,2,13,0,156.0,212.0,2.1,10.0,286.0,323.65,266.76
2016,1,2,13,15,78.0,144.0,2.0,10.0,181.0,196.36,161.86
2016,1,2,13,30,0.0,76.0,1.9,10.0,76.0,70.74,55.21
2016,1,2,13,45,53.5,127.0,1.85,10.5,149.0,152.55,125.18
2016,1,2,14,0,107.0,178.0,1.8,11.0,222.0,234.56,192.72
2016,1,2,14,15,87.0,164.0,1.7,10.5,198.0,200.44,164.23
2016,1,2,14,30,67.0,150.0,1.6,10.0,174.0,173.37,141.83
2016,1,2,14,45,62.0,136.5,1.5,10.0,157.0,154.16,125.48
2016,1,2,15,0,57.0,123.0,1.4,10.0,140.0,135.49,109.44
2016,1,2,15,15,51.0,107.0,1.4,9.5,121.0,114.73,91.72
2016,1,2,15,30,45.0,91.0,1.4,9.0,102.0,94.75,74.52
2016,1,2,15,45,36.0,74.5,1.45,8.5,82.0,74.67,57.27
2016,1,2,16,0,27.0,58.0,1.5,8.0,62.0,55.8,41.11
2016,1,2,16,15,13.5,41.5,1.65,7.5,43.5,38.06,25.99
2016,1,2,16,30,0.0,25.0,1.8,7.0,25.0,22.81,11.61
2016,1,2,16,45,0.0,12.5,1.95,6.5,12.5,11.91,0.0
2016,1,2,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,3,7,45,29.0,15.5,2.4,4.5,18.0,33.52,0.0
2016,1,3,8,0,58.0,31.0,2.4,5.0,36.0,74.27,53.49
2016,1,3,8,15,81.0,48.0,2.3,5.0,59.5,109.52,88.58
2016,1,3,8,30,104.0,65.0,2.2,5.0,83.0,145.22,121.47
2016,1,3,8,45,117.0,81.5,2.1,5.5,107.0,174.96,148.28
2016,1,3,9,0,130.0,98.0,2.0,6.0,131.0,204.99,174.68
2016,1,3,9,15,137.0,114.0,2.0,6.0,153.5,230.54,196.92
2016,1,3,9,30,144.0,130.0,2.0,6.0,176.0,255.95,218.57
2016,1,3,9,45,150.0,143.5,2.0,6.5,195.5,277.02,235.78
2016,1,3,10,0,156.0,157.0,2.0,7.0,215.0,297.84,252.46
2016,1,3,10,15,164.5,169.0,2.05,7.0,234.0,318.19,269.09
2016,1,3,10,30,173.0,181.0,2.1,7.0,253.0,338.15,285.25
2016,1,3,10,45,255.5,181.0,2.2,7.5,293.5,410.28,344.94
2016,1,3,11,0,338.0,181.0,2.3,8.0,334.0,470.41,393.68
2016,1,3,11,15,333.5,188.5,2.45,8.0,343.0,473.04,395.14
2016,1,3,11,30,329.0,196.0,2.6,8.0,352.0,474.36,395.89
2016,1,3,11,45,297.0,204.0,2.8,8.0,347.0,454.72,379.49
2016,1,3,12,0,265.0,212.0,3.0,8.0,342.0,434.55,362.66
2016,1,3,12,15,217.0,216.5,3.1,8.0,322.5,388.77,324.74
2016,1,3,12,30,169.0,221.0,3.2,8.0,303.0,354.59,295.93
2016,1,3,12,45,145.0,217.0,3.3,8.5,287.0,328.22,273.45
2016,1,3,13,0,121.0,213.0,3.4,9.0,271.0,302.74,251.65
2016,1,3,13,15,204.5,200.0,3.25,9.0,294.0,333.66,278.25
2016,1,3,13,30,288.0,187.0,3.1,9.0,317.0,366.02,304.93
2016,1,3,13,45,350.0,167.5,3.0,9.0,317.5,365.88,304.41
2016,1,3,14,0,412.0,148.0,2.9,9.0,318.0,366.62,303.89
2016,1,3,14,15,351.5,145.5,2.7,9.0,283.5,311.3,256.84
2016,1,3,14,30,291.0,143.0,2.5,9.0,249.0,266.39,218.39
2016,1,3,14,45,272.0,132.5,2.4,9.0,224.0,233.35,189.41
2016,1,3,15,0,253.0,122.0,2.3,9.0,199.0,201.7,161.31
2016,1,3,15,15,237.5,107.0,2.2,8.5,172.0,168.16,131.66
2016,1,3,15,30,222.0,92.0,2.1,8.0,145.0,136.09,103.18
2016,1,3,15,45,192.0,76.5,2.05,8.0,116.0,102.82,74.55
2016,1,3,16,0,162.0,61.0,2.0,8.0,87.0,72.84,49.83
2016,1,3,16,15,120.5,44.5,2.05,7.5,61.0,44.9,28.68
2016,1,3,16,30,79.0,28.0,2.1,7.0,35.0,23.11,12.26
2016,1,3,16,45,39.5,14.0,2.15,7.0,17.5,13.34,0.0
2016,1,3,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,14.0,2.6,7.5,14.0,12.99,0.0
2016,1,4,8,0,0.0,28.0,2.6,8.0,28.0,28.47,16.69
2016,1,4,8,15,9.0,44.5,2.6,8.5,46.5,51.69,38.18
2016,1,4,8,30,18.0,61.0,2.6,9.0,65.0,80.79,63.93
2016,1,4,8,45,26.0,77.5,2.6,9.5,84.0,104.42,84.84
2016,1,4,9,0,34.0,94.0,2.6,10.0,103.0,128.25,105.62
2016,1,4,9,15,39.0,109.0,2.65,10.0,120.5,148.21,122.94
2016,1,4,9,30,44.0,124.0,2.7,10.0,138.0,168.33,140.15
2016,1,4,9,45,45.5,137.0,2.8,10.5,153.0,183.41,152.52
2016,1,4,10,0,47.0,150.0,2.9,11.0,168.0,198.5,164.72
2016,1,4,10,15,78.5,166.0,2.95,11.0,198.0,239.52,199.5
2016,1,4,10,30,110.0,182.0,3.0,11.0,228.0,292.48,243.5
2016,1,4,10,45,223.0,182.0,3.1,11.5,281.5,375.21,312.92
2016,1,4,11,0,336.0,182.0,3.2,12.0,335.0,470.48,390.18
2016,1,4,11,15,367.0,183.0,3.3,12.0,354.5,492.09,407.16
2016,1,4,11,30,398.0,184.0,3.4,12.0,374.0,512.2,423.2
2016,1,4,11,45,260.5,203.0,3.5,12.5,328.0,427.03,351.76
2016,1,4,12,0,123.0,222.0,3.6,13.0,282.0,332.96,272.75
2016,1,4,12,15,93.5,217.0,3.6,13.0,262.5,292.28,239.42
2016,1,4,12,30,64.0,212.0,3.6,13.0,243.0,262.97,214.9
2016,1,4,12,45,85.5,212.5,3.65,13.0,253.5,275.1,225.32
2016,1,4,13,0,107.0,213.0,3.7,13.0,264.0,285.93,234.47
2016,1,4,13,15,91.0,204.0,3.6,12.5,246.5,261.98,214.94
2016,1,4,13,30,75.0,195.0,3.5,12.0,229.0,239.04,196.23
2016,1,4,13,45,37.5,143.5,3.4,12.0,160.5,161.07,131.31
2016,1,4,14,0,0.0,92.0,3.3,12.0,92.0,86.05,68.0
2016,1,4,14,15,0.0,52.5,3.15,11.5,52.5,48.8,36.45
2016,1,4,14,30,0.0,13.0,3.0,11.0,13.0,12.05,4.82
2016,1,4,14,45,0.0,11.5,2.9,11.0,11.5,10.66,3.62
2016,1,4,15,0,0.0,10.0,2.8,11.0,10.0,9.26,2.41
2016,1,4,15,15,0.0,8.5,2.65,11.0,8.5,7.87,1.2
2016,1,4,15,30,0.0,7.0,2.5,11.0,7.0,6.48,0.0
2016,1,4,15,45,0.0,5.5,2.45,11.0,5.5,5.09,0.0
2016,1,4,16,0,0.0,4.0,2.4,11.0,4.0,3.7,0.0
2016,1,4,16,15,0.0,2.5,2.4,10.5,2.5,2.31,0.0
2016,1,4,16,30,0.0,1.0,2.4,10.0,1.0,0.92,0.0
2016,1,4,16,45,0.0,0.5,2.45,10.0,0.5,0.48,0.0
2016,1,4,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,13.5,2.15,8.5,13.5,12.53,0.0
2016,1,5,8,0,0.0,27.0,2.3,9.0,27.0,26.93,15.41
2016,1,5,8,15,5.5,44.0,2.4,9.0,45.0,49.05,35.85
2016,1,5,8,30,11.0,61.0,2.5,9.0,63.0,70.64,55.17
2016,1,5,8,45,18.5,77.0,2.65,9.5,81.0,99.09,80.15
2016,1,5,9,0,26.0,93.0,2.8,10.0,99.0,121.67,99.86
2016,1,5,9,15,30.5,108.0,2.85,10.0,116.5,141.13,116.74
2016,1,5,9,30,35.0,123.0,2.9,10.0,134.0,160.74,133.52
2016,1,5,9,45,38.0,135.5,3.0,10.5,149.0,176.07,146.18
2016,1,5,10,0,41.0,148.0,3.1,11.0,164.0,191.51,158.76
2016,1,5,10,15,20.5,82.0,3.2,11.0,90.0,96.74,78.17
2016,1,5,10,30,0.0,16.0,3.3,11.0,16.0,14.84,7.19
2016,1,5,10,45,0.0,77.5,3.4,11.0,77.5,72.14,56.43
2016,1,5,11,0,0.0,139.0,3.5,11.0,139.0,135.06,109.58
2016,1,5,11,15,0.0,134.5,3.55,11.0,134.5,129.68,104.86
2016,1,5,11,30,0.0,130.0,3.6,11.0,130.0,124.56,100.48
2016,1,5,11,45,0.0,102.5,3.7,11.0,102.5,96.45,76.73
2016,1,5,12,0,0.0,75.0,3.8,11.0,75.0,69.82,54.15
2016,1,5,12,15,10.0,131.0,3.8,10.5,136.0,131.89,107.15
2016,1,5,12,30,20.0,187.0,3.8,10.0,197.0,196.21,161.36
2016,1,5,12,45,10.0,158.0,3.85,10.0,163.0,158.53,129.56
2016,1,5,13,0,0.0,129.0,3.9,10.0,129.0,122.36,98.99
2016,1,5,13,15,10.0,150.5,3.8,10.0,155.0,149.92,122.57
2016,1,5,13,30,20.0,172.0,3.7,10.0,181.0,176.99,145.47
2016,1,5,13,45,10.0,134.0,3.65,10.0,138.5,132.49,107.97
2016,1,5,14,0,0.0,96.0,3.6,10.0,96.0,89.9,71.84
2016,1,5,14,15,60.0,126.5,3.55,10.0,148.5,150.24,123.41
2016,1,5,14,30,120.0,157.0,3.5,10.0,201.0,206.78,170.24
2016,1,5,14,45,112.0,143.5,3.45,10.0,182.0,183.18,149.71
2016,1,5,15,0,104.0,130.0,3.4,10.0,163.0,160.32,129.81
2016,1,5,15,15,96.5,114.0,3.15,9.5,141.5,135.99,108.69
2016,1,5,15,30,89.0,98.0,2.9,9.0,120.0,112.53,88.2
2016,1,5,15,45,76.5,80.5,2.7,9.0,97.0,87.81,66.74
2016,1,5,16,0,64.0,63.0,2.5,9.0,74.0,64.71,47.01
2016,1,5,16,15,41.5,46.0,2.35,8.5,52.5,43.6,29.83
2016,1,5,16,30,19.0,29.0,2.2,8.0,31.0,25.84,15.1
2016,1,5,16,45,9.5,14.5,2.1,7.5,15.5,13.37,0.0
2016,1,5,17,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,14.0,3.65,9.0,14.0,12.99,0.0
2016,1,6,8,0,0.0,28.0,3.6,9.0,28.0,28.44,16.59
2016,1,6,8,15,11.0,46.0,3.55,9.0,48.0,54.94,40.86
2016,1,6,8,30,22.0,64.0,3.5,9.0,68.0,87.72,69.92
2016,1,6,8,45,30.5,82.0,3.45,9.5,88.5,113.84,93.0
2016,1,6,9,0,39.0,100.0,3.4,10.0,109.0,140.06,115.84
2016,1,6,9,15,47.5,116.5,3.35,10.0,130.0,164.32,136.89
2016,1,6,9,30,56.0,133.0,3.3,10.0,151.0,188.86,157.86
2016,1,6,9,45,66.0,144.5,3.25,10.0,167.5,207.86,173.99
2016,1,6,10,0,76.0,156.0,3.2,10.0,184.0,227.29,190.3
2016,1,6,10,15,38.0,115.5,3.2,10.0,129.5,147.53,122.1
2016,1,6,10,30,0.0,75.0,3.2,10.0,75.0,69.8,54.61
2016,1,6,10,45,0.0,41.5,3.25,10.0,41.5,38.56,27.74
2016,1,6,11,0,0.0,8.0,3.3,10.0,8.0,7.42,0.78
2016,1,6,11,15,0.0,57.0,3.35,10.0,57.0,53.01,40.12
2016,1,6,11,30,0.0,106.0,3.4,10.0,106.0,100.07,80.21
2016,1,6,11,45,94.5,164.5,3.45,10.0,211.0,248.83,207.62
2016,1,6,12,0,189.0,223.0,3.5,10.0,316.0,382.51,318.09
2016,1,6,12,15,229.0,218.5,3.4,10.0,331.5,400.58,332.71
2016,1,6,12,30,269.0,214.0,3.3,10.0,347.0,426.32,353.57
2016,1,6,12,45,177.5,213.0,3.25,10.0,300.5,346.14,286.89
2016,1,6,13,0,86.0,212.0,3.2,10.0,254.0,271.58,224.33
2016,1,6,13,15,116.5,207.5,3.1,10.0,262.0,289.11,239.33
2016,1,6,13,30,147.0,203.0,3.0,10.0,270.0,296.33,245.4
2016,1,6,13,45,153.5,193.0,2.95,10.0,260.0,282.18,233.57
2016,1,6,14,0,160.0,183.0,2.9,10.0,250.0,267.33,221.03
2016,1,6,14,15,80.0,137.5,2.85,9.5,171.0,170.71,140.49
2016,1,6,14,30,0.0,92.0,2.8,9.0,92.0,86.07,68.96
2016,1,6,14,45,0.0,83.5,2.8,9.0,83.5,77.96,62.16
2016,1,6,15,0,0.0,75.0,2.8,9.0,75.0,69.9,55.25
2016,1,6,15,15,0.0,65.0,2.75,8.5,65.0,60.48,47.19
2016,1,6,15,30,0.0,55.0,2.7,8.0,55.0,51.13,39.07
2016,1,6,15,45,0.0,44.5,2.65,8.0,44.5,41.35,30.39
2016,1,6,16,0,0.0,34.0,2.6,8.0,34.0,31.57,21.64
2016,1,6,16,15,0.0,24.0,2.55,7.5,24.0,22.27,13.28
2016,1,6,16,30,0.0,14.0,2.5,7.0,14.0,12.97,4.97
2016,1,6,16,45,0.0,7.0,2.5,7.0,7.0,6.48,0.0
2016,1,6,17,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,45,21.5,16.5,0.6,6.5,18.5,31.75,0.0
2016,1,7,8,0,43.0,33.0,0.6,7.0,37.0,70.61,50.23
2016,1,7,8,15,75.0,50.5,0.65,7.0,62.0,110.5,88.53
2016,1,7,8,30,107.0,68.0,0.7,7.0,87.0,151.62,125.55
2016,1,7,8,45,137.0,84.5,0.8,7.5,115.0,191.51,160.73
2016,1,7,9,0,167.0,101.0,0.9,8.0,143.0,232.83,196.41
2016,1,7,9,15,180.0,117.0,0.9,8.0,168.5,263.3,222.25
2016,1,7,9,30,193.0,133.0,0.9,8.0,194.0,293.83,247.57
2016,1,7,9,45,224.0,142.0,0.95,8.5,220.0,339.26,284.44
2016,1,7,10,0,255.0,151.0,1.0,9.0,246.0,374.07,312.11
2016,1,7,10,15,199.0,167.5,1.0,9.0,245.0,342.07,284.65
2016,1,7,10,30,143.0,184.0,1.0,9.0,244.0,319.86,265.09
2016,1,7,10,45,144.0,194.0,1.05,9.5,257.0,331.0,273.42
2016,1,7,11,0,145.0,204.0,1.1,10.0,270.0,341.64,281.06
2016,1,7,11,15,72.5,174.0,1.15,10.0,207.0,236.75,194.78
2016,1,7,11,30,0.0,144.0,1.2,10.0,144.0,139.06,112.33
2016,1,7,11,45,0.0,146.5,1.25,10.0,146.5,141.21,114.36
2016,1,7,12,0,0.0,149.0,1.3,10.0,149.0,143.42,116.16
2016,1,7,12,15,0.0,149.0,1.35,10.0,149.0,143.09,115.88
2016,1,7,12,30,0.0,149.0,1.4,10.0,149.0,142.82,115.68
2016,1,7,12,45,27.5,177.5,1.45,10.0,191.0,197.68,161.95
2016,1,7,13,0,55.0,206.0,1.5,10.0,233.0,245.03,201.14
2016,1,7,13,15,54.5,200.0,1.5,10.0,226.0,235.5,193.17
2016,1,7,13,30,54.0,194.0,1.5,10.0,219.0,226.01,185.46
2016,1,7,13,45,54.0,184.5,1.55,10.0,208.5,213.1,174.95
2016,1,7,14,0,54.0,175.0,1.6,10.0,198.0,200.23,164.4
2016,1,7,14,15,418.5,121.5,1.55,10.0,279.5,326.7,268.08
2016,1,7,14,30,783.0,68.0,1.5,10.0,361.0,406.98,326.67
2016,1,7,14,45,762.5,64.5,1.45,10.0,328.0,357.56,281.9
2016,1,7,15,0,742.0,61.0,1.4,10.0,295.0,308.49,237.27
2016,1,7,15,15,705.0,57.0,1.3,9.5,257.0,255.04,189.09
2016,1,7,15,30,668.0,53.0,1.2,9.0,219.0,204.22,143.04
2016,1,7,15,45,616.5,47.5,1.1,9.0,179.5,152.46,97.73
2016,1,7,16,0,565.0,42.0,1.0,9.0,140.0,105.61,59.69
2016,1,7,16,15,473.5,34.5,1.0,8.5,101.0,58.17,28.06
2016,1,7,16,30,382.0,27.0,1.0,8.0,62.0,21.96,12.52
2016,1,7,16,45,191.0,13.5,1.05,8.0,31.0,10.41,0.0
2016,1,7,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,8,7,45,23.0,15.5,1.65,4.0,17.5,30.72,0.0
2016,1,8,8,0,46.0,31.0,1.7,4.0,35.0,68.04,48.89
2016,1,8,8,15,68.0,48.0,1.7,4.0,58.0,102.25,82.65
2016,1,8,8,30,90.0,65.0,1.7,4.0,81.0,136.92,114.59
2016,1,8,8,45,102.5,82.5,1.75,4.5,104.5,167.45,142.09
2016,1,8,9,0,115.0,100.0,1.8,5.0,128.0,198.18,169.15
2016,1,8,9,15,122.0,116.0,1.75,5.0,150.5,223.3,191.01
2016,1,8,9,30,129.0,132.0,1.7,5.0,173.0,248.35,212.33
2016,1,8,9,45,130.5,145.5,1.65,5.5,191.0,265.96,226.5
2016,1,8,10,0,132.0,159.0,1.6,6.0,209.0,283.23,240.08
2016,1,8,10,15,129.0,171.5,1.55,6.5,223.5,295.45,249.14
2016,1,8,10,30,126.0,184.0,1.5,7.0,238.0,307.15,257.62
2016,1,8,10,45,186.0,191.0,1.45,7.5,274.5,359.15,300.41
2016,1,8,11,0,246.0,198.0,1.4,8.0,311.0,423.1,351.25
2016,1,8,11,15,251.0,204.0,1.45,8.5,323.0,431.17,356.33
2016,1,8,11,30,256.0,210.0,1.5,9.0,335.0,438.22,360.99
2016,1,8,11,45,128.0,169.5,1.55,9.5,232.0,279.75,231.48
2016,1,8,12,0,0.0,129.0,1.6,10.0,129.0,122.88,98.76
2016,1,8,12,15,58.5,177.0,1.6,10.0,206.0,222.26,183.3
2016,1,8,12,30,117.0,225.0,1.6,10.0,283.0,324.18,266.57
2016,1,8,12,45,142.5,222.0,1.65,10.5,291.5,333.27,273.35
2016,1,8,13,0,168.0,219.0,1.7,11.0,300.0,340.73,279.19
2016,1,8,13,15,117.5,208.0,1.65,11.0,264.0,290.65,237.94
2016,1,8,13,30,67.0,197.0,1.6,11.0,228.0,236.86,193.68
2016,1,8,13,45,156.5,188.0,1.6,11.0,255.5,279.12,229.25
2016,1,8,14,0,246.0,179.0,1.6,11.0,283.0,313.25,256.66
2016,1,8,14,15,186.0,170.0,1.5,10.5,245.5,258.45,211.48
2016,1,8,14,30,126.0,161.0,1.4,10.0,208.0,214.16,175.07
2016,1,8,14,45,116.0,147.5,1.35,10.0,188.0,189.44,154.15
2016,1,8,15,0,106.0,134.0,1.3,10.0,168.0,165.64,133.75
2016,1,8,15,15,98.5,118.0,1.3,9.5,146.5,141.11,112.75
2016,1,8,15,30,91.0,102.0,1.3,9.0,125.0,117.45,92.27
2016,1,8,15,45,78.5,84.5,1.3,9.0,102.0,92.48,70.7
2016,1,8,16,0,66.0,67.0,1.3,9.0,79.0,69.11,50.76
2016,1,8,16,15,45.0,49.5,1.35,8.5,56.5,47.28,32.93
2016,1,8,16,30,24.0,32.0,1.4,8.0,34.0,28.54,18.2
2016,1,8,16,45,12.0,16.0,1.5,8.0,17.0,14.76,0.0
2016,1,8,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,7,45,168.5,14.5,3.05,6.5,29.5,110.83,0.0
2016,1,9,8,0,337.0,29.0,3.1,7.0,59.0,231.79,176.49
2016,1,9,8,15,430.5,37.0,3.1,7.0,97.5,303.85,251.08
2016,1,9,8,30,524.0,45.0,3.1,7.0,136.0,382.35,322.32
2016,1,9,8,45,581.0,50.5,3.1,7.5,175.5,440.79,374.18
2016,1,9,9,0,638.0,56.0,3.1,8.0,215.0,501.14,425.68
2016,1,9,9,15,319.0,82.0,3.05,8.0,161.5,332.83,284.7
2016,1,9,9,30,0.0,108.0,3.0,8.0,108.0,108.5,88.5
2016,1,9,9,45,0.0,118.0,2.95,8.0,118.0,117.91,96.78
2016,1,9,10,0,0.0,128.0,2.9,8.0,128.0,127.45,104.79
2016,1,9,10,15,11.5,145.5,2.75,8.0,150.5,154.17,127.73
2016,1,9,10,30,23.0,163.0,2.6,8.0,173.0,181.11,150.6
2016,1,9,10,45,16.5,164.0,2.5,8.5,171.5,175.79,145.32
2016,1,9,11,0,10.0,165.0,2.4,9.0,170.0,170.68,140.34
2016,1,9,11,15,41.0,188.0,2.25,9.0,208.0,229.33,189.93
2016,1,9,11,30,72.0,211.0,2.1,9.0,246.0,278.0,230.27
2016,1,9,11,45,59.5,210.0,2.0,9.0,239.0,264.95,218.76
2016,1,9,12,0,47.0,209.0,1.9,9.0,232.0,252.23,207.8
2016,1,9,12,15,48.5,209.5,1.8,9.0,233.5,251.68,207.26
2016,1,9,12,30,50.0,210.0,1.7,9.0,235.0,251.03,206.62
2016,1,9,12,45,49.0,207.0,1.6,9.0,231.0,244.65,201.26
2016,1,9,13,0,48.0,204.0,1.5,9.0,227.0,238.31,195.98
2016,1,9,13,15,34.5,190.0,1.35,9.0,206.5,212.33,174.32
2016,1,9,13,30,21.0,176.0,1.2,9.0,186.0,181.6,148.77
2016,1,9,13,45,10.5,131.0,1.1,9.0,136.0,129.78,105.55
2016,1,9,14,0,0.0,86.0,1.0,9.0,86.0,80.25,63.68
2016,1,9,14,15,0.0,94.0,0.95,9.0,94.0,87.94,70.46
2016,1,9,14,30,0.0,102.0,0.9,9.0,102.0,95.62,77.1
2016,1,9,14,45,0.0,92.5,0.85,9.0,92.5,86.5,69.38
2016,1,9,15,0,0.0,83.0,0.8,9.0,83.0,77.44,61.7
2016,1,9,15,15,0.0,72.5,0.8,9.0,72.5,67.5,53.16
2016,1,9,15,30,0.0,62.0,0.8,9.0,62.0,57.63,44.59
2016,1,9,15,45,0.0,50.5,0.85,9.0,50.5,46.91,35.16
2016,1,9,16,0,0.0,39.0,0.9,9.0,39.0,36.23,25.66
2016,1,9,16,15,0.0,28.0,0.9,8.5,28.0,25.99,16.52
2016,1,9,16,30,0.0,17.0,0.9,8.0,17.0,15.76,7.69
2016,1,9,16,45,0.0,8.5,0.95,8.0,8.5,7.87,0.0
2016,1,9,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,10,7,45,163.0,15.5,2.75,6.5,30.5,109.82,0.0
2016,1,10,8,0,326.0,31.0,2.9,7.0,61.0,228.26,174.14
2016,1,10,8,15,420.0,40.0,2.85,7.0,99.5,301.73,249.2
2016,1,10,8,30,514.0,49.0,2.8,7.0,138.0,381.59,321.25
2016,1,10,8,45,579.0,54.5,2.8,7.5,179.5,444.92,376.92
2016,1,10,9,0,644.0,60.0,2.8,8.0,221.0,510.53,432.44
2016,1,10,9,15,682.0,64.0,2.75,8.0,259.0,557.9,472.0
2016,1,10,9,30,720.0,68.0,2.7,8.0,297.0,600.43,506.42
2016,1,10,9,45,360.0,92.5,2.7,8.5,207.0,386.63,328.95
2016,1,10,10,0,0.0,117.0,2.7,9.0,117.0,114.93,93.31
2016,1,10,10,15,0.0,126.0,2.6,9.5,126.0,123.59,100.73
2016,1,10,10,30,0.0,135.0,2.5,10.0,135.0,132.31,107.72
2016,1,10,10,45,0.0,142.5,2.45,10.5,142.5,139.44,113.33
2016,1,10,11,0,0.0,150.0,2.4,11.0,150.0,146.63,118.96
2016,1,10,11,15,0.5,154.5,2.3,11.0,155.0,151.02,122.48
2016,1,10,11,30,1.0,159.0,2.2,11.0,160.0,155.49,126.08
2016,1,10,11,45,292.5,153.5,2.1,11.5,300.5,395.87,329.35
2016,1,10,12,0,584.0,148.0,2.0,12.0,441.0,615.91,501.7
2016,1,10,12,15,582.5,149.0,1.95,12.0,441.0,599.96,487.04
2016,1,10,12,30,581.0,150.0,1.9,12.0,441.0,586.39,475.98
2016,1,10,12,45,583.0,146.0,1.85,12.0,435.0,571.76,464.08
2016,1,10,13,0,585.0,142.0,1.8,12.0,429.0,550.86,447.38
2016,1,10,13,15,561.0,144.0,1.75,12.0,412.5,514.25,418.15
2016,1,10,13,30,537.0,146.0,1.7,12.0,396.0,481.31,391.44
2016,1,10,13,45,553.5,134.5,1.7,12.0,382.0,456.47,371.3
2016,1,10,14,0,570.0,123.0,1.7,12.0,368.0,432.3,350.93
2016,1,10,14,15,505.0,125.5,1.65,12.0,332.5,374.83,303.46
2016,1,10,14,30,440.0,128.0,1.6,12.0,297.0,324.73,261.56
2016,1,10,14,45,423.0,119.5,1.55,12.0,270.0,286.7,228.63
2016,1,10,15,0,406.0,111.0,1.5,12.0,243.0,249.51,195.77
2016,1,10,15,15,389.5,98.5,1.4,11.5,212.5,209.61,160.54
2016,1,10,15,30,373.0,86.0,1.3,11.0,182.0,170.95,126.09
2016,1,10,15,45,342.5,73.5,1.25,10.5,150.0,131.22,91.68
2016,1,10,16,0,312.0,61.0,1.2,10.0,118.0,94.57,61.26
2016,1,10,16,15,266.5,47.0,1.3,9.5,86.5,58.83,34.81
2016,1,10,16,30,221.0,33.0,1.4,9.0,55.0,28.22,18.27
2016,1,10,16,45,110.5,16.5,1.5,8.5,27.5,12.89,0.0
2016,1,10,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,15.0,2.15,7.5,15.0,13.93,0.0
2016,1,11,8,0,0.0,30.0,2.2,8.0,30.0,31.19,19.1
2016,1,11,8,15,14.5,47.0,2.2,8.0,49.5,63.08,48.04
2016,1,11,8,30,29.0,64.0,2.2,8.0,69.0,91.09,73.24
2016,1,11,8,45,37.0,80.5,2.25,8.0,89.0,114.88,94.55
2016,1,11,9,0,45.0,97.0,2.3,8.0,109.0,138.9,115.79
2016,1,11,9,15,50.0,113.0,2.25,8.0,128.0,160.46,134.52
2016,1,11,9,30,55.0,129.0,2.2,8.0,147.0,182.11,153.02
2016,1,11,9,45,59.0,142.5,2.2,8.5,164.0,199.75,167.56
2016,1,11,10,0,63.0,156.0,2.2,9.0,181.0,217.45,181.91
2016,1,11,10,15,42.0,159.5,2.2,9.0,176.5,203.77,169.54
2016,1,11,10,30,21.0,163.0,2.2,9.0,172.0,179.45,148.3
2016,1,11,10,45,37.5,179.0,2.25,9.5,196.0,219.86,182.03
2016,1,11,11,0,54.0,195.0,2.3,10.0,220.0,249.72,206.43
2016,1,11,11,15,31.5,184.5,2.25,10.5,199.0,217.82,178.82
2016,1,11,11,30,9.0,174.0,2.2,11.0,178.0,177.55,144.47
2016,1,11,11,45,18.5,186.5,2.15,11.5,195.5,197.25,160.71
2016,1,11,12,0,28.0,199.0,2.1,12.0,213.0,216.7,176.44
2016,1,11,12,15,58.0,211.5,2.05,12.0,241.0,260.77,212.92
2016,1,11,12,30,88.0,224.0,2.0,12.0,269.0,293.58,239.79
2016,1,11,12,45,86.0,220.5,2.0,12.0,264.0,284.89,232.55
2016,1,11,13,0,84.0,217.0,2.0,12.0,259.0,276.19,225.48
2016,1,11,13,15,90.0,211.5,1.95,12.0,255.0,270.28,220.78
2016,1,11,13,30,96.0,206.0,1.9,12.0,251.0,263.87,215.61
2016,1,11,13,45,101.5,197.5,1.9,12.5,243.0,253.42,206.76
2016,1,11,14,0,107.0,189.0,1.9,13.0,235.0,242.45,197.39
2016,1,11,14,15,448.5,127.5,1.8,13.0,302.5,351.37,285.31
2016,1,11,14,30,790.0,66.0,1.7,13.0,370.0,415.91,331.41
2016,1,11,14,45,768.0,63.0,1.6,13.0,337.0,365.98,286.81
2016,1,11,15,0,746.0,60.0,1.5,13.0,304.0,316.5,242.34
2016,1,11,15,15,711.5,56.5,1.4,12.5,266.5,263.7,195.15
2016,1,11,15,30,677.0,53.0,1.3,12.0,229.0,213.24,149.67
2016,1,11,15,45,626.5,48.0,1.2,11.5,189.0,161.1,104.26
2016,1,11,16,0,576.0,43.0,1.1,11.0,149.0,113.72,65.45
2016,1,11,16,15,492.0,36.0,1.1,10.5,110.0,65.67,32.24
2016,1,11,16,30,408.0,29.0,1.1,10.0,71.0,28.01,13.91
2016,1,11,16,45,204.0,14.5,1.15,9.5,35.5,11.01,0.0
