Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,12,7,45,192.0,14.0,2.35,6.5,31.5,121.29,0.0
2016,1,12,8,0,384.0,28.0,2.4,7.0,63.0,254.33,195.22
2016,1,12,8,15,474.5,35.5,2.3,7.0,102.5,326.12,268.97
2016,1,12,8,30,565.0,43.0,2.2,7.0,142.0,404.16,339.13
2016,1,12,8,45,621.0,48.0,2.1,7.5,182.5,458.32,386.74
2016,1,12,9,0,677.0,53.0,2.0,8.0,223.0,519.43,437.65
2016,1,12,9,15,713.0,56.5,1.95,8.0,261.5,566.35,476.2
2016,1,12,9,30,749.0,60.0,1.9,8.0,300.0,612.62,512.14
2016,1,12,9,45,434.0,111.0,1.9,8.5,253.5,463.69,389.65
2016,1,12,10,0,119.0,162.0,1.9,9.0,207.0,277.67,232.03
2016,1,12,10,15,195.5,170.0,1.9,9.5,251.0,343.28,287.69
2016,1,12,10,30,272.0,178.0,1.9,10.0,295.0,422.56,351.59
2016,1,12,10,45,423.5,157.0,1.95,10.5,349.5,525.2,434.1
2016,1,12,11,0,575.0,136.0,2.0,11.0,404.0,621.04,508.69
2016,1,12,11,15,375.5,179.0,2.0,11.0,356.5,498.17,409.03
2016,1,12,11,30,176.0,222.0,2.0,11.0,309.0,381.55,312.82
2016,1,12,11,45,283.5,210.0,2.0,11.5,352.5,455.87,373.62
2016,1,12,12,0,391.0,198.0,2.0,12.0,396.0,515.82,420.86
2016,1,12,12,15,321.0,210.5,1.95,12.0,373.5,470.86,383.58
2016,1,12,12,30,251.0,223.0,1.9,12.0,351.0,426.89,347.6
2016,1,12,12,45,376.0,195.5,1.9,12.5,383.5,473.34,385.66
2016,1,12,13,0,501.0,168.0,1.9,13.0,416.0,522.61,423.99
2016,1,12,13,15,396.5,183.0,1.8,13.0,376.0,455.26,369.19
2016,1,12,13,30,292.0,198.0,1.7,13.0,336.0,385.94,313.29
2016,1,12,13,45,386.5,171.5,1.65,13.0,345.0,397.75,323.26
2016,1,12,14,0,481.0,145.0,1.6,13.0,354.0,408.58,330.89
2016,1,12,14,15,274.5,153.5,1.55,12.5,271.0,290.43,235.65
2016,1,12,14,30,68.0,162.0,1.5,12.0,188.0,187.08,151.79
2016,1,12,14,45,63.0,148.5,1.45,12.0,171.0,167.63,135.78
2016,1,12,15,0,58.0,135.0,1.4,12.0,154.0,148.71,119.8
2016,1,12,15,15,53.5,119.0,1.5,11.5,135.0,128.09,102.48
2016,1,12,15,30,49.0,103.0,1.6,11.0,116.0,108.09,85.45
2016,1,12,15,45,40.5,86.0,1.7,11.0,95.5,87.1,67.44
2016,1,12,16,0,32.0,69.0,1.8,11.0,75.0,67.26,50.46
2016,1,12,16,15,18.0,52.0,1.85,11.0,55.5,48.28,34.52
2016,1,12,16,30,4.0,35.0,1.9,11.0,36.0,31.72,20.18
2016,1,12,16,45,2.0,17.5,1.95,11.0,18.0,16.25,2.79
2016,1,12,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,7,45,146.0,16.5,3.5,10.5,30.0,103.97,0.0
2016,1,13,8,0,292.0,33.0,3.6,11.0,60.0,213.41,162.04
2016,1,13,8,15,390.5,42.5,3.65,11.0,99.0,289.1,236.3
2016,1,13,8,30,489.0,52.0,3.7,11.0,138.0,371.51,309.7
2016,1,13,8,45,547.5,58.5,3.8,11.5,178.5,431.75,362.49
2016,1,13,9,0,606.0,65.0,3.9,12.0,219.0,493.93,415.12
2016,1,13,9,15,647.0,69.5,4.05,12.0,257.5,543.35,456.73
2016,1,13,9,30,688.0,74.0,4.2,12.0,296.0,592.63,497.32
2016,1,13,9,45,344.0,76.0,4.35,12.0,187.0,354.72,301.32
2016,1,13,10,0,0.0,78.0,4.5,12.0,78.0,73.04,56.98
2016,1,13,10,15,26.5,128.5,4.6,12.0,140.0,154.08,126.62
2016,1,13,10,30,53.0,179.0,4.7,12.0,202.0,233.85,193.64
2016,1,13,10,45,75.5,193.0,4.85,12.5,227.5,266.0,220.12
2016,1,13,11,0,98.0,207.0,5.0,13.0,253.0,298.08,246.34
2016,1,13,11,15,49.5,183.0,5.0,12.5,206.5,229.72,188.91
2016,1,13,11,30,1.0,159.0,5.0,12.0,160.0,155.29,125.74
2016,1,13,11,45,411.0,128.0,5.05,12.0,337.5,470.38,395.47
2016,1,13,12,0,821.0,97.0,5.1,12.0,515.0,735.99,608.02
2016,1,13,12,15,821.5,97.5,5.1,12.0,515.5,722.41,596.05
2016,1,13,12,30,822.0,98.0,5.1,12.0,516.0,705.78,583.25
2016,1,13,12,45,426.5,148.0,5.1,12.0,365.0,466.73,388.6
2016,1,13,13,0,31.0,198.0,5.1,12.0,214.0,220.54,180.23
2016,1,13,13,15,15.5,153.0,5.0,11.5,161.0,155.74,126.77
2016,1,13,13,30,0.0,108.0,4.9,11.0,108.0,101.41,81.04
2016,1,13,13,45,158.5,142.0,4.85,11.0,211.5,233.58,194.5
2016,1,13,14,0,317.0,176.0,4.8,11.0,315.0,350.08,290.67
2016,1,13,14,15,158.5,99.0,4.55,11.0,168.5,179.12,147.52
2016,1,13,14,30,0.0,22.0,4.3,11.0,22.0,20.41,12.01
2016,1,13,14,45,0.0,20.0,4.05,11.0,20.0,18.55,10.46
2016,1,13,15,0,0.0,18.0,3.8,11.0,18.0,16.69,8.86
2016,1,13,15,15,317.0,42.0,3.5,10.5,126.5,137.3,104.15
2016,1,13,15,30,634.0,66.0,3.2,10.0,235.0,218.54,158.53
2016,1,13,15,45,597.5,58.0,2.95,10.0,196.0,167.68,112.47
2016,1,13,16,0,561.0,50.0,2.7,10.0,157.0,120.16,72.0
2016,1,13,16,15,472.0,42.5,2.55,9.5,116.5,72.87,38.67
2016,1,13,16,30,383.0,35.0,2.4,9.0,76.0,35.36,19.08
2016,1,13,16,45,191.5,24.0,2.3,8.5,44.5,18.93,5.57
2016,1,13,17,0,0.0,13.0,2.2,8.0,13.0,12.39,0.0
2016,1,13,17,15,0.0,6.5,2.15,7.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,45,9.5,16.0,1.85,6.5,17.0,20.74,0.0
2016,1,14,8,0,19.0,32.0,1.9,7.0,34.0,47.49,32.68
2016,1,14,8,15,35.0,49.5,1.95,7.5,55.0,77.67,60.83
2016,1,14,8,30,51.0,67.0,2.0,8.0,76.0,107.89,87.99
2016,1,14,8,45,60.0,84.0,2.1,8.5,97.5,133.61,110.85
2016,1,14,9,0,69.0,101.0,2.2,9.0,119.0,159.57,133.48
2016,1,14,9,15,73.5,117.5,2.25,9.0,139.0,182.04,152.87
2016,1,14,9,30,78.0,134.0,2.3,9.0,159.0,204.5,171.92
2016,1,14,9,45,81.5,148.0,2.4,9.5,177.0,222.82,186.9
2016,1,14,10,0,85.0,162.0,2.5,10.0,195.0,241.12,201.61
2016,1,14,10,15,102.0,176.0,2.65,10.0,218.0,269.42,225.22
2016,1,14,10,30,119.0,190.0,2.8,10.0,241.0,309.61,258.22
2016,1,14,10,45,157.5,199.5,2.95,10.0,271.0,348.78,290.79
2016,1,14,11,0,196.0,209.0,3.1,10.0,301.0,387.79,322.92
2016,1,14,11,15,139.5,214.0,3.15,10.0,281.0,347.54,288.36
2016,1,14,11,30,83.0,219.0,3.2,10.0,261.0,295.81,244.6
2016,1,14,11,45,81.5,223.0,3.3,10.0,264.5,296.69,245.27
2016,1,14,12,0,80.0,227.0,3.4,10.0,268.0,297.43,245.69
2016,1,14,12,15,78.0,226.5,3.4,10.0,266.5,292.46,241.44
2016,1,14,12,30,76.0,226.0,3.4,10.0,265.0,287.45,237.21
2016,1,14,12,45,51.0,211.0,3.45,10.0,237.0,250.4,206.26
2016,1,14,13,0,26.0,196.0,3.5,10.0,209.0,207.34,170.24
2016,1,14,13,15,13.0,151.5,3.45,10.0,158.0,152.64,124.56
2016,1,14,13,30,0.0,107.0,3.4,10.0,107.0,100.42,80.42
2016,1,14,13,45,0.0,118.5,3.4,10.0,118.5,111.59,90.05
2016,1,14,14,0,0.0,130.0,3.4,10.0,130.0,122.77,99.65
2016,1,14,14,15,0.0,121.5,3.45,10.0,121.5,114.41,92.69
2016,1,14,14,30,0.0,113.0,3.5,10.0,113.0,106.11,85.8
2016,1,14,14,45,0.0,102.5,3.55,10.0,102.5,95.97,77.28
2016,1,14,15,0,0.0,92.0,3.6,10.0,92.0,85.9,68.76
2016,1,14,15,15,0.0,80.5,3.7,9.5,80.5,74.98,59.53
2016,1,14,15,30,0.0,69.0,3.8,9.0,69.0,64.13,50.24
2016,1,14,15,45,0.0,56.5,3.95,9.0,56.5,52.46,39.99
2016,1,14,16,0,0.0,44.0,4.1,9.0,44.0,40.88,29.74
2016,1,14,16,15,0.0,32.5,4.1,9.0,32.5,30.18,20.17
2016,1,14,16,30,0.0,21.0,4.1,9.0,21.0,19.48,10.51
2016,1,14,16,45,0.0,12.0,4.2,9.5,12.0,11.12,1.51
2016,1,14,17,0,0.0,3.0,4.3,10.0,3.0,2.86,0.0
2016,1,14,17,15,0.0,1.5,4.25,10.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,7,45,175.5,15.5,1.15,7.5,32.0,116.8,9.02
2016,1,15,8,0,351.0,31.0,1.2,8.0,64.0,241.57,185.97
2016,1,15,8,15,443.5,39.0,1.3,8.0,103.5,314.5,257.67
2016,1,15,8,30,536.0,47.0,1.4,8.0,143.0,393.71,327.83
2016,1,15,8,45,591.0,53.0,1.5,8.5,183.5,452.71,378.85
2016,1,15,9,0,646.0,59.0,1.6,9.0,224.0,513.5,429.46
2016,1,15,9,15,683.5,63.0,1.65,9.0,262.5,561.15,468.53
2016,1,15,9,30,721.0,67.0,1.7,9.0,301.0,604.34,502.68
2016,1,15,9,45,736.5,72.0,1.8,9.5,334.0,636.48,526.26
2016,1,15,10,0,752.0,77.0,1.9,10.0,367.0,666.46,547.8
2016,1,15,10,15,770.5,79.5,1.9,10.0,396.0,693.4,567.05
2016,1,15,10,30,789.0,82.0,1.9,10.0,425.0,717.81,584.24
2016,1,15,10,45,800.5,84.0,1.95,10.5,447.5,733.5,594.16
2016,1,15,11,0,812.0,86.0,2.0,11.0,470.0,746.17,601.94
2016,1,15,11,15,667.5,125.5,1.9,11.0,448.0,682.55,553.13
2016,1,15,11,30,523.0,165.0,1.8,11.0,426.0,606.36,492.4
2016,1,15,11,45,499.0,174.0,1.75,11.0,426.5,591.82,480.67
2016,1,15,12,0,475.0,183.0,1.7,11.0,427.0,575.57,467.12
2016,1,15,12,15,439.0,192.0,1.6,11.0,417.5,549.09,445.36
2016,1,15,12,30,403.0,201.0,1.5,11.0,408.0,512.09,415.83
2016,1,15,12,45,298.5,214.0,1.45,11.0,366.5,442.95,360.23
2016,1,15,13,0,194.0,227.0,1.4,11.0,325.0,368.9,300.4
2016,1,15,13,15,512.0,154.0,1.3,11.0,402.0,500.96,408.27
2016,1,15,13,30,830.0,81.0,1.2,11.0,479.0,597.64,482.37
2016,1,15,13,45,821.5,78.5,1.15,11.0,458.0,558.71,449.79
2016,1,15,14,0,813.0,76.0,1.1,11.0,437.0,518.03,416.55
2016,1,15,14,15,795.5,74.0,1.05,11.0,409.0,471.98,378.32
2016,1,15,14,30,778.0,72.0,1.0,11.0,381.0,425.38,338.72
2016,1,15,14,45,759.0,68.0,0.95,11.5,348.0,375.85,295.24
2016,1,15,15,0,740.0,64.0,0.9,12.0,315.0,326.51,250.99
2016,1,15,15,15,705.0,60.5,0.85,11.5,277.5,273.41,204.12
2016,1,15,15,30,670.0,57.0,0.8,11.0,240.0,222.7,158.75
2016,1,15,15,45,620.5,52.0,0.8,11.0,199.5,169.35,112.07
2016,1,15,16,0,571.0,47.0,0.8,11.0,159.0,121.55,72.21
2016,1,15,16,15,490.0,40.0,0.85,10.5,119.5,74.33,38.55
2016,1,15,16,30,409.0,33.0,0.9,10.0,80.0,35.9,18.05
2016,1,15,16,45,269.0,22.5,1.0,10.0,47.5,17.92,6.71
2016,1,15,17,0,129.0,12.0,1.1,10.0,15.0,11.44,0.0
2016,1,15,17,15,64.5,6.0,1.1,9.5,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,7,45,138.0,17.5,2.4,10.0,30.5,100.07,12.33
2016,1,16,8,0,276.0,35.0,2.4,10.0,61.0,207.68,159.78
2016,1,16,8,15,369.0,44.5,2.4,10.0,99.5,280.45,229.83
2016,1,16,8,30,462.0,54.0,2.4,10.0,138.0,359.4,299.78
2016,1,16,8,45,533.5,59.0,2.4,10.5,179.0,425.39,356.68
2016,1,16,9,0,605.0,64.0,2.4,11.0,220.0,494.08,413.8
2016,1,16,9,15,443.5,97.0,2.35,11.0,221.0,437.96,367.44
2016,1,16,9,30,282.0,130.0,2.3,11.0,222.0,363.88,305.35
2016,1,16,9,45,290.0,141.5,2.3,11.5,245.0,387.49,324.26
2016,1,16,10,0,298.0,153.0,2.3,12.0,268.0,410.42,341.71
2016,1,16,10,15,149.0,91.0,2.3,12.5,148.5,222.84,186.33
2016,1,16,10,30,0.0,29.0,2.3,13.0,29.0,26.92,17.39
2016,1,16,10,45,0.0,56.5,2.35,13.5,56.5,52.54,39.19
2016,1,16,11,0,0.0,84.0,2.4,14.0,84.0,78.26,60.71
2016,1,16,11,15,6.0,132.5,2.4,14.0,135.5,131.75,105.43
2016,1,16,11,30,12.0,181.0,2.4,14.0,187.0,187.0,150.83
2016,1,16,11,45,6.0,149.5,2.4,14.0,152.5,148.43,118.8
2016,1,16,12,0,0.0,118.0,2.4,14.0,118.0,111.57,88.16
2016,1,16,12,15,0.0,75.0,2.35,14.0,75.0,69.83,53.37
2016,1,16,12,30,0.0,32.0,2.3,14.0,32.0,29.73,19.62
2016,1,16,12,45,53.5,130.0,2.25,14.0,157.5,165.19,134.29
2016,1,16,13,0,107.0,228.0,2.2,14.0,283.0,303.96,246.99
2016,1,16,13,15,176.5,219.5,2.1,14.0,306.5,342.27,277.94
2016,1,16,13,30,246.0,211.0,2.0,14.0,330.0,374.83,303.99
2016,1,16,13,45,257.0,199.5,1.9,14.5,319.5,357.58,289.24
2016,1,16,14,0,268.0,188.0,1.8,15.0,309.0,339.01,273.46
2016,1,16,14,15,257.0,179.0,1.7,14.5,289.0,310.87,250.69
2016,1,16,14,30,246.0,170.0,1.6,14.0,269.0,283.14,227.93
2016,1,16,14,45,240.5,155.5,1.55,14.0,245.5,252.66,202.21
2016,1,16,15,0,235.0,141.0,1.5,14.0,222.0,222.44,176.29
2016,1,16,15,15,224.0,125.5,1.45,13.5,195.5,189.95,148.51
2016,1,16,15,30,213.0,110.0,1.4,13.0,169.0,158.47,121.27
2016,1,16,15,45,192.0,93.5,1.35,13.0,140.5,125.25,92.75
2016,1,16,16,0,171.0,77.0,1.3,13.0,112.0,94.36,66.79
2016,1,16,16,15,140.0,60.0,1.3,12.5,84.0,64.7,43.52
2016,1,16,16,30,109.0,43.0,1.3,12.0,56.0,38.81,24.66
2016,1,16,16,45,54.5,27.0,1.35,12.0,33.5,23.25,11.07
2016,1,16,17,0,0.0,11.0,1.4,12.0,11.0,10.48,0.0
2016,1,16,17,15,0.0,5.5,1.45,11.5,5.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,6.5,3.05,12.0,6.5,6.01,0.0
2016,1,17,8,0,0.0,13.0,3.1,12.0,13.0,12.04,3.98
2016,1,17,8,15,0.0,20.5,3.05,12.0,20.5,19.01,10.36
2016,1,17,8,30,0.0,28.0,3.0,12.0,28.0,25.98,16.58
2016,1,17,8,45,0.0,36.0,3.0,12.0,36.0,33.42,23.15
2016,1,17,9,0,0.0,44.0,3.0,12.0,44.0,40.87,29.68
2016,1,17,9,15,0.0,51.5,3.0,12.0,51.5,47.86,35.73
2016,1,17,9,30,0.0,59.0,3.0,12.0,59.0,54.86,41.72
2016,1,17,9,45,0.0,66.0,3.05,12.5,66.0,61.39,47.17
2016,1,17,10,0,0.0,73.0,3.1,13.0,73.0,67.93,52.56
2016,1,17,10,15,0.0,99.0,3.1,13.0,99.0,94.17,74.68
2016,1,17,10,30,0.0,125.0,3.1,13.0,125.0,120.97,97.03
2016,1,17,10,45,0.0,72.0,3.15,13.0,72.0,67.01,51.46
2016,1,17,11,0,0.0,19.0,3.2,13.0,19.0,17.64,9.44
2016,1,17,11,15,0.0,68.0,3.25,13.0,68.0,63.28,48.25
2016,1,17,11,30,0.0,117.0,3.3,13.0,117.0,110.89,88.18
2016,1,17,11,45,0.0,119.5,3.35,13.0,119.5,113.21,90.0
2016,1,17,12,0,0.0,122.0,3.4,13.0,122.0,115.54,91.91
2016,1,17,12,15,0.0,130.0,3.4,13.0,130.0,123.4,98.43
2016,1,17,12,30,0.0,138.0,3.4,13.0,138.0,131.25,104.96
2016,1,17,12,45,0.0,109.0,3.4,13.0,109.0,102.4,80.93
2016,1,17,13,0,0.0,80.0,3.4,13.0,80.0,74.49,57.58
2016,1,17,13,15,0.0,108.0,3.35,13.0,108.0,101.36,80.23
2016,1,17,13,30,0.0,136.0,3.3,13.0,136.0,128.74,103.17
2016,1,17,13,45,0.0,78.5,3.3,13.0,78.5,73.08,56.55
2016,1,17,14,0,0.0,21.0,3.3,13.0,21.0,19.49,11.06
2016,1,17,14,15,0.0,69.5,3.3,13.0,69.5,64.67,49.67
2016,1,17,14,30,0.0,118.0,3.3,13.0,118.0,110.85,88.81
2016,1,17,14,45,0.0,108.0,3.3,13.0,108.0,101.16,80.73
2016,1,17,15,0,0.0,98.0,3.3,13.0,98.0,91.54,72.71
2016,1,17,15,15,0.0,86.5,3.3,12.5,86.5,80.58,63.6
2016,1,17,15,30,0.0,75.0,3.3,12.0,75.0,69.7,54.42
2016,1,17,15,45,0.0,62.5,3.3,12.0,62.5,57.98,44.29
2016,1,17,16,0,0.0,50.0,3.3,12.0,50.0,46.36,34.12
2016,1,17,16,15,0.0,38.0,3.25,12.0,38.0,35.31,24.35
2016,1,17,16,30,0.0,26.0,3.2,12.0,26.0,24.14,14.39
2016,1,17,16,45,0.0,16.0,3.2,12.0,16.0,14.84,5.44
2016,1,17,17,0,0.0,6.0,3.2,12.0,6.0,5.72,0.0
2016,1,17,17,15,0.0,3.0,3.2,12.0,3.0,2.86,0.0
2016,1,17,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,7,45,214.0,14.0,1.45,9.5,35.5,133.32,33.31
2016,1,18,8,0,428.0,28.0,1.5,10.0,71.0,271.01,210.06
2016,1,18,8,15,516.0,35.0,1.5,10.5,112.0,344.58,280.64
2016,1,18,8,30,604.0,42.0,1.5,11.0,153.0,423.55,349.13
2016,1,18,8,45,661.0,46.5,1.5,11.5,196.0,485.13,401.13
2016,1,18,9,0,718.0,51.0,1.5,12.0,239.0,548.28,452.16
2016,1,18,9,15,505.5,88.5,1.55,12.0,231.0,473.8,392.47
2016,1,18,9,30,293.0,126.0,1.6,12.0,223.0,366.8,305.22
2016,1,18,9,45,290.5,142.0,1.65,12.5,247.0,389.11,322.93
2016,1,18,10,0,288.0,158.0,1.7,13.0,271.0,410.09,338.38
2016,1,18,10,15,569.5,113.5,1.75,13.0,357.5,589.91,483.07
2016,1,18,10,30,851.0,69.0,1.8,13.0,444.0,754.14,604.57
2016,1,18,10,45,856.5,71.5,1.9,13.5,466.0,766.6,610.79
2016,1,18,11,0,862.0,74.0,2.0,14.0,488.0,775.78,616.24
2016,1,18,11,15,680.5,124.0,2.05,14.0,457.5,695.45,557.09
2016,1,18,11,30,499.0,174.0,2.1,14.0,427.0,601.49,484.18
2016,1,18,11,45,431.0,193.5,2.15,14.5,414.5,564.85,454.56
2016,1,18,12,0,363.0,213.0,2.2,15.0,402.0,516.85,415.94
2016,1,18,12,15,182.5,190.0,2.15,14.5,285.0,338.69,275.1
2016,1,18,12,30,2.0,167.0,2.1,14.0,168.0,162.07,129.27
2016,1,18,12,45,12.0,182.0,2.1,14.0,188.0,184.06,147.97
2016,1,18,13,0,22.0,197.0,2.1,14.0,208.0,205.54,165.67
2016,1,18,13,15,23.0,193.0,2.1,14.0,204.5,201.01,162.02
2016,1,18,13,30,24.0,189.0,2.1,14.0,201.0,196.42,158.42
2016,1,18,13,45,72.0,195.0,2.1,14.0,228.5,234.87,190.5
2016,1,18,14,0,120.0,201.0,2.1,14.0,256.0,268.75,218.1
2016,1,18,14,15,74.5,180.0,2.0,14.0,213.5,213.01,172.34
2016,1,18,14,30,29.0,159.0,1.9,14.0,171.0,167.15,134.75
2016,1,18,14,45,26.0,146.5,1.8,14.0,156.5,151.37,121.83
2016,1,18,15,0,23.0,134.0,1.7,14.0,142.0,133.89,107.34
2016,1,18,15,15,19.0,119.5,1.65,13.5,125.5,117.31,93.71
2016,1,18,15,30,15.0,105.0,1.6,13.0,109.0,101.23,80.34
2016,1,18,15,45,8.5,89.0,1.55,12.5,91.5,83.8,65.78
2016,1,18,16,0,2.0,73.0,1.5,12.0,74.0,67.22,51.8
2016,1,18,16,15,1.0,55.5,1.5,12.0,56.0,50.73,37.39
2016,1,18,16,30,0.0,38.0,1.5,12.0,38.0,34.68,23.23
2016,1,18,16,45,0.0,23.5,1.5,12.0,23.5,21.68,11.08
2016,1,18,17,0,0.0,9.0,1.5,12.0,9.0,8.58,0.0
2016,1,18,17,15,0.0,4.5,1.5,11.5,4.5,4.29,0.0
2016,1,18,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,7.5,5.4,11.5,7.5,6.94,0.0
2016,1,19,8,0,0.0,15.0,5.5,12.0,15.0,13.9,5.54
2016,1,19,8,15,0.0,24.0,5.55,12.0,24.0,22.26,13.11
2016,1,19,8,30,0.0,33.0,5.6,12.0,33.0,30.63,20.54
2016,1,19,8,45,0.0,42.0,5.65,12.5,42.0,39.01,27.88
2016,1,19,9,0,0.0,51.0,5.7,13.0,51.0,47.4,35.13
2016,1,19,9,15,0.0,60.0,5.6,13.0,60.0,55.8,42.36
2016,1,19,9,30,0.0,69.0,5.5,13.0,69.0,64.47,49.75
2016,1,19,9,45,0.0,91.5,5.4,13.0,91.5,87.53,69.33
2016,1,19,10,0,0.0,114.0,5.3,13.0,114.0,110.87,88.96
2016,1,19,10,15,0.0,115.5,5.25,13.0,115.5,111.49,89.31
2016,1,19,10,30,0.0,117.0,5.2,13.0,117.0,112.34,89.86
2016,1,19,10,45,0.0,92.5,5.2,13.5,92.5,86.79,68.06
2016,1,19,11,0,0.0,68.0,5.2,14.0,68.0,63.28,48.05
2016,1,19,11,15,0.0,74.5,5.1,14.0,74.5,69.35,53.12
2016,1,19,11,30,0.0,81.0,5.0,14.0,81.0,75.43,58.17
2016,1,19,11,45,0.0,90.0,4.9,14.0,90.0,83.96,65.28
2016,1,19,12,0,0.0,99.0,4.8,14.0,99.0,92.72,72.58
2016,1,19,12,15,0.0,108.0,4.7,14.0,108.0,101.49,79.89
2016,1,19,12,30,0.0,117.0,4.6,14.0,117.0,110.28,87.21
2016,1,19,12,45,10.0,156.5,4.5,14.0,161.5,156.6,125.94
2016,1,19,13,0,20.0,196.0,4.4,14.0,206.0,203.11,164.39
2016,1,19,13,15,10.0,149.5,4.45,14.0,154.5,148.62,119.33
2016,1,19,13,30,0.0,103.0,4.5,14.0,103.0,96.46,75.84
2016,1,19,13,45,9.0,137.5,4.55,14.0,141.5,135.23,108.52
2016,1,19,14,0,18.0,172.0,4.6,14.0,180.0,173.68,140.61
2016,1,19,14,15,15.5,162.0,4.4,13.5,169.0,161.51,130.79
2016,1,19,14,30,13.0,152.0,4.2,13.0,158.0,149.62,121.22
2016,1,19,14,45,326.0,116.5,4.05,13.0,232.5,254.6,206.19
2016,1,19,15,0,639.0,81.0,3.9,13.0,307.0,315.29,248.32
2016,1,19,15,15,576.5,85.0,3.7,12.5,271.5,265.33,203.93
2016,1,19,15,30,514.0,89.0,3.5,12.0,236.0,220.49,164.34
2016,1,19,15,45,471.0,79.5,3.3,12.0,198.0,170.76,120.55
2016,1,19,16,0,428.0,70.0,3.1,12.0,160.0,127.08,83.46
2016,1,19,16,15,358.5,58.5,2.85,11.5,122.0,83.67,50.84
2016,1,19,16,30,289.0,47.0,2.6,11.0,84.0,47.87,28.4
2016,1,19,16,45,144.5,34.0,2.35,11.0,52.5,26.76,15.56
2016,1,19,17,0,0.0,21.0,2.1,11.0,21.0,18.53,0.0
2016,1,19,17,15,0.0,10.5,2.0,10.5,10.5,10.01,0.0
2016,1,19,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,7,45,97.5,17.5,0.95,8.5,27.5,82.56,27.52
2016,1,20,8,0,195.0,35.0,1.0,9.0,55.0,168.08,130.92
2016,1,20,8,15,233.0,51.0,1.05,9.0,86.5,215.27,176.41
2016,1,20,8,30,271.0,67.0,1.1,9.0,118.0,264.76,220.79
2016,1,20,8,45,301.5,80.5,1.15,9.5,150.0,308.29,258.56
2016,1,20,9,0,332.0,94.0,1.2,10.0,182.0,352.96,296.03
2016,1,20,9,15,350.5,106.0,1.2,10.5,212.0,388.34,324.57
2016,1,20,9,30,369.0,118.0,1.2,11.0,242.0,423.47,352.05
2016,1,20,9,45,236.0,144.0,1.3,11.5,226.0,352.7,292.54
2016,1,20,10,0,103.0,170.0,1.4,12.0,210.0,264.22,217.82
2016,1,20,10,15,350.5,146.0,1.4,12.0,299.5,458.75,378.8
2016,1,20,10,30,598.0,122.0,1.4,12.0,389.0,629.29,511.53
2016,1,20,10,45,621.5,122.5,1.45,12.5,412.5,651.52,525.49
2016,1,20,11,0,645.0,123.0,1.5,13.0,436.0,671.4,538.79
2016,1,20,11,15,591.0,144.5,1.45,13.0,438.5,651.18,521.58
2016,1,20,11,30,537.0,166.0,1.4,13.0,441.0,624.38,499.78
2016,1,20,11,45,520.5,174.5,1.35,13.5,445.0,614.87,490.74
2016,1,20,12,0,504.0,183.0,1.3,14.0,449.0,603.42,480.15
2016,1,20,12,15,541.5,171.0,1.25,14.0,457.5,607.89,483.57
2016,1,20,12,30,579.0,159.0,1.2,14.0,466.0,609.13,484.34
2016,1,20,12,45,443.0,190.5,1.15,14.0,423.5,532.09,423.79
2016,1,20,13,0,307.0,222.0,1.1,14.0,381.0,450.67,359.93
2016,1,20,13,15,592.5,146.5,1.05,14.0,444.0,555.92,443.74
2016,1,20,13,30,878.0,71.0,1.0,14.0,507.0,624.39,495.39
2016,1,20,13,45,731.0,101.0,1.0,14.0,453.5,542.73,431.17
2016,1,20,14,0,584.0,131.0,1.0,14.0,400.0,463.59,369.46
2016,1,20,14,15,508.5,137.5,1.0,14.0,362.0,402.42,321.19
2016,1,20,14,30,433.0,144.0,1.0,14.0,324.0,349.44,278.41
2016,1,20,14,45,459.5,126.5,1.0,14.0,303.5,319.98,253.13
2016,1,20,15,0,486.0,109.0,1.0,14.0,283.0,287.28,223.97
2016,1,20,15,15,466.0,99.5,0.95,13.5,251.5,244.69,187.01
2016,1,20,15,30,446.0,90.0,0.9,13.0,220.0,203.47,150.71
2016,1,20,15,45,415.5,79.5,0.9,13.0,185.5,160.76,113.42
2016,1,20,16,0,385.0,69.0,0.9,13.0,151.0,120.96,79.67
2016,1,20,16,15,343.0,55.5,0.85,12.5,116.5,80.55,48.48
2016,1,20,16,30,301.0,42.0,0.8,12.0,82.0,44.83,25.22
2016,1,20,16,45,150.5,31.5,0.8,12.0,51.5,24.63,14.22
2016,1,20,17,0,0.0,21.0,0.8,12.0,21.0,18.66,0.0
2016,1,20,17,15,0.0,10.5,0.7,11.5,10.5,10.01,0.0
2016,1,20,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,21,7,45,0.0,10.5,2.9,8.5,10.5,9.73,0.0
2016,1,21,8,0,0.0,21.0,2.9,9.0,21.0,19.48,10.34
2016,1,21,8,15,0.0,33.5,2.85,9.0,33.5,31.12,20.92
2016,1,21,8,30,0.0,46.0,2.8,9.0,46.0,43.46,31.94
2016,1,21,8,45,0.0,58.5,2.75,9.5,58.5,56.02,43.0
2016,1,21,9,0,0.0,71.0,2.7,10.0,71.0,68.52,53.84
2016,1,21,9,15,0.0,83.0,2.55,10.5,83.0,80.43,63.99
2016,1,21,9,30,0.0,95.0,2.4,11.0,95.0,92.33,73.97
2016,1,21,9,45,145.0,127.5,2.3,12.0,185.0,253.15,212.49
2016,1,21,10,0,290.0,160.0,2.2,13.0,275.0,415.22,344.43
2016,1,21,10,15,304.5,171.0,2.1,13.5,300.0,441.65,363.2
2016,1,21,10,30,319.0,182.0,2.0,14.0,325.0,467.27,381.7
2016,1,21,10,45,577.5,130.0,1.95,14.5,405.5,626.89,507.27
2016,1,21,11,0,836.0,78.0,1.9,15.0,486.0,766.13,607.2
2016,1,21,11,15,842.5,79.0,1.9,15.0,502.0,771.13,608.71
2016,1,21,11,30,849.0,80.0,1.9,15.0,518.0,772.81,609.32
2016,1,21,11,45,843.5,83.5,1.95,15.5,524.5,764.81,602.44
2016,1,21,12,0,838.0,87.0,2.0,16.0,531.0,753.58,593.46
2016,1,21,12,15,635.0,145.0,2.0,15.5,482.5,655.46,521.37
2016,1,21,12,30,432.0,203.0,2.0,15.0,434.0,551.44,440.95
2016,1,21,12,45,357.5,215.5,2.0,15.0,405.0,490.4,393.77
2016,1,21,13,0,283.0,228.0,2.0,15.0,376.0,441.63,354.92
2016,1,21,13,15,270.0,223.0,1.95,15.0,361.5,416.8,335.41
2016,1,21,13,30,257.0,218.0,1.9,15.0,347.0,391.98,315.64
2016,1,21,13,45,214.0,212.5,1.85,15.0,316.5,342.63,276.2
2016,1,21,14,0,171.0,207.0,1.8,15.0,286.0,303.36,244.5
2016,1,21,14,15,95.5,182.5,1.8,14.5,226.5,226.4,182.68
2016,1,21,14,30,20.0,158.0,1.8,14.0,167.0,158.63,127.59
2016,1,21,14,45,75.0,155.0,1.8,14.0,183.0,179.93,145.07
2016,1,21,15,0,130.0,152.0,1.8,14.0,199.0,195.1,156.32
2016,1,21,15,15,122.0,136.5,1.8,13.5,177.0,169.27,134.52
2016,1,21,15,30,114.0,121.0,1.8,13.0,155.0,144.29,113.28
2016,1,21,15,45,104.5,103.5,1.8,13.0,130.5,118.07,90.74
2016,1,21,16,0,95.0,86.0,1.8,13.0,106.0,93.05,69.35
2016,1,21,16,15,79.0,67.5,1.8,12.5,82.0,67.86,48.67
2016,1,21,16,30,63.0,49.0,1.8,12.0,58.0,44.89,30.49
2016,1,21,16,45,31.5,32.5,1.85,12.0,37.0,28.7,17.83
2016,1,21,17,0,0.0,16.0,1.9,12.0,16.0,14.79,0.0
2016,1,21,17,15,0.0,8.0,1.95,12.0,8.0,7.63,0.0
2016,1,21,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
