Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,7.0,3.05,12.0,7.0,6.48,0.0
2016,1,22,8,0,0.0,14.0,2.9,12.0,14.0,12.97,4.92
2016,1,22,8,15,0.0,22.0,2.85,12.0,22.0,20.4,11.61
2016,1,22,8,30,0.0,30.0,2.8,12.0,30.0,27.84,18.22
2016,1,22,8,45,0.0,38.5,2.75,12.0,38.5,35.75,25.2
2016,1,22,9,0,0.0,47.0,2.7,12.0,47.0,43.67,32.11
2016,1,22,9,15,0.0,55.0,2.75,12.0,55.0,51.13,38.54
2016,1,22,9,30,0.0,63.0,2.8,12.0,63.0,58.59,44.91
2016,1,22,9,45,6.5,105.5,2.9,12.5,108.0,107.23,86.32
2016,1,22,10,0,13.0,148.0,3.0,13.0,153.0,158.44,129.06
2016,1,22,10,15,6.5,139.5,3.05,13.0,142.0,142.28,115.07
2016,1,22,10,30,0.0,131.0,3.1,13.0,131.0,126.96,101.88
2016,1,22,10,45,0.0,142.5,3.2,13.0,142.5,138.4,111.28
2016,1,22,11,0,0.0,154.0,3.3,13.0,154.0,149.85,120.61
2016,1,22,11,15,34.5,190.5,3.35,13.0,208.5,226.11,184.43
2016,1,22,11,30,69.0,227.0,3.4,13.0,263.0,293.97,240.13
2016,1,22,11,45,43.5,213.5,3.5,13.0,236.0,255.98,208.31
2016,1,22,12,0,18.0,200.0,3.6,13.0,209.0,209.47,169.64
2016,1,22,12,15,9.5,183.0,3.55,13.0,188.0,184.34,148.82
2016,1,22,12,30,1.0,166.0,3.5,13.0,167.0,160.04,128.58
2016,1,22,12,45,0.5,151.5,3.5,13.0,152.0,144.73,115.99
2016,1,22,13,0,0.0,137.0,3.5,13.0,137.0,129.76,103.65
2016,1,22,13,15,13.5,167.5,3.35,13.0,174.5,168.83,136.43
2016,1,22,13,30,27.0,198.0,3.2,13.0,212.0,207.29,168.28
2016,1,22,13,45,13.5,169.5,3.1,13.0,176.5,169.43,136.94
2016,1,22,14,0,0.0,141.0,3.0,13.0,141.0,133.22,106.91
2016,1,22,14,15,0.0,120.0,3.0,13.0,120.0,112.72,90.01
2016,1,22,14,30,0.0,99.0,3.0,13.0,99.0,92.54,73.22
2016,1,22,14,45,0.0,91.0,3.0,13.0,91.0,84.92,66.92
2016,1,22,15,0,0.0,83.0,3.0,13.0,83.0,77.34,60.62
2016,1,22,15,15,0.0,73.5,3.0,12.5,73.5,68.4,53.2
2016,1,22,15,30,0.0,64.0,3.0,12.0,64.0,59.51,45.72
2016,1,22,15,45,0.0,54.0,3.0,12.0,54.0,50.2,37.69
2016,1,22,16,0,0.0,44.0,3.0,12.0,44.0,40.88,29.55
2016,1,22,16,15,0.0,34.0,3.0,11.5,34.0,31.57,21.38
2016,1,22,16,30,0.0,24.0,3.0,11.0,24.0,22.26,13.15
2016,1,22,16,45,0.0,15.0,3.0,11.0,15.0,13.9,5.92
2016,1,22,17,0,0.0,6.0,3.0,11.0,6.0,5.55,0.0
2016,1,22,17,15,0.0,3.0,3.0,11.0,3.0,2.86,0.0
2016,1,22,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,23,7,45,62.0,24.5,3.9,9.5,31.0,70.85,32.38
2016,1,23,8,0,124.0,49.0,4.0,10.0,62.0,145.62,114.01
2016,1,23,8,15,207.5,65.0,4.05,10.0,99.5,212.75,175.44
2016,1,23,8,30,291.0,81.0,4.1,10.0,137.0,295.2,248.09
2016,1,23,8,45,335.0,95.5,4.15,10.5,175.0,349.0,295.03
2016,1,23,9,0,379.0,110.0,4.2,11.0,213.0,404.79,342.33
2016,1,23,9,15,189.5,79.0,4.25,11.0,130.5,230.95,196.32
2016,1,23,9,30,0.0,48.0,4.3,11.0,48.0,44.6,32.94
2016,1,23,9,45,98.5,110.0,4.35,11.0,150.0,197.34,166.26
2016,1,23,10,0,197.0,172.0,4.4,11.0,252.0,348.98,293.91
2016,1,23,10,15,445.0,144.5,4.4,11.0,342.0,531.6,446.58
2016,1,23,10,30,693.0,117.0,4.4,11.0,432.0,701.79,582.59
2016,1,23,10,45,451.5,169.0,4.4,11.0,378.5,570.42,474.14
2016,1,23,11,0,210.0,221.0,4.4,11.0,325.0,415.41,344.74
2016,1,23,11,15,181.0,230.5,4.45,11.0,322.0,401.19,332.58
2016,1,23,11,30,152.0,240.0,4.5,11.0,319.0,386.34,319.44
2016,1,23,11,45,76.0,132.0,4.55,11.0,171.5,200.24,165.78
2016,1,23,12,0,0.0,24.0,4.6,11.0,24.0,22.3,13.44
2016,1,23,12,15,0.0,56.5,4.6,11.0,56.5,52.56,39.32
2016,1,23,12,30,0.0,89.0,4.6,11.0,89.0,82.93,65.08
2016,1,23,12,45,407.5,96.0,4.7,11.0,312.0,411.59,347.66
2016,1,23,13,0,815.0,103.0,4.8,11.0,535.0,684.57,567.5
2016,1,23,13,15,468.5,166.5,4.8,11.0,413.5,496.79,412.34
2016,1,23,13,30,122.0,230.0,4.8,11.0,292.0,314.28,259.06
2016,1,23,13,45,61.0,189.0,4.8,11.0,220.0,222.49,183.08
2016,1,23,14,0,0.0,148.0,4.8,11.0,148.0,140.02,113.55
2016,1,23,14,15,38.5,164.5,4.7,11.0,181.0,179.5,147.29
2016,1,23,14,30,77.0,181.0,4.6,11.0,214.0,211.44,173.94
2016,1,23,14,45,71.5,168.0,4.55,11.0,197.0,191.56,157.07
2016,1,23,15,0,66.0,155.0,4.5,11.0,180.0,172.22,140.62
2016,1,23,15,15,353.0,115.5,4.35,10.5,224.0,227.98,180.95
2016,1,23,15,30,640.0,76.0,4.2,10.0,268.0,246.8,184.86
2016,1,23,15,45,595.5,69.5,4.05,10.0,227.5,194.05,137.03
2016,1,23,16,0,551.0,63.0,3.9,10.0,187.0,145.49,94.63
2016,1,23,16,15,473.0,55.0,3.7,9.5,145.0,96.72,57.2
2016,1,23,16,30,395.0,47.0,3.5,9.0,103.0,56.63,32.2
2016,1,23,16,45,278.5,34.5,3.3,9.0,67.0,28.12,18.13
2016,1,23,17,0,162.0,22.0,3.1,9.0,31.0,17.45,0.0
2016,1,23,17,15,81.0,11.0,3.05,8.5,15.5,10.48,0.0
2016,1,23,17,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,2.05,6.0,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,2.0,6.0,8.0,7.63,0.0
2016,1,24,7,45,46.5,24.0,1.95,6.5,29.0,55.78,26.88
2016,1,24,8,0,93.0,40.0,1.9,7.0,50.0,112.91,88.65
2016,1,24,8,15,121.5,58.0,1.85,7.0,78.0,153.83,126.9
2016,1,24,8,30,150.0,76.0,1.8,7.0,106.0,196.13,165.1
2016,1,24,8,45,169.0,93.5,1.8,7.5,134.5,233.17,197.63
2016,1,24,9,0,188.0,111.0,1.8,8.0,163.0,270.83,229.79
2016,1,24,9,15,205.0,125.5,1.75,8.0,190.0,303.51,257.36
2016,1,24,9,30,222.0,140.0,1.7,8.0,217.0,336.46,284.53
2016,1,24,9,45,304.5,144.5,1.7,8.5,261.5,404.77,340.85
2016,1,24,10,0,387.0,149.0,1.7,9.0,306.0,488.88,407.62
2016,1,24,10,15,304.5,174.0,1.7,9.0,303.5,446.82,371.44
2016,1,24,10,30,222.0,199.0,1.7,9.0,301.0,401.42,333.07
2016,1,24,10,45,317.0,194.0,1.7,9.5,347.5,481.88,397.87
2016,1,24,11,0,412.0,189.0,1.7,10.0,394.0,562.75,460.23
2016,1,24,11,15,447.0,188.0,1.65,10.5,417.0,587.37,477.28
2016,1,24,11,30,482.0,187.0,1.6,11.0,440.0,610.02,493.04
2016,1,24,11,45,679.0,134.5,1.6,11.5,498.0,704.81,565.72
2016,1,24,12,0,876.0,82.0,1.6,12.0,556.0,778.1,616.7
2016,1,24,12,15,877.5,82.0,1.7,12.0,558.0,764.88,607.2
2016,1,24,12,30,879.0,82.0,1.8,12.0,560.0,748.39,596.28
2016,1,24,12,45,885.5,79.0,1.9,12.0,555.5,728.82,583.12
2016,1,24,13,0,892.0,76.0,2.0,12.0,551.0,705.89,567.44
2016,1,24,13,15,886.0,75.0,2.15,12.0,537.0,673.63,544.29
2016,1,24,13,30,880.0,74.0,2.3,12.0,523.0,638.84,517.83
2016,1,24,13,45,865.0,74.5,2.45,12.0,501.0,598.02,485.89
2016,1,24,14,0,850.0,75.0,2.6,12.0,479.0,557.73,453.38
2016,1,24,14,15,835.5,73.0,2.6,11.5,451.0,511.24,415.46
2016,1,24,14,30,821.0,71.0,2.6,11.0,423.0,463.8,375.62
2016,1,24,14,45,797.0,69.5,2.65,11.0,389.0,412.19,330.72
2016,1,24,15,0,773.0,68.0,2.7,11.0,355.0,361.06,285.04
2016,1,24,15,15,743.0,64.5,2.55,10.5,316.5,306.79,236.15
2016,1,24,15,30,713.0,61.0,2.4,10.0,278.0,254.29,188.07
2016,1,24,15,45,673.5,56.0,2.25,10.0,237.0,200.39,139.02
2016,1,24,16,0,634.0,51.0,2.1,10.0,196.0,149.98,94.63
2016,1,24,16,15,565.0,44.5,2.0,9.5,153.5,97.25,53.57
2016,1,24,16,30,496.0,38.0,1.9,9.0,111.0,53.41,26.4
2016,1,24,16,45,380.5,29.0,1.85,8.5,73.0,22.73,13.8
2016,1,24,17,0,265.0,20.0,1.8,8.0,35.0,16.15,0.67
2016,1,24,17,15,132.5,10.0,1.75,7.5,17.5,9.53,0.0
2016,1,24,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,7,15,52.5,5.5,0.85,8.0,6.5,0.0,0.0
2016,1,25,7,30,105.0,11.0,0.8,8.0,13.0,54.85,0.0
2016,1,25,7,45,249.0,22.5,0.8,8.5,45.5,166.33,95.11
2016,1,25,8,0,393.0,34.0,0.8,9.0,78.0,269.87,214.28
2016,1,25,8,15,478.0,42.0,0.75,9.0,119.5,342.13,280.08
2016,1,25,8,30,563.0,50.0,0.7,9.0,161.0,420.09,346.68
2016,1,25,8,45,618.0,55.0,0.7,9.5,203.5,480.2,396.25
2016,1,25,9,0,673.0,60.0,0.7,10.0,246.0,542.11,445.13
2016,1,25,9,15,398.5,103.0,0.65,10.0,217.5,420.35,347.12
2016,1,25,9,30,124.0,146.0,0.6,10.0,189.0,262.7,216.95
2016,1,25,9,45,180.5,158.5,0.55,10.5,229.0,319.54,264.32
2016,1,25,10,0,237.0,171.0,0.5,11.0,269.0,390.64,319.72
2016,1,25,10,15,503.5,132.5,0.45,11.0,359.0,564.3,456.01
2016,1,25,10,30,770.0,94.0,0.4,11.0,449.0,738.05,580.11
2016,1,25,10,45,450.5,160.5,0.4,11.5,371.0,561.88,445.61
2016,1,25,11,0,131.0,227.0,0.4,12.0,293.0,360.32,287.27
2016,1,25,11,15,103.0,230.5,0.35,12.0,283.5,327.46,262.46
2016,1,25,11,30,75.0,234.0,0.3,12.0,274.0,306.69,245.26
2016,1,25,11,45,46.5,219.0,0.3,12.5,244.0,264.32,210.97
2016,1,25,12,0,18.0,204.0,0.3,13.0,214.0,213.43,169.83
2016,1,25,12,15,18.0,204.5,0.3,13.0,214.5,212.98,169.75
2016,1,25,12,30,18.0,205.0,0.3,13.0,215.0,212.54,169.38
2016,1,25,12,45,427.0,149.0,0.3,13.0,378.0,481.46,386.09
2016,1,25,13,0,836.0,93.0,0.3,13.0,541.0,692.83,540.62
2016,1,25,13,15,829.5,92.0,0.3,13.0,527.5,661.18,514.05
2016,1,25,13,30,823.0,91.0,0.3,13.0,514.0,627.19,489.05
2016,1,25,13,45,562.5,145.5,0.35,13.0,429.5,495.76,390.42
2016,1,25,14,0,302.0,200.0,0.4,13.0,345.0,376.29,298.73
2016,1,25,14,15,293.5,191.0,0.45,13.0,325.0,347.63,277.25
2016,1,25,14,30,285.0,182.0,0.5,13.0,305.0,319.05,254.46
2016,1,25,14,45,282.0,167.0,0.55,13.0,281.0,287.05,228.46
2016,1,25,15,0,279.0,152.0,0.6,13.0,257.0,254.99,201.73
2016,1,25,15,15,481.0,109.0,0.6,12.5,267.0,264.93,204.03
2016,1,25,15,30,683.0,66.0,0.6,12.0,277.0,251.99,183.98
2016,1,25,15,45,641.0,60.5,0.6,12.0,236.0,198.25,136.47
2016,1,25,16,0,599.0,55.0,0.6,12.0,195.0,148.32,93.61
2016,1,25,16,15,530.0,48.5,0.65,11.5,153.0,98.77,55.64
2016,1,25,16,30,461.0,42.0,0.7,11.0,111.0,56.71,29.45
2016,1,25,16,45,349.5,32.0,0.8,10.5,73.5,25.33,16.05
2016,1,25,17,0,238.0,22.0,0.9,10.0,36.0,17.92,3.22
2016,1,25,17,15,119.0,11.0,0.9,10.0,18.0,10.48,0.0
2016,1,25,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,7.0,1.25,7.0,7.0,0.0,0.0
2016,1,26,7,30,0.0,14.0,1.3,7.0,14.0,13.34,0.0
2016,1,26,7,45,207.0,24.0,1.4,7.5,48.0,149.36,90.29
2016,1,26,8,0,414.0,34.0,1.5,8.0,82.0,281.2,225.95
2016,1,26,8,15,498.0,42.0,1.5,8.0,124.5,353.93,293.05
2016,1,26,8,30,582.0,50.0,1.5,8.0,167.0,432.28,361.45
2016,1,26,8,45,637.0,55.0,1.55,8.5,210.5,493.22,413.01
2016,1,26,9,0,692.0,60.0,1.6,9.0,254.0,551.54,460.66
2016,1,26,9,15,727.0,64.0,1.6,9.0,294.5,600.73,499.42
2016,1,26,9,30,762.0,68.0,1.6,9.0,335.0,649.23,535.75
2016,1,26,9,45,552.0,113.5,1.6,9.5,317.5,568.33,469.93
2016,1,26,10,0,342.0,159.0,1.6,10.0,300.0,455.55,377.47
2016,1,26,10,15,444.0,150.5,1.55,10.5,348.0,540.82,445.14
2016,1,26,10,30,546.0,142.0,1.5,11.0,396.0,614.48,500.65
2016,1,26,10,45,702.5,113.0,1.5,11.5,456.5,713.91,573.59
2016,1,26,11,0,859.0,84.0,1.5,12.0,517.0,802.14,634.49
2016,1,26,11,15,867.0,85.0,1.45,12.0,534.0,808.66,636.78
2016,1,26,11,30,875.0,86.0,1.4,12.0,551.0,811.73,637.69
2016,1,26,11,45,879.5,86.0,1.4,12.5,561.0,807.34,632.95
2016,1,26,12,0,884.0,86.0,1.4,13.0,571.0,799.47,625.99
2016,1,26,12,15,885.0,86.5,1.4,13.0,572.5,786.03,616.42
2016,1,26,12,30,886.0,87.0,1.4,13.0,574.0,769.22,604.64
2016,1,26,12,45,879.0,88.0,1.4,13.0,567.5,743.92,586.87
2016,1,26,13,0,872.0,89.0,1.4,13.0,561.0,715.79,567.14
2016,1,26,13,15,866.0,88.5,1.4,13.0,547.0,684.0,543.63
2016,1,26,13,30,860.0,88.0,1.4,13.0,533.0,649.71,517.51
2016,1,26,13,45,714.5,115.5,1.4,13.0,475.5,560.77,448.75
2016,1,26,14,0,569.0,143.0,1.4,13.0,418.0,474.0,380.9
2016,1,26,14,15,541.5,140.5,1.4,13.0,390.0,430.96,346.53
2016,1,26,14,30,514.0,138.0,1.4,13.0,362.0,388.82,311.84
2016,1,26,14,45,434.0,139.5,1.4,13.0,318.5,329.46,263.19
2016,1,26,15,0,354.0,141.0,1.4,13.0,275.0,273.21,216.86
2016,1,26,15,15,334.0,130.0,1.3,12.5,246.0,235.81,184.88
2016,1,26,15,30,314.0,119.0,1.2,12.0,217.0,199.99,153.76
2016,1,26,15,45,294.5,103.5,1.1,11.5,185.0,161.88,120.66
2016,1,26,16,0,275.0,88.0,1.0,11.0,153.0,125.78,89.66
2016,1,26,16,15,244.0,72.0,1.05,10.5,120.5,90.15,60.9
2016,1,26,16,30,213.0,56.0,1.1,10.0,88.0,57.23,36.81
2016,1,26,16,45,154.0,39.5,1.2,9.5,58.5,32.16,22.13
2016,1,26,17,0,95.0,23.0,1.3,9.0,29.0,19.13,5.45
2016,1,26,17,15,47.5,11.5,1.3,8.5,14.5,10.96,0.0
2016,1,26,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.5,2.3,6.5,7.5,0.0,0.0
2016,1,27,7,30,0.0,15.0,2.3,7.0,15.0,14.3,0.0
2016,1,27,7,45,183.0,26.5,2.35,7.5,48.0,141.58,89.43
2016,1,27,8,0,366.0,38.0,2.4,8.0,81.0,261.33,211.4
2016,1,27,8,15,450.0,47.0,2.3,8.0,123.0,333.89,278.34
2016,1,27,8,30,534.0,56.0,2.2,8.0,165.0,411.98,346.99
2016,1,27,8,45,590.0,62.0,2.15,8.5,208.0,473.53,399.31
2016,1,27,9,0,646.0,68.0,2.1,9.0,251.0,536.94,451.02
2016,1,27,9,15,682.5,72.5,2.1,9.0,291.0,586.24,490.71
2016,1,27,9,30,719.0,77.0,2.1,9.0,331.0,635.18,528.22
2016,1,27,9,45,761.0,76.0,2.15,9.5,370.0,676.49,558.03
2016,1,27,10,0,803.0,75.0,2.2,10.0,409.0,721.19,589.81
2016,1,27,10,15,820.0,77.0,2.05,10.5,440.0,748.39,606.47
2016,1,27,10,30,837.0,79.0,1.9,11.0,471.0,772.88,620.84
2016,1,27,10,45,851.5,80.0,1.8,11.5,495.5,791.21,630.9
2016,1,27,11,0,866.0,81.0,1.7,12.0,520.0,806.38,638.6
2016,1,27,11,15,873.5,82.0,1.55,12.0,537.5,812.58,640.5
2016,1,27,11,30,881.0,83.0,1.4,12.0,555.0,815.32,640.01
2016,1,27,11,45,887.0,82.5,1.3,12.5,565.0,805.56,630.25
2016,1,27,12,0,893.0,82.0,1.2,13.0,575.0,798.57,622.73
2016,1,27,12,15,893.5,82.0,1.15,13.0,576.5,784.44,612.09
2016,1,27,12,30,894.0,82.0,1.1,13.0,578.0,766.99,599.32
2016,1,27,12,45,896.5,80.0,1.05,13.5,573.0,745.45,582.72
2016,1,27,13,0,899.0,78.0,1.0,14.0,568.0,720.66,563.99
2016,1,27,13,15,894.0,77.5,1.0,14.0,554.5,689.36,542.01
2016,1,27,13,30,889.0,77.0,1.0,14.0,541.0,655.42,516.58
2016,1,27,13,45,881.5,75.0,1.0,14.0,520.0,615.87,486.52
2016,1,27,14,0,874.0,73.0,1.0,14.0,499.0,574.25,454.18
2016,1,27,14,15,861.0,71.5,0.95,14.0,471.0,529.96,418.5
2016,1,27,14,30,848.0,70.0,0.9,14.0,443.0,482.46,379.47
2016,1,27,14,45,830.5,67.5,0.9,14.0,409.5,431.08,336.66
2016,1,27,15,0,813.0,65.0,0.9,14.0,376.0,379.49,292.36
2016,1,27,15,15,785.5,62.0,0.8,13.5,337.0,324.19,244.2
2016,1,27,15,30,758.0,59.0,0.7,13.0,298.0,270.32,196.27
2016,1,27,15,45,719.0,54.5,0.65,13.0,255.5,214.17,146.48
2016,1,27,16,0,680.0,50.0,0.6,13.0,213.0,161.37,100.74
2016,1,27,16,15,616.5,44.5,0.65,12.5,169.0,108.64,59.78
2016,1,27,16,30,553.0,39.0,0.7,12.0,125.0,62.76,30.88
2016,1,27,16,45,445.5,30.5,0.75,11.5,84.5,23.69,14.8
2016,1,27,17,0,338.0,22.0,0.8,11.0,44.0,17.64,5.65
2016,1,27,17,15,169.0,11.0,0.8,10.5,22.0,10.48,0.0
2016,1,27,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,2.5,0.95,8.0,2.5,0.0,0.0
2016,1,28,7,30,0.0,5.0,1.0,8.0,5.0,4.77,0.0
2016,1,28,7,45,0.0,16.0,1.05,8.5,16.0,14.84,4.72
2016,1,28,8,0,0.0,27.0,1.1,9.0,27.0,25.07,15.41
2016,1,28,8,15,0.0,41.0,1.1,9.0,41.0,38.86,27.78
2016,1,28,8,30,0.0,55.0,1.1,9.0,55.0,53.14,40.47
2016,1,28,8,45,0.0,68.5,1.15,9.5,68.5,66.69,52.3
2016,1,28,9,0,0.0,82.0,1.2,10.0,82.0,80.18,63.87
2016,1,28,9,15,0.0,95.5,1.15,10.0,95.5,93.64,75.35
2016,1,28,9,30,0.0,109.0,1.1,10.0,109.0,107.08,86.66
2016,1,28,9,45,134.0,141.0,1.1,10.5,197.0,262.65,219.82
2016,1,28,10,0,268.0,173.0,1.1,11.0,285.0,417.76,344.9
2016,1,28,10,15,354.0,171.0,1.2,11.0,331.0,483.78,396.9
2016,1,28,10,30,440.0,169.0,1.3,11.0,377.0,564.88,459.74
2016,1,28,10,45,436.0,180.0,1.45,11.5,394.5,576.06,466.61
2016,1,28,11,0,432.0,191.0,1.6,12.0,412.0,585.21,472.54
2016,1,28,11,15,225.5,197.5,1.55,12.5,313.0,411.61,334.07
2016,1,28,11,30,19.0,204.0,1.5,13.0,214.0,216.01,173.33
2016,1,28,11,45,20.0,207.5,1.5,13.5,218.5,219.45,176.4
2016,1,28,12,0,21.0,211.0,1.5,14.0,223.0,222.89,178.73
2016,1,28,12,15,10.5,155.0,1.5,14.0,161.0,156.08,124.42
2016,1,28,12,30,0.0,99.0,1.5,14.0,99.0,92.55,72.01
2016,1,28,12,45,0.0,94.0,1.55,14.5,94.0,87.71,67.99
2016,1,28,13,0,0.0,89.0,1.6,15.0,89.0,82.92,63.93
2016,1,28,13,15,147.0,158.0,1.55,15.0,235.5,261.3,212.77
2016,1,28,13,30,294.0,227.0,1.5,15.0,382.0,429.42,344.72
2016,1,28,13,45,166.5,213.5,1.5,15.0,300.5,318.33,255.48
2016,1,28,14,0,39.0,200.0,1.5,15.0,219.0,218.37,174.78
2016,1,28,14,15,19.5,171.0,1.45,14.5,180.5,172.19,137.98
2016,1,28,14,30,0.0,142.0,1.4,14.0,142.0,133.58,106.69
2016,1,28,14,45,18.0,147.5,1.35,14.0,154.5,146.35,117.49
2016,1,28,15,0,36.0,153.0,1.3,14.0,167.0,159.36,128.05
2016,1,28,15,15,32.5,138.0,1.2,13.5,150.0,140.94,112.94
2016,1,28,15,30,29.0,123.0,1.1,13.0,133.0,123.02,98.16
2016,1,28,15,45,24.0,106.5,1.05,13.0,114.0,103.91,82.11
2016,1,28,16,0,19.0,90.0,1.0,13.0,95.0,85.54,66.58
2016,1,28,16,15,10.5,72.5,1.0,12.5,75.5,67.05,51.13
2016,1,28,16,30,2.0,55.0,1.0,12.0,56.0,49.77,36.48
2016,1,28,16,45,1.0,37.5,1.0,12.0,38.0,33.85,23.61
2016,1,28,17,0,0.0,20.0,1.0,12.0,20.0,18.57,7.11
2016,1,28,17,15,0.0,10.0,1.0,11.5,10.0,9.53,0.0
2016,1,28,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,7,15,54.5,6.5,2.4,12.0,8.5,0.0,0.0
2016,1,29,7,30,109.0,13.0,2.5,12.0,17.0,59.02,0.0
2016,1,29,7,45,246.5,24.5,2.65,12.5,50.0,172.34,115.55
2016,1,29,8,0,384.0,36.0,2.8,13.0,83.0,269.87,215.79
2016,1,29,8,15,465.5,43.5,2.8,13.0,124.0,340.06,279.65
2016,1,29,8,30,547.0,51.0,2.8,13.0,165.0,415.69,345.54
2016,1,29,8,45,273.5,73.5,2.85,13.0,130.5,284.61,238.44
2016,1,29,9,0,0.0,96.0,2.9,13.0,96.0,96.44,76.71
2016,1,29,9,15,1.0,110.5,2.9,13.0,111.0,111.52,89.69
2016,1,29,9,30,2.0,125.0,2.9,13.0,126.0,126.66,102.33
2016,1,29,9,45,1.0,92.0,2.95,13.5,92.5,88.13,69.51
2016,1,29,10,0,0.0,59.0,3.0,14.0,59.0,54.86,41.14
2016,1,29,10,15,0.0,45.5,3.0,14.0,45.5,42.28,30.41
2016,1,29,10,30,0.0,32.0,3.0,14.0,32.0,29.72,19.69
2016,1,29,10,45,0.0,34.5,3.0,14.0,34.5,32.05,21.63
2016,1,29,11,0,0.0,37.0,3.0,14.0,37.0,34.39,23.57
2016,1,29,11,15,0.0,46.0,3.0,14.0,46.0,42.77,30.62
2016,1,29,11,30,0.0,55.0,3.0,14.0,55.0,51.17,37.66
2016,1,29,11,45,0.0,51.0,3.0,14.0,51.0,47.44,34.49
2016,1,29,12,0,0.0,47.0,3.0,14.0,47.0,43.72,31.33
2016,1,29,12,15,0.0,68.0,3.0,14.0,68.0,63.31,47.79
2016,1,29,12,30,0.0,89.0,3.0,14.0,89.0,82.93,64.18
2016,1,29,12,45,0.0,86.0,3.0,14.0,86.0,80.12,61.83
2016,1,29,13,0,0.0,83.0,3.0,14.0,83.0,77.31,59.52
2016,1,29,13,15,0.0,85.5,3.0,14.0,85.5,79.65,61.52
2016,1,29,13,30,0.0,88.0,3.0,14.0,88.0,81.98,63.54
2016,1,29,13,45,0.0,48.0,3.0,14.0,48.0,44.63,32.21
2016,1,29,14,0,0.0,8.0,3.0,14.0,8.0,7.42,0.67
2016,1,29,14,15,0.0,7.5,3.0,13.5,7.5,6.96,0.3
2016,1,29,14,30,0.0,7.0,3.0,13.0,7.0,6.49,0.0
2016,1,29,14,45,0.0,6.0,3.0,13.0,6.0,5.56,0.0
2016,1,29,15,0,0.0,5.0,3.0,13.0,5.0,4.63,0.0
2016,1,29,15,15,0.0,4.5,3.0,13.0,4.5,4.17,0.0
2016,1,29,15,30,0.0,4.0,3.0,13.0,4.0,3.7,0.0
2016,1,29,15,45,0.0,3.5,3.0,13.0,3.5,3.24,0.0
2016,1,29,16,0,0.0,3.0,3.0,13.0,3.0,2.78,0.0
2016,1,29,16,15,0.0,2.0,2.95,12.5,2.0,1.85,0.0
2016,1,29,16,30,0.0,1.0,2.9,12.0,1.0,0.92,0.0
2016,1,29,16,45,0.0,0.5,2.9,12.0,0.5,0.46,0.0
2016,1,29,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,10.0,2.4,7.5,10.0,0.0,0.0
2016,1,30,7,30,0.0,20.0,2.5,8.0,20.0,19.06,0.0
2016,1,30,7,45,235.0,26.5,2.65,8.5,56.0,170.45,119.37
2016,1,30,8,0,470.0,33.0,2.8,9.0,92.0,311.56,253.47
2016,1,30,8,15,548.0,39.5,2.85,9.0,135.5,377.21,314.85
2016,1,30,8,30,626.0,46.0,2.9,9.0,179.0,453.33,382.15
2016,1,30,8,45,680.0,49.5,2.95,9.5,223.0,514.49,434.36
2016,1,30,9,0,734.0,53.0,3.0,10.0,267.0,577.06,485.66
2016,1,30,9,15,451.5,103.0,3.0,10.0,240.5,461.11,389.15
2016,1,30,9,30,169.0,153.0,3.0,10.0,214.0,304.19,255.8
2016,1,30,9,45,509.5,107.5,3.05,10.5,319.0,529.3,445.52
2016,1,30,10,0,850.0,62.0,3.1,11.0,424.0,740.34,608.05
2016,1,30,10,15,865.5,64.0,3.1,11.0,455.5,767.36,625.63
2016,1,30,10,30,881.0,66.0,3.1,11.0,487.0,791.56,642.41
2016,1,30,10,45,892.0,67.0,3.1,11.5,511.5,807.82,652.07
2016,1,30,11,0,903.0,68.0,3.1,12.0,536.0,820.8,659.39
2016,1,30,11,15,910.0,69.0,3.1,12.0,553.5,827.08,663.12
2016,1,30,11,30,917.0,70.0,3.1,12.0,571.0,829.82,664.44
2016,1,30,11,45,652.0,149.5,3.15,12.0,509.0,711.18,575.97
2016,1,30,12,0,387.0,229.0,3.2,12.0,447.0,564.18,458.7
2016,1,30,12,15,655.0,150.5,3.2,12.0,521.0,693.09,563.44
2016,1,30,12,30,923.0,72.0,3.2,12.0,595.0,785.06,632.22
2016,1,30,12,45,914.0,74.5,3.2,12.0,587.5,759.76,612.86
2016,1,30,13,0,905.0,77.0,3.2,12.0,580.0,731.58,592.27
2016,1,30,13,15,579.0,157.5,3.2,12.0,476.5,575.24,469.02
2016,1,30,13,30,253.0,238.0,3.2,12.0,373.0,416.03,339.26
2016,1,30,13,45,231.5,230.5,3.2,12.0,350.5,376.31,307.88
2016,1,30,14,0,210.0,223.0,3.2,12.0,328.0,345.23,282.52
2016,1,30,14,15,150.0,210.0,3.2,12.0,283.0,289.46,236.71
2016,1,30,14,30,90.0,197.0,3.2,12.0,238.0,234.4,191.37
2016,1,30,14,45,45.0,145.5,3.25,12.0,166.0,158.74,128.85
2016,1,30,15,0,0.0,94.0,3.3,12.0,94.0,87.62,69.42
2016,1,30,15,15,0.0,84.5,3.15,11.5,84.5,78.65,62.09
2016,1,30,15,30,0.0,75.0,3.0,11.0,75.0,69.72,54.66
2016,1,30,15,45,0.0,64.5,2.95,10.5,64.5,59.93,46.36
2016,1,30,16,0,0.0,54.0,2.9,10.0,54.0,50.2,37.97
2016,1,30,16,15,0.0,43.0,2.75,9.5,43.0,39.95,29.0
2016,1,30,16,30,0.0,32.0,2.6,9.0,32.0,29.71,19.93
2016,1,30,16,45,0.0,22.0,2.5,8.5,22.0,20.41,12.35
2016,1,30,17,0,0.0,12.0,2.4,8.0,12.0,11.12,2.87
2016,1,30,17,15,0.0,6.0,2.4,7.5,6.0,5.72,0.0
2016,1,30,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,2.25,5.0,9.5,9.05,0.0
2016,1,31,7,30,0.0,19.0,2.3,5.0,19.0,18.11,0.0
2016,1,31,7,45,166.0,30.0,2.4,5.5,51.0,142.82,102.84
2016,1,31,8,0,332.0,41.0,2.5,6.0,83.0,249.44,205.51
2016,1,31,8,15,388.0,52.5,2.6,6.0,121.0,308.39,260.62
2016,1,31,8,30,444.0,64.0,2.7,6.0,159.0,370.94,316.94
2016,1,31,8,45,482.0,73.5,2.8,6.5,198.0,422.69,361.95
2016,1,31,9,0,520.0,83.0,2.9,7.0,237.0,475.39,406.21
2016,1,31,9,15,548.0,90.0,3.0,7.0,273.0,518.77,442.3
2016,1,31,9,30,576.0,97.0,3.1,7.0,309.0,561.64,477.15
2016,1,31,9,45,720.0,82.0,3.25,7.5,373.5,664.31,558.09
2016,1,31,10,0,864.0,67.0,3.4,8.0,438.0,766.26,634.82
2016,1,31,10,15,815.5,77.5,3.5,8.0,448.0,753.79,623.77
2016,1,31,10,30,767.0,88.0,3.6,8.0,458.0,736.41,609.87
2016,1,31,10,45,847.0,79.0,3.7,8.5,506.0,795.4,653.32
2016,1,31,11,0,927.0,70.0,3.8,9.0,554.0,845.26,688.73
2016,1,31,11,15,934.5,71.0,3.95,9.0,572.5,852.0,693.33
2016,1,31,11,30,942.0,72.0,4.1,9.0,591.0,855.09,695.65
2016,1,31,11,45,948.0,71.5,4.3,9.5,601.5,851.43,692.64
2016,1,31,12,0,954.0,71.0,4.5,10.0,612.0,844.05,686.95
2016,1,31,12,15,955.0,71.5,4.65,10.0,614.0,830.21,677.42
2016,1,31,12,30,956.0,72.0,4.8,10.0,616.0,812.76,665.23
2016,1,31,12,45,948.5,74.0,4.95,10.0,609.5,787.24,646.88
2016,1,31,13,0,941.0,76.0,5.1,10.0,603.0,758.64,626.1
2016,1,31,13,15,935.5,75.0,5.1,10.0,588.5,725.17,600.74
2016,1,31,13,30,930.0,74.0,5.1,10.0,574.0,688.93,571.89
2016,1,31,13,45,917.5,74.5,5.2,10.0,552.0,647.48,538.05
2016,1,31,14,0,905.0,75.0,5.3,10.0,530.0,604.13,501.92
2016,1,31,14,15,891.5,73.0,5.3,10.0,501.0,555.96,460.83
2016,1,31,14,30,878.0,71.0,5.3,10.0,472.0,506.55,417.72
2016,1,31,14,45,854.5,70.0,5.3,10.0,436.5,453.36,370.44
2016,1,31,15,0,831.0,69.0,5.3,10.0,401.0,399.4,321.43
2016,1,31,15,15,803.5,66.0,5.2,9.5,361.0,342.66,269.59
2016,1,31,15,30,776.0,63.0,5.1,9.0,321.0,287.31,218.04
2016,1,31,15,45,733.0,59.5,5.05,8.5,276.5,229.59,164.88
2016,1,31,16,0,690.0,56.0,5.0,8.0,232.0,175.65,116.19
2016,1,31,16,15,627.0,50.0,4.95,7.5,186.5,121.07,71.26
2016,1,31,16,30,564.0,44.0,4.9,7.0,141.0,71.11,36.67
2016,1,31,16,45,458.0,35.5,4.85,7.0,98.5,27.69,18.92
2016,1,31,17,0,352.0,27.0,4.8,7.0,56.0,21.76,11.59
2016,1,31,17,15,176.0,13.5,4.95,7.0,28.0,12.87,0.0
2016,1,31,17,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,6.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,5.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,7,15,156.5,7.5,3.35,3.5,13.5,67.9,0.0
2016,2,1,7,30,313.0,15.0,3.4,4.0,27.0,149.73,0.0
2016,2,1,7,45,450.5,23.0,3.5,5.0,67.5,266.5,198.92
2016,2,1,8,0,588.0,31.0,3.6,6.0,108.0,367.43,303.67
2016,2,1,8,15,659.5,36.5,3.7,6.5,154.5,439.06,370.52
2016,2,1,8,30,731.0,42.0,3.8,7.0,201.0,514.65,437.48
2016,2,1,8,45,775.5,45.5,3.95,7.5,247.0,573.61,488.42
2016,2,1,9,0,820.0,49.0,4.1,8.0,293.0,627.53,532.63
2016,2,1,9,15,848.5,51.5,4.1,8.0,336.0,674.26,569.24
2016,2,1,9,30,877.0,54.0,4.1,8.0,379.0,719.85,604.01
2016,2,1,9,45,886.0,59.5,4.15,8.5,416.0,753.08,627.61
2016,2,1,10,0,895.0,65.0,4.2,9.0,453.0,783.38,648.62
2016,2,1,10,15,909.0,67.0,4.1,9.0,484.5,810.09,666.83
2016,2,1,10,30,923.0,69.0,4.0,9.0,516.0,833.75,682.85
2016,2,1,10,45,929.0,71.5,3.95,9.5,540.5,848.3,690.98
2016,2,1,11,0,935.0,74.0,3.9,10.0,565.0,859.29,696.57
2016,2,1,11,15,941.0,74.5,3.85,10.0,582.5,864.21,699.05
2016,2,1,11,30,947.0,75.0,3.8,10.0,600.0,865.46,699.0
2016,2,1,11,45,948.5,76.0,3.75,10.0,609.5,859.95,694.15
2016,2,1,12,0,950.0,77.0,3.7,10.0,619.0,850.74,686.79
2016,2,1,12,15,950.5,77.0,3.6,10.0,621.0,835.92,675.19
2016,2,1,12,30,951.0,77.0,3.5,10.0,623.0,817.54,661.14
2016,2,1,12,45,946.5,77.5,3.45,10.5,616.0,792.54,641.38
2016,2,1,13,0,942.0,78.0,3.4,11.0,609.0,764.36,619.41
2016,2,1,13,15,936.5,77.0,3.35,11.0,595.0,730.81,594.58
2016,2,1,13,30,931.0,76.0,3.3,11.0,581.0,694.49,566.46
2016,2,1,13,45,923.0,74.5,3.3,11.0,559.0,653.5,533.77
2016,2,1,14,0,915.0,73.0,3.3,11.0,537.0,610.31,498.65
