Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,15,901.5,71.5,3.25,10.5,508.0,562.21,459.48
2016,2,1,14,30,888.0,70.0,3.2,10.0,479.0,512.83,418.14
2016,2,1,14,45,869.5,67.5,3.15,10.0,443.5,459.2,371.44
2016,2,1,15,0,851.0,65.0,3.1,10.0,408.0,405.38,323.33
2016,2,1,15,15,824.5,62.0,2.9,9.5,368.0,347.89,271.52
2016,2,1,15,30,798.0,59.0,2.7,9.0,328.0,291.65,219.74
2016,2,1,15,45,761.0,55.0,2.55,9.0,283.5,233.53,166.15
2016,2,1,16,0,724.0,51.0,2.4,9.0,239.0,178.48,116.34
2016,2,1,16,15,665.0,46.0,2.4,8.5,193.5,123.21,70.91
2016,2,1,16,30,606.0,41.0,2.4,8.0,148.0,74.25,37.37
2016,2,1,16,45,510.0,33.5,2.4,7.5,104.5,29.37,20.46
2016,2,1,17,0,414.0,26.0,2.4,7.0,61.0,22.58,12.71
2016,2,1,17,15,207.0,13.0,2.45,6.5,30.5,10.16,0.0
2016,2,1,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,7,15,50.5,9.0,2.05,6.0,11.0,28.25,0.0
2016,2,2,7,30,101.0,18.0,2.0,6.0,22.0,79.31,0.0
2016,2,2,7,45,229.5,31.5,1.95,6.5,57.5,176.13,131.85
2016,2,2,8,0,358.0,45.0,1.9,7.0,93.0,268.38,220.78
2016,2,2,8,15,440.5,54.0,1.85,7.0,136.0,341.52,286.83
2016,2,2,8,30,523.0,63.0,1.8,7.0,179.0,419.87,354.98
2016,2,2,8,45,365.5,93.0,1.75,7.0,182.5,370.78,314.77
2016,2,2,9,0,208.0,123.0,1.7,7.0,186.0,301.12,255.67
2016,2,2,9,15,227.5,137.0,1.6,7.0,215.0,335.88,285.04
2016,2,2,9,30,247.0,151.0,1.5,7.0,244.0,371.04,313.48
2016,2,2,9,45,518.0,117.5,1.4,7.5,336.0,551.76,461.25
2016,2,2,10,0,789.0,84.0,1.3,8.0,428.0,733.26,596.13
2016,2,2,10,15,427.5,147.0,1.3,8.0,335.5,530.96,437.03
2016,2,2,10,30,66.0,210.0,1.3,8.0,243.0,279.08,229.41
2016,2,2,10,45,33.0,181.5,1.3,8.5,198.0,216.31,177.81
2016,2,2,11,0,0.0,153.0,1.3,9.0,153.0,147.64,119.57
2016,2,2,11,15,49.0,204.0,1.35,9.0,231.5,252.12,207.34
2016,2,2,11,30,98.0,255.0,1.4,9.0,310.0,349.21,285.85
2016,2,2,11,45,262.5,240.0,1.45,9.0,390.5,485.8,396.52
2016,2,2,12,0,427.0,225.0,1.5,9.0,471.0,605.71,490.12
2016,2,2,12,15,390.5,234.5,1.55,9.0,460.0,567.67,459.56
2016,2,2,12,30,354.0,244.0,1.6,9.0,449.0,540.42,438.21
2016,2,2,12,45,335.0,245.5,1.65,9.5,438.0,517.31,419.55
2016,2,2,13,0,316.0,247.0,1.7,10.0,427.0,493.85,400.5
2016,2,2,13,15,313.5,242.0,1.7,10.0,417.0,474.63,385.57
2016,2,2,13,30,311.0,237.0,1.7,10.0,407.0,454.6,369.82
2016,2,2,13,45,309.5,228.0,1.75,10.0,391.5,430.25,350.77
2016,2,2,14,0,308.0,219.0,1.8,10.0,376.0,405.24,330.88
2016,2,2,14,15,305.5,207.0,1.8,10.0,356.0,376.04,307.21
2016,2,2,14,30,303.0,195.0,1.8,10.0,336.0,346.45,282.81
2016,2,2,14,45,556.5,133.0,1.8,10.0,368.5,385.62,312.28
2016,2,2,15,0,810.0,71.0,1.8,10.0,401.0,397.54,315.69
2016,2,2,15,15,783.0,68.0,1.75,9.5,361.5,341.79,265.98
2016,2,2,15,30,756.0,65.0,1.7,9.0,322.0,287.4,216.67
2016,2,2,15,45,706.5,62.5,1.7,9.0,277.5,229.88,164.79
2016,2,2,16,0,657.0,60.0,1.7,9.0,233.0,175.19,116.38
2016,2,2,16,15,596.0,54.0,1.7,8.5,188.5,122.03,72.86
2016,2,2,16,30,535.0,48.0,1.7,8.0,144.0,75.44,40.49
2016,2,2,16,45,431.5,39.0,1.75,7.5,101.5,32.71,23.5
2016,2,2,17,0,328.0,30.0,1.8,7.0,59.0,24.25,14.44
2016,2,2,17,15,164.0,15.0,1.85,6.5,29.5,11.87,0.0
2016,2,2,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,13.0,1.85,3.0,13.0,12.39,0.0
2016,2,3,7,30,0.0,26.0,1.9,3.0,26.0,32.26,0.0
2016,2,3,7,45,220.0,33.0,1.95,3.5,63.5,173.82,133.55
2016,2,3,8,0,440.0,40.0,2.0,4.0,101.0,307.53,256.38
2016,2,3,8,15,516.0,47.5,2.0,4.5,144.5,378.2,320.58
2016,2,3,8,30,592.0,55.0,2.0,5.0,188.0,453.68,386.37
2016,2,3,8,45,638.0,61.0,2.05,5.5,231.5,511.92,435.73
2016,2,3,9,0,684.0,67.0,2.1,6.0,275.0,571.34,484.16
2016,2,3,9,15,717.0,71.0,2.1,6.5,316.5,619.59,521.15
2016,2,3,9,30,750.0,75.0,2.1,7.0,358.0,663.29,552.99
2016,2,3,9,45,767.0,80.0,2.1,7.5,394.0,699.08,577.99
2016,2,3,10,0,784.0,85.0,2.1,8.0,430.0,732.66,600.88
2016,2,3,10,15,531.0,147.5,2.05,8.5,388.5,615.06,507.01
2016,2,3,10,30,278.0,210.0,2.0,9.0,347.0,475.95,392.16
2016,2,3,10,45,287.5,220.0,2.0,9.5,368.0,495.37,407.04
2016,2,3,11,0,297.0,230.0,2.0,10.0,389.0,513.67,419.84
2016,2,3,11,15,577.0,163.0,2.0,10.0,483.5,677.43,550.68
2016,2,3,11,30,857.0,96.0,2.0,10.0,578.0,828.56,660.8
2016,2,3,11,45,586.5,174.0,2.0,10.5,507.0,687.37,552.85
2016,2,3,12,0,316.0,252.0,2.0,11.0,436.0,537.22,433.24
2016,2,3,12,15,254.5,262.0,1.95,11.0,410.5,492.59,398.1
2016,2,3,12,30,193.0,272.0,1.9,11.0,385.0,438.38,354.68
2016,2,3,12,45,96.5,213.5,1.9,11.0,270.0,295.79,240.77
2016,2,3,13,0,0.0,155.0,1.9,11.0,155.0,147.01,117.8
2016,2,3,13,15,18.0,190.0,1.85,11.0,200.0,193.97,157.36
2016,2,3,13,30,36.0,225.0,1.8,11.0,245.0,247.07,200.83
2016,2,3,13,45,161.5,223.5,1.75,11.0,307.5,327.57,267.69
2016,2,3,14,0,287.0,222.0,1.7,11.0,370.0,396.83,323.18
2016,2,3,14,15,252.0,213.5,1.6,11.0,338.5,354.45,288.16
2016,2,3,14,30,217.0,205.0,1.5,11.0,307.0,310.0,251.96
2016,2,3,14,45,323.5,174.0,1.45,11.0,313.0,318.71,258.05
2016,2,3,15,0,430.0,143.0,1.4,11.0,319.0,316.02,252.98
2016,2,3,15,15,401.5,135.0,1.35,10.5,287.0,273.29,216.34
2016,2,3,15,30,373.0,127.0,1.3,10.0,255.0,232.86,181.34
2016,2,3,15,45,351.0,112.0,1.3,10.0,220.0,190.1,143.8
2016,2,3,16,0,329.0,97.0,1.3,10.0,185.0,149.55,108.39
2016,2,3,16,15,295.0,81.5,1.35,9.5,149.5,109.42,75.27
2016,2,3,16,30,261.0,66.0,1.4,9.0,114.0,73.18,47.9
2016,2,3,16,45,206.5,50.0,1.45,9.0,81.0,40.39,30.21
2016,2,3,17,0,152.0,34.0,1.5,9.0,48.0,26.55,16.51
2016,2,3,17,15,76.0,17.0,1.45,8.5,24.0,13.38,0.0
2016,2,3,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,4,7,15,110.5,9.0,2.5,4.0,14.0,51.95,0.0
2016,2,4,7,30,221.0,18.0,2.5,4.0,28.0,134.62,0.0
2016,2,4,7,45,347.0,28.5,2.55,4.5,66.5,230.79,179.71
2016,2,4,8,0,473.0,39.0,2.6,5.0,105.0,324.78,270.69
2016,2,4,8,15,547.5,46.0,2.55,5.5,150.0,395.45,335.09
2016,2,4,8,30,622.0,53.0,2.5,6.0,195.0,470.8,400.68
2016,2,4,8,45,666.5,58.5,2.5,6.5,239.0,528.63,449.53
2016,2,4,9,0,711.0,64.0,2.5,7.0,283.0,583.36,494.09
2016,2,4,9,15,743.0,67.5,2.5,7.0,324.5,631.62,531.49
2016,2,4,9,30,775.0,71.0,2.5,7.0,366.0,678.98,567.22
2016,2,4,9,45,792.5,75.0,2.55,7.5,402.5,714.62,592.41
2016,2,4,10,0,810.0,79.0,2.6,8.0,439.0,748.01,615.53
2016,2,4,10,15,826.0,81.5,2.55,8.0,470.5,775.88,634.69
2016,2,4,10,30,842.0,84.0,2.5,8.0,502.0,800.96,651.63
2016,2,4,10,45,853.5,85.5,2.5,8.5,527.0,818.13,661.84
2016,2,4,11,0,865.0,87.0,2.5,9.0,552.0,832.04,669.75
2016,2,4,11,15,643.5,154.0,2.4,9.5,506.5,729.38,591.09
2016,2,4,11,30,422.0,221.0,2.3,10.0,461.0,612.78,496.79
2016,2,4,11,45,419.5,227.5,2.25,10.5,469.0,612.2,495.44
2016,2,4,12,0,417.0,234.0,2.2,11.0,477.0,598.75,483.77
2016,2,4,12,15,654.5,161.5,2.05,11.0,544.5,714.18,574.17
2016,2,4,12,30,892.0,89.0,1.9,11.0,612.0,794.2,631.21
2016,2,4,12,45,890.5,88.5,1.8,11.5,606.5,771.42,612.01
2016,2,4,13,0,889.0,88.0,1.7,12.0,601.0,745.54,591.78
2016,2,4,13,15,884.0,87.0,1.6,12.0,587.0,713.68,568.39
2016,2,4,13,30,879.0,86.0,1.5,12.0,573.0,682.42,544.24
2016,2,4,13,45,703.5,128.0,1.45,12.0,509.0,585.36,468.73
2016,2,4,14,0,528.0,170.0,1.4,12.0,445.0,491.88,395.33
2016,2,4,14,15,499.5,166.5,1.3,12.0,415.5,447.72,360.19
2016,2,4,14,30,471.0,163.0,1.2,12.0,386.0,404.68,324.99
2016,2,4,14,45,560.5,130.0,1.2,12.0,376.5,387.34,309.55
2016,2,4,15,0,650.0,97.0,1.2,12.0,367.0,363.07,286.61
2016,2,4,15,15,612.5,96.5,1.1,11.5,331.5,313.41,243.61
2016,2,4,15,30,575.0,96.0,1.0,11.0,296.0,266.47,202.35
2016,2,4,15,45,550.0,86.0,0.95,11.0,257.0,216.63,157.92
2016,2,4,16,0,525.0,76.0,0.9,11.0,218.0,168.96,115.77
2016,2,4,16,15,476.0,66.5,0.95,10.5,177.5,121.11,76.7
2016,2,4,16,30,427.0,57.0,1.0,10.0,137.0,78.7,46.22
2016,2,4,16,45,358.0,44.5,1.05,9.5,98.5,38.88,28.89
2016,2,4,17,0,289.0,32.0,1.1,9.0,60.0,25.73,16.1
2016,2,4,17,15,144.5,16.0,1.15,8.5,30.0,12.55,0.0
2016,2,4,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,7,15,100.5,10.0,2.35,4.5,15.0,49.14,0.0
2016,2,5,7,30,201.0,20.0,2.4,5.0,30.0,129.13,7.76
2016,2,5,7,45,325.0,31.5,2.45,5.5,69.0,223.92,175.46
2016,2,5,8,0,449.0,43.0,2.5,6.0,108.0,317.51,264.15
2016,2,5,8,15,525.0,51.0,2.5,6.5,153.0,389.8,329.38
2016,2,5,8,30,601.0,59.0,2.5,7.0,198.0,466.8,396.01
2016,2,5,8,45,650.5,64.5,2.5,7.5,243.0,527.44,446.84
2016,2,5,9,0,700.0,70.0,2.5,8.0,288.0,589.41,496.75
2016,2,5,9,15,733.5,74.0,2.5,8.5,330.5,638.81,534.14
2016,2,5,9,30,767.0,78.0,2.5,9.0,373.0,683.4,566.38
2016,2,5,9,45,794.0,80.0,2.5,10.0,411.5,723.91,593.65
2016,2,5,10,0,821.0,82.0,2.5,11.0,450.0,762.5,618.82
2016,2,5,10,15,837.5,84.5,2.4,11.0,482.0,791.04,637.66
2016,2,5,10,30,854.0,87.0,2.3,11.0,514.0,816.74,654.26
2016,2,5,10,45,864.5,88.5,2.25,11.5,539.0,833.24,663.27
2016,2,5,11,0,875.0,90.0,2.2,12.0,564.0,846.42,669.98
2016,2,5,11,15,882.0,91.5,2.05,12.0,582.0,853.24,672.51
2016,2,5,11,30,889.0,93.0,1.9,12.0,600.0,856.5,672.6
2016,2,5,11,45,888.0,95.0,1.75,12.5,609.0,850.16,664.78
2016,2,5,12,0,887.0,97.0,1.6,13.0,618.0,840.3,654.7
2016,2,5,12,15,685.5,157.0,1.45,13.0,560.5,735.88,578.69
2016,2,5,12,30,484.0,217.0,1.3,13.0,503.0,624.64,493.18
2016,2,5,12,45,683.5,156.5,1.15,13.5,556.5,700.53,550.68
2016,2,5,13,0,883.0,96.0,1.0,14.0,610.0,757.0,588.7
2016,2,5,13,15,877.0,95.0,1.0,14.0,595.5,723.98,565.06
2016,2,5,13,30,871.0,94.0,1.0,14.0,581.0,688.37,539.2
2016,2,5,13,45,868.5,90.5,1.0,14.0,561.0,649.88,510.62
2016,2,5,14,0,866.0,87.0,1.0,14.0,541.0,608.96,479.53
2016,2,5,14,15,853.5,85.0,1.05,14.0,512.5,561.9,443.37
2016,2,5,14,30,841.0,83.0,1.1,14.0,484.0,513.62,405.11
2016,2,5,14,45,828.0,79.0,1.15,14.0,450.5,462.1,363.04
2016,2,5,15,0,815.0,75.0,1.2,14.0,417.0,409.96,319.01
2016,2,5,15,15,790.0,71.5,1.2,13.5,377.5,353.73,270.82
2016,2,5,15,30,765.0,68.0,1.2,13.0,338.0,298.67,222.26
2016,2,5,15,45,725.0,64.5,1.2,12.5,294.0,241.43,171.68
2016,2,5,16,0,685.0,61.0,1.2,12.0,250.0,185.94,123.03
2016,2,5,16,15,627.0,55.0,1.2,11.0,204.0,130.96,78.17
2016,2,5,16,30,569.0,49.0,1.2,10.0,158.0,82.21,43.75
2016,2,5,16,45,466.0,41.0,1.2,9.5,114.0,37.59,22.43
2016,2,5,17,0,363.0,33.0,1.2,9.0,70.0,26.55,17.01
2016,2,5,17,15,181.5,16.5,1.2,8.5,35.0,12.91,0.0
2016,2,5,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,7,15,122.5,10.0,2.25,5.5,16.5,58.02,0.0
2016,2,6,7,30,245.0,20.0,2.3,6.0,33.0,150.14,32.54
2016,2,6,7,45,365.0,30.0,2.35,6.5,72.5,242.55,191.13
2016,2,6,8,0,485.0,40.0,2.4,7.0,112.0,334.36,277.48
2016,2,6,8,15,556.5,47.0,2.3,7.5,156.5,404.27,340.19
2016,2,6,8,30,628.0,54.0,2.2,8.0,201.0,478.6,403.8
2016,2,6,8,45,679.0,57.5,2.1,8.5,246.5,534.55,450.15
2016,2,6,9,0,730.0,61.0,2.0,9.0,292.0,596.51,498.59
2016,2,6,9,15,760.0,64.5,1.9,9.5,333.5,644.06,532.87
2016,2,6,9,30,790.0,68.0,1.8,10.0,375.0,690.61,565.22
2016,2,6,9,45,810.0,71.0,1.75,11.0,412.0,727.46,588.64
2016,2,6,10,0,830.0,74.0,1.7,12.0,449.0,762.13,609.86
2016,2,6,10,15,845.0,76.0,1.6,12.0,480.5,789.07,626.77
2016,2,6,10,30,860.0,78.0,1.5,12.0,512.0,813.13,641.41
2016,2,6,10,45,871.5,79.0,1.4,12.5,537.0,823.16,644.8
2016,2,6,11,0,883.0,80.0,1.3,13.0,562.0,836.78,650.84
2016,2,6,11,15,889.5,81.0,1.35,13.0,579.5,842.85,654.78
2016,2,6,11,30,896.0,82.0,1.4,13.0,597.0,845.41,656.5
2016,2,6,11,45,544.0,179.5,1.45,13.5,494.0,663.71,524.07
2016,2,6,12,0,192.0,277.0,1.5,14.0,391.0,455.63,361.45
2016,2,6,12,15,291.5,260.5,1.5,14.0,434.0,521.92,415.22
2016,2,6,12,30,391.0,244.0,1.5,14.0,477.0,572.6,454.49
2016,2,6,12,45,642.5,163.5,1.55,14.5,542.0,678.99,536.56
2016,2,6,13,0,894.0,83.0,1.6,15.0,607.0,748.82,587.33
2016,2,6,13,15,889.0,82.5,1.6,15.0,593.5,717.35,564.41
2016,2,6,13,30,884.0,82.0,1.6,15.0,580.0,683.2,539.86
2016,2,6,13,45,876.5,80.5,1.6,15.0,559.0,643.89,510.06
2016,2,6,14,0,869.0,79.0,1.6,15.0,538.0,602.47,478.01
2016,2,6,14,15,730.0,107.0,1.55,15.0,479.0,519.75,412.95
2016,2,6,14,30,591.0,135.0,1.5,15.0,420.0,442.68,351.74
2016,2,6,14,45,535.5,136.5,1.45,15.0,381.0,385.21,305.27
2016,2,6,15,0,480.0,138.0,1.4,15.0,342.0,334.71,263.48
2016,2,6,15,15,463.0,128.0,1.25,14.5,309.5,291.37,226.67
2016,2,6,15,30,446.0,118.0,1.1,14.0,277.0,249.09,190.0
2016,2,6,15,45,570.5,86.5,1.0,13.5,263.5,224.68,162.82
2016,2,6,16,0,695.0,55.0,0.9,13.0,250.0,185.3,121.64
2016,2,6,16,15,640.0,50.0,0.95,12.5,204.5,131.23,77.31
2016,2,6,16,30,585.0,45.0,1.0,12.0,159.0,83.06,43.23
2016,2,6,16,45,496.5,37.5,1.05,11.5,116.0,35.78,19.74
2016,2,6,17,0,408.0,30.0,1.1,11.0,73.0,23.55,14.47
2016,2,6,17,15,204.0,15.0,1.1,10.5,36.5,11.46,0.0
2016,2,6,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,7,7,15,166.0,9.0,2.35,7.5,18.5,74.57,0.0
2016,2,7,7,30,332.0,18.0,2.4,8.0,37.0,184.08,62.71
2016,2,7,7,45,452.0,26.0,2.5,8.5,78.5,275.9,217.69
2016,2,7,8,0,572.0,34.0,2.6,9.0,120.0,369.93,305.32
2016,2,7,8,15,638.5,39.5,2.65,9.5,166.5,439.34,367.6
2016,2,7,8,30,705.0,45.0,2.7,10.0,213.0,512.41,430.18
2016,2,7,8,45,748.0,48.5,2.8,10.5,259.0,570.46,478.45
2016,2,7,9,0,791.0,52.0,2.9,11.0,305.0,629.15,524.1
2016,2,7,9,15,819.5,54.5,2.8,11.5,347.5,670.01,553.32
2016,2,7,9,30,848.0,57.0,2.7,12.0,390.0,715.62,585.24
2016,2,7,9,45,861.0,61.5,2.65,12.5,427.0,750.37,608.36
2016,2,7,10,0,874.0,66.0,2.6,13.0,464.0,782.48,629.11
2016,2,7,10,15,888.5,67.5,2.5,13.5,496.0,809.14,645.18
2016,2,7,10,30,903.0,69.0,2.4,14.0,528.0,832.84,658.89
2016,2,7,10,45,913.0,70.0,2.35,14.5,553.5,849.01,667.5
2016,2,7,11,0,923.0,71.0,2.3,15.0,579.0,861.74,673.74
2016,2,7,11,15,929.5,72.0,2.3,15.0,597.0,867.99,677.22
2016,2,7,11,30,936.0,73.0,2.3,15.0,615.0,870.56,678.32
2016,2,7,11,45,939.5,73.0,2.3,15.5,625.5,865.73,673.15
2016,2,7,12,0,943.0,73.0,2.3,16.0,636.0,857.19,665.63
2016,2,7,12,15,943.5,73.5,2.25,16.0,637.5,843.14,655.24
2016,2,7,12,30,944.0,74.0,2.2,16.0,639.0,825.5,642.51
2016,2,7,12,45,943.5,73.0,2.2,16.5,633.5,801.88,624.91
2016,2,7,13,0,943.0,72.0,2.2,17.0,628.0,774.9,605.07
2016,2,7,13,15,938.0,71.0,2.2,17.0,614.0,741.52,581.79
2016,2,7,13,30,933.0,70.0,2.2,17.0,600.0,705.31,556.39
2016,2,7,13,45,925.0,69.0,2.2,17.0,578.5,664.55,525.54
2016,2,7,14,0,917.0,68.0,2.2,17.0,557.0,621.55,492.21
2016,2,7,14,15,905.0,67.0,2.1,17.0,528.5,574.33,454.39
2016,2,7,14,30,893.0,66.0,2.0,17.0,500.0,525.67,414.54
2016,2,7,14,45,876.5,64.0,1.95,17.0,465.0,472.72,370.53
2016,2,7,15,0,860.0,62.0,1.9,17.0,430.0,419.31,324.89
2016,2,7,15,15,836.5,59.5,1.75,16.5,390.0,362.69,275.88
2016,2,7,15,30,813.0,57.0,1.6,16.0,350.0,306.03,225.67
2016,2,7,15,45,779.0,53.5,1.45,15.5,306.0,247.47,173.6
2016,2,7,16,0,745.0,50.0,1.3,15.0,262.0,191.62,124.25
2016,2,7,16,15,693.5,46.0,1.3,14.5,215.5,135.96,78.38
2016,2,7,16,30,642.0,42.0,1.3,14.0,169.0,85.68,42.69
2016,2,7,16,45,556.0,35.5,1.3,13.5,124.5,38.19,20.2
2016,2,7,17,0,470.0,29.0,1.3,13.0,80.0,24.58,15.32
2016,2,7,17,15,235.0,14.5,1.3,12.5,40.0,11.84,0.51
2016,2,7,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,7,15,136.5,10.5,2.95,8.5,19.0,64.52,0.0
2016,2,8,7,30,273.0,21.0,3.0,9.0,38.0,166.97,72.38
2016,2,8,7,45,392.5,31.0,3.15,10.0,79.0,258.7,204.66
2016,2,8,8,0,512.0,41.0,3.3,11.0,120.0,352.25,289.96
2016,2,8,8,15,583.5,47.5,3.2,11.5,166.5,423.13,352.8
2016,2,8,8,30,655.0,54.0,3.1,12.0,213.0,493.77,413.02
2016,2,8,8,45,698.0,59.0,3.05,12.5,258.5,552.36,461.07
2016,2,8,9,0,741.0,64.0,3.0,13.0,304.0,611.59,507.07
2016,2,8,9,15,772.0,67.5,2.9,13.5,346.5,660.49,542.45
2016,2,8,9,30,803.0,71.0,2.8,14.0,389.0,708.39,575.95
2016,2,8,9,45,831.0,71.5,2.75,14.5,428.0,748.85,603.23
2016,2,8,10,0,859.0,72.0,2.7,15.0,467.0,787.36,628.51
2016,2,8,10,15,873.5,74.0,2.65,15.5,499.5,807.68,640.17
2016,2,8,10,30,888.0,76.0,2.6,16.0,532.0,831.81,654.59
2016,2,8,10,45,898.0,77.5,2.55,16.5,557.0,848.43,663.52
2016,2,8,11,0,908.0,79.0,2.5,17.0,582.0,861.66,670.13
2016,2,8,11,15,914.5,80.0,2.45,17.0,600.0,867.84,673.13
2016,2,8,11,30,921.0,81.0,2.4,17.0,618.0,870.39,673.79
2016,2,8,11,45,924.5,81.5,2.35,17.5,628.0,866.17,668.65
2016,2,8,12,0,928.0,82.0,2.3,18.0,638.0,858.29,661.2
2016,2,8,12,15,928.5,82.0,2.25,18.0,640.0,843.77,650.56
2016,2,8,12,30,929.0,82.0,2.2,18.0,642.0,825.72,637.65
2016,2,8,12,45,933.0,79.0,2.15,18.0,637.5,803.49,621.93
2016,2,8,13,0,937.0,76.0,2.1,18.0,633.0,777.75,603.85
2016,2,8,13,15,932.0,75.5,2.0,18.0,619.0,745.02,580.45
2016,2,8,13,30,927.0,75.0,1.9,18.0,605.0,709.45,555.05
2016,2,8,13,45,918.5,74.0,1.85,18.5,583.5,668.47,523.07
2016,2,8,14,0,910.0,73.0,1.8,19.0,562.0,625.3,488.92
2016,2,8,14,15,898.0,71.5,1.75,18.5,533.5,577.7,452.55
2016,2,8,14,30,886.0,70.0,1.7,18.0,505.0,528.68,413.99
2016,2,8,14,45,868.5,68.5,1.65,18.0,470.0,475.96,370.65
2016,2,8,15,0,851.0,67.0,1.6,18.0,435.0,422.84,325.74
2016,2,8,15,15,827.5,64.5,1.5,17.5,395.0,366.06,277.23
2016,2,8,15,30,804.0,62.0,1.4,17.0,355.0,310.19,228.2
2016,2,8,15,45,768.5,58.5,1.3,17.0,310.5,251.53,176.26
2016,2,8,16,0,733.0,55.0,1.2,17.0,266.0,195.78,127.25
2016,2,8,16,15,680.5,50.0,1.2,16.0,219.5,139.5,81.39
2016,2,8,16,30,628.0,45.0,1.2,15.0,173.0,88.77,45.34
2016,2,8,16,45,541.0,38.0,1.3,14.5,127.5,41.4,22.2
2016,2,8,17,0,454.0,31.0,1.4,14.0,82.0,24.17,15.01
2016,2,8,17,15,227.0,15.5,1.4,13.5,41.0,11.73,1.34
2016,2,8,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,7,15,151.5,11.0,2.6,8.5,20.5,71.29,0.0
2016,2,9,7,30,303.0,22.0,2.7,9.0,41.0,183.29,93.93
2016,2,9,7,45,421.0,31.5,2.8,9.5,83.5,274.23,218.43
2016,2,9,8,0,539.0,41.0,2.9,10.0,126.0,368.04,303.95
2016,2,9,8,15,608.5,47.0,2.9,10.5,173.0,433.63,362.67
2016,2,9,8,30,678.0,53.0,2.9,11.0,220.0,508.75,426.43
2016,2,9,8,45,722.5,57.5,2.95,11.5,266.5,568.67,475.64
2016,2,9,9,0,767.0,62.0,3.0,12.0,313.0,629.28,522.6
2016,2,9,9,15,797.0,65.0,2.9,12.5,356.0,677.72,557.45
2016,2,9,9,30,827.0,68.0,2.8,13.0,399.0,725.02,590.36
2016,2,9,9,45,785.5,78.0,2.7,13.5,416.0,723.8,586.18
2016,2,9,10,0,744.0,88.0,2.6,14.0,433.0,717.54,578.63
2016,2,9,10,15,704.5,107.5,2.4,14.5,451.5,724.11,580.13
2016,2,9,10,30,665.0,127.0,2.2,15.0,470.0,721.99,575.08
2016,2,9,10,45,645.0,140.5,2.05,15.5,486.5,725.03,574.27
2016,2,9,11,0,625.0,154.0,1.9,16.0,503.0,724.73,571.03
2016,2,9,11,15,641.5,155.0,1.8,16.5,523.0,738.47,578.38
2016,2,9,11,30,658.0,156.0,1.7,17.0,543.0,749.42,583.57
2016,2,9,11,45,797.5,119.0,1.6,17.5,596.0,812.81,625.47
2016,2,9,12,0,937.0,82.0,1.5,18.0,649.0,868.43,660.32
2016,2,9,12,15,937.0,82.0,1.35,18.0,650.5,853.36,647.34
2016,2,9,12,30,937.0,82.0,1.2,18.0,652.0,834.75,632.87
2016,2,9,12,45,936.0,81.5,1.1,18.5,646.0,811.33,614.79
2016,2,9,13,0,935.0,81.0,1.0,19.0,640.0,784.59,594.63
2016,2,9,13,15,746.5,132.5,0.85,19.0,573.0,684.13,522.64
2016,2,9,13,30,558.0,184.0,0.7,19.0,506.0,579.29,444.6
2016,2,9,13,45,580.0,169.5,0.55,19.0,493.5,555.17,426.75
2016,2,9,14,0,602.0,155.0,0.4,19.0,481.0,531.28,407.66
2016,2,9,14,15,531.5,165.0,0.3,18.5,442.5,470.47,361.88
2016,2,9,14,30,461.0,175.0,0.2,18.0,404.0,417.27,321.42
2016,2,9,14,45,415.0,170.5,0.15,18.0,365.5,366.33,282.05
2016,2,9,15,0,369.0,166.0,0.1,18.0,327.0,315.68,242.37
2016,2,9,15,15,244.5,160.5,0.15,17.5,263.5,243.51,187.4
2016,2,9,15,30,120.0,155.0,0.2,17.0,200.0,182.39,141.29
2016,2,9,15,45,111.5,137.5,0.25,16.5,175.0,155.28,119.63
2016,2,9,16,0,103.0,120.0,0.3,16.0,150.0,129.21,98.34
2016,2,9,16,15,92.5,100.5,0.35,15.5,124.0,102.29,76.41
2016,2,9,16,30,82.0,81.0,0.4,15.0,98.0,76.87,56.07
2016,2,9,16,45,65.5,61.0,0.5,15.0,72.5,52.58,37.51
2016,2,9,17,0,49.0,41.0,0.6,15.0,47.0,34.7,24.02
2016,2,9,17,15,24.5,24.0,0.65,14.5,27.0,21.55,8.44
2016,2,9,17,30,0.0,7.0,0.7,14.0,7.0,6.67,0.0
2016,2,9,17,45,0.0,3.5,0.75,14.0,3.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,10.5,1.15,9.5,10.5,10.01,0.0
2016,2,10,7,30,0.0,21.0,1.1,10.0,21.0,20.29,6.76
2016,2,10,7,45,14.0,39.5,1.1,10.5,42.0,53.1,38.47
2016,2,10,8,0,28.0,58.0,1.1,11.0,63.0,82.26,64.51
2016,2,10,8,15,38.0,77.5,1.15,11.0,86.0,110.98,89.9
2016,2,10,8,30,48.0,97.0,1.2,11.0,109.0,139.98,115.18
2016,2,10,8,45,53.5,116.0,1.25,11.5,132.0,165.69,136.9
2016,2,10,9,0,59.0,135.0,1.3,12.0,155.0,191.52,158.22
2016,2,10,9,15,64.5,152.0,1.2,12.0,176.5,214.82,177.21
2016,2,10,9,30,70.0,169.0,1.1,12.0,198.0,238.26,195.96
2016,2,10,9,45,313.0,154.5,1.0,12.5,299.0,432.97,355.94
2016,2,10,10,0,556.0,140.0,0.9,13.0,400.0,628.96,504.42
2016,2,10,10,15,708.0,112.5,0.85,13.5,467.0,735.02,576.88
2016,2,10,10,30,860.0,85.0,0.8,14.0,534.0,831.76,639.92
2016,2,10,10,45,869.5,87.0,0.8,14.5,559.0,848.35,647.56
2016,2,10,11,0,879.0,89.0,0.8,15.0,584.0,861.56,654.12
2016,2,10,11,15,886.0,90.0,0.85,15.0,601.5,867.95,658.33
2016,2,10,11,30,893.0,91.0,0.9,15.0,619.0,864.1,655.88
2016,2,10,11,45,719.0,146.5,0.95,15.0,576.5,784.93,602.24
2016,2,10,12,0,545.0,202.0,1.0,15.0,534.0,687.29,532.65
2016,2,10,12,15,723.5,146.5,1.0,15.5,589.0,765.29,590.07
2016,2,10,12,30,902.0,91.0,1.0,16.0,644.0,820.07,625.69
2016,2,10,12,45,902.0,90.0,1.05,16.5,638.5,797.53,609.23
2016,2,10,13,0,902.0,89.0,1.1,17.0,633.0,771.73,591.54
2016,2,10,13,15,897.0,88.5,1.1,17.0,619.5,739.78,570.02
2016,2,10,13,30,892.0,88.0,1.1,17.0,606.0,705.1,546.28
2016,2,10,13,45,885.0,86.0,1.15,17.0,584.5,664.99,517.39
2016,2,10,14,0,878.0,84.0,1.2,17.0,563.0,624.86,487.63
2016,2,10,14,15,812.5,90.5,1.15,17.0,516.5,556.2,435.08
2016,2,10,14,30,747.0,97.0,1.1,17.0,470.0,490.68,384.02
2016,2,10,14,45,638.5,116.0,1.1,17.0,419.5,421.19,329.14
2016,2,10,15,0,530.0,135.0,1.1,17.0,369.0,357.23,277.95
2016,2,10,15,15,425.0,138.5,1.05,16.5,315.0,291.71,225.73
2016,2,10,15,30,320.0,142.0,1.0,16.0,261.0,234.4,180.1
2016,2,10,15,45,298.0,128.0,1.0,15.5,228.5,195.49,147.46
2016,2,10,16,0,276.0,114.0,1.0,15.0,196.0,158.8,116.53
2016,2,10,16,15,254.0,96.5,1.05,14.5,162.0,121.46,85.73
2016,2,10,16,30,232.0,79.0,1.1,14.0,128.0,86.75,58.77
2016,2,10,16,45,197.5,61.0,1.15,13.5,95.0,54.15,36.98
2016,2,10,17,0,163.0,43.0,1.2,13.0,62.0,34.88,24.49
2016,2,10,17,15,81.5,27.0,1.2,12.5,36.5,22.29,10.03
2016,2,10,17,30,0.0,11.0,1.2,12.0,11.0,10.48,0.0
2016,2,10,17,45,0.0,5.5,1.2,12.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,11,7,15,93.5,12.5,1.8,9.5,19.0,49.83,0.0
2016,2,11,7,30,187.0,25.0,1.8,10.0,38.0,136.64,83.62
2016,2,11,7,45,254.0,40.0,1.8,10.5,73.0,201.08,160.38
2016,2,11,8,0,321.0,55.0,1.8,11.0,108.0,266.32,219.46
2016,2,11,8,15,364.0,68.5,1.7,11.0,146.5,320.71,267.65
2016,2,11,8,30,407.0,82.0,1.6,11.0,185.0,377.79,316.32
2016,2,11,8,45,440.5,92.0,1.5,11.5,223.0,426.18,355.6
2016,2,11,9,0,474.0,102.0,1.4,12.0,261.0,475.64,394.14
2016,2,11,9,15,476.5,117.0,1.25,12.5,294.0,509.17,418.04
2016,2,11,9,30,479.0,132.0,1.1,13.0,327.0,540.93,439.63
2016,2,11,9,45,592.0,116.0,1.0,13.5,380.0,626.33,502.91
2016,2,11,10,0,705.0,100.0,0.9,14.0,433.0,709.17,559.05
2016,2,11,10,15,774.0,95.0,0.85,14.0,483.0,765.99,596.4
2016,2,11,10,30,843.0,90.0,0.8,14.0,533.0,826.19,635.43
2016,2,11,10,45,629.5,156.5,0.8,14.5,496.0,733.53,568.2
2016,2,11,11,0,416.0,223.0,0.8,15.0,459.0,623.92,485.02
2016,2,11,11,15,355.0,245.0,0.8,15.0,450.5,582.89,454.74
2016,2,11,11,30,294.0,267.0,0.8,15.0,442.0,552.88,431.15
2016,2,11,11,45,290.0,274.0,0.8,15.5,449.0,552.47,429.75
2016,2,11,12,0,286.0,281.0,0.8,16.0,456.0,550.81,427.2
2016,2,11,12,15,252.5,285.5,0.8,16.0,441.0,510.04,396.67
2016,2,11,12,30,219.0,290.0,0.8,16.0,426.0,481.17,374.83
2016,2,11,12,45,365.5,252.0,0.8,16.5,475.5,555.0,431.62
2016,2,11,13,0,512.0,214.0,0.8,17.0,525.0,620.6,479.64
2016,2,11,13,15,395.5,238.5,0.7,17.0,475.5,535.95,414.83
2016,2,11,13,30,279.0,263.0,0.6,17.0,426.0,466.4,361.62
2016,2,11,13,45,519.0,194.0,0.55,17.0,484.5,544.03,422.1
2016,2,11,14,0,759.0,125.0,0.5,17.0,543.0,598.94,461.94
2016,2,11,14,15,744.0,122.0,0.4,17.0,515.0,552.64,425.17
2016,2,11,14,30,729.0,119.0,0.3,17.0,487.0,505.64,388.4
2016,2,11,14,45,615.5,131.0,0.2,17.0,427.0,426.68,327.45
2016,2,11,15,0,502.0,143.0,0.1,17.0,367.0,354.41,271.3
2016,2,11,15,15,577.5,113.5,0.25,16.5,348.5,327.19,248.38
2016,2,11,15,30,653.0,84.0,0.4,16.0,330.0,288.65,213.92
2016,2,11,15,45,582.5,88.5,0.55,16.0,288.5,235.94,169.88
2016,2,11,16,0,512.0,93.0,0.7,16.0,247.0,188.41,130.56
2016,2,11,16,15,459.5,83.0,0.85,15.5,203.5,139.24,90.97
2016,2,11,16,30,407.0,73.0,1.0,15.0,160.0,95.84,59.16
2016,2,11,16,45,331.5,59.0,1.15,14.5,118.5,54.49,34.7
2016,2,11,17,0,256.0,45.0,1.3,14.0,77.0,34.88,24.48
2016,2,11,17,15,128.0,29.0,1.35,13.5,45.0,22.79,11.13
2016,2,11,17,30,0.0,13.0,1.4,13.0,13.0,12.39,0.0
2016,2,11,17,45,0.0,6.5,1.45,13.0,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
