Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,7,15,130.5,13.5,1.15,9.5,23.0,66.07,0.0
2016,2,12,7,30,261.0,27.0,1.1,10.0,46.0,175.18,114.77
2016,2,12,7,45,370.5,37.5,1.1,10.5,88.0,258.43,206.52
2016,2,12,8,0,480.0,48.0,1.1,11.0,130.0,347.83,284.84
2016,2,12,8,15,391.0,71.5,1.05,11.0,151.5,341.37,282.79
2016,2,12,8,30,302.0,95.0,1.0,11.0,173.0,328.65,273.55
2016,2,12,8,45,333.5,107.0,0.95,11.5,208.0,374.25,310.94
2016,2,12,9,0,365.0,119.0,0.9,12.0,243.0,421.03,347.47
2016,2,12,9,15,431.0,124.5,0.85,12.0,289.0,486.1,398.2
2016,2,12,9,30,497.0,130.0,0.8,12.0,335.0,553.49,448.91
2016,2,12,9,45,581.5,121.0,0.8,12.5,382.0,625.49,501.59
2016,2,12,10,0,666.0,112.0,0.8,13.0,429.0,694.23,548.94
2016,2,12,10,15,619.5,135.5,0.85,13.5,446.0,692.94,545.61
2016,2,12,10,30,573.0,159.0,0.9,14.0,463.0,681.64,535.53
2016,2,12,10,45,710.0,129.0,0.95,14.5,523.0,772.55,599.35
2016,2,12,11,0,847.0,99.0,1.0,15.0,583.0,851.52,651.3
2016,2,12,11,15,854.0,100.0,1.05,15.0,600.5,857.88,654.54
2016,2,12,11,30,861.0,101.0,1.1,15.0,618.0,860.74,656.55
2016,2,12,11,45,861.5,102.5,1.15,15.0,627.5,855.17,653.0
2016,2,12,12,0,862.0,104.0,1.2,15.0,637.0,846.11,647.3
2016,2,12,12,15,688.5,161.5,1.2,15.0,588.0,757.38,585.79
2016,2,12,12,30,515.0,219.0,1.2,15.0,539.0,660.86,514.33
2016,2,12,12,45,683.5,162.5,1.3,15.0,583.0,720.78,562.37
2016,2,12,13,0,852.0,106.0,1.4,15.0,627.0,762.73,593.66
2016,2,12,13,15,487.0,190.5,1.45,15.0,487.5,561.11,442.93
2016,2,12,13,30,122.0,275.0,1.5,15.0,348.0,364.54,288.6
2016,2,12,13,45,141.5,266.0,1.55,15.0,347.0,360.86,287.46
2016,2,12,14,0,161.0,257.0,1.6,15.0,346.0,355.42,283.65
2016,2,12,14,15,345.0,210.5,1.6,15.0,389.5,408.73,326.95
2016,2,12,14,30,529.0,164.0,1.6,15.0,433.0,445.11,354.59
2016,2,12,14,45,530.0,151.0,1.6,15.0,405.0,404.59,321.05
2016,2,12,15,0,531.0,138.0,1.6,15.0,377.0,362.98,286.17
2016,2,12,15,15,436.0,140.0,1.55,14.5,325.0,299.05,234.22
2016,2,12,15,30,341.0,142.0,1.5,14.0,273.0,242.37,188.19
2016,2,12,15,45,314.0,129.5,1.45,14.0,239.0,202.25,153.82
2016,2,12,16,0,287.0,117.0,1.4,14.0,205.0,164.82,121.83
2016,2,12,16,15,261.0,100.0,1.45,13.5,170.0,126.53,90.13
2016,2,12,16,30,235.0,83.0,1.5,13.0,135.0,91.3,62.64
2016,2,12,16,45,194.0,65.0,1.55,13.0,101.0,58.1,40.09
2016,2,12,17,0,153.0,47.0,1.6,13.0,67.0,37.91,27.3
2016,2,12,17,15,76.5,30.0,1.6,12.5,40.0,24.64,13.23
2016,2,12,17,30,0.0,13.0,1.6,12.0,13.0,12.39,0.0
2016,2,12,17,45,0.0,6.5,1.65,12.0,6.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,7,15,175.5,12.5,2.0,8.5,26.5,83.86,0.0
2016,2,13,7,30,351.0,25.0,2.0,9.0,53.0,216.79,150.1
2016,2,13,7,45,463.5,33.5,2.0,9.5,97.5,301.81,243.85
2016,2,13,8,0,576.0,42.0,2.0,10.0,142.0,389.71,322.33
2016,2,13,8,15,640.0,47.5,1.85,10.5,189.5,459.59,382.51
2016,2,13,8,30,704.0,53.0,1.7,11.0,237.0,532.67,442.21
2016,2,13,8,45,748.0,56.5,1.6,11.5,284.5,592.54,488.85
2016,2,13,9,0,792.0,60.0,1.5,12.0,332.0,653.02,532.29
2016,2,13,9,15,820.0,63.0,1.5,12.5,376.0,701.17,565.64
2016,2,13,9,30,848.0,66.0,1.5,13.0,420.0,748.03,597.17
2016,2,13,9,45,875.5,65.5,1.5,13.5,460.0,781.63,618.41
2016,2,13,10,0,903.0,65.0,1.5,14.0,500.0,819.79,642.61
2016,2,13,10,15,917.0,66.5,1.45,14.5,533.0,846.98,658.08
2016,2,13,10,30,931.0,68.0,1.4,15.0,566.0,871.05,671.29
2016,2,13,10,45,943.0,68.5,1.4,15.5,592.5,888.85,680.81
2016,2,13,11,0,955.0,69.0,1.4,16.0,619.0,903.11,688.03
2016,2,13,11,15,961.0,69.5,1.45,16.0,637.5,908.54,691.41
2016,2,13,11,30,967.0,70.0,1.5,16.0,656.0,910.15,692.46
2016,2,13,11,45,972.0,69.5,1.6,16.5,666.5,905.85,689.07
2016,2,13,12,0,977.0,69.0,1.7,17.0,677.0,897.66,683.2
2016,2,13,12,15,977.5,69.0,1.7,17.0,679.5,882.48,672.79
2016,2,13,12,30,978.0,69.0,1.7,17.0,682.0,863.57,660.01
2016,2,13,12,45,969.5,72.5,1.75,17.0,675.0,838.0,643.29
2016,2,13,13,0,961.0,76.0,1.8,17.0,668.0,809.22,624.34
2016,2,13,13,15,955.5,75.0,2.0,17.0,653.5,774.6,602.46
2016,2,13,13,30,950.0,74.0,2.2,17.0,639.0,737.1,578.02
2016,2,13,13,45,939.5,74.0,2.45,17.0,616.5,694.74,548.66
2016,2,13,14,0,929.0,74.0,2.7,17.0,594.0,650.23,515.62
2016,2,13,14,15,917.0,72.5,2.75,16.5,564.5,601.4,478.27
2016,2,13,14,30,905.0,71.0,2.8,16.0,535.0,551.09,438.54
2016,2,13,14,45,887.0,69.5,2.85,16.0,499.0,496.71,393.52
2016,2,13,15,0,869.0,68.0,2.9,16.0,463.0,441.97,346.82
2016,2,13,15,15,846.0,65.5,2.75,15.5,421.5,383.72,296.31
2016,2,13,15,30,823.0,63.0,2.6,15.0,380.0,326.41,245.28
2016,2,13,15,45,785.5,60.5,2.5,14.5,334.5,266.44,191.72
2016,2,13,16,0,748.0,58.0,2.4,14.0,289.0,209.55,140.96
2016,2,13,16,15,697.5,53.5,2.4,13.5,241.0,152.28,92.54
2016,2,13,16,30,647.0,49.0,2.4,13.0,193.0,100.36,53.64
2016,2,13,16,45,560.5,42.5,2.45,12.5,145.5,48.64,25.05
2016,2,13,17,0,474.0,36.0,2.5,12.0,98.0,27.89,18.76
2016,2,13,17,15,329.0,25.5,2.5,11.5,59.5,20.22,10.33
2016,2,13,17,30,184.0,15.0,2.5,11.0,21.0,14.3,0.0
2016,2,13,17,45,92.0,7.5,2.5,11.0,10.5,7.15,0.0
2016,2,13,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,14,7,15,192.0,12.0,2.35,9.5,28.0,90.6,0.0
2016,2,14,7,30,384.0,24.0,2.4,10.0,56.0,227.12,162.39
2016,2,14,7,45,482.5,32.0,2.45,10.5,99.5,305.67,247.49
2016,2,14,8,0,581.0,40.0,2.5,11.0,143.0,391.99,324.49
2016,2,14,8,15,553.0,55.0,2.35,11.5,176.5,423.01,352.87
2016,2,14,8,30,525.0,70.0,2.2,12.0,210.0,445.3,372.06
2016,2,14,8,45,554.5,78.5,2.05,12.5,250.5,494.89,411.81
2016,2,14,9,0,584.0,87.0,1.9,13.0,291.0,544.68,449.75
2016,2,14,9,15,312.5,128.0,1.9,13.5,239.0,390.72,323.38
2016,2,14,9,30,41.0,169.0,1.9,14.0,187.0,214.71,174.44
2016,2,14,9,45,132.0,191.0,1.95,15.0,254.0,324.21,264.7
2016,2,14,10,0,223.0,213.0,2.0,16.0,321.0,424.92,343.82
2016,2,14,10,15,372.0,196.5,2.1,16.5,391.0,542.6,435.8
2016,2,14,10,30,521.0,180.0,2.2,17.0,461.0,665.6,528.21
2016,2,14,10,45,707.0,129.0,2.3,17.5,529.0,774.24,606.69
2016,2,14,11,0,893.0,78.0,2.4,18.0,597.0,863.89,667.76
2016,2,14,11,15,632.0,167.5,2.4,18.0,540.5,753.67,588.18
2016,2,14,11,30,371.0,257.0,2.4,18.0,484.0,608.95,477.13
2016,2,14,11,45,642.0,169.0,2.4,18.0,569.0,753.01,588.93
2016,2,14,12,0,913.0,81.0,2.4,18.0,654.0,861.16,663.84
2016,2,14,12,15,915.0,81.5,2.4,18.0,657.0,848.58,653.88
2016,2,14,12,30,917.0,82.0,2.4,18.0,660.0,832.44,642.69
2016,2,14,12,45,739.5,141.5,2.45,18.5,605.0,745.69,580.68
2016,2,14,13,0,562.0,201.0,2.5,19.0,550.0,648.59,506.9
2016,2,14,13,15,734.5,140.5,2.5,19.0,587.0,694.31,543.75
2016,2,14,13,30,907.0,80.0,2.5,19.0,624.0,716.62,561.29
2016,2,14,13,45,672.0,147.5,2.5,19.0,543.0,604.03,474.81
2016,2,14,14,0,437.0,215.0,2.5,19.0,462.0,494.71,389.63
2016,2,14,14,15,650.0,146.5,2.5,18.5,493.0,529.28,418.41
2016,2,14,14,30,863.0,78.0,2.5,18.0,524.0,539.49,425.97
2016,2,14,14,45,636.5,123.0,2.5,18.0,440.0,433.2,341.34
2016,2,14,15,0,410.0,168.0,2.5,18.0,356.0,342.27,269.08
2016,2,14,15,15,407.0,152.0,2.45,17.5,325.0,301.27,235.09
2016,2,14,15,30,404.0,136.0,2.4,17.0,294.0,260.1,199.86
2016,2,14,15,45,380.5,124.0,2.35,17.0,258.5,217.08,162.71
2016,2,14,16,0,357.0,112.0,2.3,17.0,223.0,176.34,127.58
2016,2,14,16,15,331.0,96.5,2.25,16.0,186.5,134.59,93.07
2016,2,14,16,30,305.0,81.0,2.2,15.0,150.0,95.84,63.05
2016,2,14,16,45,267.0,64.0,2.2,14.5,114.0,58.59,38.48
2016,2,14,17,0,229.0,47.0,2.2,14.0,78.0,36.15,25.82
2016,2,14,17,15,114.5,32.5,2.25,14.0,48.0,26.64,15.66
2016,2,14,17,30,0.0,18.0,2.3,14.0,18.0,16.24,0.0
2016,2,14,17,45,0.0,9.0,2.35,14.0,9.0,8.58,0.0
2016,2,14,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,7,15,217.0,12.5,1.7,11.5,31.0,101.9,0.0
2016,2,15,7,30,434.0,25.0,1.7,12.0,62.0,252.85,183.9
2016,2,15,7,45,534.0,32.0,1.75,13.0,108.0,333.4,267.0
2016,2,15,8,0,634.0,39.0,1.8,14.0,154.0,422.03,343.72
2016,2,15,8,15,691.0,43.5,1.85,14.0,202.5,488.99,401.48
2016,2,15,8,30,748.0,48.0,1.9,14.0,251.0,558.63,458.97
2016,2,15,8,45,786.0,51.5,2.0,14.5,298.0,616.2,503.54
2016,2,15,9,0,824.0,55.0,2.1,15.0,345.0,667.89,541.21
2016,2,15,9,15,848.5,57.5,2.15,15.0,388.5,713.65,574.16
2016,2,15,9,30,873.0,60.0,2.2,15.0,432.0,757.97,605.4
2016,2,15,9,45,891.0,61.5,2.25,15.5,470.5,793.97,628.95
2016,2,15,10,0,909.0,63.0,2.3,16.0,509.0,827.5,650.44
2016,2,15,10,15,921.0,64.5,2.3,16.5,541.0,853.28,665.81
2016,2,15,10,30,933.0,66.0,2.3,17.0,573.0,875.85,678.88
2016,2,15,10,45,941.5,66.5,2.3,17.5,598.5,890.8,686.64
2016,2,15,11,0,950.0,67.0,2.3,18.0,624.0,902.15,692.06
2016,2,15,11,15,955.5,68.0,2.3,18.0,642.0,907.8,695.01
2016,2,15,11,30,961.0,69.0,2.3,18.0,660.0,909.64,695.56
2016,2,15,11,45,963.5,69.5,2.3,18.0,670.0,904.45,691.49
2016,2,15,12,0,966.0,70.0,2.3,18.0,680.0,895.43,685.01
2016,2,15,12,15,966.0,70.0,2.3,18.0,682.0,879.94,674.26
2016,2,15,12,30,966.0,70.0,2.3,18.0,684.0,860.77,661.13
2016,2,15,12,45,957.5,73.0,2.3,18.5,677.0,834.75,642.12
2016,2,15,13,0,949.0,76.0,2.3,19.0,670.0,805.58,621.03
2016,2,15,13,15,944.5,75.5,2.25,19.0,656.0,772.48,598.0
2016,2,15,13,30,940.0,75.0,2.2,19.0,642.0,736.45,572.86
2016,2,15,13,45,931.0,74.5,2.2,19.0,620.0,694.72,543.0
2016,2,15,14,0,922.0,74.0,2.2,19.0,598.0,650.76,509.72
2016,2,15,14,15,911.0,72.5,2.1,19.0,569.0,602.63,472.04
2016,2,15,14,30,900.0,71.0,2.0,19.0,540.0,552.94,432.29
2016,2,15,14,45,883.5,69.5,1.95,19.0,504.5,499.31,388.68
2016,2,15,15,0,867.0,68.0,1.9,19.0,469.0,445.18,343.41
2016,2,15,15,15,845.0,65.5,1.75,18.5,428.5,387.13,294.2
2016,2,15,15,30,823.0,63.0,1.6,18.0,388.0,329.97,244.38
2016,2,15,15,45,791.0,60.0,1.45,18.0,342.5,270.69,191.87
2016,2,15,16,0,759.0,57.0,1.3,18.0,297.0,213.89,141.61
2016,2,15,16,15,712.5,52.5,1.3,17.0,249.5,156.27,93.73
2016,2,15,16,30,666.0,48.0,1.3,16.0,202.0,103.51,54.39
2016,2,15,16,45,593.0,42.0,1.3,15.5,155.0,53.67,27.19
2016,2,15,17,0,520.0,36.0,1.3,15.0,108.0,30.16,20.6
2016,2,15,17,15,384.5,26.0,1.3,15.0,67.5,20.41,10.91
2016,2,15,17,30,249.0,16.0,1.3,15.0,27.0,12.86,0.0
2016,2,15,17,45,124.5,8.0,1.35,15.0,13.5,7.63,0.0
2016,2,15,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,16,7,15,205.5,13.5,1.9,10.5,32.0,115.86,0.0
2016,2,16,7,30,411.0,27.0,1.9,11.0,64.0,251.58,187.57
2016,2,16,7,45,509.5,34.5,1.9,11.5,109.5,324.87,262.75
2016,2,16,8,0,608.0,42.0,1.9,12.0,155.0,412.64,339.56
2016,2,16,8,15,666.0,47.5,1.75,12.5,203.5,480.7,397.04
2016,2,16,8,30,724.0,53.0,1.6,13.0,252.0,551.54,453.69
2016,2,16,8,45,762.0,56.5,1.5,13.5,299.0,608.48,496.54
2016,2,16,9,0,800.0,60.0,1.4,14.0,346.0,665.59,536.52
2016,2,16,9,15,825.5,63.0,1.4,14.5,389.0,712.44,568.27
2016,2,16,9,30,851.0,66.0,1.4,15.0,432.0,757.84,598.17
2016,2,16,9,45,870.5,67.5,1.45,15.5,471.0,787.93,617.09
2016,2,16,10,0,890.0,69.0,1.5,16.0,510.0,822.28,638.9
2016,2,16,10,15,903.0,70.5,1.55,16.5,542.0,848.55,654.81
2016,2,16,10,30,916.0,72.0,1.6,17.0,574.0,871.71,668.59
2016,2,16,10,45,923.5,73.5,1.65,17.5,599.5,886.83,676.89
2016,2,16,11,0,931.0,75.0,1.7,18.0,625.0,898.39,682.94
2016,2,16,11,15,937.0,76.0,1.7,18.0,643.0,904.37,686.05
2016,2,16,11,30,943.0,77.0,1.7,18.0,661.0,906.59,686.83
2016,2,16,11,45,944.5,78.0,1.75,18.5,671.0,901.15,681.96
2016,2,16,12,0,946.0,79.0,1.8,19.0,681.0,891.96,674.77
2016,2,16,12,15,946.5,79.0,1.8,19.0,683.0,877.05,664.6
2016,2,16,12,30,947.0,79.0,1.8,19.0,685.0,858.51,652.13
2016,2,16,12,45,947.0,77.5,1.85,19.0,679.0,834.32,636.39
2016,2,16,13,0,947.0,76.0,1.9,19.0,673.0,806.71,618.29
2016,2,16,13,15,942.5,75.5,1.95,19.0,659.0,773.61,596.27
2016,2,16,13,30,938.0,75.0,2.0,19.0,645.0,737.58,572.05
2016,2,16,13,45,930.5,74.0,2.05,19.5,623.5,696.29,542.14
2016,2,16,14,0,923.0,73.0,2.1,20.0,602.0,652.68,508.65
2016,2,16,14,15,912.0,72.0,2.1,19.5,573.0,604.95,472.89
2016,2,16,14,30,901.0,71.0,2.1,19.0,544.0,555.65,434.79
2016,2,16,14,45,886.0,69.0,2.1,19.0,508.5,502.09,391.4
2016,2,16,15,0,871.0,67.0,2.1,19.0,473.0,447.89,346.16
2016,2,16,15,15,849.5,64.5,1.95,18.5,432.5,390.36,297.27
2016,2,16,15,30,828.0,62.0,1.8,18.0,392.0,332.35,246.69
2016,2,16,15,45,794.5,59.5,1.7,18.0,346.5,272.76,193.92
2016,2,16,16,0,761.0,57.0,1.6,18.0,301.0,215.8,143.47
2016,2,16,16,15,715.5,52.5,1.5,17.5,253.0,158.06,95.01
2016,2,16,16,30,670.0,48.0,1.4,17.0,205.0,105.07,55.14
2016,2,16,16,45,590.5,42.5,1.35,16.5,157.5,55.05,27.75
2016,2,16,17,0,511.0,37.0,1.3,16.0,110.0,28.31,18.95
2016,2,16,17,15,255.5,33.0,1.25,15.5,69.5,25.79,15.51
2016,2,16,17,30,0.0,29.0,1.2,15.0,29.0,24.55,0.0
2016,2,16,17,45,0.0,14.5,1.2,15.0,14.5,13.82,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,6.5,3.75,13.0,6.5,6.02,0.0
2016,2,17,7,30,0.0,13.0,3.6,13.0,13.0,12.04,3.86
2016,2,17,7,45,0.0,22.5,3.5,13.5,22.5,20.87,11.85
2016,2,17,8,0,0.0,32.0,3.4,14.0,32.0,29.7,19.62
2016,2,17,8,15,0.0,42.0,3.5,14.0,42.0,39.01,27.76
2016,2,17,8,30,0.0,52.0,3.6,14.0,52.0,48.33,35.82
2016,2,17,8,45,0.0,62.5,3.7,14.5,62.5,58.13,44.09
2016,2,17,9,0,0.0,73.0,3.8,15.0,73.0,68.18,52.44
2016,2,17,9,15,103.0,130.0,4.0,15.0,175.0,225.5,186.79
2016,2,17,9,30,206.0,187.0,4.2,15.0,277.0,377.04,311.59
2016,2,17,9,45,403.0,163.0,4.45,15.5,358.0,534.58,439.75
2016,2,17,10,0,600.0,139.0,4.7,16.0,439.0,680.86,555.14
2016,2,17,10,15,581.0,156.0,4.75,16.0,461.0,687.42,558.1
2016,2,17,10,30,562.0,173.0,4.8,16.0,483.0,696.81,563.74
2016,2,17,10,45,528.0,194.0,4.9,16.0,496.0,694.76,560.55
2016,2,17,11,0,494.0,215.0,5.0,16.0,509.0,689.47,555.02
2016,2,17,11,15,326.5,257.0,4.95,16.0,453.5,576.93,464.3
2016,2,17,11,30,159.0,299.0,4.9,16.0,398.0,463.87,371.8
2016,2,17,11,45,328.5,267.0,4.9,16.0,476.5,581.05,467.21
2016,2,17,12,0,498.0,235.0,4.9,16.0,555.0,694.19,556.16
2016,2,17,12,15,367.5,270.5,4.9,16.0,507.0,602.85,482.97
2016,2,17,12,30,237.0,306.0,4.9,16.0,459.0,515.24,412.46
2016,2,17,12,45,250.5,301.0,4.9,16.0,461.5,512.29,410.73
2016,2,17,13,0,264.0,296.0,4.9,16.0,464.0,517.12,414.53
2016,2,17,13,15,272.5,287.5,4.9,15.5,458.0,503.01,404.52
2016,2,17,13,30,281.0,279.0,4.9,15.0,452.0,487.57,393.4
2016,2,17,13,45,284.0,268.0,4.95,15.0,437.5,464.57,375.49
2016,2,17,14,0,287.0,257.0,5.0,15.0,423.0,440.65,356.64
2016,2,17,14,15,197.5,248.5,4.9,15.0,360.5,359.65,291.0
2016,2,17,14,30,108.0,240.0,4.8,15.0,298.0,287.93,232.53
2016,2,17,14,45,150.0,224.0,4.75,15.0,298.5,289.18,233.67
2016,2,17,15,0,192.0,208.0,4.7,15.0,299.0,282.07,227.25
2016,2,17,15,15,145.0,190.0,4.65,14.5,255.0,234.64,188.58
2016,2,17,15,30,98.0,172.0,4.6,14.0,211.0,191.04,153.17
2016,2,17,15,45,90.0,153.5,4.55,14.0,186.5,164.72,130.99
2016,2,17,16,0,82.0,135.0,4.5,14.0,162.0,139.41,109.58
2016,2,17,16,15,71.5,114.5,4.45,13.5,135.5,113.11,87.69
2016,2,17,16,30,61.0,94.0,4.4,13.0,109.0,88.34,67.31
2016,2,17,16,45,45.5,73.5,4.4,13.0,83.0,65.02,48.62
2016,2,17,17,0,30.0,53.0,4.4,13.0,57.0,45.76,34.51
2016,2,17,17,15,15.0,34.0,4.4,13.0,36.0,30.08,19.46
2016,2,17,17,30,0.0,15.0,4.4,13.0,15.0,13.92,0.0
2016,2,17,17,45,0.0,7.5,4.4,13.0,7.5,7.15,0.0
2016,2,17,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,7,15,86.5,21.0,3.95,10.0,29.5,70.62,0.28
2016,2,18,7,30,173.0,42.0,4.0,10.0,59.0,160.01,122.78
2016,2,18,7,45,283.5,55.5,4.1,10.5,102.0,239.73,196.75
2016,2,18,8,0,394.0,69.0,4.2,11.0,145.0,330.17,276.51
2016,2,18,8,15,463.5,78.0,4.25,11.0,191.5,399.01,337.19
2016,2,18,8,30,533.0,87.0,4.3,11.0,238.0,475.51,402.39
2016,2,18,8,45,584.5,93.0,4.35,11.0,285.0,538.62,454.91
2016,2,18,9,0,636.0,99.0,4.4,11.0,332.0,603.09,507.14
2016,2,18,9,15,330.5,134.0,4.4,11.0,256.0,414.42,349.89
2016,2,18,9,30,25.0,169.0,4.4,11.0,180.0,189.59,155.96
2016,2,18,9,45,26.5,183.0,4.45,11.5,196.0,204.84,168.4
2016,2,18,10,0,28.0,197.0,4.5,12.0,212.0,232.39,190.43
2016,2,18,10,15,178.0,217.0,4.45,12.0,316.5,393.53,325.93
2016,2,18,10,30,328.0,237.0,4.4,12.0,421.0,558.96,459.17
2016,2,18,10,45,363.5,241.0,4.4,12.5,452.5,594.53,485.24
2016,2,18,11,0,399.0,245.0,4.4,13.0,484.0,629.13,510.81
2016,2,18,11,15,223.5,258.0,4.35,13.0,392.5,475.97,387.11
2016,2,18,11,30,48.0,271.0,4.3,13.0,301.0,323.12,260.65
2016,2,18,11,45,47.0,276.0,4.3,13.0,306.0,325.51,262.7
2016,2,18,12,0,46.0,281.0,4.3,13.0,311.0,327.76,264.26
2016,2,18,12,15,33.0,262.0,4.25,13.0,283.5,293.6,236.49
2016,2,18,12,30,20.0,243.0,4.2,13.0,256.0,251.01,201.91
2016,2,18,12,45,117.5,273.5,4.2,13.0,348.5,378.02,306.4
2016,2,18,13,0,215.0,304.0,4.2,13.0,441.0,479.44,387.65
2016,2,18,13,15,107.5,189.5,4.1,13.0,258.0,271.86,221.26
2016,2,18,13,30,0.0,75.0,4.0,13.0,75.0,69.87,53.11
2016,2,18,13,45,419.0,91.0,3.95,13.0,334.5,382.98,318.51
2016,2,18,14,0,838.0,107.0,3.9,13.0,594.0,642.14,522.02
2016,2,18,14,15,518.0,175.0,3.8,12.5,471.5,483.93,393.77
2016,2,18,14,30,198.0,243.0,3.7,12.0,349.0,343.23,279.18
2016,2,18,14,45,109.0,211.0,3.6,12.0,269.0,256.95,209.09
2016,2,18,15,0,20.0,179.0,3.5,12.0,189.0,175.53,142.31
2016,2,18,15,15,208.0,162.0,3.35,12.0,248.0,235.0,189.72
2016,2,18,15,30,396.0,145.0,3.2,12.0,307.0,268.81,211.98
2016,2,18,15,45,370.0,134.0,3.05,12.0,271.5,226.06,174.18
2016,2,18,16,0,344.0,123.0,2.9,12.0,236.0,185.66,138.76
2016,2,18,16,15,455.5,94.0,2.7,11.5,219.0,154.28,105.97
2016,2,18,16,30,567.0,65.0,2.5,11.0,202.0,110.57,65.28
2016,2,18,16,45,492.5,56.0,2.3,10.5,156.0,62.98,36.6
2016,2,18,17,0,418.0,47.0,2.1,10.0,110.0,37.01,27.29
2016,2,18,17,15,290.5,34.5,2.05,9.5,70.5,27.85,18.13
2016,2,18,17,30,163.0,22.0,2.0,9.0,31.0,17.44,0.0
2016,2,18,17,45,81.5,11.0,1.95,9.0,15.5,10.48,0.0
2016,2,18,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,19,7,15,180.0,16.0,3.7,8.5,35.0,112.76,25.9
2016,2,19,7,30,360.0,32.0,3.9,9.0,70.0,235.9,185.24
2016,2,19,7,45,447.5,42.0,4.1,9.5,114.0,310.63,257.04
2016,2,19,8,0,535.0,52.0,4.3,10.0,158.0,392.94,330.75
2016,2,19,8,15,594.0,58.5,4.45,10.5,205.0,460.01,389.68
2016,2,19,8,30,653.0,65.0,4.6,11.0,252.0,530.25,449.12
2016,2,19,8,45,683.5,71.5,4.75,11.5,297.0,583.36,492.62
2016,2,19,9,0,714.0,78.0,4.9,12.0,342.0,636.4,533.81
2016,2,19,9,15,742.0,81.5,4.9,12.0,384.5,679.23,566.21
2016,2,19,9,30,770.0,85.0,4.9,12.0,427.0,725.3,600.57
2016,2,19,9,45,523.5,151.5,4.9,12.5,393.0,620.64,514.58
2016,2,19,10,0,277.0,218.0,4.9,13.0,359.0,490.46,404.33
2016,2,19,10,15,273.0,234.0,4.75,13.0,380.0,508.15,417.38
2016,2,19,10,30,269.0,250.0,4.6,13.0,401.0,524.44,428.66
2016,2,19,10,45,135.5,213.5,4.5,13.0,290.0,351.92,288.3
2016,2,19,11,0,2.0,177.0,4.4,13.0,179.0,172.38,138.01
2016,2,19,11,15,1.0,162.0,4.25,12.5,163.0,155.72,124.59
2016,2,19,11,30,0.0,147.0,4.1,12.0,147.0,139.51,111.29
2016,2,19,11,45,33.0,220.0,4.0,12.0,242.0,251.49,204.05
2016,2,19,12,0,66.0,293.0,3.9,12.0,337.0,357.9,289.65
2016,2,19,12,15,52.5,283.5,3.8,12.0,318.5,333.17,269.04
2016,2,19,12,30,39.0,274.0,3.7,12.0,300.0,309.07,249.37
2016,2,19,12,45,19.5,181.0,3.65,12.0,194.0,187.44,150.89
2016,2,19,13,0,0.0,88.0,3.6,12.0,88.0,82.04,63.43
2016,2,19,13,15,49.0,188.5,3.45,11.5,219.0,220.47,179.62
2016,2,19,13,30,98.0,289.0,3.3,11.0,350.0,355.2,288.96
2016,2,19,13,45,49.0,182.0,3.2,11.0,212.5,208.93,169.88
2016,2,19,14,0,0.0,75.0,3.1,11.0,75.0,69.85,53.67
2016,2,19,14,15,0.0,111.0,2.95,11.0,111.0,103.65,82.35
2016,2,19,14,30,0.0,147.0,2.8,11.0,147.0,137.55,110.82
2016,2,19,14,45,0.0,129.0,2.65,11.0,129.0,120.38,96.64
2016,2,19,15,0,0.0,111.0,2.5,11.0,111.0,103.38,82.58
2016,2,19,15,15,0.0,118.5,2.4,10.5,118.5,110.13,88.67
2016,2,19,15,30,0.0,126.0,2.3,10.0,126.0,116.6,94.54
2016,2,19,15,45,0.0,111.5,2.2,10.0,111.5,102.88,83.07
2016,2,19,16,0,0.0,97.0,2.1,10.0,97.0,89.25,71.59
2016,2,19,16,15,0.0,81.5,2.0,9.5,81.5,74.86,59.4
2016,2,19,16,30,0.0,66.0,1.9,9.0,66.0,60.6,47.11
2016,2,19,16,45,0.0,51.0,1.8,9.0,51.0,46.94,35.04
2016,2,19,17,0,0.0,36.0,1.7,9.0,36.0,33.45,24.3
2016,2,19,17,15,0.0,23.0,1.65,8.5,23.0,21.35,12.79
2016,2,19,17,30,0.0,10.0,1.6,8.0,10.0,9.26,0.0
2016,2,19,17,45,0.0,5.0,1.6,8.0,5.0,4.77,0.0
2016,2,19,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,20,7,15,121.0,19.0,2.15,4.5,32.0,90.38,33.4
2016,2,20,7,30,242.0,38.0,2.1,5.0,64.0,186.79,149.2
2016,2,20,7,45,301.0,53.5,2.1,5.5,103.5,246.95,206.52
2016,2,20,8,0,360.0,69.0,2.1,6.0,143.0,312.33,265.24
2016,2,20,8,15,402.5,82.0,2.05,6.5,184.0,368.76,314.47
2016,2,20,8,30,445.0,95.0,2.0,7.0,225.0,427.71,363.87
2016,2,20,8,45,485.0,101.5,2.0,8.0,265.0,478.78,404.7
2016,2,20,9,0,525.0,108.0,2.0,9.0,305.0,531.25,445.14
2016,2,20,9,15,558.5,114.5,1.9,9.0,346.0,585.37,486.45
2016,2,20,9,30,592.0,121.0,1.8,9.0,387.0,634.37,522.75
2016,2,20,9,45,583.5,136.0,1.75,9.5,416.5,658.07,537.61
2016,2,20,10,0,575.0,151.0,1.7,10.0,446.0,673.48,546.32
2016,2,20,10,15,721.5,124.0,1.6,10.0,518.0,781.18,623.76
2016,2,20,10,30,868.0,97.0,1.5,10.0,590.0,879.0,689.8
2016,2,20,10,45,870.5,101.5,1.4,10.5,614.0,892.71,694.35
2016,2,20,11,0,873.0,106.0,1.3,11.0,638.0,902.83,697.43
2016,2,20,11,15,738.0,150.0,1.15,11.0,608.5,838.38,649.79
2016,2,20,11,30,603.0,194.0,1.0,11.0,579.0,763.82,594.87
2016,2,20,11,45,472.0,242.0,0.9,11.5,546.0,691.8,538.67
2016,2,20,12,0,341.0,290.0,0.8,12.0,513.0,612.82,477.09
2016,2,20,12,15,355.5,287.0,0.75,12.0,520.5,613.33,477.94
2016,2,20,12,30,370.0,284.0,0.7,12.0,528.0,611.99,476.53
2016,2,20,12,45,399.5,273.5,0.7,12.5,534.5,612.56,476.63
2016,2,20,13,0,429.0,263.0,0.7,13.0,541.0,619.07,480.71
2016,2,20,13,15,669.5,177.5,0.7,13.0,601.5,696.22,540.32
2016,2,20,13,30,910.0,92.0,0.7,13.0,662.0,745.87,577.03
2016,2,20,13,45,903.5,90.5,0.75,13.0,640.0,705.24,548.42
2016,2,20,14,0,897.0,89.0,0.8,13.0,618.0,662.29,517.51
2016,2,20,14,15,886.0,87.5,0.85,13.0,589.0,614.6,482.13
2016,2,20,14,30,875.0,86.0,0.9,13.0,560.0,566.4,445.16
2016,2,20,14,45,862.5,82.5,0.95,13.0,525.0,512.64,402.71
2016,2,20,15,0,850.0,79.0,1.0,13.0,490.0,458.13,358.1
2016,2,20,15,15,828.5,76.0,1.0,12.5,449.0,400.12,309.54
2016,2,20,15,30,807.0,73.0,1.0,12.0,408.0,342.84,259.92
2016,2,20,15,45,781.0,68.5,1.05,12.0,363.0,283.9,207.51
2016,2,20,16,0,755.0,64.0,1.1,12.0,318.0,226.85,156.26
2016,2,20,16,15,711.0,59.0,1.15,11.5,269.5,168.6,106.31
2016,2,20,16,30,667.0,54.0,1.2,11.0,221.0,114.97,64.37
2016,2,20,16,45,600.0,47.0,1.3,10.5,173.0,63.48,33.5
2016,2,20,17,0,533.0,40.0,1.4,10.0,125.0,30.32,21.45
2016,2,20,17,15,411.5,30.5,1.45,9.5,81.5,23.77,14.94
2016,2,20,17,30,290.0,21.0,1.5,9.0,38.0,16.93,3.14
2016,2,20,17,45,145.0,10.5,1.6,9.0,19.0,10.01,0.0
2016,2,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,21,7,15,223.0,16.5,1.85,6.5,41.5,134.94,66.13
2016,2,21,7,30,446.0,33.0,1.9,7.0,83.0,280.3,224.21
2016,2,21,7,45,539.0,40.5,1.95,8.0,131.0,359.67,297.63
2016,2,21,8,0,632.0,48.0,2.0,9.0,179.0,442.14,369.47
2016,2,21,8,15,687.0,53.5,2.0,9.5,229.0,510.56,427.38
2016,2,21,8,30,742.0,59.0,2.0,10.0,279.0,581.37,484.56
2016,2,21,8,45,781.0,62.0,2.0,10.5,328.0,639.86,528.73
2016,2,21,9,0,820.0,65.0,2.0,11.0,377.0,698.46,570.82
2016,2,21,9,15,845.0,68.0,1.95,11.0,421.5,746.05,604.11
2016,2,21,9,30,870.0,71.0,1.9,11.0,466.0,792.05,635.5
2016,2,21,9,45,889.5,73.0,1.9,11.5,506.0,823.45,655.01
2016,2,21,10,0,909.0,75.0,1.9,12.0,546.0,859.1,677.4
2016,2,21,10,15,921.5,76.5,1.85,12.0,579.0,885.4,693.59
2016,2,21,10,30,934.0,78.0,1.8,12.0,612.0,908.48,707.52
2016,2,21,10,45,943.0,79.0,1.75,12.5,638.5,924.47,715.22
2016,2,21,11,0,952.0,80.0,1.7,13.0,665.0,936.8,720.52
2016,2,21,11,15,957.5,81.0,1.65,13.0,683.0,942.29,722.6
2016,2,21,11,30,963.0,82.0,1.6,13.0,701.0,943.91,722.27
2016,2,21,11,45,965.5,82.5,1.6,13.5,711.5,938.43,716.71
2016,2,21,12,0,968.0,83.0,1.6,14.0,722.0,929.06,708.79
2016,2,21,12,15,968.5,83.0,1.65,14.0,724.0,913.59,698.89
2016,2,21,12,30,969.0,83.0,1.7,14.0,726.0,894.37,686.56
2016,2,21,12,45,965.5,83.0,1.8,14.5,719.0,868.29,668.87
2016,2,21,13,0,962.0,83.0,1.9,15.0,712.0,838.84,648.8
2016,2,21,13,15,957.5,82.5,1.95,15.0,697.5,804.87,626.16
2016,2,21,13,30,953.0,82.0,2.0,15.0,683.0,767.92,601.22
2016,2,21,13,45,942.5,82.0,2.15,15.0,660.0,724.65,572.0
2016,2,21,14,0,932.0,82.0,2.3,15.0,637.0,679.21,538.47
2016,2,21,14,15,920.5,80.5,2.4,14.5,607.0,629.72,501.51
2016,2,21,14,30,909.0,79.0,2.5,14.0,577.0,578.69,462.01
2016,2,21,14,45,891.0,78.0,2.6,14.0,540.0,523.67,417.14
2016,2,21,15,0,873.0,77.0,2.7,14.0,503.0,468.07,370.32
2016,2,21,15,15,739.5,92.0,2.7,13.5,432.0,381.51,299.29
2016,2,21,15,30,606.0,107.0,2.7,13.0,361.0,308.01,238.35
2016,2,21,15,45,686.0,85.5,2.7,13.0,343.0,273.21,203.05
2016,2,21,16,0,766.0,64.0,2.7,13.0,325.0,230.61,159.67
2016,2,21,16,15,720.5,59.5,2.7,12.0,276.0,171.81,108.95
2016,2,21,16,30,675.0,55.0,2.7,11.0,227.0,117.8,66.47
2016,2,21,16,45,605.0,48.5,2.7,10.5,177.5,63.19,32.7
2016,2,21,17,0,535.0,42.0,2.7,10.0,128.0,31.92,22.9
2016,2,21,17,15,412.5,32.0,2.65,9.5,84.5,24.99,16.07
2016,2,21,17,30,290.0,22.0,2.6,9.0,41.0,17.73,4.93
2016,2,21,17,45,145.0,11.0,2.6,9.0,20.5,10.48,0.0
2016,2,21,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.5,1.85,6.5,6.5,0.0,0.0
2016,2,22,7,0,0.0,13.0,1.8,7.0,13.0,12.39,0.0
2016,2,22,7,15,242.5,22.5,1.85,7.5,50.5,152.98,87.17
2016,2,22,7,30,485.0,32.0,1.9,8.0,88.0,293.29,235.14
2016,2,22,7,45,569.5,39.0,1.95,9.0,136.5,370.82,306.31
2016,2,22,8,0,654.0,46.0,2.0,10.0,185.0,454.62,378.62
2016,2,22,8,15,706.5,51.0,2.0,10.5,235.0,521.83,435.11
2016,2,22,8,30,759.0,56.0,2.0,11.0,285.0,591.25,490.75
