Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,45,792.0,60.0,2.05,11.5,333.0,647.45,532.73
2016,2,22,9,0,825.0,64.0,2.1,12.0,381.0,703.37,572.89
2016,2,22,9,15,849.5,66.5,2.1,12.0,425.5,750.17,605.87
2016,2,22,9,30,874.0,69.0,2.1,12.0,470.0,788.61,632.14
2016,2,22,9,45,890.5,71.5,2.15,12.5,509.0,825.07,655.88
2016,2,22,10,0,907.0,74.0,2.2,13.0,548.0,858.93,677.46
2016,2,22,10,15,919.5,75.5,2.2,13.5,581.5,885.25,693.05
2016,2,22,10,30,932.0,77.0,2.2,14.0,615.0,908.34,706.36
2016,2,22,10,45,940.0,79.0,2.2,14.5,641.0,924.66,714.97
2016,2,22,11,0,948.0,81.0,2.2,15.0,667.0,937.31,721.17
2016,2,22,11,15,953.5,82.0,2.15,15.0,686.0,942.77,723.41
2016,2,22,11,30,959.0,83.0,2.1,15.0,705.0,944.37,723.24
2016,2,22,11,45,961.5,83.5,2.1,15.5,715.0,938.88,717.63
2016,2,22,12,0,964.0,84.0,2.1,16.0,725.0,929.51,709.65
2016,2,22,12,15,965.0,84.0,2.1,16.0,727.5,914.46,699.3
2016,2,22,12,30,966.0,84.0,2.1,16.0,730.0,895.66,686.56
2016,2,22,12,45,961.5,85.5,2.15,16.0,723.5,870.44,669.97
2016,2,22,13,0,957.0,87.0,2.2,16.0,717.0,841.86,651.05
2016,2,22,13,15,953.5,86.0,2.2,16.0,703.0,808.13,628.03
2016,2,22,13,30,950.0,85.0,2.2,16.0,689.0,771.37,602.78
2016,2,22,13,45,785.0,128.0,2.2,16.0,616.0,672.92,530.13
2016,2,22,14,0,620.0,171.0,2.2,16.0,543.0,577.57,457.09
2016,2,22,14,15,648.5,152.5,2.1,16.0,525.0,546.19,433.07
2016,2,22,14,30,677.0,134.0,2.0,16.0,507.0,510.64,404.62
2016,2,22,14,45,692.0,119.5,1.95,16.0,480.0,468.14,369.96
2016,2,22,15,0,707.0,105.0,1.9,16.0,453.0,422.75,331.87
2016,2,22,15,15,777.0,88.0,1.75,15.5,441.5,394.96,305.65
2016,2,22,15,30,847.0,71.0,1.6,15.0,430.0,357.46,269.63
2016,2,22,15,45,816.5,68.0,1.45,14.5,383.0,296.25,215.43
2016,2,22,16,0,786.0,65.0,1.3,14.0,336.0,237.35,162.95
2016,2,22,16,15,742.5,60.5,1.3,13.0,286.0,177.55,111.94
2016,2,22,16,30,699.0,56.0,1.3,12.0,236.0,122.3,68.69
2016,2,22,16,45,628.5,49.5,1.3,11.5,186.0,68.87,36.33
2016,2,22,17,0,558.0,43.0,1.3,11.0,136.0,32.67,23.52
2016,2,22,17,15,437.5,33.5,1.35,10.5,90.5,26.23,17.19
2016,2,22,17,30,317.0,24.0,1.4,10.0,45.0,19.52,7.15
2016,2,22,17,45,158.5,12.0,1.45,10.0,22.5,11.44,0.0
2016,2,22,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.45,7.5,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,1.5,8.0,13.0,12.39,0.0
2016,2,23,7,15,184.5,25.5,1.55,8.0,48.0,132.07,82.2
2016,2,23,7,30,369.0,38.0,1.6,8.0,83.0,250.66,201.93
2016,2,23,7,45,448.5,48.0,1.65,8.5,127.5,323.12,268.04
2016,2,23,8,0,528.0,58.0,1.7,9.0,172.0,402.13,336.77
2016,2,23,8,15,576.5,65.0,1.8,9.0,218.0,463.88,389.93
2016,2,23,8,30,625.0,72.0,1.9,9.0,264.0,527.91,443.08
2016,2,23,8,45,674.5,71.5,2.0,9.5,308.5,584.97,488.3
2016,2,23,9,0,724.0,71.0,2.1,10.0,353.0,639.92,529.07
2016,2,23,9,15,802.0,73.0,2.1,10.5,417.5,724.33,590.32
2016,2,23,9,30,880.0,75.0,2.1,11.0,482.0,810.36,650.4
2016,2,23,9,45,899.0,76.5,2.1,11.5,522.5,841.01,668.88
2016,2,23,10,0,918.0,78.0,2.1,12.0,563.0,875.9,690.68
2016,2,23,10,15,930.0,80.0,1.95,12.5,596.5,902.56,704.76
2016,2,23,10,30,942.0,82.0,1.8,13.0,630.0,925.93,716.27
2016,2,23,10,45,950.5,83.0,1.7,13.5,656.0,941.51,722.89
2016,2,23,11,0,959.0,84.0,1.6,14.0,682.0,953.4,727.04
2016,2,23,11,15,964.0,85.0,1.55,14.5,700.5,958.38,727.34
2016,2,23,11,30,969.0,86.0,1.5,15.0,719.0,959.45,725.24
2016,2,23,11,45,969.5,87.5,1.45,15.5,728.5,953.21,718.48
2016,2,23,12,0,970.0,89.0,1.4,16.0,738.0,943.08,709.42
2016,2,23,12,15,970.0,89.0,1.3,16.0,740.0,926.99,697.15
2016,2,23,12,30,970.0,89.0,1.2,16.0,742.0,907.16,682.6
2016,2,23,12,45,964.5,90.0,1.2,16.5,734.5,880.34,663.82
2016,2,23,13,0,959.0,91.0,1.2,17.0,727.0,850.23,642.96
2016,2,23,13,15,954.0,90.5,1.1,17.0,712.0,815.74,618.97
2016,2,23,13,30,949.0,90.0,1.0,17.0,697.0,778.3,592.98
2016,2,23,13,45,939.5,89.5,0.95,17.0,673.5,735.05,563.37
2016,2,23,14,0,930.0,89.0,0.9,17.0,650.0,689.57,530.0
2016,2,23,14,15,919.0,87.0,0.85,17.0,620.0,639.68,492.74
2016,2,23,14,30,908.0,85.0,0.8,17.0,590.0,588.21,453.38
2016,2,23,14,45,891.5,83.5,0.75,17.0,553.0,533.55,410.5
2016,2,23,15,0,875.0,82.0,0.7,17.0,516.0,477.49,365.28
2016,2,23,15,15,811.0,79.0,0.65,16.5,455.5,401.01,304.45
2016,2,23,15,30,747.0,76.0,0.6,16.0,395.0,329.9,246.34
2016,2,23,15,45,697.0,79.0,0.55,16.0,351.5,272.56,197.23
2016,2,23,16,0,647.0,82.0,0.5,16.0,308.0,221.19,152.89
2016,2,23,16,15,606.5,75.0,0.55,15.5,262.5,167.18,107.76
2016,2,23,16,30,566.0,68.0,0.6,15.0,217.0,117.53,69.29
2016,2,23,16,45,490.5,60.5,0.7,14.5,170.5,70.5,40.61
2016,2,23,17,0,415.0,53.0,0.8,14.0,124.0,41.43,30.96
2016,2,23,17,15,318.5,39.5,0.9,13.5,83.0,31.59,21.65
2016,2,23,17,30,222.0,26.0,1.0,13.0,42.0,21.24,9.1
2016,2,23,17,45,111.0,13.0,1.1,13.0,21.0,12.39,0.0
2016,2,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,6,45,50.0,5.5,1.1,8.5,7.0,0.0,0.0
2016,2,24,7,0,100.0,11.0,1.1,9.0,14.0,49.32,0.0
2016,2,24,7,15,241.5,25.0,1.2,9.0,50.5,159.71,106.51
2016,2,24,7,30,383.0,39.0,1.3,9.0,87.0,259.7,208.97
2016,2,24,7,45,472.5,47.5,1.4,9.5,134.0,336.82,278.24
2016,2,24,8,0,562.0,56.0,1.5,10.0,181.0,421.22,350.78
2016,2,24,8,15,617.0,62.5,1.45,10.5,229.5,487.97,405.93
2016,2,24,8,30,672.0,69.0,1.4,11.0,278.0,557.5,460.74
2016,2,24,8,45,714.5,72.5,1.4,11.5,326.0,616.55,505.05
2016,2,24,9,0,757.0,76.0,1.4,12.0,374.0,672.63,544.61
2016,2,24,9,15,782.5,79.5,1.3,12.5,418.0,719.61,575.28
2016,2,24,9,30,808.0,83.0,1.2,13.0,462.0,765.17,603.93
2016,2,24,9,45,830.0,84.5,1.2,13.5,501.0,803.67,627.99
2016,2,24,10,0,852.0,86.0,1.2,14.0,540.0,839.9,650.14
2016,2,24,10,15,865.0,88.0,1.15,14.5,572.5,866.41,664.58
2016,2,24,10,30,878.0,90.0,1.1,15.0,605.0,882.4,671.85
2016,2,24,10,45,887.0,91.5,1.1,15.5,630.5,898.39,680.04
2016,2,24,11,0,896.0,93.0,1.1,16.0,656.0,910.93,685.99
2016,2,24,11,15,901.5,94.0,1.05,16.0,674.0,916.2,687.68
2016,2,24,11,30,907.0,95.0,1.0,16.0,692.0,917.8,687.17
2016,2,24,11,45,909.0,96.0,1.0,16.5,701.5,912.62,681.99
2016,2,24,12,0,911.0,97.0,1.0,17.0,711.0,903.77,674.66
2016,2,24,12,15,911.5,97.0,0.95,17.0,713.0,888.87,663.93
2016,2,24,12,30,912.0,97.0,0.9,17.0,715.0,870.45,651.07
2016,2,24,12,45,908.5,97.0,0.85,17.0,708.0,845.32,633.9
2016,2,24,13,0,905.0,97.0,0.8,17.0,701.0,817.02,614.75
2016,2,24,13,15,900.0,96.0,0.75,17.0,686.5,783.5,592.1
2016,2,24,13,30,895.0,95.0,0.7,17.0,672.0,747.21,567.58
2016,2,24,13,45,888.0,94.0,0.7,17.0,650.0,706.98,540.54
2016,2,24,14,0,881.0,93.0,0.7,17.0,628.0,664.51,510.0
2016,2,24,14,15,869.5,91.0,0.7,17.0,599.0,617.86,475.64
2016,2,24,14,30,858.0,89.0,0.7,17.0,570.0,567.67,437.78
2016,2,24,14,45,841.5,87.0,0.7,17.0,534.0,513.85,396.07
2016,2,24,15,0,825.0,85.0,0.7,17.0,498.0,459.69,352.7
2016,2,24,15,15,803.5,82.0,0.7,16.5,457.0,402.5,306.19
2016,2,24,15,30,782.0,79.0,0.7,16.0,416.0,346.11,258.68
2016,2,24,15,45,750.5,75.0,0.7,16.0,370.0,287.01,207.58
2016,2,24,16,0,719.0,71.0,0.7,16.0,324.0,230.47,158.16
2016,2,24,16,15,675.0,65.5,0.8,15.5,276.0,170.94,108.17
2016,2,24,16,30,631.0,60.0,0.9,15.0,228.0,118.14,67.03
2016,2,24,16,45,563.5,53.0,1.0,14.5,180.0,67.84,36.03
2016,2,24,17,0,496.0,46.0,1.1,14.0,132.0,34.87,25.22
2016,2,24,17,15,386.0,35.5,1.2,13.5,89.0,27.65,18.34
2016,2,24,17,30,276.0,25.0,1.3,13.0,46.0,20.1,9.03
2016,2,24,17,45,138.0,12.5,1.4,12.5,23.0,11.91,0.0
2016,2,24,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,45,45.5,6.5,0.8,9.5,8.0,0.0,0.0
2016,2,25,7,0,91.0,13.0,0.8,10.0,16.0,47.98,0.0
2016,2,25,7,15,222.5,27.5,0.85,10.5,52.0,156.23,108.42
2016,2,25,7,30,354.0,42.0,0.9,11.0,88.0,249.59,199.7
2016,2,25,7,45,432.5,53.0,0.95,11.5,133.5,322.67,264.17
2016,2,25,8,0,511.0,64.0,1.0,12.0,179.0,402.15,331.32
2016,2,25,8,15,566.5,71.5,0.95,12.0,227.0,468.71,385.88
2016,2,25,8,30,622.0,79.0,0.9,12.0,275.0,538.1,440.32
2016,2,25,8,45,658.0,85.0,0.9,12.5,321.0,594.1,481.93
2016,2,25,9,0,694.0,91.0,0.9,13.0,367.0,650.4,521.46
2016,2,25,9,15,721.0,95.0,0.9,13.5,410.0,697.13,552.51
2016,2,25,9,30,748.0,99.0,0.9,14.0,453.0,742.75,582.06
2016,2,25,9,45,686.5,121.5,0.9,15.0,466.5,735.82,573.0
2016,2,25,10,0,625.0,144.0,0.9,16.0,480.0,722.41,560.23
2016,2,25,10,15,559.5,177.5,0.9,16.0,491.5,707.26,547.62
2016,2,25,10,30,494.0,211.0,0.9,16.0,503.0,693.4,535.18
2016,2,25,10,45,537.5,204.5,0.95,16.5,534.5,726.87,558.54
2016,2,25,11,0,581.0,198.0,1.0,17.0,566.0,758.58,579.86
2016,2,25,11,15,485.0,239.5,0.95,17.0,552.5,717.34,546.89
2016,2,25,11,30,389.0,281.0,0.9,17.0,539.0,661.19,504.56
2016,2,25,11,45,390.0,285.0,0.85,17.5,547.5,660.69,502.88
2016,2,25,12,0,391.0,289.0,0.8,18.0,556.0,658.47,499.41
2016,2,25,12,15,634.5,199.0,0.75,18.0,632.0,775.87,585.04
2016,2,25,12,30,878.0,109.0,0.7,18.0,708.0,863.47,641.97
2016,2,25,12,45,648.5,193.5,0.65,18.5,634.0,748.4,560.77
2016,2,25,13,0,419.0,278.0,0.6,19.0,560.0,622.81,469.19
2016,2,25,13,15,651.0,188.5,0.55,19.0,616.0,701.45,529.01
2016,2,25,13,30,883.0,99.0,0.5,19.0,672.0,744.9,559.66
2016,2,25,13,45,874.0,98.5,0.45,19.0,650.0,707.0,532.59
2016,2,25,14,0,865.0,98.0,0.4,19.0,628.0,663.59,501.27
2016,2,25,14,15,854.0,96.5,0.4,19.0,599.5,616.12,467.12
2016,2,25,14,30,843.0,95.0,0.4,19.0,571.0,567.26,430.98
2016,2,25,14,45,823.0,94.0,0.4,19.0,534.5,513.24,389.95
2016,2,25,15,0,803.0,93.0,0.4,19.0,498.0,459.24,347.61
2016,2,25,15,15,781.5,89.5,0.5,18.5,457.5,402.53,303.08
2016,2,25,15,30,760.0,86.0,0.6,18.0,417.0,346.68,257.28
2016,2,25,15,45,727.0,82.0,0.75,18.0,371.5,286.3,206.37
2016,2,25,16,0,694.0,78.0,0.9,18.0,326.0,230.27,158.12
2016,2,25,16,15,649.5,72.0,0.95,17.0,278.0,173.54,110.91
2016,2,25,16,30,605.0,66.0,1.0,16.0,230.0,121.59,70.67
2016,2,25,16,45,545.5,57.5,1.1,15.5,182.5,71.73,39.32
2016,2,25,17,0,486.0,49.0,1.2,15.0,135.0,37.35,27.32
2016,2,25,17,15,378.5,38.0,1.2,14.5,91.5,29.78,20.15
2016,2,25,17,30,271.0,27.0,1.2,14.0,48.0,21.86,10.86
2016,2,25,17,45,135.5,13.5,1.25,14.0,24.0,12.87,0.0
2016,2,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.85,10.5,6.5,0.0,0.0
2016,2,26,7,0,0.0,13.0,0.9,11.0,13.0,12.39,0.0
2016,2,26,7,15,66.0,31.5,1.0,11.0,40.0,74.73,51.33
2016,2,26,7,30,132.0,50.0,1.1,11.0,67.0,140.46,112.04
2016,2,26,7,45,163.0,70.0,1.2,11.5,101.0,186.98,153.5
2016,2,26,8,0,194.0,90.0,1.3,12.0,135.0,235.66,195.75
2016,2,26,8,15,214.5,110.0,1.35,12.0,170.0,279.73,233.25
2016,2,26,8,30,235.0,130.0,1.4,12.0,205.0,324.75,270.5
2016,2,26,8,45,256.0,145.5,1.5,12.5,239.0,365.07,302.71
2016,2,26,9,0,277.0,161.0,1.6,13.0,273.0,406.13,334.73
2016,2,26,9,15,372.5,162.5,1.6,13.5,330.5,488.33,399.42
2016,2,26,9,30,468.0,164.0,1.6,14.0,388.0,589.67,475.79
2016,2,26,9,45,338.5,204.5,1.65,14.5,373.5,525.69,422.24
2016,2,26,10,0,209.0,245.0,1.7,15.0,359.0,454.76,363.88
2016,2,26,10,15,404.5,210.5,1.7,15.0,446.0,612.08,486.82
2016,2,26,10,30,600.0,176.0,1.7,15.0,533.0,753.39,591.47
2016,2,26,10,45,545.0,205.0,1.7,15.5,540.0,735.56,573.78
2016,2,26,11,0,490.0,234.0,1.7,16.0,547.0,719.18,558.73
2016,2,26,11,15,524.0,228.0,1.7,16.0,571.0,740.79,574.39
2016,2,26,11,30,558.0,222.0,1.7,16.0,595.0,760.03,587.96
2016,2,26,11,45,507.0,246.0,1.75,16.0,588.5,734.24,567.95
2016,2,26,12,0,456.0,270.0,1.8,16.0,582.0,706.45,546.91
2016,2,26,12,15,668.5,190.5,1.85,16.0,649.0,797.74,617.28
2016,2,26,12,30,881.0,111.0,1.9,16.0,716.0,870.45,667.55
2016,2,26,12,45,881.5,109.0,2.0,16.0,710.5,846.31,651.21
2016,2,26,13,0,882.0,107.0,2.1,16.0,705.0,818.89,633.51
2016,2,26,13,15,876.5,106.0,2.15,16.0,689.5,784.85,610.58
2016,2,26,13,30,871.0,105.0,2.2,16.0,674.0,748.14,585.6
2016,2,26,13,45,705.0,155.5,2.3,16.0,606.5,653.59,515.13
2016,2,26,14,0,539.0,206.0,2.4,16.0,539.0,562.27,445.06
2016,2,26,14,15,684.5,151.5,2.45,15.5,554.5,572.03,454.9
2016,2,26,14,30,830.0,97.0,2.5,15.0,570.0,563.78,449.14
2016,2,26,14,45,818.0,93.0,2.6,15.0,534.5,511.3,406.49
2016,2,26,15,0,806.0,89.0,2.7,15.0,499.0,458.13,362.15
2016,2,26,15,15,783.5,85.5,2.7,14.5,458.0,400.82,313.59
2016,2,26,15,30,761.0,82.0,2.7,14.0,417.0,344.46,264.36
2016,2,26,15,45,734.0,77.0,2.7,14.0,372.0,286.64,212.53
2016,2,26,16,0,707.0,72.0,2.7,14.0,327.0,230.93,162.2
2016,2,26,16,15,663.5,67.0,2.55,13.5,279.5,172.36,111.55
2016,2,26,16,30,620.0,62.0,2.4,13.0,232.0,120.51,70.1
2016,2,26,16,45,555.5,55.0,2.3,12.5,184.5,70.74,38.4
2016,2,26,17,0,491.0,48.0,2.2,12.0,137.0,36.25,26.72
2016,2,26,17,15,383.0,37.5,2.05,11.5,93.5,29.12,19.91
2016,2,26,17,30,275.0,27.0,1.9,11.0,50.0,21.67,11.37
2016,2,26,17,45,137.5,13.5,1.8,11.0,25.0,12.87,0.0
2016,2,26,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,1.55,8.5,11.5,10.96,0.0
2016,2,27,7,0,0.0,23.0,1.5,9.0,23.0,26.71,0.0
2016,2,27,7,15,231.5,31.0,1.5,9.5,63.0,165.6,122.89
2016,2,27,7,30,463.0,39.0,1.5,10.0,103.0,303.11,245.79
2016,2,27,7,45,543.5,46.0,1.55,10.5,151.5,377.99,312.19
2016,2,27,8,0,624.0,53.0,1.6,11.0,200.0,459.22,381.22
2016,2,27,8,15,673.5,58.5,1.55,11.0,249.5,520.5,432.1
2016,2,27,8,30,723.0,64.0,1.5,11.0,299.0,588.14,485.62
2016,2,27,8,45,757.0,67.5,1.5,11.5,346.5,643.74,525.76
2016,2,27,9,0,791.0,71.0,1.5,12.0,394.0,699.17,564.41
2016,2,27,9,15,814.5,74.0,1.4,12.5,438.0,745.18,594.02
2016,2,27,9,30,838.0,77.0,1.3,13.0,482.0,789.57,621.55
2016,2,27,9,45,854.0,80.0,1.2,13.5,520.5,825.75,642.46
2016,2,27,10,0,870.0,83.0,1.1,14.0,559.0,852.06,656.07
2016,2,27,10,15,882.5,84.5,1.05,14.0,591.5,877.8,671.12
2016,2,27,10,30,895.0,86.0,1.0,14.0,624.0,900.42,683.95
2016,2,27,10,45,903.5,87.5,0.95,14.5,649.5,916.15,690.89
2016,2,27,11,0,912.0,89.0,0.9,15.0,675.0,928.35,695.58
2016,2,27,11,15,756.5,149.5,0.9,15.0,644.5,869.1,655.28
2016,2,27,11,30,601.0,210.0,0.9,15.0,614.0,786.56,598.63
2016,2,27,11,45,764.0,151.0,0.95,15.5,672.5,864.54,652.84
2016,2,27,12,0,927.0,92.0,1.0,16.0,731.0,919.49,687.59
2016,2,27,12,15,928.0,92.0,1.0,16.0,733.0,904.69,676.89
2016,2,27,12,30,929.0,92.0,1.0,16.0,735.0,886.25,664.87
2016,2,27,12,45,709.5,173.0,1.0,16.0,662.0,779.94,593.44
2016,2,27,13,0,490.0,254.0,1.0,16.0,589.0,664.48,509.29
2016,2,27,13,15,690.0,178.0,1.0,16.0,638.5,723.26,555.95
2016,2,27,13,30,890.0,102.0,1.0,16.0,688.0,757.13,580.98
2016,2,27,13,45,886.5,99.5,1.05,16.0,666.5,717.63,553.99
2016,2,27,14,0,883.0,97.0,1.1,16.0,645.0,677.85,525.52
2016,2,27,14,15,671.5,155.0,1.1,16.0,561.0,568.98,443.43
2016,2,27,14,30,460.0,213.0,1.1,16.0,477.0,470.48,368.1
2016,2,27,14,45,650.5,148.5,1.1,16.0,497.0,481.83,376.79
2016,2,27,15,0,841.0,84.0,1.1,16.0,517.0,470.59,365.05
2016,2,27,15,15,820.5,81.5,1.1,15.5,475.0,413.16,317.44
2016,2,27,15,30,800.0,79.0,1.1,15.0,433.0,356.38,269.06
2016,2,27,15,45,776.5,73.5,1.1,14.5,388.0,296.81,217.19
2016,2,27,16,0,753.0,68.0,1.1,14.0,343.0,238.9,165.92
2016,2,27,16,15,711.5,63.5,1.15,13.5,294.0,180.75,115.96
2016,2,27,16,30,670.0,59.0,1.2,13.0,245.0,126.97,73.1
2016,2,27,16,45,612.0,52.0,1.25,12.5,196.0,71.76,37.21
2016,2,27,17,0,554.0,45.0,1.3,12.0,147.0,33.54,24.35
2016,2,27,17,15,446.0,36.0,1.35,11.5,101.5,27.65,18.7
2016,2,27,17,30,338.0,27.0,1.4,11.0,56.0,21.54,11.67
2016,2,27,17,45,169.0,13.5,1.5,11.0,28.0,12.87,0.0
2016,2,27,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.0,2.0,8.5,5.0,4.77,0.0
2016,2,28,7,0,0.0,10.0,2.0,9.0,10.0,9.27,0.0
2016,2,28,7,15,0.0,25.5,2.0,9.5,25.5,23.97,13.57
2016,2,28,7,30,0.0,41.0,2.0,10.0,41.0,40.03,28.34
2016,2,28,7,45,0.0,60.0,2.05,10.5,60.0,59.9,45.85
2016,2,28,8,0,0.0,79.0,2.1,11.0,79.0,79.37,62.79
2016,2,28,8,15,2.5,98.0,2.1,11.0,98.5,100.21,80.79
2016,2,28,8,30,5.0,117.0,2.1,11.0,118.0,121.13,98.57
2016,2,28,8,45,9.0,133.5,2.1,11.5,136.5,140.33,114.48
2016,2,28,9,0,13.0,150.0,2.1,12.0,155.0,159.83,130.36
2016,2,28,9,15,30.0,175.5,2.05,12.0,189.5,211.44,173.15
2016,2,28,9,30,47.0,201.0,2.0,12.0,224.0,253.9,207.66
2016,2,28,9,45,68.0,224.0,1.95,12.5,260.5,297.21,242.03
2016,2,28,10,0,89.0,247.0,1.9,13.0,297.0,341.06,276.12
2016,2,28,10,15,137.0,265.5,1.85,13.0,347.0,416.99,335.83
2016,2,28,10,30,185.0,284.0,1.8,13.0,397.0,480.14,384.29
2016,2,28,10,45,182.5,296.5,1.8,13.5,412.0,491.07,390.6
2016,2,28,11,0,180.0,309.0,1.8,14.0,427.0,501.13,396.59
2016,2,28,11,15,305.0,293.5,1.8,14.0,498.0,606.49,477.88
2016,2,28,11,30,430.0,278.0,1.8,14.0,569.0,708.88,553.77
2016,2,28,11,45,435.5,279.5,1.85,14.5,578.0,708.99,551.86
2016,2,28,12,0,441.0,281.0,1.9,15.0,587.0,707.01,549.48
2016,2,28,12,15,376.0,300.5,1.95,15.0,562.0,651.19,507.8
2016,2,28,12,30,311.0,320.0,2.0,15.0,537.0,606.8,474.14
2016,2,28,12,45,245.5,326.5,2.05,15.0,497.0,539.32,423.34
2016,2,28,13,0,180.0,333.0,2.1,15.0,457.0,484.75,381.38
2016,2,28,13,15,508.0,229.0,2.1,15.0,568.0,634.91,501.4
2016,2,28,13,30,836.0,125.0,2.1,15.0,679.0,747.56,587.67
2016,2,28,13,45,547.5,206.5,2.1,15.0,564.5,595.94,470.62
2016,2,28,14,0,259.0,288.0,2.1,15.0,450.0,458.1,362.53
2016,2,28,14,15,527.0,202.5,2.05,15.0,513.5,526.57,418.67
2016,2,28,14,30,795.0,117.0,2.0,15.0,577.0,567.44,449.75
2016,2,28,14,45,517.5,172.0,2.0,15.0,464.5,435.26,345.41
2016,2,28,15,0,240.0,227.0,2.0,15.0,352.0,324.58,257.96
2016,2,28,15,15,388.0,181.0,1.95,14.5,363.5,328.2,259.42
2016,2,28,15,30,536.0,135.0,1.9,14.0,375.0,314.77,244.06
2016,2,28,15,45,360.5,143.5,1.9,14.0,297.5,237.37,182.23
2016,2,28,16,0,185.0,152.0,1.9,14.0,220.0,179.35,138.42
2016,2,28,16,15,166.5,134.0,1.85,13.5,188.5,146.72,111.5
2016,2,28,16,30,148.0,116.0,1.8,13.0,157.0,116.32,87.02
2016,2,28,16,45,131.0,94.5,1.75,12.5,125.5,85.74,63.63
2016,2,28,17,0,114.0,73.0,1.7,12.0,94.0,59.52,47.44
2016,2,28,17,15,82.0,52.5,1.8,11.5,65.0,43.67,32.76
2016,2,28,17,30,50.0,32.0,1.9,11.0,36.0,27.38,16.72
2016,2,28,17,45,25.0,16.0,2.0,11.0,18.0,14.07,0.0
2016,2,28,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,29,6,45,101.0,9.5,1.45,7.5,14.5,44.83,0.0
2016,2,29,7,0,202.0,19.0,1.4,8.0,29.0,120.85,29.22
2016,2,29,7,15,334.5,30.5,1.45,8.5,70.5,214.9,167.75
2016,2,29,7,30,467.0,42.0,1.5,9.0,112.0,312.7,256.39
2016,2,29,7,45,554.0,48.0,1.55,9.5,162.0,391.04,325.29
2016,2,29,8,0,641.0,54.0,1.6,10.0,212.0,472.27,394.06
2016,2,29,8,15,689.0,59.5,1.55,10.5,262.0,538.08,447.13
2016,2,29,8,30,737.0,65.0,1.5,11.0,312.0,605.75,498.87
2016,2,29,8,45,770.5,68.5,1.5,12.0,360.0,661.8,537.8
2016,2,29,9,0,804.0,72.0,1.5,13.0,408.0,717.61,575.16
2016,2,29,9,15,826.5,75.0,1.5,13.5,452.0,763.4,605.17
2016,2,29,9,30,849.0,78.0,1.5,14.0,496.0,807.47,633.34
2016,2,29,9,45,859.0,82.5,1.5,14.5,533.5,840.78,653.45
2016,2,29,10,0,869.0,87.0,1.5,15.0,571.0,871.16,671.37
2016,2,29,10,15,880.5,89.0,1.45,15.0,603.5,889.22,681.33
2016,2,29,10,30,892.0,91.0,1.4,15.0,636.0,911.49,694.29
2016,2,29,10,45,900.0,92.5,1.35,15.5,661.5,926.66,701.08
2016,2,29,11,0,908.0,94.0,1.3,16.0,687.0,938.28,705.6
2016,2,29,11,15,913.5,94.5,1.3,16.0,704.5,942.82,707.68
2016,2,29,11,30,919.0,95.0,1.3,16.0,722.0,943.63,707.54
2016,2,29,11,45,928.0,92.5,1.3,16.5,733.0,940.39,703.62
2016,2,29,12,0,937.0,90.0,1.3,17.0,744.0,933.32,697.39
2016,2,29,12,15,938.0,90.0,1.25,17.0,746.0,918.21,686.57
2016,2,29,12,30,939.0,90.0,1.2,17.0,748.0,899.43,673.55
2016,2,29,12,45,940.0,88.5,1.2,17.5,742.5,875.41,656.71
2016,2,29,13,0,941.0,87.0,1.2,18.0,737.0,847.9,637.66
2016,2,29,13,15,937.0,86.5,1.15,18.0,722.5,814.24,615.01
2016,2,29,13,30,933.0,86.0,1.1,18.0,708.0,777.62,590.35
2016,2,29,13,45,745.5,145.0,1.05,18.0,632.0,676.57,518.38
2016,2,29,14,0,558.0,204.0,1.0,18.0,556.0,576.56,444.11
2016,2,29,14,15,725.0,143.5,0.9,18.0,579.5,593.8,457.81
2016,2,29,14,30,892.0,83.0,0.8,18.0,603.0,589.97,453.69
2016,2,29,14,45,871.0,83.5,0.75,18.5,565.0,534.76,409.53
2016,2,29,15,0,850.0,84.0,0.7,19.0,527.0,479.14,364.53
2016,2,29,15,15,829.5,81.0,0.6,18.5,485.0,420.46,316.98
2016,2,29,15,30,809.0,78.0,0.5,18.0,443.0,362.43,268.46
2016,2,29,15,45,777.0,75.0,0.4,18.0,396.5,301.96,216.67
2016,2,29,16,0,745.0,72.0,0.3,18.0,350.0,244.09,166.57
2016,2,29,16,15,703.5,67.5,0.25,17.5,301.0,186.06,118.0
2016,2,29,16,30,662.0,63.0,0.2,17.0,252.0,129.6,73.76
2016,2,29,16,45,590.5,57.5,0.2,16.5,201.5,77.68,41.16
2016,2,29,17,0,519.0,52.0,0.2,16.0,151.0,39.06,28.88
2016,2,29,17,15,416.0,41.5,0.2,16.0,105.5,32.09,22.36
2016,2,29,17,30,313.0,31.0,0.2,16.0,60.0,24.8,14.83
2016,2,29,17,45,156.5,15.5,0.2,16.0,30.0,12.22,0.0
2016,2,29,18,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,1,6,45,89.0,10.0,1.6,9.5,15.0,41.29,0.0
2016,3,1,7,0,178.0,20.0,1.6,10.0,30.0,114.1,44.58
2016,3,1,7,15,282.0,34.0,1.65,10.5,68.5,195.42,152.8
2016,3,1,7,30,386.0,48.0,1.7,11.0,107.0,279.25,228.4
2016,3,1,7,45,453.5,58.0,1.8,12.0,152.5,348.19,288.56
2016,3,1,8,0,521.0,68.0,1.9,13.0,198.0,422.36,350.65
2016,3,1,8,15,573.0,72.5,1.9,13.5,243.5,484.47,401.2
2016,3,1,8,30,625.0,77.0,1.9,14.0,289.0,549.0,451.69
2016,3,1,8,45,625.0,90.0,1.95,14.5,328.0,587.99,480.34
2016,3,1,9,0,625.0,103.0,2.0,15.0,367.0,624.65,506.08
2016,3,1,9,15,483.0,151.5,2.1,15.0,368.5,581.59,470.23
2016,3,1,9,30,341.0,200.0,2.2,15.0,370.0,520.11,419.91
2016,3,1,9,45,622.5,138.5,2.3,15.5,478.0,713.53,569.39
2016,3,1,10,0,904.0,77.0,2.4,16.0,586.0,884.53,688.6
2016,3,1,10,15,915.0,78.5,2.45,16.0,618.5,909.61,703.41
2016,3,1,10,30,926.0,80.0,2.5,16.0,651.0,931.38,717.41
2016,3,1,10,45,935.0,81.0,2.55,16.5,677.0,947.25,726.09
2016,3,1,11,0,944.0,82.0,2.6,17.0,703.0,959.46,732.41
2016,3,1,11,15,949.0,82.5,2.6,17.0,721.0,963.64,734.34
2016,3,1,11,30,954.0,83.0,2.6,17.0,739.0,963.96,733.88
2016,3,1,11,45,959.0,82.5,2.6,17.0,749.5,959.21,730.18
2016,3,1,12,0,964.0,82.0,2.6,17.0,760.0,950.55,724.02
2016,3,1,12,15,964.0,82.0,2.55,17.0,761.5,934.18,712.32
2016,3,1,12,30,964.0,82.0,2.5,17.0,763.0,914.07,698.26
2016,3,1,12,45,962.0,82.0,2.5,17.0,756.5,888.65,681.1
2016,3,1,13,0,960.0,82.0,2.5,17.0,750.0,859.78,661.61
2016,3,1,13,15,955.5,81.5,2.5,16.5,735.0,825.13,639.25
2016,3,1,13,30,951.0,81.0,2.5,16.0,720.0,787.49,614.59
2016,3,1,13,45,944.5,79.5,2.5,16.0,697.0,744.6,584.78
2016,3,1,14,0,938.0,78.0,2.5,16.0,674.0,699.26,551.92
2016,3,1,14,15,927.5,77.0,2.45,16.0,643.5,649.78,513.75
2016,3,1,14,30,917.0,76.0,2.4,16.0,613.0,598.65,473.38
2016,3,1,14,45,903.0,74.0,2.4,16.0,576.0,543.33,428.89
2016,3,1,15,0,889.0,72.0,2.4,16.0,539.0,487.26,382.43
2016,3,1,15,15,869.0,69.5,2.35,15.5,496.5,427.77,332.38
2016,3,1,15,30,849.0,67.0,2.3,15.0,454.0,368.75,281.09
2016,3,1,15,45,822.0,64.0,2.3,15.0,407.0,305.99,225.26
2016,3,1,16,0,795.0,61.0,2.3,15.0,360.0,246.72,171.74
2016,3,1,16,15,755.5,57.5,2.1,14.5,310.0,186.99,119.52
2016,3,1,16,30,716.0,54.0,1.9,14.0,260.0,131.32,74.3
2016,3,1,16,45,654.0,49.0,1.75,13.5,209.5,77.35,39.23
2016,3,1,17,0,592.0,44.0,1.6,13.0,159.0,35.1,25.73
2016,3,1,17,15,492.5,36.0,1.5,12.5,112.5,27.09,18.29
2016,3,1,17,30,393.0,28.0,1.4,12.0,66.0,21.88,12.8
2016,3,1,17,45,196.5,14.0,1.35,11.5,33.0,10.77,0.0
2016,3,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,6,45,129.5,10.0,0.9,10.5,18.0,56.09,0.0
2016,3,2,7,0,259.0,20.0,1.0,11.0,36.0,149.42,75.5
2016,3,2,7,15,383.0,30.0,1.05,11.5,78.5,238.42,186.74
2016,3,2,7,30,507.0,40.0,1.1,12.0,121.0,333.51,270.64
2016,3,2,7,45,357.5,69.0,1.15,12.5,136.0,305.8,251.89
2016,3,2,8,0,208.0,98.0,1.2,13.0,151.0,255.14,211.25
2016,3,2,8,15,225.0,117.0,1.2,13.5,185.0,296.62,245.81
2016,3,2,8,30,242.0,136.0,1.2,14.0,219.0,338.77,279.31
2016,3,2,8,45,518.5,104.0,1.2,14.5,316.0,528.16,430.87
2016,3,2,9,0,795.0,72.0,1.2,15.0,413.0,715.61,567.73
2016,3,2,9,15,817.5,75.0,1.2,15.0,456.5,761.22,596.58
2016,3,2,9,30,840.0,78.0,1.2,15.0,500.0,805.14,625.32
2016,3,2,9,45,853.5,81.0,1.3,15.5,538.0,839.36,647.09
2016,3,2,10,0,867.0,84.0,1.4,16.0,576.0,863.49,661.86
2016,3,2,10,15,879.0,86.0,1.45,16.0,608.5,889.38,678.52
2016,3,2,10,30,891.0,88.0,1.5,16.0,641.0,912.11,693.04
2016,3,2,10,45,897.5,90.0,1.6,16.5,666.5,926.5,701.41
2016,3,2,11,0,904.0,92.0,1.7,17.0,692.0,937.31,707.55
2016,3,2,11,15,738.0,160.5,1.8,17.0,658.0,874.8,665.59
2016,3,2,11,30,572.0,229.0,1.9,17.0,624.0,788.71,605.38
2016,3,2,11,45,568.0,234.5,2.0,17.5,631.5,783.83,601.83
2016,3,2,12,0,564.0,240.0,2.1,18.0,639.0,776.47,595.77
2016,3,2,12,15,742.5,168.5,2.15,17.5,695.5,848.45,650.0
2016,3,2,12,30,921.0,97.0,2.2,17.0,752.0,896.27,683.94
2016,3,2,12,45,504.0,213.0,2.3,17.0,571.0,655.11,510.82
2016,3,2,13,0,87.0,329.0,2.4,17.0,390.0,397.51,310.32
2016,3,2,13,15,83.0,325.0,2.4,17.0,382.5,385.44,302.32
2016,3,2,13,30,79.0,321.0,2.4,17.0,375.0,373.39,293.18
2016,3,2,13,45,179.0,306.5,2.45,17.0,423.0,429.64,338.72
2016,3,2,14,0,279.0,292.0,2.5,17.0,471.0,476.16,375.48
2016,3,2,14,15,156.5,265.0,2.5,16.5,364.5,354.11,280.71
2016,3,2,14,30,34.0,238.0,2.5,16.0,258.0,245.16,194.51
2016,3,2,14,45,37.0,227.0,2.5,16.0,247.5,232.92,185.35
2016,3,2,15,0,40.0,216.0,2.5,16.0,237.0,220.37,175.54
2016,3,2,15,15,44.5,202.0,2.45,15.5,224.0,205.34,163.89
2016,3,2,15,30,49.0,188.0,2.4,15.0,211.0,189.84,151.61
2016,3,2,15,45,42.0,168.0,2.35,14.5,186.0,165.19,131.83
2016,3,2,16,0,35.0,148.0,2.3,14.0,161.0,141.57,112.75
2016,3,2,16,15,27.5,129.0,2.15,13.5,138.5,119.76,95.04
2016,3,2,16,30,20.0,110.0,2.0,13.0,116.0,100.77,79.61
2016,3,2,16,45,14.0,90.0,1.9,13.0,94.0,80.73,62.97
2016,3,2,17,0,8.0,70.0,1.8,13.0,72.0,61.85,49.48
2016,3,2,17,15,4.0,50.0,1.8,12.5,51.0,44.8,33.89
2016,3,2,17,30,0.0,30.0,1.8,12.0,30.0,27.51,17.7
2016,3,2,17,45,0.0,15.0,1.8,12.0,15.0,13.92,0.0
2016,3,2,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,11.0,1.55,11.0,11.0,10.48,0.0
2016,3,3,7,0,0.0,22.0,1.6,11.0,22.0,21.44,7.97
2016,3,3,7,15,32.5,41.0,1.55,11.0,46.5,62.05,46.0
2016,3,3,7,30,65.0,60.0,1.5,11.0,71.0,109.25,87.66
2016,3,3,7,45,80.0,81.5,1.5,11.5,99.5,145.48,119.47
2016,3,3,8,0,95.0,103.0,1.5,12.0,128.0,182.43,151.2
2016,3,3,8,15,106.0,124.0,1.4,12.0,157.0,216.88,180.2
2016,3,3,8,30,117.0,145.0,1.3,12.0,186.0,251.79,208.83
2016,3,3,8,45,121.0,166.0,1.2,12.5,214.0,281.9,232.25
2016,3,3,9,0,125.0,187.0,1.1,13.0,242.0,311.78,254.85
2016,3,3,9,15,78.0,193.5,1.1,13.0,229.0,269.93,219.47
2016,3,3,9,30,31.0,200.0,1.1,13.0,216.0,237.69,191.7
2016,3,3,9,45,41.5,222.0,1.1,13.5,245.0,270.7,217.6
2016,3,3,10,0,52.0,244.0,1.1,14.0,274.0,303.89,242.87
2016,3,3,10,15,51.5,257.0,1.1,14.0,288.0,316.78,252.13
2016,3,3,10,30,51.0,270.0,1.1,14.0,302.0,329.46,261.33
2016,3,3,10,45,39.5,267.0,1.15,14.0,293.0,313.63,248.31
2016,3,3,11,0,28.0,264.0,1.2,14.0,284.0,297.9,235.54
2016,3,3,11,15,31.0,275.5,1.3,14.0,297.5,311.59,246.25
2016,3,3,11,30,34.0,287.0,1.4,14.0,311.0,325.04,256.61
2016,3,3,11,45,35.0,290.5,1.5,14.5,315.0,327.66,258.12
2016,3,3,12,0,36.0,294.0,1.6,15.0,319.0,330.12,259.6
2016,3,3,12,15,40.5,302.0,1.5,14.5,331.0,340.27,267.72
2016,3,3,12,30,45.0,310.0,1.4,14.0,343.0,349.97,275.46
2016,3,3,12,45,52.0,313.0,1.35,14.0,350.5,355.97,280.11
2016,3,3,13,0,59.0,316.0,1.3,14.0,358.0,361.35,284.3
2016,3,3,13,15,59.5,309.5,1.2,14.0,351.0,351.22,276.4
