Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.5,2.5,8.0,4.5,0.0,0.0
2016,3,14,6,30,0.0,9.0,2.5,8.0,9.0,8.58,0.0
2016,3,14,6,45,70.5,28.0,2.5,8.5,36.5,72.76,44.55
2016,3,14,7,0,141.0,47.0,2.5,9.0,64.0,132.91,105.29
2016,3,14,7,15,199.5,66.5,2.5,9.0,103.5,191.96,158.74
2016,3,14,7,30,258.0,86.0,2.5,9.0,143.0,256.52,216.04
2016,3,14,7,45,298.0,104.0,2.55,9.5,186.0,313.05,264.87
2016,3,14,8,0,338.0,122.0,2.6,10.0,229.0,372.65,314.73
2016,3,14,8,15,389.0,128.5,2.6,10.0,271.5,440.43,370.43
2016,3,14,8,30,440.0,135.0,2.6,10.0,314.0,500.49,418.73
2016,3,14,8,45,467.5,147.5,2.65,10.5,358.5,552.02,458.01
2016,3,14,9,0,495.0,160.0,2.7,11.0,403.0,603.82,496.55
2016,3,14,9,15,421.5,196.0,2.65,11.0,415.5,597.97,488.3
2016,3,14,9,30,348.0,232.0,2.6,11.0,428.0,572.59,465.67
2016,3,14,9,45,274.0,262.5,2.6,11.0,423.5,548.6,444.12
2016,3,14,10,0,200.0,293.0,2.6,11.0,419.0,505.75,408.19
2016,3,14,10,15,190.5,309.5,2.6,11.0,434.5,516.37,415.35
2016,3,14,10,30,181.0,326.0,2.6,11.0,450.0,525.8,421.28
2016,3,14,10,45,154.5,338.0,2.6,11.5,446.0,512.97,409.11
2016,3,14,11,0,128.0,350.0,2.6,12.0,442.0,499.08,396.35
2016,3,14,11,15,102.0,350.0,2.6,12.0,425.0,458.02,364.0
2016,3,14,11,30,76.0,350.0,2.6,12.0,408.0,430.63,341.97
2016,3,14,11,45,45.5,306.0,2.6,12.5,341.0,351.75,279.55
2016,3,14,12,0,15.0,262.0,2.6,13.0,274.0,265.35,210.53
2016,3,14,12,15,106.0,320.5,2.65,13.0,402.0,427.57,340.27
2016,3,14,12,30,197.0,379.0,2.7,13.0,530.0,564.09,444.87
2016,3,14,12,45,109.5,331.5,2.75,13.0,416.0,431.75,342.07
2016,3,14,13,0,22.0,284.0,2.8,13.0,302.0,288.8,229.17
2016,3,14,13,15,443.5,207.5,2.85,13.0,531.5,574.64,462.53
2016,3,14,13,30,865.0,131.0,2.9,13.0,761.0,799.93,632.86
2016,3,14,13,45,856.0,130.0,3.0,13.0,737.0,756.79,600.84
2016,3,14,14,0,847.0,129.0,3.1,13.0,713.0,711.7,567.34
2016,3,14,14,15,510.5,215.5,3.15,13.0,563.0,540.01,432.82
2016,3,14,14,30,174.0,302.0,3.2,13.0,413.0,389.41,311.78
2016,3,14,14,45,481.0,211.0,3.3,13.0,493.5,462.67,372.21
2016,3,14,15,0,788.0,120.0,3.4,13.0,574.0,499.34,399.07
2016,3,14,15,15,766.0,116.0,3.4,12.5,531.0,440.51,349.34
2016,3,14,15,30,744.0,112.0,3.4,12.0,488.0,382.73,299.41
2016,3,14,15,45,712.0,108.0,3.45,12.0,440.5,323.14,246.55
2016,3,14,16,0,680.0,104.0,3.5,12.0,393.0,266.37,195.5
2016,3,14,16,15,639.0,97.5,3.45,11.5,342.5,208.72,144.96
2016,3,14,16,30,598.0,91.0,3.4,11.0,292.0,155.63,100.67
2016,3,14,16,45,538.0,83.0,3.35,10.5,241.0,104.68,64.43
2016,3,14,17,0,478.0,75.0,3.3,10.0,190.0,61.25,49.85
2016,3,14,17,15,389.5,63.0,3.2,9.5,142.0,47.37,37.12
2016,3,14,17,30,301.0,51.0,3.1,9.0,94.0,39.2,29.25
2016,3,14,17,45,180.5,34.0,3.05,9.0,56.5,26.56,16.55
2016,3,14,18,0,60.0,17.0,3.0,9.0,19.0,14.26,0.0
2016,3,14,18,15,30.0,8.5,2.95,8.5,9.5,8.1,0.0
2016,3,14,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,15,6,15,28.5,5.5,1.8,5.5,6.5,0.0,0.0
2016,3,15,6,30,57.0,11.0,1.8,6.0,13.0,30.13,0.0
2016,3,15,6,45,207.5,25.5,1.8,6.5,49.0,134.86,92.39
2016,3,15,7,0,358.0,40.0,1.8,7.0,85.0,232.37,187.96
2016,3,15,7,15,449.5,50.0,1.75,7.5,133.5,309.95,257.99
2016,3,15,7,30,541.0,60.0,1.7,8.0,182.0,396.16,332.73
2016,3,15,7,45,606.0,65.5,1.65,8.5,234.5,468.71,393.61
2016,3,15,8,0,671.0,71.0,1.6,9.0,287.0,545.66,455.3
2016,3,15,8,15,709.5,76.0,1.6,9.5,338.0,607.35,502.67
2016,3,15,8,30,748.0,81.0,1.6,10.0,389.0,666.57,544.97
2016,3,15,8,45,778.0,83.5,1.6,11.0,437.5,720.38,580.84
2016,3,15,9,0,808.0,86.0,1.6,12.0,486.0,773.54,615.13
2016,3,15,9,15,827.5,89.0,1.55,12.5,529.5,817.44,642.47
2016,3,15,9,30,847.0,92.0,1.5,13.0,573.0,859.33,667.86
2016,3,15,9,45,863.0,93.5,1.45,13.5,612.0,894.0,687.76
2016,3,15,10,0,879.0,95.0,1.4,14.0,651.0,918.18,700.29
2016,3,15,10,15,889.5,96.5,1.4,14.0,683.0,941.97,714.65
2016,3,15,10,30,900.0,98.0,1.4,14.0,715.0,962.46,726.82
2016,3,15,10,45,908.5,98.5,1.4,14.5,740.0,976.44,733.42
2016,3,15,11,0,917.0,99.0,1.4,15.0,765.0,986.81,737.81
2016,3,15,11,15,921.5,100.0,1.4,15.0,782.0,990.21,739.19
2016,3,15,11,30,926.0,101.0,1.4,15.0,799.0,989.81,738.32
2016,3,15,11,45,929.5,101.0,1.45,15.0,808.5,983.53,734.61
2016,3,15,12,0,933.0,101.0,1.5,15.0,818.0,973.44,728.57
2016,3,15,12,15,933.5,101.0,1.55,15.0,819.0,956.84,718.37
2016,3,15,12,30,934.0,101.0,1.6,15.0,820.0,936.6,705.84
2016,3,15,12,45,936.0,98.5,1.65,15.5,813.5,911.43,688.75
2016,3,15,13,0,938.0,96.0,1.7,16.0,807.0,882.75,669.32
2016,3,15,13,15,934.5,95.5,1.75,16.0,791.5,848.36,647.17
2016,3,15,13,30,931.0,95.0,1.8,16.0,776.0,810.99,622.8
2016,3,15,13,45,925.0,94.0,1.85,16.0,753.0,768.52,594.57
2016,3,15,14,0,919.0,93.0,1.9,16.0,730.0,723.64,564.06
2016,3,15,14,15,910.0,91.5,1.95,15.5,699.5,674.17,528.56
2016,3,15,14,30,901.0,90.0,2.0,15.0,669.0,623.03,490.57
2016,3,15,14,45,888.0,88.0,2.05,15.0,631.5,567.8,447.27
2016,3,15,15,0,875.0,86.0,2.1,15.0,594.0,511.82,401.9
2016,3,15,15,15,857.5,83.5,2.1,15.0,551.0,451.52,351.55
2016,3,15,15,30,840.0,81.0,2.1,15.0,508.0,392.42,300.53
2016,3,15,15,45,817.0,77.5,2.15,15.0,461.0,331.27,246.69
2016,3,15,16,0,794.0,74.0,2.2,15.0,414.0,271.7,193.26
2016,3,15,16,15,760.0,70.0,2.2,14.5,363.0,211.38,140.26
2016,3,15,16,30,726.0,66.0,2.2,14.0,312.0,154.57,92.77
2016,3,15,16,45,676.5,60.5,2.2,13.5,260.0,99.05,53.55
2016,3,15,17,0,627.0,55.0,2.2,13.0,208.0,45.88,28.97
2016,3,15,17,15,547.5,47.5,2.3,12.0,157.5,35.02,25.77
2016,3,15,17,30,468.0,40.0,2.4,11.0,107.0,30.7,21.57
2016,3,15,17,45,326.0,28.5,2.55,10.5,66.0,22.42,13.19
2016,3,15,18,0,184.0,17.0,2.7,10.0,25.0,13.66,0.0
2016,3,15,18,15,92.0,8.5,2.7,9.5,12.5,8.1,0.0
2016,3,15,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,6,15,58.0,6.0,1.1,7.5,8.0,0.0,0.0
2016,3,16,6,30,116.0,12.0,1.0,8.0,16.0,51.76,0.0
2016,3,16,6,45,267.5,25.0,0.9,8.5,54.5,160.55,114.1
2016,3,16,7,0,419.0,38.0,0.8,9.0,93.0,259.23,207.69
2016,3,16,7,15,506.5,46.5,0.8,9.5,142.5,336.3,275.77
2016,3,16,7,30,594.0,55.0,0.8,10.0,192.0,421.53,347.71
2016,3,16,7,45,649.5,61.0,0.85,10.5,244.5,491.43,404.86
2016,3,16,8,0,705.0,67.0,0.9,11.0,297.0,561.47,459.83
2016,3,16,8,15,741.5,71.5,1.0,11.5,348.5,622.95,505.88
2016,3,16,8,30,778.0,76.0,1.1,12.0,400.0,685.07,549.9
2016,3,16,8,45,804.5,79.0,1.25,12.5,448.5,737.81,586.51
2016,3,16,9,0,831.0,82.0,1.4,13.0,497.0,789.61,621.83
2016,3,16,9,15,849.5,84.5,1.4,13.5,541.0,832.75,648.69
2016,3,16,9,30,868.0,87.0,1.4,14.0,585.0,866.42,668.6
2016,3,16,9,45,882.0,89.0,1.45,14.5,624.0,900.2,689.12
2016,3,16,10,0,896.0,91.0,1.5,15.0,663.0,931.15,707.56
2016,3,16,10,15,906.0,92.5,1.5,15.0,694.5,954.74,721.63
2016,3,16,10,30,916.0,94.0,1.5,15.0,726.0,974.95,733.56
2016,3,16,10,45,923.0,95.0,1.55,15.5,751.0,988.2,740.4
2016,3,16,11,0,930.0,96.0,1.6,16.0,776.0,997.74,744.99
2016,3,16,11,15,934.0,97.0,1.6,16.0,792.5,1000.63,746.05
2016,3,16,11,30,938.0,98.0,1.6,16.0,809.0,999.66,744.82
2016,3,16,11,45,940.5,98.0,1.6,16.5,818.0,992.31,738.23
2016,3,16,12,0,943.0,98.0,1.6,17.0,827.0,981.12,729.37
2016,3,16,12,15,942.5,98.0,1.6,17.0,827.0,963.42,717.79
2016,3,16,12,30,942.0,98.0,1.6,17.0,827.0,942.07,703.96
2016,3,16,12,45,944.5,95.0,1.65,17.5,820.0,916.56,686.8
2016,3,16,13,0,947.0,92.0,1.7,18.0,813.0,887.5,667.29
2016,3,16,13,15,942.5,91.5,1.7,18.0,797.0,851.99,644.06
2016,3,16,13,30,938.0,91.0,1.7,18.0,781.0,813.56,618.74
2016,3,16,13,45,932.0,90.0,1.7,18.0,757.5,770.79,590.21
2016,3,16,14,0,926.0,89.0,1.7,18.0,734.0,725.61,559.71
2016,3,16,14,15,916.5,87.5,1.7,18.0,703.5,675.49,522.94
2016,3,16,14,30,907.0,86.0,1.7,18.0,673.0,623.73,483.93
2016,3,16,14,45,894.5,84.0,1.7,18.0,635.5,568.47,441.15
2016,3,16,15,0,882.0,82.0,1.7,18.0,598.0,512.39,396.34
2016,3,16,15,15,865.0,79.5,1.65,17.5,555.0,453.33,348.26
2016,3,16,15,30,848.0,77.0,1.6,17.0,512.0,392.49,297.14
2016,3,16,15,45,824.5,74.0,1.6,17.0,464.5,331.18,243.83
2016,3,16,16,0,801.0,71.0,1.6,17.0,417.0,271.5,190.91
2016,3,16,16,15,768.5,67.0,1.55,16.5,366.0,211.03,138.27
2016,3,16,16,30,736.0,63.0,1.5,16.0,315.0,153.87,90.85
2016,3,16,16,45,687.5,58.0,1.45,15.5,263.0,98.21,51.77
2016,3,16,17,0,639.0,53.0,1.4,15.0,211.0,48.4,30.31
2016,3,16,17,15,562.0,46.0,1.45,14.0,160.5,33.62,24.34
2016,3,16,17,30,485.0,39.0,1.5,13.0,110.0,29.67,20.53
2016,3,16,17,45,349.5,28.0,1.6,12.5,68.5,21.83,12.73
2016,3,16,18,0,214.0,17.0,1.7,12.0,27.0,13.55,0.0
2016,3,16,18,15,107.0,8.5,1.7,11.5,13.5,8.1,0.0
2016,3,16,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,6,15,87.0,7.0,2.1,9.5,9.5,6.67,0.0
2016,3,17,6,30,174.0,14.0,2.2,10.0,19.0,74.36,0.0
2016,3,17,6,45,323.5,25.5,2.35,10.5,60.0,184.41,134.64
2016,3,17,7,0,473.0,37.0,2.5,11.0,101.0,284.14,228.61
2016,3,17,7,15,556.5,44.5,2.45,11.5,152.0,360.95,297.49
2016,3,17,7,30,640.0,52.0,2.4,12.0,203.0,441.92,367.24
2016,3,17,7,45,691.5,57.0,2.4,12.5,256.0,510.91,424.62
2016,3,17,8,0,743.0,62.0,2.4,13.0,309.0,582.76,481.74
2016,3,17,8,15,778.0,66.0,2.3,13.5,361.5,644.16,526.82
2016,3,17,8,30,813.0,70.0,2.2,14.0,414.0,706.03,569.83
2016,3,17,8,45,837.0,73.5,2.1,14.5,462.5,758.7,604.56
2016,3,17,9,0,861.0,77.0,2.0,15.0,511.0,810.19,637.38
2016,3,17,9,15,878.5,79.5,1.9,15.5,555.5,846.36,658.46
2016,3,17,9,30,896.0,82.0,1.8,16.0,600.0,887.06,682.29
2016,3,17,9,45,909.0,84.0,1.75,16.5,639.0,920.62,701.23
2016,3,17,10,0,922.0,86.0,1.7,17.0,678.0,951.21,717.94
2016,3,17,10,15,931.0,87.5,1.65,17.0,710.0,974.27,730.86
2016,3,17,10,30,940.0,89.0,1.6,17.0,742.0,993.83,741.53
2016,3,17,10,45,946.0,90.0,1.55,17.5,766.5,1006.3,746.22
2016,3,17,11,0,952.0,91.0,1.5,18.0,791.0,1014.96,748.6
2016,3,17,11,15,956.0,91.5,1.4,18.0,808.0,1017.26,747.6
2016,3,17,11,30,960.0,92.0,1.3,18.0,825.0,1015.62,744.23
2016,3,17,11,45,962.0,92.5,1.25,18.5,834.0,1008.15,736.8
2016,3,17,12,0,964.0,93.0,1.2,19.0,843.0,996.75,727.12
2016,3,17,12,15,964.0,93.0,1.1,19.0,843.5,979.12,714.13
2016,3,17,12,30,964.0,93.0,1.0,19.0,844.0,957.75,698.93
2016,3,17,12,45,961.5,93.0,0.95,19.5,835.5,930.58,679.78
2016,3,17,13,0,959.0,93.0,0.9,20.0,827.0,899.99,658.6
2016,3,17,13,15,955.0,92.5,0.8,20.0,811.0,864.42,634.64
2016,3,17,13,30,951.0,92.0,0.7,20.0,795.0,825.84,608.74
2016,3,17,13,45,944.5,91.0,0.6,20.0,771.0,782.13,579.39
2016,3,17,14,0,938.0,90.0,0.5,20.0,747.0,736.01,548.34
2016,3,17,14,15,929.0,88.5,0.5,20.0,716.0,685.6,513.38
2016,3,17,14,30,920.0,87.0,0.5,20.0,685.0,633.47,476.09
2016,3,17,14,45,907.0,85.0,0.5,20.0,647.0,577.22,434.64
2016,3,17,15,0,894.0,83.0,0.5,20.0,609.0,520.17,391.14
2016,3,17,15,15,877.0,80.5,0.55,20.0,565.5,460.39,344.42
2016,3,17,15,30,860.0,78.0,0.6,20.0,522.0,400.81,295.96
2016,3,17,15,45,837.0,75.0,0.7,20.0,474.0,336.89,242.81
2016,3,17,16,0,814.0,72.0,0.8,20.0,426.0,276.53,191.0
2016,3,17,16,15,781.0,68.0,0.85,19.5,374.5,215.12,138.85
2016,3,17,16,30,748.0,64.0,0.9,19.0,323.0,157.08,91.59
2016,3,17,16,45,700.0,59.0,0.95,18.5,270.0,100.65,52.46
2016,3,17,17,0,652.0,54.0,1.0,18.0,217.0,50.03,30.69
2016,3,17,17,15,575.5,46.5,1.1,17.0,166.0,33.93,24.31
2016,3,17,17,30,499.0,39.0,1.2,16.0,115.0,29.54,20.18
2016,3,17,17,45,364.5,28.5,1.35,15.5,72.0,22.16,12.94
2016,3,17,18,0,230.0,18.0,1.5,15.0,29.0,14.39,0.0
2016,3,17,18,15,115.0,9.0,1.5,14.5,14.5,8.58,0.0
2016,3,17,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,6,15,85.5,8.0,2.35,8.5,11.0,33.3,0.0
2016,3,18,6,30,171.0,16.0,2.4,9.0,22.0,91.01,0.0
2016,3,18,6,45,313.5,28.0,2.45,9.5,63.5,184.02,137.78
2016,3,18,7,0,456.0,40.0,2.5,10.0,105.0,281.15,227.86
2016,3,18,7,15,539.5,48.0,2.45,10.5,155.5,358.11,296.75
2016,3,18,7,30,623.0,56.0,2.4,11.0,206.0,442.68,369.32
2016,3,18,7,45,411.5,95.0,2.4,11.5,204.0,384.87,322.29
2016,3,18,8,0,200.0,134.0,2.4,12.0,202.0,298.52,249.12
2016,3,18,8,15,496.5,105.5,2.4,12.0,309.0,492.28,411.07
2016,3,18,8,30,793.0,77.0,2.4,12.0,416.0,701.9,573.26
2016,3,18,8,45,815.5,81.5,2.4,12.5,464.5,753.92,607.45
2016,3,18,9,0,838.0,86.0,2.4,13.0,513.0,804.69,641.19
2016,3,18,9,15,856.5,88.5,2.4,13.0,557.0,848.03,670.12
2016,3,18,9,30,875.0,91.0,2.4,13.0,601.0,889.2,697.19
2016,3,18,9,45,598.5,188.0,2.4,13.5,547.0,775.16,612.03
2016,3,18,10,0,322.0,285.0,2.4,14.0,493.0,622.78,491.95
2016,3,18,10,15,459.0,253.0,2.35,14.0,565.5,730.7,574.61
2016,3,18,10,30,596.0,221.0,2.3,14.0,638.0,827.64,645.24
2016,3,18,10,45,763.0,162.5,2.3,14.5,715.0,929.78,714.2
2016,3,18,11,0,930.0,104.0,2.3,15.0,792.0,1010.72,765.83
2016,3,18,11,15,934.5,105.0,2.25,15.0,809.0,1013.87,765.73
2016,3,18,11,30,939.0,106.0,2.2,15.0,826.0,1013.15,764.05
2016,3,18,11,45,938.0,108.0,2.2,15.0,834.0,1004.46,757.86
2016,3,18,12,0,937.0,110.0,2.2,15.0,842.0,991.97,749.37
2016,3,18,12,15,937.0,110.0,2.15,15.0,842.5,974.55,737.14
2016,3,18,12,30,937.0,110.0,2.1,15.0,843.0,953.48,722.64
2016,3,18,12,45,929.0,112.5,2.1,15.5,834.0,924.57,702.16
2016,3,18,13,0,921.0,115.0,2.1,16.0,825.0,892.6,679.72
2016,3,18,13,15,917.0,114.0,2.15,16.0,808.5,857.42,656.79
2016,3,18,13,30,913.0,113.0,2.2,16.0,792.0,819.38,631.68
2016,3,18,13,45,906.5,111.5,2.3,16.0,768.5,776.35,603.14
2016,3,18,14,0,900.0,110.0,2.4,16.0,745.0,731.03,571.88
2016,3,18,14,15,890.0,108.0,2.45,15.5,713.5,680.91,535.64
2016,3,18,14,30,880.0,106.0,2.5,15.0,682.0,629.92,497.52
2016,3,18,14,45,870.0,102.0,2.55,15.0,645.0,574.42,453.87
2016,3,18,15,0,860.0,98.0,2.6,15.0,608.0,518.0,408.05
2016,3,18,15,15,842.0,95.5,2.65,14.5,564.5,458.84,359.24
2016,3,18,15,30,824.0,93.0,2.7,14.0,521.0,400.14,309.04
2016,3,18,15,45,634.5,120.5,2.75,14.0,432.0,312.15,237.24
2016,3,18,16,0,445.0,148.0,2.8,14.0,343.0,244.92,183.94
2016,3,18,16,15,415.5,136.5,2.65,13.5,301.5,198.68,144.52
2016,3,18,16,30,386.0,125.0,2.5,13.0,260.0,155.8,109.25
2016,3,18,16,45,359.5,107.5,2.45,12.5,217.5,111.79,76.17
2016,3,18,17,0,333.0,90.0,2.4,12.0,175.0,71.23,52.29
2016,3,18,17,15,287.5,72.5,2.3,11.5,133.5,54.16,43.0
2016,3,18,17,30,242.0,55.0,2.2,11.0,92.0,41.93,31.64
2016,3,18,17,45,159.5,37.5,2.15,10.5,58.0,29.1,19.31
2016,3,18,18,0,77.0,20.0,2.1,10.0,24.0,16.72,0.29
2016,3,18,18,15,38.5,10.0,2.05,9.5,12.0,9.53,0.0
2016,3,18,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.0,1.55,9.5,9.0,8.58,0.0
2016,3,19,6,30,0.0,18.0,1.6,10.0,18.0,17.51,0.0
2016,3,19,6,45,83.5,35.0,1.7,10.5,47.5,87.94,64.84
2016,3,19,7,0,167.0,52.0,1.8,11.0,77.0,150.49,121.01
2016,3,19,7,15,201.0,72.0,1.85,11.0,113.5,200.06,165.44
2016,3,19,7,30,235.0,92.0,1.9,11.0,150.0,252.41,211.29
2016,3,19,7,45,262.0,110.0,1.95,11.5,188.5,300.47,251.95
2016,3,19,8,0,289.0,128.0,2.0,12.0,227.0,350.38,292.84
2016,3,19,8,15,281.5,151.0,2.0,12.0,260.0,383.54,318.88
2016,3,19,8,30,274.0,174.0,2.0,12.0,293.0,414.97,342.87
2016,3,19,8,45,239.5,200.5,2.05,12.5,313.0,427.7,350.39
2016,3,19,9,0,205.0,227.0,2.1,13.0,333.0,423.78,344.93
2016,3,19,9,15,262.5,239.0,2.05,13.5,386.5,503.83,406.3
2016,3,19,9,30,320.0,251.0,2.0,14.0,440.0,573.1,457.45
2016,3,19,9,45,259.0,279.5,2.0,14.5,438.5,556.39,440.63
2016,3,19,10,0,198.0,308.0,2.0,15.0,437.0,521.48,411.13
2016,3,19,10,15,281.0,307.5,2.0,15.0,500.5,613.0,480.51
2016,3,19,10,30,364.0,307.0,2.0,15.0,564.0,691.42,538.02
2016,3,19,10,45,626.5,206.0,2.0,15.0,666.0,849.09,655.47
2016,3,19,11,0,889.0,105.0,2.0,15.0,768.0,974.56,738.78
2016,3,19,11,15,711.0,193.0,2.0,15.0,730.5,912.69,694.82
2016,3,19,11,30,533.0,281.0,2.0,15.0,693.0,827.0,632.44
2016,3,19,11,45,416.0,327.5,2.05,15.0,651.0,757.45,581.22
2016,3,19,12,0,299.0,374.0,2.1,15.0,609.0,678.9,522.62
2016,3,19,12,15,600.5,241.5,2.1,15.0,714.0,819.13,631.41
2016,3,19,12,30,902.0,109.0,2.1,15.0,819.0,922.81,703.36
2016,3,19,12,45,905.0,106.5,2.1,15.0,813.0,898.99,686.17
2016,3,19,13,0,908.0,104.0,2.1,15.0,807.0,871.73,668.0
2016,3,19,13,15,905.0,103.0,2.05,15.0,792.0,837.82,644.75
2016,3,19,13,30,902.0,102.0,2.0,15.0,777.0,801.04,619.48
2016,3,19,13,45,898.5,100.0,2.0,15.0,754.5,760.17,591.61
2016,3,19,14,0,895.0,98.0,2.0,15.0,732.0,716.82,561.53
2016,3,19,14,15,887.0,96.0,2.0,15.0,702.5,668.28,525.22
2016,3,19,14,30,879.0,94.0,2.0,15.0,673.0,618.07,486.69
2016,3,19,14,45,871.0,90.5,2.05,15.0,637.0,564.96,445.09
2016,3,19,15,0,863.0,87.0,2.1,15.0,601.0,510.66,401.13
2016,3,19,15,15,595.5,150.5,2.15,14.5,493.0,401.79,315.35
2016,3,19,15,30,328.0,214.0,2.2,14.0,385.0,318.03,250.08
2016,3,19,15,45,351.5,188.5,2.3,14.0,357.0,280.81,218.12
2016,3,19,16,0,375.0,163.0,2.4,14.0,329.0,239.73,181.79
2016,3,19,16,15,360.5,145.5,2.35,13.5,289.5,197.28,145.48
2016,3,19,16,30,346.0,128.0,2.3,13.0,250.0,152.93,108.58
2016,3,19,16,45,334.0,108.0,2.3,13.0,210.5,110.46,75.79
2016,3,19,17,0,322.0,88.0,2.3,13.0,171.0,69.78,50.73
2016,3,19,17,15,285.5,70.5,2.15,12.0,132.0,52.48,41.44
2016,3,19,17,30,249.0,53.0,2.0,11.0,93.0,40.26,30.2
2016,3,19,17,45,181.0,36.5,1.9,10.5,59.5,28.24,18.7
2016,3,19,18,0,113.0,20.0,1.8,10.0,26.0,15.69,1.56
2016,3,19,18,15,56.5,10.0,1.75,10.0,13.0,9.53,0.0
2016,3,19,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,11.0,2.4,10.5,11.0,10.48,0.0
2016,3,20,6,30,0.0,22.0,2.5,11.0,22.0,22.66,0.78
2016,3,20,6,45,119.0,37.0,2.6,11.5,55.0,105.21,79.09
2016,3,20,7,0,238.0,52.0,2.7,12.0,88.0,193.25,156.33
2016,3,20,7,15,280.0,69.5,2.75,12.0,128.0,248.13,205.61
2016,3,20,7,30,322.0,87.0,2.8,12.0,168.0,306.75,256.86
2016,3,20,7,45,352.0,102.5,2.85,12.5,209.5,358.82,300.7
2016,3,20,8,0,382.0,118.0,2.9,13.0,251.0,412.77,344.62
2016,3,20,8,15,307.5,150.0,2.9,13.0,267.5,401.22,333.63
2016,3,20,8,30,233.0,182.0,2.9,13.0,284.0,394.21,325.62
2016,3,20,8,45,350.5,181.5,2.95,13.5,354.0,492.7,405.0
2016,3,20,9,0,468.0,181.0,3.0,14.0,424.0,612.94,497.67
2016,3,20,9,15,293.5,226.5,3.05,14.0,383.5,515.78,417.43
2016,3,20,9,30,119.0,272.0,3.1,14.0,343.0,407.33,327.6
2016,3,20,9,45,122.0,291.0,3.2,14.5,368.0,432.15,346.08
2016,3,20,10,0,125.0,310.0,3.3,15.0,393.0,456.47,363.43
2016,3,20,10,15,184.5,323.5,3.4,15.0,451.5,526.8,418.29
2016,3,20,10,30,244.0,337.0,3.5,15.0,510.0,597.81,472.53
2016,3,20,10,45,122.0,216.5,3.65,15.5,303.0,346.59,277.43
2016,3,20,11,0,0.0,96.0,3.8,16.0,96.0,89.67,68.05
2016,3,20,11,15,34.5,228.5,3.85,16.0,255.5,261.71,207.72
2016,3,20,11,30,69.0,361.0,3.9,16.0,415.0,434.53,341.81
2016,3,20,11,45,40.5,303.0,4.0,16.0,335.0,342.77,269.83
2016,3,20,12,0,12.0,245.0,4.1,16.0,255.0,245.2,192.78
2016,3,20,12,15,9.0,217.0,4.1,16.0,224.5,214.3,168.42
2016,3,20,12,30,6.0,189.0,4.1,16.0,194.0,183.93,144.2
2016,3,20,12,45,3.0,112.5,4.15,16.0,115.0,107.89,82.97
2016,3,20,13,0,0.0,36.0,4.2,16.0,36.0,33.56,22.11
2016,3,20,13,15,10.5,157.5,4.1,15.5,165.5,156.24,122.86
2016,3,20,13,30,21.0,279.0,4.0,15.0,295.0,279.68,221.74
2016,3,20,13,45,10.5,155.5,3.95,15.0,163.5,153.21,120.48
2016,3,20,14,0,0.0,32.0,3.9,15.0,32.0,29.8,19.19
2016,3,20,14,15,0.0,23.5,3.8,14.5,23.5,21.87,12.68
2016,3,20,14,30,0.0,15.0,3.7,14.0,15.0,13.95,6.09
2016,3,20,14,45,0.0,20.5,3.6,14.0,20.5,19.06,10.42
2016,3,20,15,0,0.0,26.0,3.5,14.0,26.0,24.17,14.77
2016,3,20,15,15,0.0,23.5,3.35,14.0,23.5,21.84,12.85
2016,3,20,15,30,0.0,21.0,3.2,14.0,21.0,19.5,10.93
2016,3,20,15,45,0.0,14.0,3.1,14.0,14.0,12.99,5.43
2016,3,20,16,0,0.0,7.0,3.0,14.0,7.0,6.49,0.0
2016,3,20,16,15,0.0,6.0,2.85,13.5,6.0,5.56,0.0
2016,3,20,16,30,0.0,5.0,2.7,13.0,5.0,4.63,0.0
2016,3,20,16,45,0.0,4.0,2.6,13.0,4.0,3.7,0.0
2016,3,20,17,0,0.0,3.0,2.5,13.0,3.0,2.78,0.0
2016,3,20,17,15,0.0,2.0,2.4,12.5,2.0,1.85,0.0
2016,3,20,17,30,0.0,1.0,2.3,12.0,1.0,0.92,0.0
2016,3,20,17,45,0.0,0.5,2.2,12.0,0.5,0.46,0.0
2016,3,20,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,6,15,13.0,10.0,2.8,9.5,11.0,13.54,0.0
2016,3,21,6,30,26.0,20.0,2.9,10.0,22.0,34.59,9.9
2016,3,21,6,45,91.0,40.0,3.05,10.5,53.5,97.64,74.11
2016,3,21,7,0,156.0,60.0,3.2,11.0,85.0,156.43,126.75
2016,3,21,7,15,196.5,80.0,3.3,11.0,123.0,208.62,173.46
2016,3,21,7,30,237.0,100.0,3.4,11.0,161.0,264.43,222.42
2016,3,21,7,45,279.5,114.0,3.55,11.5,201.5,317.16,267.46
2016,3,21,8,0,322.0,128.0,3.7,12.0,242.0,373.41,314.23
2016,3,21,8,15,466.5,119.0,3.75,12.0,311.0,490.89,411.48
2016,3,21,8,30,611.0,110.0,3.8,12.0,380.0,613.79,509.94
2016,3,21,8,45,386.5,172.5,3.9,12.0,350.0,524.63,433.8
2016,3,21,9,0,162.0,235.0,4.0,12.0,320.0,397.95,326.91
2016,3,21,9,15,118.0,250.0,4.05,12.0,314.5,379.98,310.83
2016,3,21,9,30,74.0,265.0,4.1,12.0,309.0,345.49,281.18
2016,3,21,9,45,56.0,269.0,4.2,12.5,303.5,332.66,269.34
2016,3,21,10,0,38.0,273.0,4.3,13.0,298.0,319.21,256.99
2016,3,21,10,15,19.0,215.5,4.4,13.0,228.5,226.07,181.47
2016,3,21,10,30,0.0,158.0,4.5,13.0,159.0,149.93,118.7
2016,3,21,10,45,7.5,208.0,4.65,13.5,214.5,206.61,164.76
2016,3,21,11,0,15.0,258.0,4.8,14.0,270.0,263.84,210.32
2016,3,21,11,15,10.0,223.0,4.85,14.0,231.5,223.13,177.34
2016,3,21,11,30,5.0,188.0,4.9,14.0,193.0,183.33,145.07
2016,3,21,11,45,2.5,152.5,5.0,14.0,155.0,146.19,114.88
2016,3,21,12,0,0.0,117.0,5.1,14.0,117.0,109.69,85.01
2016,3,21,12,15,0.0,117.0,5.1,14.0,117.0,109.65,85.0
2016,3,21,12,30,0.0,117.0,5.1,14.0,117.0,109.61,84.97
2016,3,21,12,45,147.0,246.0,5.1,14.0,361.0,375.97,303.99
2016,3,21,13,0,294.0,375.0,5.1,14.0,605.0,631.52,502.41
2016,3,21,13,15,296.5,365.0,5.0,14.0,593.0,609.5,484.54
2016,3,21,13,30,299.0,355.0,4.9,14.0,581.0,586.45,466.98
2016,3,21,13,45,266.5,349.0,4.85,14.0,546.0,540.71,431.33
2016,3,21,14,0,234.0,343.0,4.8,14.0,511.0,492.34,393.54
2016,3,21,14,15,125.0,289.5,4.8,14.0,379.0,357.56,286.84
2016,3,21,14,30,16.0,236.0,4.8,14.0,247.0,229.19,183.07
2016,3,21,14,45,8.0,143.5,4.8,14.0,149.0,137.89,109.18
2016,3,21,15,0,0.0,51.0,4.8,14.0,51.0,47.46,34.3
2016,3,21,15,15,0.0,105.5,4.65,13.5,105.5,98.15,77.0
2016,3,21,15,30,0.0,160.0,4.5,13.0,160.0,147.25,118.25
2016,3,21,15,45,6.5,160.0,4.35,12.5,163.0,148.45,119.62
2016,3,21,16,0,13.0,160.0,4.2,12.0,166.0,148.48,119.96
2016,3,21,16,15,6.5,93.0,4.0,11.5,96.0,87.2,68.91
2016,3,21,16,30,0.0,26.0,3.8,11.0,26.0,24.12,15.28
2016,3,21,16,45,0.0,22.0,3.65,11.0,22.0,20.4,12.09
2016,3,21,17,0,0.0,18.0,3.5,11.0,18.0,16.68,8.85
2016,3,21,17,15,0.0,13.5,3.35,10.5,13.5,12.5,5.68
2016,3,21,17,30,0.0,9.0,3.2,10.0,9.0,8.33,1.82
2016,3,21,17,45,0.0,5.5,3.1,10.0,5.5,5.09,0.0
2016,3,21,18,0,0.0,2.0,3.0,10.0,2.0,1.85,0.0
2016,3,21,18,15,0.0,1.0,2.95,9.5,1.0,0.95,0.0
2016,3,21,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,22,6,15,102.0,11.5,2.25,7.5,17.5,42.7,0.0
2016,3,22,6,30,204.0,23.0,2.3,8.0,35.0,117.83,59.72
2016,3,22,6,45,340.0,34.5,2.4,8.5,79.0,205.79,162.03
2016,3,22,7,0,476.0,46.0,2.5,9.0,123.0,302.91,249.06
2016,3,22,7,15,553.5,54.0,2.6,9.0,175.0,378.95,317.34
2016,3,22,7,30,631.0,62.0,2.7,9.0,227.0,461.79,389.12
2016,3,22,7,45,682.0,67.0,2.8,9.5,280.5,530.36,446.22
2016,3,22,8,0,733.0,72.0,2.9,10.0,334.0,598.59,501.01
2016,3,22,8,15,766.5,76.0,2.9,10.0,386.0,658.91,546.89
2016,3,22,8,30,800.0,80.0,2.9,10.0,438.0,719.5,591.29
2016,3,22,8,45,827.5,82.0,2.95,10.5,487.5,772.78,628.3
2016,3,22,9,0,855.0,84.0,3.0,11.0,537.0,825.06,663.83
2016,3,22,9,15,871.5,86.5,3.0,11.0,581.0,859.95,687.0
2016,3,22,9,30,888.0,89.0,3.0,11.0,625.0,899.43,713.42
2016,3,22,9,45,904.5,89.5,3.05,11.5,664.0,933.99,735.09
2016,3,22,10,0,921.0,90.0,3.1,12.0,703.0,965.73,754.65
2016,3,22,10,15,929.5,91.5,3.1,12.0,735.0,988.02,768.55
2016,3,22,10,30,938.0,93.0,3.1,12.0,767.0,1006.77,780.13
2016,3,22,10,45,945.5,93.5,3.1,12.5,791.5,1019.74,786.4
2016,3,22,11,0,953.0,94.0,3.1,13.0,816.0,1028.92,790.22
2016,3,22,11,15,956.5,94.5,3.1,13.0,832.5,1030.36,790.4
2016,3,22,11,30,960.0,95.0,3.1,13.0,849.0,1027.86,788.12
2016,3,22,11,45,962.5,95.0,3.15,13.0,857.5,1019.91,782.76
2016,3,22,12,0,965.0,95.0,3.2,13.0,866.0,1008.05,774.89
2016,3,22,12,15,964.5,95.0,3.25,13.0,866.0,989.55,762.58
2016,3,22,12,30,964.0,95.0,3.3,13.0,866.0,967.35,747.81
2016,3,22,12,45,960.0,95.5,3.4,13.0,857.0,939.01,729.15
2016,3,22,13,0,956.0,96.0,3.5,13.0,848.0,907.35,708.08
2016,3,22,13,15,698.0,202.0,3.55,13.0,745.5,781.27,617.37
2016,3,22,13,30,440.0,308.0,3.6,13.0,643.0,654.75,518.5
2016,3,22,13,45,228.0,281.0,3.7,13.0,454.5,446.28,357.57
2016,3,22,14,0,16.0,254.0,3.8,13.0,266.0,249.06,198.42
2016,3,22,14,15,217.5,263.5,3.8,13.0,409.5,395.82,319.52
2016,3,22,14,30,419.0,273.0,3.8,13.0,553.0,513.73,412.32
2016,3,22,14,45,658.0,179.0,3.85,13.0,591.0,534.07,428.72
2016,3,22,15,0,897.0,85.0,3.9,13.0,629.0,528.05,422.22
2016,3,22,15,15,880.5,82.5,3.85,13.0,585.0,468.09,370.57
2016,3,22,15,30,864.0,80.0,3.8,13.0,541.0,408.29,317.81
2016,3,22,15,45,550.0,134.0,3.8,13.0,418.0,298.76,230.11
2016,3,22,16,0,236.0,188.0,3.8,13.0,295.0,225.7,175.93
2016,3,22,16,15,496.0,127.5,3.7,12.5,318.0,208.61,150.46
2016,3,22,16,30,756.0,67.0,3.6,12.0,341.0,164.08,100.24
2016,3,22,16,45,711.5,62.0,3.5,11.5,288.0,107.21,58.46
2016,3,22,17,0,667.0,57.0,3.4,11.0,235.0,55.72,33.94
2016,3,22,17,15,594.5,50.0,3.3,10.5,183.0,36.19,27.11
2016,3,22,17,30,522.0,43.0,3.2,10.0,131.0,32.36,23.38
2016,3,22,17,45,396.5,33.0,3.1,9.5,86.0,25.6,16.75
2016,3,22,18,0,271.0,23.0,3.0,9.0,41.0,18.51,6.55
2016,3,22,18,15,135.5,11.5,2.95,9.0,20.5,10.96,0.0
2016,3,22,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,6,15,54.5,11.5,1.8,5.5,15.0,28.07,0.0
2016,3,23,6,30,109.0,23.0,1.8,6.0,30.0,82.94,47.68
2016,3,23,6,45,174.0,41.0,1.8,7.0,64.5,142.19,112.57
2016,3,23,7,0,239.0,59.0,1.8,8.0,99.0,203.72,168.13
2016,3,23,7,15,276.0,77.0,1.75,8.5,139.0,256.87,215.51
2016,3,23,7,30,313.0,95.0,1.7,9.0,179.0,313.23,264.0
2016,3,23,7,45,342.5,110.0,1.7,9.5,220.0,364.12,306.39
2016,3,23,8,0,372.0,125.0,1.7,10.0,261.0,416.86,348.8
2016,3,23,8,15,497.0,117.5,1.7,10.5,326.0,513.26,426.08
2016,3,23,8,30,622.0,110.0,1.7,11.0,391.0,625.33,511.95
2016,3,23,8,45,736.0,99.0,1.75,11.5,466.5,725.65,583.65
2016,3,23,9,0,850.0,88.0,1.8,12.0,542.0,827.86,654.19
2016,3,23,9,15,867.0,90.5,1.7,12.5,586.5,870.19,678.77
2016,3,23,9,30,884.0,93.0,1.6,13.0,631.0,902.68,696.56
2016,3,23,9,45,898.0,94.5,1.55,13.5,669.5,935.99,715.29
2016,3,23,10,0,912.0,96.0,1.5,14.0,708.0,966.38,731.75
2016,3,23,10,15,921.0,98.0,1.5,14.0,740.0,989.46,745.36
2016,3,23,10,30,930.0,100.0,1.5,14.0,772.0,1009.04,756.8
2016,3,23,10,45,937.0,100.5,1.5,14.5,796.5,1021.35,762.18
2016,3,23,11,0,944.0,101.0,1.5,15.0,821.0,1029.89,765.3
2016,3,23,11,15,769.5,184.0,1.55,15.0,779.0,963.96,722.08
2016,3,23,11,30,595.0,267.0,1.6,15.0,737.0,874.32,660.93
2016,3,23,11,45,774.5,185.5,1.7,15.5,803.5,953.62,717.05
2016,3,23,12,0,954.0,104.0,1.8,16.0,870.0,1008.99,752.45
2016,3,23,12,15,783.0,186.0,1.85,16.0,815.0,932.06,701.34
2016,3,23,12,30,612.0,268.0,1.9,16.0,760.0,841.95,639.13
2016,3,23,12,45,772.5,190.0,1.95,16.0,804.5,884.26,672.25
2016,3,23,13,0,933.0,112.0,2.0,16.0,849.0,905.7,687.26
2016,3,23,13,15,928.5,111.5,2.05,16.0,832.5,869.96,663.58
2016,3,23,13,30,924.0,111.0,2.1,16.0,816.0,831.36,638.31
2016,3,23,13,45,913.5,111.5,2.2,16.0,790.5,786.67,608.88
2016,3,23,14,0,903.0,112.0,2.3,16.0,765.0,739.98,577.17
2016,3,23,14,15,893.0,110.0,2.35,16.0,733.5,689.45,539.89
2016,3,23,14,30,883.0,108.0,2.4,16.0,702.0,637.93,500.81
2016,3,23,14,45,868.0,106.5,2.45,16.0,663.5,581.74,457.01
2016,3,23,15,0,853.0,105.0,2.5,16.0,625.0,525.1,411.45
2016,3,23,15,15,834.5,101.5,2.5,15.5,581.0,464.88,362.24
2016,3,23,15,30,816.0,98.0,2.5,15.0,537.0,405.23,311.77
2016,3,23,15,45,791.5,94.5,2.55,15.0,488.0,344.49,258.6
2016,3,23,16,0,767.0,91.0,2.6,15.0,439.0,285.61,206.05
2016,3,23,16,15,449.0,121.0,2.6,14.5,319.0,193.84,138.66
2016,3,23,16,30,131.0,151.0,2.6,14.0,199.0,146.28,112.16
2016,3,23,16,45,115.0,130.0,2.6,13.5,167.0,116.61,89.13
2016,3,23,17,0,99.0,109.0,2.6,13.0,135.0,89.2,69.35
2016,3,23,17,15,82.0,86.5,2.55,12.0,105.0,69.79,56.95
2016,3,23,17,30,65.0,64.0,2.5,11.0,75.0,52.79,41.48
2016,3,23,17,45,32.5,43.5,2.5,10.5,49.0,37.98,27.51
2016,3,23,18,0,0.0,23.0,2.5,10.0,23.0,21.07,9.05
2016,3,23,18,15,0.0,11.5,2.45,9.5,11.5,10.96,0.0
2016,3,23,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,6,15,96.5,12.5,2.6,7.5,19.5,42.49,0.0
