Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,6,30,193.0,25.0,2.7,8.0,39.0,118.49,75.69
2016,3,24,6,45,305.0,38.5,2.8,9.0,81.5,197.02,156.81
2016,3,24,7,0,417.0,52.0,2.9,10.0,124.0,283.79,233.99
2016,3,24,7,15,491.0,61.5,2.9,10.5,174.5,357.27,298.9
2016,3,24,7,30,565.0,71.0,2.9,11.0,225.0,437.23,366.94
2016,3,24,7,45,602.5,81.0,2.95,11.5,275.5,500.43,418.95
2016,3,24,8,0,640.0,91.0,3.0,12.0,326.0,565.46,470.47
2016,3,24,8,15,676.0,97.0,3.0,12.5,377.0,626.09,516.74
2016,3,24,8,30,712.0,103.0,3.0,13.0,428.0,687.47,560.92
2016,3,24,8,45,716.0,115.5,3.05,13.5,472.5,731.23,590.84
2016,3,24,9,0,720.0,128.0,3.1,14.0,517.0,772.59,618.56
2016,3,24,9,15,741.0,132.0,3.0,14.0,560.0,816.28,647.87
2016,3,24,9,30,762.0,136.0,2.9,14.0,603.0,858.24,675.42
2016,3,24,9,45,782.0,137.0,2.8,14.5,641.5,893.73,696.67
2016,3,24,10,0,802.0,138.0,2.7,15.0,680.0,921.8,712.43
2016,3,24,10,15,813.5,140.5,2.6,15.0,711.5,946.08,726.79
2016,3,24,10,30,825.0,143.0,2.5,15.0,743.0,967.21,738.94
2016,3,24,10,45,838.0,142.0,2.45,15.5,768.5,982.63,746.31
2016,3,24,11,0,851.0,141.0,2.4,16.0,794.0,994.6,751.46
2016,3,24,11,15,856.0,142.5,2.4,16.0,811.0,997.99,752.93
2016,3,24,11,30,861.0,144.0,2.4,16.0,828.0,997.72,752.19
2016,3,24,11,45,855.0,150.0,2.4,16.5,834.5,988.12,744.0
2016,3,24,12,0,849.0,156.0,2.4,17.0,841.0,974.98,733.7
2016,3,24,12,15,849.0,156.0,2.4,17.0,841.0,957.72,722.17
2016,3,24,12,30,849.0,156.0,2.4,17.0,841.0,937.1,708.49
2016,3,24,12,45,872.5,141.0,2.4,17.0,839.0,918.24,696.1
2016,3,24,13,0,896.0,126.0,2.4,17.0,837.0,889.82,677.21
2016,3,24,13,15,892.0,125.0,2.4,17.0,821.0,854.97,653.92
2016,3,24,13,30,888.0,124.0,2.4,17.0,805.0,817.37,628.64
2016,3,24,13,45,881.5,122.0,2.4,17.0,781.0,774.38,599.37
2016,3,24,14,0,875.0,120.0,2.4,17.0,757.0,731.37,569.07
2016,3,24,14,15,865.0,118.5,2.4,17.0,725.5,681.73,532.19
2016,3,24,14,30,855.0,117.0,2.4,17.0,694.0,630.69,493.34
2016,3,24,14,45,834.5,117.0,2.45,17.0,655.0,574.18,449.47
2016,3,24,15,0,814.0,117.0,2.5,17.0,616.0,517.84,404.4
2016,3,24,15,15,795.5,113.5,2.55,16.5,573.0,459.61,357.18
2016,3,24,15,30,777.0,110.0,2.6,16.0,530.0,399.67,306.99
2016,3,24,15,45,740.5,109.0,2.65,16.0,480.5,338.96,254.52
2016,3,24,16,0,704.0,108.0,2.7,16.0,431.0,281.54,204.07
2016,3,24,16,15,668.5,101.5,2.8,15.5,380.0,223.1,153.5
2016,3,24,16,30,633.0,95.0,2.9,15.0,329.0,168.56,108.06
2016,3,24,16,45,599.0,84.5,3.0,14.5,279.0,114.8,68.25
2016,3,24,17,0,565.0,74.0,3.1,14.0,229.0,65.27,42.18
2016,3,24,17,15,493.0,64.0,3.1,13.5,178.0,47.74,37.08
2016,3,24,17,30,421.0,54.0,3.1,13.0,127.0,41.84,31.52
2016,3,24,17,45,322.0,39.5,3.15,12.5,84.0,31.27,21.55
2016,3,24,18,0,223.0,25.0,3.2,12.0,41.0,20.1,8.92
2016,3,24,18,15,111.5,12.5,3.1,11.5,20.5,11.91,0.0
2016,3,24,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,6,15,114.5,14.0,2.05,8.0,22.5,49.95,0.0
2016,3,25,6,30,229.0,28.0,2.1,8.0,45.0,138.85,94.61
2016,3,25,6,45,333.0,41.5,2.2,8.5,89.0,213.13,170.62
2016,3,25,7,0,437.0,55.0,2.3,9.0,133.0,297.98,246.44
2016,3,25,7,15,509.0,64.0,2.4,9.0,183.5,371.21,311.58
2016,3,25,7,30,581.0,73.0,2.5,9.0,234.0,450.57,379.79
2016,3,25,7,45,637.5,77.5,2.6,9.5,287.5,520.3,437.35
2016,3,25,8,0,694.0,82.0,2.7,10.0,341.0,593.39,495.53
2016,3,25,8,15,727.5,86.5,2.75,10.5,392.0,652.6,539.88
2016,3,25,8,30,761.0,91.0,2.8,11.0,443.0,708.72,579.89
2016,3,25,8,45,794.0,91.5,2.85,12.0,492.5,763.43,616.75
2016,3,25,9,0,827.0,92.0,2.9,13.0,542.0,817.51,652.2
2016,3,25,9,15,844.0,94.5,2.75,13.5,585.5,859.1,677.7
2016,3,25,9,30,861.0,97.0,2.6,14.0,629.0,898.44,701.05
2016,3,25,9,45,874.5,99.0,2.5,14.5,667.0,923.63,714.47
2016,3,25,10,0,888.0,101.0,2.4,15.0,705.0,953.57,731.1
2016,3,25,10,15,897.5,102.5,2.35,15.0,736.5,976.04,744.27
2016,3,25,10,30,907.0,104.0,2.3,15.0,768.0,995.12,755.23
2016,3,25,10,45,909.5,107.5,2.25,15.5,791.5,1006.13,759.42
2016,3,25,11,0,912.0,111.0,2.2,16.0,815.0,1013.37,761.28
2016,3,25,11,15,916.5,112.0,2.15,16.0,831.5,1016.0,761.66
2016,3,25,11,30,921.0,113.0,2.1,16.0,848.0,1014.83,759.72
2016,3,25,11,45,924.5,112.5,2.05,16.5,856.5,1007.27,752.34
2016,3,25,12,0,928.0,112.0,2.0,17.0,865.0,995.94,742.71
2016,3,25,12,15,928.0,112.0,2.0,17.0,865.0,978.16,731.02
2016,3,25,12,30,928.0,112.0,2.0,17.0,865.0,956.79,717.1
2016,3,25,12,45,935.0,106.5,2.05,17.5,858.5,932.36,700.45
2016,3,25,13,0,942.0,101.0,2.1,18.0,852.0,904.21,681.32
2016,3,25,13,15,938.0,100.0,2.15,18.0,835.5,868.06,658.0
2016,3,25,13,30,934.0,99.0,2.2,18.0,819.0,829.03,632.53
2016,3,25,13,45,928.5,97.5,2.25,18.0,795.0,785.66,603.75
2016,3,25,14,0,923.0,96.0,2.3,18.0,771.0,739.91,572.93
2016,3,25,14,15,914.0,94.5,2.35,17.5,739.5,689.69,537.46
2016,3,25,14,30,905.0,93.0,2.4,17.0,708.0,637.83,499.24
2016,3,25,14,45,892.0,91.0,2.5,17.0,669.5,581.9,455.92
2016,3,25,15,0,879.0,89.0,2.6,17.0,631.0,525.25,410.53
2016,3,25,15,15,862.5,86.5,2.65,16.5,587.5,466.13,362.21
2016,3,25,15,30,846.0,84.0,2.7,16.0,544.0,404.97,310.55
2016,3,25,15,45,818.5,82.0,2.8,16.0,495.0,342.98,256.33
2016,3,25,16,0,791.0,80.0,2.9,16.0,446.0,283.11,202.93
2016,3,25,16,15,759.5,76.0,2.95,15.5,394.5,223.06,150.04
2016,3,25,16,30,728.0,72.0,3.0,15.0,343.0,166.27,102.0
2016,3,25,16,45,677.0,67.5,3.1,14.5,289.5,107.32,58.76
2016,3,25,17,0,626.0,63.0,3.2,14.0,236.0,57.7,34.5
2016,3,25,17,15,555.0,55.5,3.2,13.5,185.0,40.28,30.44
2016,3,25,17,30,484.0,48.0,3.2,13.0,134.0,36.26,26.61
2016,3,25,17,45,363.5,37.0,3.25,12.5,89.0,28.78,19.45
2016,3,25,18,0,243.0,26.0,3.3,12.0,44.0,20.92,10.07
2016,3,25,18,15,121.5,13.0,3.25,11.5,22.0,12.39,0.0
2016,3,25,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,26,6,15,162.0,12.5,2.4,9.5,25.5,64.18,0.0
2016,3,26,6,30,324.0,25.0,2.4,10.0,51.0,173.55,122.59
2016,3,26,6,45,432.5,34.0,2.45,10.5,96.5,248.92,198.7
2016,3,26,7,0,541.0,43.0,2.5,11.0,142.0,336.35,276.56
2016,3,26,7,15,605.5,49.5,2.45,11.5,193.5,404.56,336.63
2016,3,26,7,30,670.0,56.0,2.4,12.0,245.0,481.44,401.06
2016,3,26,7,45,711.5,60.5,2.4,12.5,297.5,545.79,452.99
2016,3,26,8,0,753.0,65.0,2.4,13.0,350.0,612.01,503.88
2016,3,26,8,15,782.0,68.5,2.4,13.5,400.5,669.28,544.65
2016,3,26,8,30,811.0,72.0,2.4,14.0,451.0,726.46,584.2
2016,3,26,8,45,831.0,75.5,2.4,14.5,498.5,775.9,617.04
2016,3,26,9,0,851.0,79.0,2.4,15.0,546.0,817.02,643.25
2016,3,26,9,15,866.0,81.0,2.45,15.5,588.5,856.73,668.48
2016,3,26,9,30,881.0,83.0,2.5,16.0,631.0,894.08,691.75
2016,3,26,9,45,890.0,86.0,2.55,16.5,668.0,924.48,710.0
2016,3,26,10,0,899.0,89.0,2.6,17.0,705.0,951.75,726.07
2016,3,26,10,15,907.0,90.5,2.6,17.0,735.0,973.02,738.98
2016,3,26,10,30,915.0,92.0,2.6,17.0,765.0,990.83,749.66
2016,3,26,10,45,921.5,92.5,2.65,17.5,788.5,1002.45,755.38
2016,3,26,11,0,928.0,93.0,2.7,18.0,812.0,1010.36,758.79
2016,3,26,11,15,931.0,93.5,2.7,18.0,827.5,1011.08,758.52
2016,3,26,11,30,934.0,94.0,2.7,18.0,843.0,1007.98,755.94
2016,3,26,11,45,935.5,94.5,2.75,18.0,850.5,999.61,750.5
2016,3,26,12,0,937.0,95.0,2.8,18.0,858.0,987.45,742.68
2016,3,26,12,15,936.5,95.0,2.8,18.0,857.5,969.17,730.43
2016,3,26,12,30,936.0,95.0,2.8,18.0,857.0,947.29,715.88
2016,3,26,12,45,919.5,102.5,2.85,18.5,845.0,915.76,693.89
2016,3,26,13,0,903.0,110.0,2.9,19.0,833.0,881.53,670.1
2016,3,26,13,15,898.5,109.5,2.95,18.5,817.0,846.62,648.23
2016,3,26,13,30,894.0,109.0,3.0,18.0,801.0,808.96,624.16
2016,3,26,13,45,875.5,113.5,3.05,18.0,774.5,763.34,592.95
2016,3,26,14,0,857.0,118.0,3.1,18.0,748.0,718.41,561.24
2016,3,26,14,15,606.0,207.0,3.15,18.0,643.5,600.14,469.84
2016,3,26,14,30,355.0,296.0,3.2,18.0,539.0,494.5,386.96
2016,3,26,14,45,573.0,206.5,3.25,18.0,573.0,512.6,402.62
2016,3,26,15,0,791.0,117.0,3.3,18.0,607.0,507.59,397.54
2016,3,26,15,15,704.0,131.0,3.3,17.5,544.5,434.42,338.52
2016,3,26,15,30,617.0,145.0,3.3,17.0,482.0,370.77,286.36
2016,3,26,15,45,475.0,163.0,3.35,17.0,409.0,299.7,228.81
2016,3,26,16,0,333.0,181.0,3.4,17.0,336.0,246.32,186.79
2016,3,26,16,15,387.5,150.0,3.4,16.5,310.5,206.1,150.31
2016,3,26,16,30,442.0,119.0,3.4,16.0,285.0,161.03,109.89
2016,3,26,16,45,408.5,106.5,3.4,15.5,242.0,117.14,77.25
2016,3,26,17,0,375.0,94.0,3.4,15.0,199.0,77.37,54.47
2016,3,26,17,15,327.5,78.0,3.35,14.5,155.5,57.56,45.66
2016,3,26,17,30,280.0,62.0,3.3,14.0,112.0,46.76,35.78
2016,3,26,17,45,200.5,45.0,3.3,13.5,75.0,34.58,24.45
2016,3,26,18,0,121.0,28.0,3.3,13.0,38.0,21.87,11.18
2016,3,26,18,15,60.5,14.0,3.25,12.5,19.0,13.34,0.0
2016,3,26,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,6,15,145.0,14.0,2.6,9.5,26.5,73.32,0.0
2016,3,27,6,30,290.0,28.0,2.7,10.0,53.0,164.68,119.59
2016,3,27,6,45,397.0,39.5,2.8,10.5,99.5,241.04,193.4
2016,3,27,7,0,504.0,51.0,2.9,11.0,146.0,329.23,271.63
2016,3,27,7,15,572.5,58.0,2.9,11.0,198.0,401.74,335.73
2016,3,27,7,30,641.0,65.0,2.9,11.0,250.0,479.98,402.3
2016,3,27,7,45,679.0,72.5,2.95,11.5,302.5,544.32,454.59
2016,3,27,8,0,717.0,80.0,3.0,12.0,355.0,610.35,506.25
2016,3,27,8,15,544.0,128.5,3.1,12.0,354.0,565.4,467.99
2016,3,27,8,30,371.0,177.0,3.2,12.0,353.0,496.26,410.11
2016,3,27,8,45,599.5,137.0,3.3,12.5,454.0,666.65,545.74
2016,3,27,9,0,828.0,97.0,3.4,13.0,555.0,828.11,663.2
2016,3,27,9,15,845.5,99.5,3.45,13.0,599.0,870.12,690.95
2016,3,27,9,30,863.0,102.0,3.5,13.0,643.0,909.88,717.77
2016,3,27,9,45,875.0,104.5,3.6,13.5,681.0,942.04,738.0
2016,3,27,10,0,887.0,107.0,3.7,14.0,719.0,963.03,750.34
2016,3,27,10,15,896.5,109.0,3.75,14.0,750.5,985.89,765.2
2016,3,27,10,30,906.0,111.0,3.8,14.0,782.0,1005.34,777.74
2016,3,27,10,45,912.5,112.5,3.85,14.5,806.5,1017.77,784.07
2016,3,27,11,0,919.0,114.0,3.9,15.0,831.0,1026.49,788.02
2016,3,27,11,15,923.5,115.0,3.9,15.0,847.5,1028.93,788.95
2016,3,27,11,30,928.0,116.0,3.9,15.0,864.0,1027.55,787.45
2016,3,27,11,45,929.0,117.5,3.95,15.0,872.0,1019.52,781.91
2016,3,27,12,0,930.0,119.0,4.0,15.0,880.0,1007.7,773.95
2016,3,27,12,15,930.5,119.0,4.0,15.0,880.5,990.14,761.82
2016,3,27,12,30,931.0,119.0,4.0,15.0,881.0,968.97,747.31
2016,3,27,12,45,929.5,118.5,4.05,15.0,873.0,942.01,729.12
2016,3,27,13,0,928.0,118.0,4.1,15.0,865.0,911.74,708.61
2016,3,27,13,15,924.0,117.0,4.1,15.0,848.5,875.77,683.72
2016,3,27,13,30,920.0,116.0,4.1,15.0,832.0,836.96,656.7
2016,3,27,13,45,911.0,116.5,4.2,15.0,807.0,793.25,626.37
2016,3,27,14,0,902.0,117.0,4.3,15.0,782.0,747.44,593.98
2016,3,27,14,15,823.5,136.0,4.35,14.5,724.0,673.89,538.3
2016,3,27,14,30,745.0,155.0,4.4,14.0,666.0,602.32,482.97
2016,3,27,14,45,665.0,170.5,4.45,14.0,608.5,531.96,426.58
2016,3,27,15,0,585.0,186.0,4.5,14.0,551.0,467.87,374.23
2016,3,27,15,15,479.5,201.5,4.45,13.5,487.0,397.66,317.13
2016,3,27,15,30,374.0,217.0,4.4,13.0,423.0,339.5,269.61
2016,3,27,15,45,434.5,183.0,4.4,13.0,402.0,303.89,237.24
2016,3,27,16,0,495.0,149.0,4.4,13.0,381.0,261.52,197.6
2016,3,27,16,15,353.5,151.0,4.3,12.5,307.0,202.35,151.08
2016,3,27,16,30,212.0,153.0,4.2,12.0,233.0,157.4,118.87
2016,3,27,16,45,183.0,134.5,4.15,11.5,196.5,126.41,95.37
2016,3,27,17,0,154.0,116.0,4.1,11.0,160.0,96.12,74.74
2016,3,27,17,15,130.5,93.5,4.1,10.5,125.5,74.96,62.03
2016,3,27,17,30,107.0,71.0,4.1,10.0,91.0,58.09,46.54
2016,3,27,17,45,68.5,50.0,4.1,10.0,61.0,41.76,31.18
2016,3,27,18,0,30.0,29.0,4.1,10.0,31.0,24.98,14.2
2016,3,27,18,15,15.0,14.5,4.1,9.5,15.5,13.82,0.0
2016,3,27,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,28,6,15,187.0,14.0,4.3,6.5,31.0,88.42,0.0
2016,3,28,6,30,374.0,28.0,4.4,7.0,62.0,197.75,148.83
2016,3,28,6,45,488.0,36.5,4.55,7.5,112.0,278.71,227.69
2016,3,28,7,0,602.0,45.0,4.7,8.0,162.0,368.56,309.42
2016,3,28,7,15,664.5,51.0,4.75,8.0,216.0,442.14,376.2
2016,3,28,7,30,727.0,57.0,4.8,8.0,270.0,520.51,444.66
2016,3,28,7,45,769.0,61.0,4.9,8.5,324.5,587.45,500.74
2016,3,28,8,0,811.0,65.0,5.0,9.0,379.0,656.13,555.28
2016,3,28,8,15,838.5,68.0,5.0,9.0,432.0,714.18,599.39
2016,3,28,8,30,866.0,71.0,5.0,9.0,485.0,765.66,637.46
2016,3,28,8,45,886.5,73.5,5.0,9.5,534.0,815.93,672.71
2016,3,28,9,0,907.0,76.0,5.0,10.0,583.0,864.61,706.07
2016,3,28,9,15,921.5,78.0,4.95,10.0,627.0,905.49,734.11
2016,3,28,9,30,936.0,80.0,4.9,10.0,671.0,943.78,759.97
2016,3,28,9,45,946.0,82.0,4.85,10.5,709.5,975.06,779.03
2016,3,28,10,0,956.0,84.0,4.8,11.0,748.0,1003.06,795.57
2016,3,28,10,15,963.5,85.5,4.75,11.0,779.0,1024.6,808.95
2016,3,28,10,30,971.0,87.0,4.7,11.0,810.0,1042.44,819.78
2016,3,28,10,45,975.5,88.0,4.7,11.5,834.0,1052.96,824.46
2016,3,28,11,0,980.0,89.0,4.7,12.0,858.0,1059.52,826.54
2016,3,28,11,15,983.0,89.5,4.65,12.0,873.5,1060.05,825.65
2016,3,28,11,30,986.0,90.0,4.6,12.0,889.0,1056.54,822.15
2016,3,28,11,45,986.0,91.0,4.6,12.0,896.5,1046.67,814.89
2016,3,28,12,0,986.0,92.0,4.6,12.0,904.0,1032.84,805.05
2016,3,28,12,15,619.5,249.0,4.5,12.0,759.0,850.18,672.03
2016,3,28,12,30,253.0,406.0,4.4,12.0,614.0,650.94,514.0
2016,3,28,12,45,600.0,258.0,4.35,12.5,745.0,804.88,638.27
2016,3,28,13,0,947.0,110.0,4.3,13.0,876.0,920.68,722.45
2016,3,28,13,15,498.5,228.0,4.2,13.0,630.5,645.01,515.14
2016,3,28,13,30,50.0,346.0,4.1,13.0,385.0,371.95,294.83
2016,3,28,13,45,286.5,305.5,4.05,13.0,519.5,512.98,411.2
2016,3,28,14,0,523.0,265.0,4.0,13.0,654.0,627.43,501.57
2016,3,28,14,15,400.5,291.5,3.9,12.5,582.0,541.03,433.23
2016,3,28,14,30,278.0,318.0,3.8,12.0,510.0,468.4,375.69
2016,3,28,14,45,139.0,175.0,3.75,12.0,271.0,241.44,195.36
2016,3,28,15,0,0.0,32.0,3.7,12.0,32.0,29.77,19.55
2016,3,28,15,15,0.0,22.0,3.6,12.0,22.0,20.45,11.76
2016,3,28,15,30,0.0,12.0,3.5,12.0,12.0,11.14,3.87
2016,3,28,15,45,403.0,47.5,3.4,12.0,237.5,176.16,134.83
2016,3,28,16,0,806.0,83.0,3.3,12.0,463.0,291.63,213.32
2016,3,28,16,15,774.5,79.0,3.15,11.5,411.0,230.59,158.12
2016,3,28,16,30,743.0,75.0,3.0,11.0,359.0,172.82,108.37
2016,3,28,16,45,701.0,69.0,2.95,11.0,305.5,112.22,62.37
2016,3,28,17,0,659.0,63.0,2.9,11.0,252.0,60.01,35.25
2016,3,28,17,15,590.5,56.0,2.9,10.5,199.0,40.31,30.9
2016,3,28,17,30,522.0,49.0,2.9,10.0,146.0,36.72,27.45
2016,3,28,17,45,409.5,38.5,2.9,9.5,99.5,29.74,20.73
2016,3,28,18,0,297.0,28.0,2.9,9.0,53.0,22.41,12.57
2016,3,28,18,15,148.5,14.0,2.9,8.5,26.5,13.34,0.0
2016,3,28,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,6,15,189.5,14.5,1.7,6.5,32.5,91.28,0.88
2016,3,29,6,30,379.0,29.0,1.8,7.0,65.0,201.74,153.5
2016,3,29,6,45,489.0,37.0,1.95,7.5,114.5,281.0,228.58
2016,3,29,7,0,599.0,45.0,2.1,8.0,164.0,368.83,306.99
2016,3,29,7,15,660.5,51.0,2.25,8.5,218.0,441.79,371.04
2016,3,29,7,30,722.0,57.0,2.4,9.0,272.0,519.46,436.39
2016,3,29,7,45,765.0,60.5,2.6,9.5,326.5,586.24,490.85
2016,3,29,8,0,808.0,64.0,2.8,10.0,381.0,654.86,543.77
2016,3,29,8,15,835.5,67.0,2.75,10.5,434.0,712.78,584.75
2016,3,29,8,30,863.0,70.0,2.7,11.0,487.0,764.14,619.66
2016,3,29,8,45,883.5,72.5,2.7,11.5,536.0,814.3,653.15
2016,3,29,9,0,904.0,75.0,2.7,12.0,585.0,862.87,684.77
2016,3,29,9,15,918.5,77.0,2.5,12.0,629.0,903.64,709.86
2016,3,29,9,30,933.0,79.0,2.3,12.0,673.0,941.82,732.52
2016,3,29,9,45,943.0,81.0,2.15,12.5,711.0,972.99,748.95
2016,3,29,10,0,953.0,83.0,2.0,13.0,749.0,1000.88,762.81
2016,3,29,10,15,961.0,84.5,1.9,13.0,780.5,1022.81,774.48
2016,3,29,10,30,969.0,86.0,1.8,13.0,812.0,1041.05,783.69
2016,3,29,10,45,973.5,87.5,1.7,13.5,835.5,1052.06,786.69
2016,3,29,11,0,978.0,89.0,1.6,14.0,859.0,1059.11,787.21
2016,3,29,11,15,981.0,89.5,1.55,14.0,875.0,1059.57,785.9
2016,3,29,11,30,984.0,90.0,1.5,14.0,891.0,1056.0,782.21
2016,3,29,11,45,984.5,90.5,1.5,14.0,898.5,1046.01,775.45
2016,3,29,12,0,985.0,91.0,1.5,14.0,906.0,1032.06,766.35
2016,3,29,12,15,527.0,240.0,1.5,14.0,676.0,756.1,578.27
2016,3,29,12,30,69.0,389.0,1.5,14.0,446.0,447.96,345.24
2016,3,29,12,45,521.5,241.0,1.5,14.5,665.5,716.72,555.4
2016,3,29,13,0,974.0,93.0,1.5,15.0,885.0,927.11,699.42
2016,3,29,13,15,577.5,241.5,1.55,14.5,708.5,725.53,557.41
2016,3,29,13,30,181.0,390.0,1.6,14.0,532.0,522.55,404.26
2016,3,29,13,45,346.0,330.5,1.65,14.0,592.0,581.09,453.23
2016,3,29,14,0,511.0,271.0,1.7,14.0,652.0,624.91,488.07
2016,3,29,14,15,720.0,180.5,1.75,14.0,693.0,650.28,509.46
2016,3,29,14,30,929.0,90.0,1.8,14.0,734.0,652.42,512.48
2016,3,29,14,45,914.0,89.5,1.85,14.0,694.5,595.51,468.01
2016,3,29,15,0,899.0,89.0,1.9,14.0,655.0,538.03,422.06
2016,3,29,15,15,882.5,86.5,1.95,13.5,610.5,477.73,373.04
2016,3,29,15,30,866.0,84.0,2.0,13.0,566.0,417.63,322.25
2016,3,29,15,45,841.5,81.5,2.05,13.0,516.5,352.49,265.39
2016,3,29,16,0,817.0,79.0,2.1,13.0,467.0,291.56,210.75
2016,3,29,16,15,786.5,75.0,2.1,12.5,414.5,230.09,156.21
2016,3,29,16,30,756.0,71.0,2.1,12.0,362.0,171.74,106.27
2016,3,29,16,45,711.0,66.5,2.15,12.0,308.0,115.07,63.96
2016,3,29,17,0,666.0,62.0,2.2,12.0,254.0,59.92,34.51
2016,3,29,17,15,599.0,55.0,2.2,11.0,201.5,39.35,29.99
2016,3,29,17,30,532.0,48.0,2.2,10.0,149.0,35.7,26.58
2016,3,29,17,45,417.5,38.0,2.2,9.5,102.0,29.14,20.25
2016,3,29,18,0,303.0,28.0,2.2,9.0,55.0,22.26,12.71
2016,3,29,18,15,151.5,14.0,2.2,8.5,27.5,11.06,0.0
2016,3,29,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,6,15,130.5,18.0,1.85,7.5,31.5,75.31,16.85
2016,3,30,6,30,261.0,36.0,1.9,8.0,63.0,163.17,125.12
2016,3,30,6,45,363.5,48.5,1.95,8.5,109.5,239.1,194.69
2016,3,30,7,0,466.0,61.0,2.0,9.0,156.0,325.45,270.7
2016,3,30,7,15,532.5,69.5,1.95,9.5,207.5,397.51,332.86
2016,3,30,7,30,599.0,78.0,1.9,10.0,259.0,475.01,396.95
2016,3,30,7,45,648.5,83.0,1.85,10.5,312.5,542.22,450.28
2016,3,30,8,0,698.0,88.0,1.8,11.0,366.0,612.1,503.51
2016,3,30,8,15,729.5,92.5,1.8,11.0,417.0,670.21,546.0
2016,3,30,8,30,761.0,97.0,1.8,11.0,468.0,724.88,584.43
2016,3,30,8,45,788.5,99.5,1.8,11.5,517.0,777.55,619.46
2016,3,30,9,0,816.0,102.0,1.8,12.0,566.0,829.24,652.98
2016,3,30,9,15,833.0,105.0,1.8,12.0,609.0,870.95,680.05
2016,3,30,9,30,850.0,108.0,1.8,12.0,652.0,910.4,705.33
2016,3,30,9,45,865.0,109.0,1.85,12.5,690.0,943.14,725.09
2016,3,30,10,0,880.0,110.0,1.9,13.0,728.0,964.76,737.27
2016,3,30,10,15,889.0,111.5,1.9,13.0,759.0,986.27,750.26
2016,3,30,10,30,898.0,113.0,1.9,13.0,790.0,1004.4,761.03
2016,3,30,10,45,905.5,114.0,1.95,13.5,814.0,1016.98,767.5
2016,3,30,11,0,913.0,115.0,2.0,14.0,838.0,1025.91,771.7
2016,3,30,11,15,917.0,115.5,2.0,14.0,854.0,1027.12,771.75
2016,3,30,11,30,921.0,116.0,2.0,14.0,870.0,1024.56,769.55
2016,3,30,11,45,923.0,116.0,2.0,14.5,877.5,1015.75,761.98
2016,3,30,12,0,925.0,116.0,2.0,15.0,885.0,1003.21,752.18
2016,3,30,12,15,925.0,116.0,2.0,15.0,884.5,985.11,740.26
2016,3,30,12,30,925.0,116.0,2.0,15.0,884.0,963.47,726.11
2016,3,30,12,45,927.0,113.5,2.0,15.0,876.5,937.56,709.17
2016,3,30,13,0,929.0,111.0,2.0,15.0,869.0,908.22,689.93
2016,3,30,13,15,925.0,110.0,2.05,15.0,852.0,872.14,666.55
2016,3,30,13,30,921.0,109.0,2.1,15.0,835.0,833.24,641.03
2016,3,30,13,45,915.0,107.5,2.15,15.0,810.5,789.7,611.97
2016,3,30,14,0,909.0,106.0,2.2,15.0,786.0,743.88,580.92
2016,3,30,14,15,899.5,104.5,2.3,15.0,754.5,693.68,544.43
2016,3,30,14,30,890.0,103.0,2.4,15.0,723.0,641.95,505.45
2016,3,30,14,45,877.5,100.5,2.5,15.0,684.5,586.33,462.25
2016,3,30,15,0,865.0,98.0,2.6,15.0,646.0,528.82,416.13
2016,3,30,15,15,848.0,95.5,2.75,14.5,602.0,469.46,367.75
2016,3,30,15,30,831.0,93.0,2.9,14.0,558.0,410.49,317.77
2016,3,30,15,45,808.0,89.5,3.05,14.0,509.5,349.28,263.93
2016,3,30,16,0,785.0,86.0,3.2,14.0,461.0,289.76,210.43
2016,3,30,16,15,753.5,82.0,3.25,13.5,409.5,229.96,157.36
2016,3,30,16,30,722.0,78.0,3.3,13.0,358.0,169.92,106.1
2016,3,30,16,45,677.0,72.5,3.4,12.5,304.5,114.07,64.31
2016,3,30,17,0,632.0,67.0,3.5,12.0,251.0,63.63,37.93
2016,3,30,17,15,564.5,59.5,3.4,11.0,199.5,42.87,33.16
2016,3,30,17,30,497.0,52.0,3.3,10.0,148.0,38.99,29.54
2016,3,30,17,45,385.5,41.5,3.25,9.5,101.5,32.14,22.94
2016,3,30,18,0,274.0,31.0,3.2,9.0,55.0,24.96,15.17
2016,3,30,18,15,137.0,15.5,3.1,9.0,27.5,12.36,0.0
2016,3,30,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,6,15,149.5,18.5,2.3,9.0,34.5,83.4,31.79
2016,3,31,6,30,299.0,37.0,2.4,9.0,69.0,180.54,139.51
2016,3,31,6,45,398.0,48.5,2.5,9.5,116.0,255.75,208.35
2016,3,31,7,0,497.0,60.0,2.6,10.0,163.0,341.37,283.84
2016,3,31,7,15,351.5,92.0,2.6,10.0,175.0,321.08,269.66
2016,3,31,7,30,206.0,124.0,2.6,10.0,187.0,277.83,233.67
2016,3,31,7,45,230.0,142.0,2.6,10.5,225.0,322.97,271.34
2016,3,31,8,0,254.0,160.0,2.6,11.0,263.0,369.76,308.99
2016,3,31,8,15,269.5,181.0,2.55,11.0,303.0,415.17,344.85
2016,3,31,8,30,285.0,202.0,2.5,11.0,343.0,460.88,380.14
2016,3,31,8,45,564.0,148.0,2.45,11.5,460.0,655.0,534.28
2016,3,31,9,0,843.0,94.0,2.4,12.0,577.0,844.58,670.37
2016,3,31,9,15,859.0,96.5,2.4,12.5,620.5,885.55,694.62
2016,3,31,9,30,875.0,99.0,2.4,13.0,664.0,916.45,712.91
2016,3,31,9,45,890.0,99.5,2.4,13.5,702.0,948.95,732.23
2016,3,31,10,0,905.0,100.0,2.4,14.0,740.0,978.59,749.39
2016,3,31,10,15,913.0,101.5,2.4,14.0,771.0,999.53,762.01
2016,3,31,10,30,921.0,103.0,2.4,14.0,802.0,1016.97,772.42
2016,3,31,10,45,928.0,103.5,2.45,14.5,825.5,1028.68,778.24
2016,3,31,11,0,935.0,104.0,2.5,15.0,849.0,1036.66,781.73
2016,3,31,11,15,939.0,104.5,2.5,15.0,864.5,1037.87,781.8
2016,3,31,11,30,943.0,105.0,2.5,15.0,880.0,1035.23,779.53
2016,3,31,11,45,945.0,105.0,2.5,15.0,888.0,1026.24,773.23
2016,3,31,12,0,947.0,105.0,2.5,15.0,896.0,1013.44,764.57
2016,3,31,12,15,946.5,105.0,2.6,15.0,895.0,994.55,753.0
2016,3,31,12,30,946.0,105.0,2.7,15.0,894.0,972.04,739.0
2016,3,31,12,45,950.0,101.5,2.8,15.5,886.5,946.37,721.45
2016,3,31,13,0,954.0,98.0,2.9,16.0,879.0,917.09,701.4
2016,3,31,13,15,950.0,97.0,2.95,16.0,862.0,880.28,676.97
2016,3,31,13,30,946.0,96.0,3.0,16.0,845.0,840.56,650.34
2016,3,31,13,45,939.0,95.5,3.15,16.0,820.5,796.38,620.84
2016,3,31,14,0,932.0,95.0,3.3,16.0,796.0,749.91,589.2
2016,3,31,14,15,923.5,93.5,3.4,15.5,764.0,699.42,553.23
2016,3,31,14,30,915.0,92.0,3.5,15.0,732.0,647.24,514.05
2016,3,31,14,45,902.5,90.5,3.6,15.0,693.5,591.41,469.79
2016,3,31,15,0,890.0,89.0,3.7,15.0,655.0,534.8,423.5
2016,3,31,15,15,874.5,87.0,3.7,14.5,611.5,475.88,374.41
2016,3,31,15,30,859.0,85.0,3.7,14.0,568.0,414.57,321.79
2016,3,31,15,45,836.5,82.5,3.75,14.0,519.5,352.9,266.93
2016,3,31,16,0,814.0,80.0,3.8,14.0,471.0,292.79,212.41
2016,3,31,16,15,785.0,76.0,3.75,13.5,419.5,231.8,157.86
2016,3,31,16,30,756.0,72.0,3.7,13.0,368.0,173.75,107.85
2016,3,31,16,45,714.0,67.0,3.7,12.5,314.5,116.88,65.08
2016,3,31,17,0,672.0,62.0,3.7,12.0,261.0,61.18,34.74
2016,3,31,17,15,608.0,55.5,3.55,11.5,208.5,39.5,30.06
2016,3,31,17,30,544.0,49.0,3.4,11.0,156.0,36.29,27.02
2016,3,31,17,45,436.5,39.5,3.25,10.5,108.5,30.22,21.18
2016,3,31,18,0,329.0,30.0,3.1,10.0,61.0,23.88,14.39
2016,3,31,18,15,164.5,15.0,2.95,9.5,30.5,11.8,0.0
2016,3,31,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,6,15,180.0,17.5,2.4,8.5,37.5,96.33,47.66
2016,4,1,6,30,360.0,35.0,2.5,9.0,75.0,203.72,158.72
2016,4,1,6,45,454.5,44.5,2.65,9.5,123.0,278.09,227.09
2016,4,1,7,0,549.0,54.0,2.8,10.0,171.0,362.3,301.64
2016,4,1,7,15,608.5,60.5,2.8,10.0,224.0,432.31,362.96
2016,4,1,7,30,668.0,67.0,2.8,10.0,277.0,507.01,425.87
2016,4,1,7,45,707.5,72.5,2.8,10.5,329.5,568.39,475.15
2016,4,1,8,0,747.0,78.0,2.8,11.0,382.0,634.65,525.8
2016,4,1,8,15,775.0,82.0,2.75,11.5,433.5,691.73,566.24
2016,4,1,8,30,803.0,86.0,2.7,12.0,485.0,748.57,605.35
2016,4,1,8,45,824.0,89.0,2.7,12.5,532.5,797.84,638.19
2016,4,1,9,0,845.0,92.0,2.7,13.0,580.0,845.64,669.34
2016,4,1,9,15,860.0,94.5,2.65,13.0,623.0,885.74,695.34
2016,4,1,9,30,875.0,97.0,2.6,13.0,666.0,915.78,714.02
2016,4,1,9,45,886.5,99.0,2.6,13.5,703.0,946.72,732.39
2016,4,1,10,0,898.0,101.0,2.6,14.0,740.0,974.65,748.52
2016,4,1,10,15,906.0,102.5,2.5,14.0,770.5,995.41,760.13
2016,4,1,10,30,914.0,104.0,2.4,14.0,801.0,1012.71,769.4
2016,4,1,10,45,920.5,105.0,2.35,14.0,824.5,1024.37,775.52
2016,4,1,11,0,927.0,106.0,2.3,14.0,848.0,1032.32,779.3
2016,4,1,11,15,931.0,106.5,2.25,14.0,863.5,1033.46,778.73
2016,4,1,11,30,935.0,107.0,2.2,14.0,879.0,1030.78,775.83
2016,4,1,11,45,937.0,107.0,2.2,14.5,886.5,1021.79,768.12
2016,4,1,12,0,939.0,107.0,2.2,15.0,894.0,1009.02,758.13
2016,4,1,12,15,939.0,107.0,2.2,15.0,893.5,990.65,745.98
2016,4,1,12,30,939.0,107.0,2.2,15.0,893.0,968.68,731.56
2016,4,1,12,45,940.5,104.5,2.2,15.0,885.0,941.96,714.0
2016,4,1,13,0,942.0,102.0,2.2,15.0,877.0,911.79,694.13
2016,4,1,13,15,938.0,101.5,2.25,15.0,860.5,875.8,670.67
2016,4,1,13,30,934.0,101.0,2.3,15.0,844.0,836.93,645.04
2016,4,1,13,45,929.0,99.5,2.35,15.0,819.5,793.63,616.01
2016,4,1,14,0,924.0,98.0,2.4,15.0,795.0,747.94,584.91
2016,4,1,14,15,915.5,96.5,2.45,15.0,763.5,697.75,548.4
2016,4,1,14,30,907.0,95.0,2.5,15.0,732.0,645.91,508.98
2016,4,1,14,45,896.0,93.0,2.6,15.0,694.0,590.79,466.05
2016,4,1,15,0,885.0,91.0,2.7,15.0,656.0,534.77,420.93
2016,4,1,15,15,869.5,88.5,2.75,14.5,612.5,475.63,372.39
2016,4,1,15,30,854.0,86.0,2.8,14.0,569.0,414.11,320.22
2016,4,1,15,45,833.5,83.0,2.9,14.0,520.5,352.92,266.22
2016,4,1,16,0,813.0,80.0,3.0,14.0,472.0,293.07,212.23
2016,4,1,16,15,784.0,76.0,3.0,13.5,420.5,232.14,157.97
2016,4,1,16,30,755.0,72.0,3.0,13.0,369.0,174.16,108.11
2016,4,1,16,45,713.0,67.0,3.0,12.5,316.0,117.34,65.35
2016,4,1,17,0,671.0,62.0,3.0,12.0,263.0,61.71,34.83
2016,4,1,17,15,609.0,55.5,2.85,11.5,210.5,39.36,29.96
2016,4,1,17,30,547.0,49.0,2.7,11.0,158.0,36.15,26.92
2016,4,1,17,45,443.0,39.5,2.55,10.5,110.5,30.09,21.11
2016,4,1,18,0,339.0,30.0,2.4,10.0,63.0,23.73,14.44
2016,4,1,18,15,169.5,15.0,2.3,9.5,31.5,11.71,0.0
2016,4,1,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,6,15,178.0,18.5,1.5,8.5,39.0,98.45,56.05
2016,4,2,6,30,356.0,37.0,1.5,9.0,78.0,205.2,160.52
2016,4,2,6,45,442.5,47.5,1.5,9.5,126.0,277.2,225.82
2016,4,2,7,0,529.0,58.0,1.5,10.0,174.0,358.14,296.4
2016,4,2,7,15,266.5,84.0,1.4,10.0,142.5,264.79,221.41
2016,4,2,7,30,4.0,110.0,1.3,10.0,111.0,111.26,90.04
2016,4,2,7,45,9.0,128.5,1.25,10.5,132.0,132.89,108.45
2016,4,2,8,0,14.0,147.0,1.2,11.0,153.0,154.95,126.46
2016,4,2,8,15,37.0,178.0,1.15,11.5,196.0,214.93,175.74
2016,4,2,8,30,60.0,209.0,1.1,12.0,239.0,268.07,218.06
2016,4,2,8,45,355.5,177.5,1.1,12.5,382.0,513.39,415.61
2016,4,2,9,0,651.0,146.0,1.1,13.0,525.0,747.9,587.81
2016,4,2,9,15,743.0,132.0,1.1,13.0,594.5,831.61,641.83
2016,4,2,9,30,835.0,118.0,1.1,13.0,664.0,913.01,694.54
2016,4,2,9,45,838.5,125.0,1.1,13.5,699.5,941.38,709.52
2016,4,2,10,0,842.0,132.0,1.1,14.0,735.0,966.43,722.96
2016,4,2,10,15,851.5,134.0,1.15,14.5,765.5,988.3,735.23
2016,4,2,10,30,861.0,136.0,1.2,15.0,796.0,1006.82,745.41
2016,4,2,10,45,864.0,139.5,1.25,15.5,818.5,1017.15,750.41
2016,4,2,11,0,867.0,143.0,1.3,16.0,841.0,1023.81,753.29
2016,4,2,11,15,871.0,144.0,1.3,16.0,856.0,1025.04,753.36
2016,4,2,11,30,875.0,145.0,1.3,16.0,871.0,1022.57,751.29
2016,4,2,11,45,879.0,144.0,1.35,16.0,879.0,1014.25,746.55
2016,4,2,12,0,883.0,143.0,1.4,16.0,887.0,994.2,734.37
2016,4,2,12,15,883.0,143.0,1.45,16.0,886.0,976.41,723.83
2016,4,2,12,30,883.0,143.0,1.5,16.0,885.0,962.19,715.6
2016,4,2,12,45,893.0,134.5,1.55,16.5,879.0,931.18,694.95
2016,4,2,13,0,903.0,126.0,1.6,17.0,873.0,903.43,676.59
2016,4,2,13,15,898.5,125.0,1.65,17.0,855.5,867.53,653.86
2016,4,2,13,30,894.0,124.0,1.7,17.0,838.0,828.92,629.12
2016,4,2,13,45,886.0,123.0,1.75,17.0,813.0,785.2,600.54
2016,4,2,14,0,878.0,122.0,1.8,17.0,788.0,739.44,569.81
2016,4,2,14,15,868.5,120.0,1.8,17.0,756.5,691.11,534.54
2016,4,2,14,30,859.0,118.0,1.8,17.0,725.0,639.45,495.98
2016,4,2,14,45,842.0,117.5,1.85,17.0,686.0,583.89,453.64
2016,4,2,15,0,825.0,117.0,1.9,17.0,647.0,528.19,409.81
2016,4,2,15,15,807.0,114.0,1.9,16.5,603.0,469.88,363.08
2016,4,2,15,30,789.0,111.0,1.9,16.0,559.0,412.19,315.17
2016,4,2,15,45,761.0,108.0,1.9,16.0,510.5,349.09,261.24
2016,4,2,16,0,733.0,105.0,1.9,16.0,462.0,290.83,210.22
2016,4,2,16,15,700.5,100.0,1.9,15.5,411.0,232.49,159.68
2016,4,2,16,30,668.0,95.0,1.9,15.0,360.0,177.64,113.65
2016,4,2,16,45,616.5,89.0,1.95,14.5,307.0,123.95,74.08
2016,4,2,17,0,565.0,83.0,2.0,14.0,254.0,76.64,48.89
2016,4,2,17,15,498.5,73.5,2.0,13.5,202.5,54.31,43.05
2016,4,2,17,30,432.0,64.0,2.0,13.0,151.0,49.25,38.37
2016,4,2,17,45,325.5,51.0,2.0,12.5,105.5,38.99,28.79
2016,4,2,18,0,219.0,38.0,2.0,12.0,60.0,29.67,19.46
2016,4,2,18,15,109.5,19.0,2.0,11.5,30.0,14.97,0.0
2016,4,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,45,29.5,5.0,1.7,6.5,5.5,0.0,0.0
2016,4,3,6,0,59.0,10.0,1.7,7.0,11.0,26.62,0.0
2016,4,3,6,15,204.5,25.0,1.75,7.5,46.5,117.02,73.83
2016,4,3,6,30,350.0,40.0,1.8,8.0,82.0,206.82,163.43
2016,4,3,6,45,445.5,50.0,1.85,8.5,131.5,282.51,231.87
2016,4,3,7,0,541.0,60.0,1.9,9.0,181.0,367.95,306.58
2016,4,3,7,15,319.5,96.0,1.9,9.0,172.5,309.71,260.37
2016,4,3,7,30,98.0,132.0,1.9,9.0,164.0,211.76,177.13
2016,4,3,7,45,109.0,154.0,1.9,9.5,195.0,247.37,206.93
2016,4,3,8,0,120.0,176.0,1.9,10.0,226.0,283.62,236.08
2016,4,3,8,15,126.0,199.0,1.9,10.5,257.5,317.85,262.76
2016,4,3,8,30,132.0,222.0,1.9,11.0,289.0,352.05,288.84
2016,4,3,8,45,487.5,161.0,1.9,11.5,441.5,603.98,492.11
2016,4,3,9,0,843.0,100.0,1.9,12.0,594.0,856.72,674.56
