Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,9,15,858.5,102.5,1.9,12.5,637.5,897.11,696.99
2016,4,3,9,30,874.0,105.0,1.9,13.0,681.0,935.08,719.74
2016,4,3,9,45,885.5,107.5,1.95,13.5,718.5,958.55,733.01
2016,4,3,10,0,897.0,110.0,2.0,14.0,756.0,986.82,749.68
2016,4,3,10,15,905.5,111.5,2.0,14.0,787.0,1007.85,762.17
2016,4,3,10,30,914.0,113.0,2.0,14.0,818.0,1025.41,772.5
2016,4,3,10,45,918.5,115.0,2.0,14.5,841.0,1035.98,776.9
2016,4,3,11,0,923.0,117.0,2.0,15.0,864.0,1042.81,779.03
2016,4,3,11,15,734.0,214.0,2.0,15.0,815.0,972.45,731.76
2016,4,3,11,30,545.0,311.0,2.0,15.0,766.0,878.75,664.8
2016,4,3,11,45,737.0,217.0,2.0,15.5,837.5,960.51,723.54
2016,4,3,12,0,929.0,123.0,2.0,16.0,909.0,1018.18,759.28
2016,4,3,12,15,929.0,123.0,2.05,16.0,908.0,999.7,747.02
2016,4,3,12,30,929.0,123.0,2.1,16.0,907.0,977.68,733.32
2016,4,3,12,45,923.5,124.5,2.15,16.0,897.0,948.83,715.07
2016,4,3,13,0,918.0,126.0,2.2,16.0,887.0,916.92,694.69
2016,4,3,13,15,913.5,125.0,2.25,16.0,870.0,880.48,671.09
2016,4,3,13,30,909.0,124.0,2.3,16.0,853.0,841.3,645.39
2016,4,3,13,45,897.5,125.0,2.4,16.0,827.0,796.26,615.66
2016,4,3,14,0,886.0,126.0,2.5,16.0,801.0,751.43,585.18
2016,4,3,14,15,738.5,174.5,2.55,16.0,721.5,658.41,515.02
2016,4,3,14,30,591.0,223.0,2.6,16.0,642.0,573.33,449.74
2016,4,3,14,45,713.0,171.5,2.65,16.0,650.5,561.75,441.36
2016,4,3,15,0,835.0,120.0,2.7,16.0,659.0,536.5,420.41
2016,4,3,15,15,817.0,116.5,2.7,15.5,614.5,477.15,372.04
2016,4,3,15,30,799.0,113.0,2.7,15.0,570.0,418.41,322.67
2016,4,3,15,45,776.5,109.0,2.75,14.5,521.5,355.61,268.76
2016,4,3,16,0,754.0,105.0,2.8,14.0,473.0,297.06,217.04
2016,4,3,16,15,722.0,99.5,2.75,13.5,421.5,237.13,164.35
2016,4,3,16,30,690.0,94.0,2.7,13.0,370.0,180.61,116.24
2016,4,3,16,45,647.5,87.0,2.7,13.0,317.0,125.53,74.54
2016,4,3,17,0,605.0,80.0,2.7,13.0,264.0,75.67,47.17
2016,4,3,17,15,539.5,71.0,2.6,12.0,211.5,51.98,41.23
2016,4,3,17,30,474.0,62.0,2.5,11.0,159.0,47.25,36.91
2016,4,3,17,45,375.0,49.5,2.45,10.5,112.0,38.91,29.0
2016,4,3,18,0,276.0,37.0,2.4,10.0,65.0,28.84,19.07
2016,4,3,18,15,138.0,18.5,2.35,9.5,32.5,14.54,0.0
2016,4,3,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,2.8,8.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.8,9.0,13.0,12.39,0.0
2016,4,4,6,15,180.0,27.0,2.85,9.5,50.0,111.2,73.66
2016,4,4,6,30,360.0,41.0,2.9,10.0,87.0,212.9,168.27
2016,4,4,6,45,456.5,50.5,2.95,10.5,137.0,289.31,237.11
2016,4,4,7,0,553.0,60.0,3.0,11.0,187.0,375.51,312.5
2016,4,4,7,15,613.0,67.0,3.0,11.5,241.0,447.12,373.71
2016,4,4,7,30,673.0,74.0,3.0,12.0,295.0,523.38,436.27
2016,4,4,7,45,715.5,78.5,3.0,12.5,349.0,589.02,488.1
2016,4,4,8,0,758.0,83.0,3.0,13.0,403.0,653.46,536.59
2016,4,4,8,15,786.5,87.5,2.95,13.0,455.0,711.99,578.67
2016,4,4,8,30,815.0,92.0,2.9,13.0,507.0,770.27,619.56
2016,4,4,8,45,834.5,95.5,2.9,13.5,555.0,819.26,651.89
2016,4,4,9,0,854.0,99.0,2.9,14.0,603.0,866.61,682.46
2016,4,4,9,15,869.0,101.5,2.8,14.5,646.5,906.83,706.69
2016,4,4,9,30,884.0,104.0,2.7,15.0,690.0,936.74,723.33
2016,4,4,9,45,893.5,107.0,2.65,15.5,727.0,966.91,740.45
2016,4,4,10,0,903.0,110.0,2.6,16.0,764.0,993.93,755.24
2016,4,4,10,15,911.5,111.5,2.5,16.0,794.5,1014.98,766.84
2016,4,4,10,30,920.0,113.0,2.4,16.0,825.0,1032.53,776.12
2016,4,4,10,45,924.0,115.0,2.35,16.5,848.0,1042.58,779.6
2016,4,4,11,0,928.0,117.0,2.3,17.0,871.0,1048.85,780.76
2016,4,4,11,15,931.5,118.0,2.25,17.0,886.0,1049.73,780.02
2016,4,4,11,30,935.0,119.0,2.2,17.0,901.0,1046.77,776.98
2016,4,4,11,45,934.5,120.0,2.2,17.0,908.0,1036.1,769.72
2016,4,4,12,0,934.0,121.0,2.2,17.0,915.0,1021.72,760.23
2016,4,4,12,15,933.5,121.0,2.15,17.0,914.0,1002.65,747.2
2016,4,4,12,30,933.0,121.0,2.1,17.0,913.0,980.04,731.98
2016,4,4,12,45,935.0,118.5,2.1,17.5,904.5,953.67,713.58
2016,4,4,13,0,937.0,116.0,2.1,18.0,896.0,923.87,692.97
2016,4,4,13,15,932.5,115.0,2.2,18.0,878.5,886.86,669.76
2016,4,4,13,30,928.0,114.0,2.3,18.0,861.0,847.06,644.36
2016,4,4,13,45,919.0,114.0,2.45,18.0,835.0,802.26,615.46
2016,4,4,14,0,910.0,114.0,2.6,18.0,809.0,755.4,584.53
2016,4,4,14,15,900.0,112.0,2.85,17.5,776.5,704.16,549.23
2016,4,4,14,30,890.0,110.0,3.1,17.0,744.0,651.47,511.17
2016,4,4,14,45,875.0,108.5,3.35,17.0,704.5,594.7,467.49
2016,4,4,15,0,860.0,107.0,3.6,17.0,665.0,537.42,421.79
2016,4,4,15,15,843.0,104.0,3.7,16.5,620.5,477.73,373.06
2016,4,4,15,30,826.0,101.0,3.8,16.0,576.0,418.48,322.92
2016,4,4,15,45,800.5,98.5,3.9,16.0,526.5,357.55,269.53
2016,4,4,16,0,775.0,96.0,4.0,16.0,477.0,298.63,216.89
2016,4,4,16,15,743.5,91.5,3.8,15.5,425.0,235.36,161.31
2016,4,4,16,30,712.0,87.0,3.6,15.0,373.0,178.54,112.87
2016,4,4,16,45,666.5,81.0,3.45,14.5,319.5,122.71,70.91
2016,4,4,17,0,621.0,75.0,3.3,14.0,266.0,72.41,43.57
2016,4,4,17,15,554.5,67.5,3.15,13.5,213.5,48.78,38.14
2016,4,4,17,30,488.0,60.0,3.0,13.0,161.0,45.24,34.83
2016,4,4,17,45,384.0,48.5,2.9,12.5,114.0,37.77,27.79
2016,4,4,18,0,280.0,37.0,2.8,12.0,67.0,28.78,18.96
2016,4,4,18,15,140.0,18.5,2.7,11.5,33.5,14.5,0.3
2016,4,4,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,5,45,57.5,6.5,1.8,8.5,8.5,0.0,0.0
2016,4,5,6,0,115.0,13.0,1.7,9.0,17.0,46.32,0.0
2016,4,5,6,15,269.0,26.0,1.65,9.5,56.0,144.43,100.12
2016,4,5,6,30,423.0,39.0,1.6,10.0,95.0,237.58,187.74
2016,4,5,6,45,510.0,48.0,1.55,10.5,145.5,312.52,254.78
2016,4,5,7,0,597.0,57.0,1.5,11.0,196.0,396.21,326.72
2016,4,5,7,15,653.0,63.0,1.55,11.5,250.5,466.61,385.7
2016,4,5,7,30,709.0,69.0,1.6,12.0,305.0,538.14,443.23
2016,4,5,7,45,752.0,72.5,1.65,12.5,360.0,604.92,494.75
2016,4,5,8,0,795.0,76.0,1.7,13.0,415.0,673.41,544.41
2016,4,5,8,15,821.0,79.5,1.75,13.5,467.0,730.33,583.33
2016,4,5,8,30,847.0,83.0,1.8,14.0,519.0,786.71,620.97
2016,4,5,8,45,868.0,85.0,1.85,14.5,567.5,836.22,652.91
2016,4,5,9,0,889.0,87.0,1.9,15.0,616.0,877.13,678.36
2016,4,5,9,15,902.5,89.0,1.95,15.5,659.0,916.14,702.26
2016,4,5,9,30,916.0,91.0,2.0,16.0,702.0,952.54,724.13
2016,4,5,9,45,925.0,93.5,2.05,16.5,739.0,982.43,741.48
2016,4,5,10,0,934.0,96.0,2.1,17.0,776.0,1009.04,756.65
2016,4,5,10,15,941.5,97.5,2.15,17.0,806.5,1029.61,769.29
2016,4,5,10,30,949.0,99.0,2.2,17.0,837.0,1046.56,779.72
2016,4,5,10,45,953.0,100.0,2.25,17.5,859.5,1055.75,783.75
2016,4,5,11,0,957.0,101.0,2.3,18.0,882.0,1061.07,785.47
2016,4,5,11,15,960.0,101.5,2.3,18.0,897.5,1060.95,784.71
2016,4,5,11,30,963.0,102.0,2.3,18.0,913.0,1056.9,781.61
2016,4,5,11,45,964.5,102.5,2.35,18.5,919.5,1047.47,774.32
2016,4,5,12,0,966.0,103.0,2.4,19.0,926.0,1034.17,764.68
2016,4,5,12,15,965.0,103.0,2.35,19.0,925.0,1014.19,751.15
2016,4,5,12,30,964.0,103.0,2.3,19.0,924.0,990.57,735.39
2016,4,5,12,45,962.5,102.0,2.25,19.5,914.5,961.95,715.05
2016,4,5,13,0,961.0,101.0,2.2,20.0,905.0,929.96,692.6
2016,4,5,13,15,956.5,100.5,2.15,20.0,887.0,892.78,668.03
2016,4,5,13,30,952.0,100.0,2.1,20.0,869.0,852.72,641.45
2016,4,5,13,45,945.0,99.0,2.05,20.0,843.5,807.62,611.26
2016,4,5,14,0,938.0,98.0,2.0,20.0,818.0,760.23,579.27
2016,4,5,14,15,929.0,96.5,2.0,20.0,785.5,709.01,543.13
2016,4,5,14,30,920.0,95.0,2.0,20.0,753.0,656.16,504.0
2016,4,5,14,45,907.5,93.0,2.0,20.0,713.5,599.51,460.94
2016,4,5,15,0,895.0,91.0,2.0,20.0,674.0,542.11,415.94
2016,4,5,15,15,879.0,89.0,1.95,19.5,629.5,482.65,368.42
2016,4,5,15,30,863.0,87.0,1.9,19.0,585.0,423.36,319.34
2016,4,5,15,45,841.5,84.0,1.85,19.0,536.0,358.67,264.14
2016,4,5,16,0,820.0,81.0,1.8,19.0,487.0,298.09,211.05
2016,4,5,16,15,791.0,77.0,1.7,18.5,435.0,236.75,157.85
2016,4,5,16,30,762.0,73.0,1.6,18.0,383.0,178.36,108.76
2016,4,5,16,45,721.0,68.5,1.55,18.0,329.0,121.62,66.54
2016,4,5,17,0,680.0,64.0,1.5,18.0,275.0,65.85,35.8
2016,4,5,17,15,619.0,57.5,1.5,17.0,222.0,40.46,30.27
2016,4,5,17,30,558.0,51.0,1.5,16.0,169.0,37.31,27.45
2016,4,5,17,45,458.5,42.0,1.5,15.0,120.5,31.76,22.29
2016,4,5,18,0,359.0,33.0,1.5,14.0,72.0,25.96,16.52
2016,4,5,18,15,179.5,16.5,1.5,13.5,36.0,12.7,0.63
2016,4,5,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,6,5,45,57.5,7.0,2.45,11.5,9.0,6.67,0.0
2016,4,6,6,0,115.0,14.0,2.5,12.0,18.0,47.58,0.0
2016,4,6,6,15,259.5,27.0,2.55,12.5,57.0,142.67,100.63
2016,4,6,6,30,404.0,40.0,2.6,13.0,96.0,231.9,182.54
2016,4,6,6,45,492.0,49.0,2.65,14.0,146.5,306.48,248.51
2016,4,6,7,0,580.0,58.0,2.7,15.0,197.0,389.93,319.7
2016,4,6,7,15,636.0,64.5,2.65,15.5,250.5,460.16,378.3
2016,4,6,7,30,692.0,71.0,2.6,16.0,304.0,534.61,437.76
2016,4,6,7,45,730.5,75.5,2.55,16.5,358.0,595.64,484.59
2016,4,6,8,0,769.0,80.0,2.5,17.0,412.0,661.2,531.94
2016,4,6,8,15,796.5,84.0,2.5,17.5,464.0,718.78,571.31
2016,4,6,8,30,824.0,88.0,2.5,18.0,516.0,776.01,609.4
2016,4,6,8,45,844.5,91.0,2.5,18.5,564.5,825.46,641.06
2016,4,6,9,0,865.0,94.0,2.5,19.0,613.0,873.32,671.01
2016,4,6,9,15,880.0,96.5,2.5,19.0,656.0,906.33,691.57
2016,4,6,9,30,895.0,99.0,2.5,19.0,699.0,944.0,715.3
2016,4,6,9,45,906.0,101.0,2.55,19.5,736.5,974.61,733.13
2016,4,6,10,0,917.0,103.0,2.6,20.0,774.0,1002.09,748.86
2016,4,6,10,15,924.5,104.5,2.6,20.5,804.5,1022.29,759.28
2016,4,6,10,30,932.0,106.0,2.6,21.0,835.0,1038.94,767.45
2016,4,6,10,45,936.5,107.5,2.6,21.5,858.0,1048.93,771.39
2016,4,6,11,0,941.0,109.0,2.6,22.0,881.0,1055.12,773.05
2016,4,6,11,15,944.0,110.0,2.55,22.0,896.0,1055.43,772.03
2016,4,6,11,30,947.0,111.0,2.5,22.0,911.0,1051.86,768.72
2016,4,6,11,45,947.5,112.0,2.45,22.5,917.5,1042.0,760.07
2016,4,6,12,0,948.0,113.0,2.4,23.0,924.0,1028.36,749.2
2016,4,6,12,15,947.0,112.5,2.35,23.0,922.5,1008.03,735.65
2016,4,6,12,30,946.0,112.0,2.3,23.0,921.0,984.14,719.95
2016,4,6,12,45,941.0,113.0,2.25,23.5,910.5,954.78,699.41
2016,4,6,13,0,936.0,114.0,2.2,24.0,900.0,922.29,676.94
2016,4,6,13,15,931.5,113.0,2.15,24.0,882.0,885.27,652.81
2016,4,6,13,30,927.0,112.0,2.1,24.0,864.0,845.48,626.77
2016,4,6,13,45,919.0,111.5,2.05,24.0,838.5,800.95,597.38
2016,4,6,14,0,911.0,111.0,2.0,24.0,813.0,754.3,566.32
2016,4,6,14,15,711.0,183.0,1.9,24.0,717.0,649.2,489.08
2016,4,6,14,30,511.0,255.0,1.8,24.0,621.0,554.33,418.19
2016,4,6,14,45,688.0,179.5,1.75,24.0,645.5,555.94,420.28
2016,4,6,15,0,865.0,104.0,1.7,24.0,670.0,538.07,405.55
2016,4,6,15,15,848.5,101.0,1.6,24.0,625.5,478.37,357.84
2016,4,6,15,30,832.0,98.0,1.5,24.0,581.0,419.05,309.29
2016,4,6,15,45,713.0,114.5,1.45,24.0,504.0,340.37,246.94
2016,4,6,16,0,594.0,131.0,1.4,24.0,427.0,276.73,196.44
2016,4,6,16,15,508.5,133.5,1.3,23.5,368.0,220.8,152.37
2016,4,6,16,30,423.0,136.0,1.2,23.0,309.0,174.86,117.95
2016,4,6,16,45,387.5,123.5,1.1,23.0,265.5,131.7,86.42
2016,4,6,17,0,352.0,111.0,1.0,23.0,222.0,92.93,63.54
2016,4,6,17,15,431.5,84.5,1.0,22.0,194.5,61.51,47.75
2016,4,6,17,30,511.0,58.0,1.0,21.0,167.0,43.13,31.88
2016,4,6,17,45,411.5,47.5,1.0,20.5,119.5,36.51,25.84
2016,4,6,18,0,312.0,37.0,1.0,20.0,72.0,29.56,19.13
2016,4,6,18,15,156.0,18.5,0.85,20.0,36.0,14.41,2.26
2016,4,6,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,2.5,1.75,11.5,2.5,2.38,0.0
2016,4,7,6,0,0.0,5.0,1.8,12.0,5.0,4.62,0.0
2016,4,7,6,15,0.0,15.5,1.9,12.5,15.5,14.37,5.75
2016,4,7,6,30,0.0,26.0,2.0,13.0,26.0,24.12,14.67
2016,4,7,6,45,0.0,39.5,2.1,13.5,39.5,36.69,25.67
2016,4,7,7,0,0.0,53.0,2.2,14.0,53.0,49.28,36.57
2016,4,7,7,15,0.0,67.5,2.25,14.0,67.5,63.42,48.7
2016,4,7,7,30,0.0,82.0,2.3,14.0,82.0,77.54,60.61
2016,4,7,7,45,12.0,122.5,2.35,14.5,127.5,127.2,102.3
2016,4,7,8,0,24.0,163.0,2.4,15.0,173.0,178.52,144.39
2016,4,7,8,15,105.5,197.0,2.4,15.0,251.0,299.07,243.67
2016,4,7,8,30,187.0,231.0,2.4,15.0,329.0,405.92,328.84
2016,4,7,8,45,493.5,173.0,2.4,15.5,463.5,625.89,502.32
2016,4,7,9,0,800.0,115.0,2.4,16.0,598.0,842.78,658.03
2016,4,7,9,15,632.5,183.5,2.35,16.0,582.0,796.56,621.15
2016,4,7,9,30,465.0,252.0,2.3,16.0,566.0,727.96,566.64
2016,4,7,9,45,466.0,266.5,2.25,16.0,595.5,753.45,583.76
2016,4,7,10,0,467.0,281.0,2.2,16.0,625.0,776.82,598.43
2016,4,7,10,15,491.0,285.5,2.15,16.0,660.0,809.61,620.32
2016,4,7,10,30,515.0,290.0,2.1,16.0,695.0,840.68,640.69
2016,4,7,10,45,530.5,297.0,2.1,16.5,724.5,863.98,654.57
2016,4,7,11,0,546.0,304.0,2.1,17.0,754.0,884.88,666.8
2016,4,7,11,15,717.0,219.0,2.1,17.0,820.5,963.55,722.74
2016,4,7,11,30,888.0,134.0,2.1,17.0,887.0,1019.18,758.22
2016,4,7,11,45,887.0,135.5,2.15,17.0,893.0,1008.69,751.0
2016,4,7,12,0,886.0,137.0,2.2,17.0,899.0,994.68,742.29
2016,4,7,12,15,686.0,240.0,2.2,17.0,830.0,907.29,683.92
2016,4,7,12,30,486.0,343.0,2.2,17.0,761.0,806.29,609.59
2016,4,7,12,45,434.5,359.5,2.25,17.0,730.5,759.22,576.76
2016,4,7,13,0,383.0,376.0,2.3,17.0,700.0,707.37,539.73
2016,4,7,13,15,606.5,266.0,2.3,16.5,766.0,774.54,594.69
2016,4,7,13,30,830.0,156.0,2.3,16.0,832.0,816.23,628.45
2016,4,7,13,45,680.0,217.5,2.35,16.0,760.5,729.02,564.35
2016,4,7,14,0,530.0,279.0,2.4,16.0,689.0,646.61,502.27
2016,4,7,14,15,422.0,302.5,2.4,16.0,620.5,568.21,443.09
2016,4,7,14,30,314.0,326.0,2.4,16.0,552.0,496.75,388.25
2016,4,7,14,45,274.5,314.5,2.45,16.0,505.0,443.85,348.04
2016,4,7,15,0,235.0,303.0,2.5,16.0,458.0,394.59,309.98
2016,4,7,15,15,206.0,284.0,2.5,15.5,413.5,348.18,274.21
2016,4,7,15,30,177.0,265.0,2.5,15.0,369.0,304.89,240.41
2016,4,7,15,45,128.5,239.5,2.5,15.0,311.5,253.02,199.46
2016,4,7,16,0,80.0,214.0,2.5,15.0,254.0,209.62,165.51
2016,4,7,16,15,59.5,187.0,2.4,14.5,215.0,175.34,138.56
2016,4,7,16,30,39.0,160.0,2.3,14.0,176.0,144.02,114.03
2016,4,7,16,45,31.5,139.0,2.25,14.0,151.0,121.4,95.97
2016,4,7,17,0,24.0,118.0,2.2,14.0,126.0,100.01,79.0
2016,4,7,17,15,15.5,96.5,2.05,13.5,101.5,84.33,69.72
2016,4,7,17,30,7.0,75.0,1.9,13.0,77.0,66.27,53.56
2016,4,7,17,45,3.5,54.0,1.8,13.0,55.0,48.4,37.21
2016,4,7,18,0,0.0,33.0,1.7,13.0,33.0,30.27,20.45
2016,4,7,18,15,0.0,16.5,1.65,12.5,16.5,15.31,3.87
2016,4,7,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,1.4,10.5,4.0,3.81,0.0
2016,4,8,6,0,0.0,8.0,1.4,11.0,8.0,7.41,0.0
2016,4,8,6,15,0.0,23.5,1.45,11.0,23.5,21.82,12.0
2016,4,8,6,30,0.0,39.0,1.5,11.0,39.0,36.89,25.69
2016,4,8,6,45,0.0,58.5,1.55,11.5,58.5,56.68,43.03
2016,4,8,7,0,0.0,78.0,1.6,12.0,78.0,76.22,59.92
2016,4,8,7,15,2.5,98.5,1.6,12.5,99.5,98.17,78.56
2016,4,8,7,30,5.0,119.0,1.6,13.0,121.0,120.25,96.93
2016,4,8,7,45,2.5,93.5,1.6,13.5,94.5,90.17,71.19
2016,4,8,8,0,0.0,68.0,1.6,14.0,68.0,63.27,48.17
2016,4,8,8,15,0.0,91.0,1.55,14.0,91.0,85.08,66.33
2016,4,8,8,30,0.0,114.0,1.5,14.0,114.0,107.62,84.79
2016,4,8,8,45,43.0,193.0,1.5,14.5,219.0,233.89,188.4
2016,4,8,9,0,86.0,272.0,1.5,15.0,324.0,360.31,287.12
2016,4,8,9,15,50.0,251.5,1.5,15.0,282.5,304.62,241.53
2016,4,8,9,30,14.0,231.0,1.5,15.0,241.0,237.12,187.14
2016,4,8,9,45,10.0,212.5,1.55,15.0,219.5,213.91,168.61
2016,4,8,10,0,6.0,194.0,1.6,15.0,198.0,191.13,150.21
2016,4,8,10,15,13.0,240.5,1.65,15.0,251.0,244.25,192.21
2016,4,8,10,30,20.0,287.0,1.7,15.0,304.0,297.73,233.55
2016,4,8,10,45,47.0,339.0,1.75,15.0,378.5,391.32,305.42
2016,4,8,11,0,74.0,391.0,1.8,15.0,453.0,472.19,365.83
2016,4,8,11,15,63.5,388.0,1.85,15.0,441.5,456.0,352.8
2016,4,8,11,30,53.0,385.0,1.9,15.0,430.0,439.78,340.37
2016,4,8,11,45,99.5,411.0,1.95,15.0,496.5,509.32,393.49
2016,4,8,12,0,146.0,437.0,2.0,15.0,563.0,587.55,451.25
2016,4,8,12,15,185.0,434.5,2.0,15.0,594.5,614.96,471.59
2016,4,8,12,30,224.0,432.0,2.0,15.0,626.0,639.99,490.43
2016,4,8,12,45,199.0,429.5,2.05,15.5,600.5,605.41,464.09
2016,4,8,13,0,174.0,427.0,2.1,16.0,575.0,571.43,438.55
2016,4,8,13,15,204.0,415.0,2.1,16.0,584.5,574.47,442.0
2016,4,8,13,30,234.0,403.0,2.1,16.0,594.0,574.93,443.23
2016,4,8,13,45,286.0,378.0,2.15,16.0,605.0,580.71,449.01
2016,4,8,14,0,338.0,353.0,2.2,16.0,616.0,576.96,447.58
2016,4,8,14,15,274.5,350.0,2.2,15.5,558.0,512.21,399.39
2016,4,8,14,30,211.0,347.0,2.2,15.0,500.0,451.19,353.63
2016,4,8,14,45,105.5,235.5,2.25,15.0,312.0,277.71,219.85
2016,4,8,15,0,0.0,124.0,2.3,15.0,124.0,115.3,89.66
2016,4,8,15,15,2.5,152.0,2.3,14.5,153.5,141.7,111.92
2016,4,8,15,30,5.0,180.0,2.3,14.0,183.0,167.01,133.02
2016,4,8,15,45,2.5,133.5,2.3,14.0,135.0,123.88,98.0
2016,4,8,16,0,0.0,87.0,2.3,14.0,87.0,81.01,62.78
2016,4,8,16,15,0.0,59.0,2.25,13.5,59.0,54.87,41.11
2016,4,8,16,30,0.0,31.0,2.2,13.0,31.0,28.78,19.08
2016,4,8,16,45,0.0,26.5,2.15,13.0,26.5,24.59,15.56
2016,4,8,17,0,0.0,22.0,2.1,13.0,22.0,20.4,11.98
2016,4,8,17,15,0.0,17.5,2.0,12.5,17.5,16.22,9.03
2016,4,8,17,30,0.0,13.0,1.9,12.0,13.0,12.04,5.23
2016,4,8,17,45,0.0,9.0,1.8,12.0,9.0,8.33,1.79
2016,4,8,18,0,0.0,5.0,1.7,12.0,5.0,4.62,0.0
2016,4,8,18,15,0.0,2.5,1.65,12.0,2.5,2.31,0.0
2016,4,8,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.0,2.0,11.0,1.0,0.95,0.0
2016,4,9,6,0,0.0,2.0,2.0,11.0,2.0,1.85,0.0
2016,4,9,6,15,0.0,5.0,2.0,11.0,5.0,4.62,0.0
2016,4,9,6,30,0.0,8.0,2.0,11.0,8.0,7.4,0.66
2016,4,9,6,45,0.0,12.0,2.05,11.5,12.0,11.11,3.94
2016,4,9,7,0,0.0,16.0,2.1,12.0,16.0,14.82,7.2
2016,4,9,7,15,0.0,20.5,2.1,12.0,20.5,19.01,10.84
2016,4,9,7,30,0.0,25.0,2.1,12.0,25.0,23.19,14.44
2016,4,9,7,45,0.0,65.0,2.15,12.0,65.0,60.46,46.38
2016,4,9,8,0,0.0,105.0,2.2,12.0,105.0,99.46,79.23
2016,4,9,8,15,0.0,96.0,2.15,12.0,96.0,89.99,70.94
2016,4,9,8,30,0.0,87.0,2.1,12.0,87.0,81.05,63.19
2016,4,9,8,45,0.0,106.0,2.1,12.5,106.0,99.43,78.22
2016,4,9,9,0,0.0,125.0,2.1,13.0,125.0,117.94,93.11
2016,4,9,9,15,0.0,120.0,2.05,13.0,120.0,112.87,88.65
2016,4,9,9,30,0.0,115.0,2.0,13.0,115.0,107.93,84.37
2016,4,9,9,45,0.0,98.0,2.0,13.0,98.0,91.54,70.71
2016,4,9,10,0,0.0,81.0,2.0,13.0,81.0,75.57,57.42
2016,4,9,10,15,0.0,81.5,2.0,13.0,81.5,76.06,57.74
2016,4,9,10,30,0.0,82.0,2.0,13.0,82.0,76.55,58.06
2016,4,9,10,45,1.5,121.5,2.05,13.5,123.0,115.61,89.88
2016,4,9,11,0,3.0,161.0,2.1,14.0,164.0,155.1,121.5
2016,4,9,11,15,4.5,169.5,2.05,14.0,173.5,164.68,129.06
2016,4,9,11,30,6.0,178.0,2.0,14.0,183.0,174.19,136.61
2016,4,9,11,45,6.5,182.0,2.0,14.0,187.5,178.3,139.82
2016,4,9,12,0,7.0,186.0,2.0,14.0,192.0,182.34,143.01
2016,4,9,12,15,7.0,188.0,2.0,14.0,194.5,183.92,144.24
2016,4,9,12,30,7.0,190.0,2.0,14.0,197.0,185.44,145.45
2016,4,9,12,45,11.5,236.0,2.0,14.0,246.0,232.95,183.19
2016,4,9,13,0,16.0,282.0,2.0,14.0,295.0,279.99,219.97
2016,4,9,13,15,11.5,237.0,2.0,14.0,246.5,232.26,182.51
2016,4,9,13,30,7.0,192.0,2.0,14.0,198.0,185.37,145.56
2016,4,9,13,45,3.5,151.5,2.0,14.0,154.5,144.21,112.75
2016,4,9,14,0,0.0,111.0,2.0,14.0,111.0,103.63,79.95
2016,4,9,14,15,0.0,72.5,2.0,14.0,72.5,67.63,50.59
2016,4,9,14,30,0.0,34.0,2.0,14.0,34.0,31.67,20.86
2016,4,9,14,45,0.0,43.0,2.05,14.0,43.0,40.05,27.93
2016,4,9,15,0,0.0,52.0,2.1,14.0,52.0,48.42,35.0
2016,4,9,15,15,0.0,80.0,2.05,14.0,80.0,74.55,56.88
2016,4,9,15,30,0.0,108.0,2.0,14.0,108.0,100.36,78.45
2016,4,9,15,45,0.0,88.0,2.0,14.0,88.0,81.99,63.39
2016,4,9,16,0,0.0,68.0,2.0,14.0,68.0,63.28,47.95
2016,4,9,16,15,0.0,64.0,1.9,13.5,64.0,59.54,45.07
2016,4,9,16,30,0.0,60.0,1.8,13.0,60.0,55.8,42.14
2016,4,9,16,45,0.0,51.5,1.75,13.0,51.5,47.86,35.5
2016,4,9,17,0,0.0,43.0,1.7,13.0,43.0,39.93,28.79
2016,4,9,17,15,0.0,34.5,1.55,12.5,34.5,32.02,23.3
2016,4,9,17,30,0.0,26.0,1.4,12.0,26.0,24.11,16.13
2016,4,9,17,45,0.0,19.0,1.3,12.0,19.0,17.61,10.1
2016,4,9,18,0,0.0,12.0,1.2,12.0,12.0,11.11,4.05
2016,4,9,18,15,0.0,6.5,1.2,12.0,6.5,6.01,0.0
2016,4,9,18,30,0.0,1.0,1.2,12.0,1.0,0.95,0.0
2016,4,9,18,45,0.0,0.5,1.2,12.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,11.0,0.5,0.48,0.0
2016,4,10,6,0,0.0,1.0,1.7,11.0,1.0,0.92,0.0
2016,4,10,6,15,0.0,3.0,1.75,11.0,3.0,2.77,0.0
2016,4,10,6,30,0.0,5.0,1.8,11.0,5.0,4.62,0.0
2016,4,10,6,45,0.0,7.5,1.9,11.0,7.5,6.94,0.36
2016,4,10,7,0,0.0,10.0,2.0,11.0,10.0,9.26,2.41
2016,4,10,7,15,0.0,12.5,2.0,11.0,12.5,11.58,4.44
2016,4,10,7,30,0.0,15.0,2.0,11.0,15.0,13.91,6.45
2016,4,10,7,45,0.0,24.5,2.05,11.5,24.5,22.73,14.03
2016,4,10,8,0,0.0,34.0,2.1,12.0,34.0,31.58,21.53
2016,4,10,8,15,0.0,43.5,2.1,12.0,43.5,40.43,29.0
2016,4,10,8,30,0.0,53.0,2.1,12.0,53.0,49.3,36.41
2016,4,10,8,45,0.0,85.5,2.1,12.0,85.5,79.67,61.85
2016,4,10,9,0,0.0,118.0,2.1,12.0,118.0,111.02,87.74
2016,4,10,9,15,0.0,132.5,2.1,12.0,132.5,125.11,99.08
2016,4,10,9,30,0.0,147.0,2.1,12.0,147.0,139.2,110.38
2016,4,10,9,45,2.0,162.5,2.15,12.5,164.5,156.18,123.84
2016,4,10,10,0,4.0,178.0,2.2,13.0,182.0,173.22,137.21
2016,4,10,10,15,4.0,175.0,2.25,13.0,178.5,170.09,134.44
2016,4,10,10,30,4.0,172.0,2.3,13.0,175.0,167.01,131.79
2016,4,10,10,45,6.5,194.5,2.35,13.0,200.0,191.35,151.3
2016,4,10,11,0,9.0,217.0,2.4,13.0,225.0,215.66,170.6
2016,4,10,11,15,7.0,193.0,2.45,13.0,199.0,189.93,149.84
2016,4,10,11,30,5.0,169.0,2.5,13.0,173.0,164.52,129.38
2016,4,10,11,45,6.0,178.5,2.55,13.5,184.0,174.43,137.13
2016,4,10,12,0,7.0,188.0,2.6,14.0,195.0,184.25,144.71
2016,4,10,12,15,14.5,255.0,2.65,14.0,268.5,255.52,201.33
2016,4,10,12,30,22.0,322.0,2.7,14.0,342.0,326.5,256.57
2016,4,10,12,45,16.0,272.5,2.8,14.0,287.0,271.95,213.94
2016,4,10,13,0,10.0,223.0,2.9,14.0,232.0,218.46,171.97
2016,4,10,13,15,13.0,250.5,2.95,13.5,262.0,246.27,194.66
2016,4,10,13,30,16.0,278.0,3.0,13.0,292.0,273.57,216.73
2016,4,10,13,45,8.5,213.5,3.05,13.0,221.0,206.03,163.09
2016,4,10,14,0,1.0,149.0,3.1,13.0,150.0,139.78,109.79
2016,4,10,14,15,4.0,175.0,3.1,13.0,178.0,165.67,131.17
2016,4,10,14,30,7.0,201.0,3.1,13.0,206.0,190.94,151.83
2016,4,10,14,45,6.0,194.5,3.1,13.0,199.0,183.53,146.05
2016,4,10,15,0,5.0,188.0,3.1,13.0,192.0,176.21,140.41
2016,4,10,15,15,2.5,156.0,3.05,12.5,158.0,145.32,115.71
2016,4,10,15,30,0.0,124.0,3.0,12.0,124.0,114.89,91.1
2016,4,10,15,45,0.0,115.5,3.0,12.0,115.5,106.94,84.79
2016,4,10,16,0,0.0,107.0,3.0,12.0,107.0,99.01,78.43
2016,4,10,16,15,0.0,95.5,2.9,11.5,95.5,88.43,69.92
2016,4,10,16,30,0.0,84.0,2.8,11.0,84.0,77.91,61.35
2016,4,10,16,45,0.0,72.0,2.75,11.0,72.0,67.0,52.21
2016,4,10,17,0,0.0,60.0,2.7,11.0,60.0,55.79,42.69
2016,4,10,17,15,190.5,68.5,2.55,10.5,111.5,53.83,43.21
2016,4,10,17,30,381.0,77.0,2.4,10.0,163.0,57.11,46.08
2016,4,10,17,45,298.0,62.0,2.25,10.0,118.5,46.98,36.52
2016,4,10,18,0,215.0,47.0,2.1,10.0,74.0,36.38,26.29
2016,4,10,18,15,107.5,28.5,2.0,10.0,42.0,23.48,11.68
2016,4,10,18,30,0.0,10.0,1.9,10.0,10.0,9.53,0.0
2016,4,10,18,45,0.0,5.0,1.85,10.0,5.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,5,45,54.0,11.5,0.65,9.5,15.0,24.71,0.0
2016,4,11,6,0,108.0,23.0,0.6,10.0,30.0,71.76,31.24
2016,4,11,6,15,218.5,39.0,0.65,10.0,69.0,142.34,108.14
2016,4,11,6,30,329.0,55.0,0.7,10.0,108.0,219.88,176.38
2016,4,11,6,45,408.0,66.5,0.8,10.5,156.5,288.87,236.6
2016,4,11,7,0,487.0,78.0,0.9,11.0,205.0,369.23,304.36
2016,4,11,7,15,541.0,86.0,0.95,11.0,256.5,436.22,359.73
2016,4,11,7,30,595.0,94.0,1.0,11.0,308.0,507.17,416.38
2016,4,11,7,45,629.5,101.5,1.1,11.5,359.0,567.75,462.67
2016,4,11,8,0,664.0,109.0,1.2,12.0,410.0,629.61,508.53
2016,4,11,8,15,440.5,173.0,1.2,12.0,382.0,552.55,445.16
2016,4,11,8,30,217.0,237.0,1.2,12.0,354.0,436.83,351.75
2016,4,11,8,45,117.5,230.5,1.25,12.5,295.0,350.71,282.28
2016,4,11,9,0,18.0,224.0,1.3,13.0,236.0,234.45,186.92
2016,4,11,9,15,12.5,214.5,1.3,13.0,223.0,218.98,174.44
2016,4,11,9,30,7.0,205.0,1.3,13.0,210.0,203.69,161.69
2016,4,11,9,45,6.5,199.0,1.35,13.5,204.0,196.76,155.61
2016,4,11,10,0,6.0,193.0,1.4,14.0,198.0,189.99,149.7
2016,4,11,10,15,49.5,288.5,1.4,14.0,328.0,341.37,269.34
2016,4,11,10,30,93.0,384.0,1.4,14.0,458.0,486.87,378.32
2016,4,11,10,45,80.5,387.5,1.4,14.5,453.0,476.31,367.8
2016,4,11,11,0,68.0,391.0,1.4,15.0,448.0,465.39,358.32
2016,4,11,11,15,146.0,411.0,1.4,15.0,536.0,574.27,439.74
2016,4,11,11,30,224.0,431.0,1.4,15.0,624.0,668.04,507.14
2016,4,11,11,45,270.0,424.0,1.4,15.0,658.5,710.73,536.97
2016,4,11,12,0,316.0,417.0,1.4,15.0,693.0,739.22,557.38
2016,4,11,12,15,326.0,407.5,1.4,15.0,692.0,728.54,550.01
2016,4,11,12,30,336.0,398.0,1.4,15.0,691.0,716.25,541.95
2016,4,11,12,45,328.5,397.0,1.45,15.0,681.0,695.2,527.65
2016,4,11,13,0,321.0,396.0,1.5,15.0,671.0,673.29,512.71
2016,4,11,13,15,318.0,389.0,1.5,15.0,657.0,648.54,495.46
2016,4,11,13,30,315.0,382.0,1.5,15.0,643.0,623.02,477.54
2016,4,11,13,45,310.0,374.0,1.55,15.0,624.0,594.37,457.48
2016,4,11,14,0,305.0,366.0,1.6,15.0,605.0,565.31,436.84
2016,4,11,14,15,305.0,349.5,1.6,15.0,581.0,531.47,412.3
2016,4,11,14,30,305.0,333.0,1.6,15.0,557.0,497.15,387.01
2016,4,11,14,45,358.5,302.5,1.65,15.0,552.0,480.1,374.86
2016,4,11,15,0,412.0,272.0,1.7,15.0,547.0,457.39,357.38
2016,4,11,15,15,415.5,249.0,1.7,14.5,511.0,411.94,322.0
2016,4,11,15,30,419.0,226.0,1.7,14.0,475.0,365.76,285.01
2016,4,11,15,45,295.0,225.0,1.7,14.0,393.5,295.67,229.87
2016,4,11,16,0,171.0,224.0,1.7,14.0,312.0,240.76,187.88
2016,4,11,16,15,402.0,165.0,1.7,14.0,343.0,224.53,165.55
2016,4,11,16,30,633.0,106.0,1.7,14.0,374.0,185.45,121.96
2016,4,11,16,45,597.0,97.0,1.7,14.0,323.0,132.78,81.48
2016,4,11,17,0,561.0,88.0,1.7,14.0,272.0,84.58,53.0
2016,4,11,17,15,500.5,79.0,1.65,13.5,221.5,57.23,45.7
2016,4,11,17,30,440.0,70.0,1.6,13.0,171.0,52.81,41.72
2016,4,11,17,45,361.5,56.5,1.55,12.5,125.0,42.66,32.37
2016,4,11,18,0,283.0,43.0,1.5,12.0,79.0,33.15,23.33
2016,4,11,18,15,162.5,27.0,1.55,11.5,45.5,21.13,10.38
2016,4,11,18,30,42.0,11.0,1.6,11.0,12.0,10.48,0.0
2016,4,11,18,45,21.0,5.5,1.7,11.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,5,45,53.0,12.0,2.4,9.5,15.5,25.06,0.0
2016,4,12,6,0,106.0,24.0,2.5,10.0,31.0,73.4,37.87
2016,4,12,6,15,208.5,40.5,2.55,10.0,70.0,140.65,107.96
2016,4,12,6,30,311.0,57.0,2.6,10.0,109.0,215.11,174.33
2016,4,12,6,45,155.5,43.0,2.65,10.5,69.0,137.0,112.45
2016,4,12,7,0,0.0,29.0,2.7,11.0,29.0,26.9,17.7
2016,4,12,7,15,0.0,36.5,2.7,11.0,36.5,33.88,23.8
2016,4,12,7,30,0.0,44.0,2.7,11.0,44.0,40.87,29.78
2016,4,12,7,45,0.0,82.5,2.75,11.5,82.5,77.13,60.64
2016,4,12,8,0,0.0,121.0,2.8,12.0,121.0,115.59,92.72
2016,4,12,8,15,3.0,148.0,2.8,12.0,150.0,144.91,116.91
2016,4,12,8,30,6.0,175.0,2.8,12.0,179.0,174.51,141.03
2016,4,12,8,45,4.5,176.0,2.85,12.5,179.0,173.47,139.37
2016,4,12,9,0,3.0,177.0,2.9,13.0,179.0,172.55,137.92
2016,4,12,9,15,21.0,231.5,2.9,13.0,246.5,244.15,196.12
2016,4,12,9,30,39.0,286.0,2.9,13.0,314.0,331.23,265.05
2016,4,12,9,45,60.0,318.5,2.95,13.5,363.5,386.09,307.15
2016,4,12,10,0,81.0,351.0,3.0,14.0,413.0,441.31,348.86
2016,4,12,10,15,175.5,368.0,3.05,14.0,507.5,565.36,444.85
2016,4,12,10,30,270.0,385.0,3.1,14.0,602.0,690.29,538.1
2016,4,12,10,45,197.0,401.0,3.2,14.0,562.0,620.09,483.48
2016,4,12,11,0,124.0,417.0,3.3,14.0,522.0,562.08,438.15
2016,4,12,11,15,75.5,378.5,3.35,14.0,443.0,456.76,358.0
2016,4,12,11,30,27.0,340.0,3.4,14.0,364.0,366.11,287.33
2016,4,12,11,45,28.0,342.0,3.45,14.0,367.0,367.09,288.37
2016,4,12,12,0,29.0,344.0,3.5,14.0,370.0,367.86,288.97
2016,4,12,12,15,29.0,344.0,3.55,14.0,370.0,365.43,287.11
2016,4,12,12,30,29.0,344.0,3.6,14.0,370.0,362.83,285.18
2016,4,12,12,45,235.5,345.0,3.65,14.5,548.0,560.26,441.59
2016,4,12,13,0,442.0,346.0,3.7,15.0,726.0,734.25,572.45
2016,4,12,13,15,434.0,345.5,3.8,15.0,712.0,707.32,551.87
2016,4,12,13,30,426.0,345.0,3.9,15.0,698.0,679.43,531.66
2016,4,12,13,45,615.0,253.5,4.0,15.0,746.5,714.63,562.58
2016,4,12,14,0,804.0,162.0,4.1,15.0,795.0,731.56,578.71
2016,4,12,14,15,793.5,159.5,4.1,14.5,763.5,683.05,542.44
2016,4,12,14,30,783.0,157.0,4.1,14.0,732.0,633.52,504.82
2016,4,12,14,45,770.0,153.0,4.2,14.0,695.0,579.0,461.77
2016,4,12,15,0,757.0,149.0,4.3,14.0,658.0,525.03,417.95
2016,4,12,15,15,631.5,174.0,4.3,13.5,579.5,445.81,353.79
2016,4,12,15,30,506.0,199.0,4.3,13.0,501.0,377.44,297.98
2016,4,12,15,45,516.0,178.0,4.35,13.0,464.5,329.89,256.48
2016,4,12,16,0,526.0,157.0,4.4,13.0,428.0,280.97,212.74
2016,4,12,16,15,532.0,138.0,4.3,12.5,388.0,231.54,168.47
2016,4,12,16,30,538.0,119.0,4.2,12.0,348.0,181.74,124.6
2016,4,12,16,45,472.5,118.5,4.15,12.0,300.0,138.0,91.99
2016,4,12,17,0,407.0,118.0,4.1,12.0,252.0,102.2,72.01
2016,4,12,17,15,357.0,102.5,4.0,11.5,205.0,74.21,61.3
2016,4,12,17,30,307.0,87.0,3.9,11.0,158.0,64.49,52.53
2016,4,12,17,45,239.0,69.0,3.85,11.0,115.5,54.5,43.12
2016,4,12,18,0,171.0,51.0,3.8,11.0,73.0,40.93,30.26
2016,4,12,18,15,85.5,31.0,3.75,10.5,42.0,25.42,14.17
2016,4,12,18,30,0.0,11.0,3.7,10.0,11.0,10.48,0.0
2016,4,12,18,45,0.0,5.5,3.65,10.0,5.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,5,45,65.0,13.5,2.25,8.5,17.5,29.73,0.0
2016,4,13,6,0,130.0,27.0,2.3,9.0,35.0,86.09,50.25
2016,4,13,6,15,244.0,42.5,2.4,9.5,77.0,156.6,121.3
2016,4,13,6,30,358.0,58.0,2.5,10.0,119.0,237.01,192.44
2016,4,13,6,45,444.5,67.0,2.65,10.5,169.5,311.24,258.0
2016,4,13,7,0,531.0,76.0,2.8,11.0,220.0,393.02,328.29
2016,4,13,7,15,584.0,84.0,2.8,11.0,273.5,461.65,386.21
2016,4,13,7,30,637.0,92.0,2.8,11.0,327.0,534.12,445.3
2016,4,13,7,45,675.0,97.5,2.85,11.5,380.0,596.73,494.06
2016,4,13,8,0,713.0,103.0,2.9,12.0,433.0,660.79,542.24
2016,4,13,8,15,740.0,108.0,2.85,12.5,483.5,716.79,581.14
2016,4,13,8,30,767.0,113.0,2.8,13.0,534.0,772.5,618.84
2016,4,13,8,45,789.0,115.5,2.8,13.5,581.0,816.56,647.48
2016,4,13,9,0,811.0,118.0,2.8,14.0,628.0,863.18,677.54
2016,4,13,9,15,826.0,121.0,2.75,14.0,670.0,902.3,702.69
2016,4,13,9,30,841.0,124.0,2.7,14.0,712.0,939.02,725.94
2016,4,13,9,45,864.0,120.0,2.7,14.5,751.0,972.79,746.03
2016,4,13,10,0,887.0,116.0,2.7,15.0,790.0,995.52,758.46
2016,4,13,10,15,894.5,118.0,2.7,15.0,819.0,1015.3,770.43
2016,4,13,10,30,902.0,120.0,2.7,15.0,848.0,1031.64,780.18
2016,4,13,10,45,905.5,122.0,2.7,15.0,869.5,1040.41,785.0
2016,4,13,11,0,909.0,124.0,2.7,15.0,891.0,1045.5,787.58
2016,4,13,11,15,912.5,124.5,2.7,15.0,905.5,1045.28,786.8
2016,4,13,11,30,916.0,125.0,2.7,15.0,920.0,1041.33,783.74
2016,4,13,11,45,913.0,128.0,2.7,15.5,925.5,1029.91,774.41
2016,4,13,12,0,910.0,131.0,2.7,16.0,931.0,1014.91,762.92
2016,4,13,12,15,909.5,130.5,2.7,16.0,929.0,995.27,749.9
2016,4,13,12,30,909.0,130.0,2.7,16.0,927.0,972.24,734.7
2016,4,13,12,45,904.0,131.5,2.7,16.0,916.5,943.87,715.92
2016,4,13,13,0,899.0,133.0,2.7,16.0,906.0,912.53,695.13
2016,4,13,13,15,894.5,132.0,2.75,16.0,889.0,876.4,671.35
2016,4,13,13,30,890.0,131.0,2.8,16.0,872.0,837.66,645.56
2016,4,13,13,45,877.5,133.0,2.85,16.0,845.5,793.28,615.51
