Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,14,0,865.0,135.0,2.9,16.0,819.0,749.29,584.91
2016,4,13,14,15,679.5,201.5,2.9,15.5,726.0,646.88,507.47
2016,4,13,14,30,494.0,268.0,2.9,15.0,633.0,555.91,437.43
2016,4,13,14,45,650.0,200.5,2.95,15.0,654.5,555.01,437.89
2016,4,13,15,0,806.0,133.0,3.0,15.0,676.0,537.7,423.39
2016,4,13,15,15,789.5,129.5,3.0,14.5,632.5,480.63,376.72
2016,4,13,15,30,773.0,126.0,3.0,14.0,589.0,421.15,326.87
2016,4,13,15,45,748.0,122.0,3.05,14.0,540.5,361.55,275.11
2016,4,13,16,0,723.0,118.0,3.1,14.0,492.0,304.01,224.1
2016,4,13,16,15,692.5,112.5,3.1,13.5,441.0,246.3,173.43
2016,4,13,16,30,662.0,107.0,3.1,13.0,390.0,191.88,126.87
2016,4,13,16,45,616.5,100.5,3.1,12.5,337.0,138.63,86.04
2016,4,13,17,0,571.0,94.0,3.1,12.0,284.0,91.03,58.15
2016,4,13,17,15,510.5,84.5,2.95,11.5,232.0,61.67,50.06
2016,4,13,17,30,450.0,75.0,2.8,11.0,180.0,55.42,44.41
2016,4,13,17,45,353.5,62.5,2.7,10.5,132.0,47.19,36.73
2016,4,13,18,0,257.0,50.0,2.6,10.0,84.0,38.61,28.44
2016,4,13,18,15,145.0,31.5,2.55,9.5,49.0,24.69,14.08
2016,4,13,18,30,33.0,13.0,2.5,9.0,14.0,12.39,0.0
2016,4,13,18,45,16.5,6.5,2.45,9.0,7.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,45,75.5,14.5,2.2,8.5,20.0,33.58,0.0
2016,4,14,6,0,151.0,29.0,2.2,9.0,40.0,96.57,60.78
2016,4,14,6,15,271.0,43.5,2.25,9.0,83.5,168.21,131.22
2016,4,14,6,30,391.0,58.0,2.3,9.0,127.0,251.83,205.45
2016,4,14,6,45,467.5,68.5,2.35,9.5,178.0,325.05,270.18
2016,4,14,7,0,544.0,79.0,2.4,10.0,229.0,404.42,338.18
2016,4,14,7,15,575.5,82.0,2.5,10.0,270.0,455.49,382.01
2016,4,14,7,30,607.0,85.0,2.6,10.0,311.0,507.89,425.58
2016,4,14,7,45,655.0,87.0,2.75,10.5,364.0,571.69,476.29
2016,4,14,8,0,703.0,89.0,2.9,11.0,417.0,637.86,526.57
2016,4,14,8,15,683.0,109.0,2.95,11.5,456.0,674.94,552.02
2016,4,14,8,30,663.0,129.0,3.0,12.0,495.0,707.7,573.98
2016,4,14,8,45,668.0,142.5,3.1,12.5,538.0,750.19,603.17
2016,4,14,9,0,673.0,156.0,3.2,13.0,581.0,790.46,630.25
2016,4,14,9,15,502.0,232.0,3.25,13.0,561.0,732.13,582.69
2016,4,14,9,30,331.0,308.0,3.3,13.0,541.0,654.87,519.72
2016,4,14,9,45,456.5,280.0,3.4,13.5,618.0,761.64,600.67
2016,4,14,10,0,582.0,252.0,3.5,14.0,695.0,859.06,671.78
2016,4,14,10,15,542.0,279.0,3.55,14.0,704.0,854.92,665.93
2016,4,14,10,30,502.0,306.0,3.6,14.0,713.0,846.98,658.25
2016,4,14,10,45,536.0,306.5,3.65,14.0,751.5,881.48,683.05
2016,4,14,11,0,570.0,307.0,3.7,14.0,790.0,913.72,705.81
2016,4,14,11,15,310.0,348.5,3.8,14.0,612.0,682.34,533.1
2016,4,14,11,30,50.0,390.0,3.9,14.0,434.0,440.56,344.61
2016,4,14,11,45,49.5,392.0,4.0,14.0,435.5,439.34,344.57
2016,4,14,12,0,49.0,394.0,4.1,14.0,437.0,437.87,343.45
2016,4,14,12,15,65.5,409.5,4.2,14.0,467.0,465.87,365.46
2016,4,14,12,30,82.0,425.0,4.3,14.0,497.0,492.56,386.29
2016,4,14,12,45,76.5,416.5,4.4,14.5,483.0,474.12,371.62
2016,4,14,13,0,71.0,408.0,4.5,15.0,469.0,455.83,357.26
2016,4,14,13,15,282.0,365.5,4.55,14.5,602.0,595.34,470.32
2016,4,14,13,30,493.0,323.0,4.6,14.0,735.0,711.61,562.36
2016,4,14,13,45,273.0,337.5,4.65,14.0,565.0,531.59,422.18
2016,4,14,14,0,53.0,352.0,4.7,14.0,395.0,367.68,291.2
2016,4,14,14,15,445.0,246.0,4.7,14.0,577.0,531.32,426.97
2016,4,14,14,30,837.0,140.0,4.7,14.0,759.0,651.42,521.95
2016,4,14,14,45,824.0,137.0,4.75,14.0,720.5,596.67,477.33
2016,4,14,15,0,811.0,134.0,4.8,14.0,682.0,541.51,432.02
2016,4,14,15,15,793.5,130.0,4.8,13.5,638.0,483.26,383.62
2016,4,14,15,30,776.0,126.0,4.8,13.0,594.0,422.72,331.95
2016,4,14,15,45,765.0,117.5,4.8,13.0,547.5,363.84,279.52
2016,4,14,16,0,754.0,109.0,4.8,13.0,501.0,305.47,226.5
2016,4,14,16,15,723.5,104.0,4.7,12.5,449.5,246.43,173.76
2016,4,14,16,30,693.0,99.0,4.6,12.0,398.0,190.62,125.29
2016,4,14,16,45,657.0,91.5,4.6,12.0,345.0,135.64,82.01
2016,4,14,17,0,621.0,84.0,4.6,12.0,292.0,85.05,51.52
2016,4,14,17,15,561.5,76.0,4.35,11.5,239.5,54.21,43.36
2016,4,14,17,30,502.0,68.0,4.1,11.0,187.0,50.51,40.01
2016,4,14,17,45,414.0,57.0,3.95,10.5,138.5,43.81,33.73
2016,4,14,18,0,326.0,46.0,3.8,10.0,90.0,35.4,25.65
2016,4,14,18,15,163.0,31.5,3.7,9.5,53.5,24.64,14.36
2016,4,14,18,30,0.0,17.0,3.6,9.0,17.0,16.2,0.0
2016,4,14,18,45,0.0,8.5,3.5,9.0,8.5,8.1,0.0
2016,4,14,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,45,128.0,13.5,2.65,6.5,23.5,46.67,0.0
2016,4,15,6,0,256.0,27.0,2.7,7.0,47.0,130.0,86.99
2016,4,15,6,15,374.5,38.0,2.75,7.5,92.5,203.02,159.99
2016,4,15,6,30,493.0,49.0,2.8,8.0,138.0,288.97,237.04
2016,4,15,6,45,562.0,57.5,2.9,8.5,190.5,360.39,301.15
2016,4,15,7,0,631.0,66.0,3.0,9.0,243.0,438.26,368.55
2016,4,15,7,15,679.0,72.0,3.15,9.5,297.5,506.53,425.97
2016,4,15,7,30,727.0,78.0,3.3,10.0,352.0,577.99,483.89
2016,4,15,7,45,756.0,84.0,3.45,10.5,405.5,636.1,529.45
2016,4,15,8,0,785.0,90.0,3.6,11.0,459.0,697.62,574.72
2016,4,15,8,15,809.5,94.0,3.55,11.5,510.5,753.4,613.54
2016,4,15,8,30,834.0,98.0,3.5,12.0,562.0,808.47,650.89
2016,4,15,8,45,850.5,101.5,3.45,12.5,609.5,855.1,681.22
2016,4,15,9,0,867.0,105.0,3.4,13.0,657.0,899.8,709.64
2016,4,15,9,15,881.0,107.5,3.3,13.5,699.5,938.87,733.21
2016,4,15,9,30,895.0,110.0,3.2,14.0,742.0,967.38,749.06
2016,4,15,9,45,910.0,109.5,3.1,14.5,780.0,998.36,766.5
2016,4,15,10,0,925.0,109.0,3.0,15.0,818.0,1026.39,781.64
2016,4,15,10,15,932.5,110.5,2.95,15.0,848.0,1046.06,792.97
2016,4,15,10,30,940.0,112.0,2.9,15.0,878.0,1062.14,802.01
2016,4,15,10,45,947.0,112.0,2.9,15.5,900.5,1072.39,806.28
2016,4,15,11,0,954.0,112.0,2.9,16.0,923.0,1078.85,808.22
2016,4,15,11,15,956.5,112.5,2.9,16.0,937.5,1077.51,806.68
2016,4,15,11,30,959.0,113.0,2.9,16.0,952.0,1072.3,802.81
2016,4,15,11,45,962.0,112.0,2.95,16.0,958.5,1062.15,796.34
2016,4,15,12,0,965.0,111.0,3.0,16.0,965.0,1048.17,787.48
2016,4,15,12,15,964.0,111.0,3.0,16.0,962.5,1027.67,773.9
2016,4,15,12,30,963.0,111.0,3.0,16.0,960.0,1003.59,758.03
2016,4,15,12,45,963.5,108.5,3.05,16.5,950.5,974.88,738.09
2016,4,15,13,0,964.0,106.0,3.1,17.0,941.0,942.77,715.87
2016,4,15,13,15,959.5,105.0,3.1,17.0,922.0,904.71,690.47
2016,4,15,13,30,955.0,104.0,3.1,17.0,903.0,863.84,663.0
2016,4,15,13,45,949.5,102.0,3.15,17.0,877.0,818.62,632.53
2016,4,15,14,0,944.0,100.0,3.2,17.0,851.0,771.07,600.05
2016,4,15,14,15,935.0,98.5,3.2,17.0,818.0,719.54,562.82
2016,4,15,14,30,926.0,97.0,3.2,17.0,785.0,666.44,522.36
2016,4,15,14,45,914.0,95.5,3.2,17.0,745.5,610.3,478.49
2016,4,15,15,0,902.0,94.0,3.2,17.0,706.0,553.38,432.71
2016,4,15,15,15,887.5,91.5,3.15,17.0,661.5,493.91,383.45
2016,4,15,15,30,873.0,89.0,3.1,17.0,617.0,434.48,332.75
2016,4,15,15,45,853.0,86.0,3.05,17.0,568.0,369.57,276.5
2016,4,15,16,0,833.0,83.0,3.0,17.0,519.0,308.96,222.54
2016,4,15,16,15,807.0,79.5,2.9,16.5,466.5,248.15,168.8
2016,4,15,16,30,781.0,76.0,2.8,16.0,414.0,189.91,118.66
2016,4,15,16,45,747.0,71.0,2.7,15.5,360.5,132.39,74.15
2016,4,15,17,0,713.0,66.0,2.6,15.0,307.0,78.95,43.03
2016,4,15,17,15,660.0,60.0,2.55,14.0,253.5,41.27,31.4
2016,4,15,17,30,607.0,54.0,2.5,13.0,200.0,38.57,29.04
2016,4,15,17,45,527.0,46.0,2.45,12.5,150.0,33.99,24.76
2016,4,15,18,0,447.0,38.0,2.4,12.0,100.0,29.2,20.06
2016,4,15,18,15,305.5,26.0,2.45,11.5,60.0,20.38,11.02
2016,4,15,18,30,164.0,14.0,2.5,11.0,20.0,11.04,0.0
2016,4,15,18,45,82.0,7.0,2.55,11.0,10.0,6.67,0.0
2016,4,15,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,16,5,45,135.0,13.5,1.4,9.5,25.0,48.82,0.0
2016,4,16,6,0,270.0,27.0,1.3,10.0,50.0,135.76,92.74
2016,4,16,6,15,380.5,38.5,1.25,10.5,95.0,206.63,160.98
2016,4,16,6,30,491.0,50.0,1.2,11.0,140.0,290.23,234.14
2016,4,16,6,45,558.5,58.0,1.2,11.5,192.0,360.35,295.05
2016,4,16,7,0,626.0,66.0,1.2,12.0,244.0,436.72,358.65
2016,4,16,7,15,672.5,72.0,1.2,12.5,298.5,503.86,412.43
2016,4,16,7,30,719.0,78.0,1.2,13.0,353.0,574.06,466.26
2016,4,16,7,45,752.0,83.0,1.3,13.5,406.5,633.5,510.75
2016,4,16,8,0,785.0,88.0,1.4,14.0,460.0,696.6,554.94
2016,4,16,8,15,808.5,91.5,1.4,14.5,511.0,750.96,590.59
2016,4,16,8,30,832.0,95.0,1.4,15.0,562.0,804.54,624.85
2016,4,16,8,45,849.5,98.5,1.45,15.5,609.0,851.89,654.62
2016,4,16,9,0,867.0,102.0,1.5,16.0,656.0,897.39,682.71
2016,4,16,9,15,880.5,104.5,1.5,16.5,698.5,928.36,700.01
2016,4,16,9,30,894.0,107.0,1.5,17.0,741.0,964.04,720.4
2016,4,16,9,45,905.5,108.0,1.55,17.5,777.5,993.3,737.07
2016,4,16,10,0,917.0,109.0,1.6,18.0,814.0,1019.48,751.75
2016,4,16,10,15,924.0,110.5,1.6,18.5,843.5,1038.49,761.07
2016,4,16,10,30,931.0,112.0,1.6,19.0,873.0,1053.94,768.23
2016,4,16,10,45,939.5,111.0,1.6,19.5,896.0,1064.51,772.42
2016,4,16,11,0,948.0,110.0,1.6,20.0,919.0,1071.35,774.42
2016,4,16,11,15,951.0,110.5,1.6,20.0,933.0,1070.49,773.23
2016,4,16,11,30,954.0,111.0,1.6,20.0,947.0,1065.78,769.87
2016,4,16,11,45,957.5,109.5,1.65,20.5,954.0,1055.63,762.61
2016,4,16,12,0,961.0,108.0,1.7,21.0,961.0,1041.68,753.11
2016,4,16,12,15,960.5,108.0,1.7,21.0,959.0,1021.72,740.62
2016,4,16,12,30,960.0,108.0,1.7,21.0,957.0,998.18,725.97
2016,4,16,12,45,958.0,107.0,1.7,21.0,947.0,968.83,707.62
2016,4,16,13,0,956.0,106.0,1.7,21.0,937.0,936.22,687.17
2016,4,16,13,15,952.0,105.0,1.7,21.0,919.0,898.84,663.5
2016,4,16,13,30,948.0,104.0,1.7,21.0,901.0,858.64,637.83
2016,4,16,13,45,942.5,102.5,1.7,21.0,875.5,814.19,609.06
2016,4,16,14,0,937.0,101.0,1.7,21.0,850.0,767.42,578.41
2016,4,16,14,15,929.0,99.5,1.7,21.0,817.5,716.88,543.57
2016,4,16,14,30,921.0,98.0,1.7,21.0,785.0,664.68,505.55
2016,4,16,14,45,911.5,95.5,1.75,21.0,746.5,609.3,464.39
2016,4,16,15,0,902.0,93.0,1.8,21.0,708.0,552.92,421.03
2016,4,16,15,15,887.5,91.0,1.8,20.5,663.5,493.94,374.68
2016,4,16,15,30,873.0,89.0,1.8,20.0,619.0,435.0,326.6
2016,4,16,15,45,853.0,86.5,1.8,20.0,570.0,370.53,272.21
2016,4,16,16,0,833.0,84.0,1.8,20.0,521.0,310.4,219.93
2016,4,16,16,15,807.0,80.5,1.75,19.5,469.0,249.6,167.33
2016,4,16,16,30,781.0,77.0,1.7,19.0,417.0,191.39,118.12
2016,4,16,16,45,732.5,75.0,1.65,19.0,361.5,134.98,75.61
2016,4,16,17,0,684.0,73.0,1.6,19.0,306.0,79.92,43.49
2016,4,16,17,15,631.0,66.5,1.5,18.0,253.0,46.21,35.21
2016,4,16,17,30,578.0,60.0,1.4,17.0,200.0,43.37,32.8
2016,4,16,17,45,473.5,52.5,1.35,16.0,149.0,39.45,29.21
2016,4,16,18,0,369.0,45.0,1.3,15.0,98.0,35.45,25.28
2016,4,16,18,15,184.5,33.0,1.3,14.5,59.5,25.76,15.44
2016,4,16,18,30,0.0,21.0,1.3,14.0,21.0,18.66,0.0
2016,4,16,18,45,0.0,10.5,1.3,14.0,10.5,10.01,0.0
2016,4,16,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,45,112.0,15.0,0.7,11.5,25.0,53.4,0.0
2016,4,17,6,0,224.0,30.0,0.7,12.0,50.0,123.08,85.34
2016,4,17,6,15,327.0,43.5,0.75,12.5,94.0,192.14,148.93
2016,4,17,6,30,430.0,57.0,0.8,13.0,138.0,271.91,217.72
2016,4,17,6,45,497.5,66.5,0.85,13.5,188.5,340.76,276.57
2016,4,17,7,0,565.0,76.0,0.9,14.0,239.0,415.89,338.36
2016,4,17,7,15,612.5,83.5,0.95,14.0,292.0,482.52,391.95
2016,4,17,7,30,660.0,91.0,1.0,14.0,345.0,552.36,446.14
2016,4,17,7,45,695.5,96.0,1.05,14.5,398.0,613.69,491.31
2016,4,17,8,0,731.0,101.0,1.1,15.0,451.0,676.18,535.25
2016,4,17,8,15,756.0,105.5,1.15,15.5,501.0,730.63,571.33
2016,4,17,8,30,781.0,110.0,1.2,16.0,551.0,781.08,603.87
2016,4,17,8,45,802.0,113.0,1.25,16.5,598.0,829.1,634.14
2016,4,17,9,0,823.0,116.0,1.3,17.0,645.0,875.61,662.89
2016,4,17,9,15,837.0,118.5,1.35,17.5,686.5,913.35,685.38
2016,4,17,9,30,851.0,121.0,1.4,18.0,728.0,948.61,706.11
2016,4,17,9,45,867.5,120.5,1.45,19.0,765.5,980.15,722.91
2016,4,17,10,0,884.0,120.0,1.5,20.0,803.0,1000.32,732.27
2016,4,17,10,15,892.0,121.5,1.55,20.0,832.0,1019.74,744.11
2016,4,17,10,30,900.0,123.0,1.6,20.0,861.0,1035.73,753.87
2016,4,17,10,45,907.5,123.0,1.65,20.5,884.0,1046.09,758.75
2016,4,17,11,0,915.0,123.0,1.7,21.0,907.0,1052.81,761.51
2016,4,17,11,15,918.0,123.5,1.7,21.0,921.0,1051.88,760.29
2016,4,17,11,30,921.0,124.0,1.7,21.0,935.0,1047.23,756.96
2016,4,17,11,45,924.0,123.5,1.7,21.5,942.0,1037.83,749.37
2016,4,17,12,0,927.0,123.0,1.7,22.0,949.0,1024.76,739.66
2016,4,17,12,15,927.0,122.5,1.65,22.0,947.0,1005.23,726.7
2016,4,17,12,30,927.0,122.0,1.6,22.0,945.0,982.23,711.7
2016,4,17,12,45,927.5,120.0,1.6,22.5,936.0,954.85,693.33
2016,4,17,13,0,928.0,118.0,1.6,23.0,927.0,924.2,672.93
2016,4,17,13,15,924.0,117.0,1.5,23.0,909.0,887.63,648.73
2016,4,17,13,30,920.0,116.0,1.4,23.0,891.0,848.35,622.73
2016,4,17,13,45,916.5,113.5,1.3,23.5,866.5,805.46,593.12
2016,4,17,14,0,913.0,111.0,1.2,24.0,842.0,760.19,561.9
2016,4,17,14,15,904.5,109.0,1.05,24.0,809.5,709.86,526.16
2016,4,17,14,30,896.0,107.0,0.9,24.0,777.0,657.99,488.06
2016,4,17,14,45,888.0,103.5,0.8,24.0,739.0,603.74,447.94
2016,4,17,15,0,880.0,100.0,0.7,24.0,701.0,548.41,405.93
2016,4,17,15,15,865.0,97.5,0.6,24.0,657.0,489.9,360.4
2016,4,17,15,30,850.0,95.0,0.5,24.0,613.0,428.6,311.56
2016,4,17,15,45,833.0,90.5,0.4,24.0,565.0,367.71,261.67
2016,4,17,16,0,816.0,86.0,0.3,24.0,517.0,307.84,211.46
2016,4,17,16,15,790.5,82.5,0.35,23.5,465.5,248.2,162.15
2016,4,17,16,30,765.0,79.0,0.4,23.0,414.0,191.09,115.63
2016,4,17,16,45,730.5,74.0,0.45,22.5,361.0,134.54,73.75
2016,4,17,17,0,696.0,69.0,0.5,22.0,308.0,82.13,44.03
2016,4,17,17,15,645.0,62.5,0.65,21.0,255.0,42.94,31.91
2016,4,17,17,30,594.0,56.0,0.8,20.0,202.0,39.93,29.4
2016,4,17,17,45,514.5,48.0,0.95,19.5,152.5,35.43,25.3
2016,4,17,18,0,435.0,40.0,1.1,19.0,103.0,30.72,20.81
2016,4,17,18,15,306.5,27.5,1.15,18.0,63.0,21.51,11.91
2016,4,17,18,30,178.0,15.0,1.2,17.0,23.0,11.79,0.0
2016,4,17,18,45,89.0,7.5,1.25,16.5,11.5,7.15,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,18,5,45,145.0,15.0,0.55,12.5,28.0,64.58,0.0
2016,4,18,6,0,290.0,30.0,0.5,13.0,56.0,146.43,103.11
2016,4,18,6,15,394.5,41.0,0.5,13.5,102.0,216.29,166.88
2016,4,18,6,30,499.0,52.0,0.5,14.0,148.0,297.96,236.64
2016,4,18,6,45,567.5,60.0,0.5,14.5,201.0,369.25,296.49
2016,4,18,7,0,636.0,68.0,0.5,15.0,254.0,446.84,358.79
2016,4,18,7,15,681.0,74.0,0.45,15.5,308.0,513.68,409.76
2016,4,18,7,30,726.0,80.0,0.4,16.0,362.0,583.37,460.39
2016,4,18,7,45,757.5,84.5,0.4,16.5,416.0,641.49,501.05
2016,4,18,8,0,789.0,89.0,0.4,17.0,470.0,703.12,541.01
2016,4,18,8,15,812.5,93.0,0.45,17.5,521.0,758.14,575.95
2016,4,18,8,30,836.0,97.0,0.5,18.0,572.0,812.37,609.63
2016,4,18,8,45,854.0,99.5,0.6,19.0,619.0,859.02,637.37
2016,4,18,9,0,872.0,102.0,0.7,20.0,666.0,903.83,663.55
2016,4,18,9,15,885.0,104.5,0.8,20.5,708.0,934.38,681.55
2016,4,18,9,30,898.0,107.0,0.9,21.0,750.0,969.58,702.61
2016,4,18,9,45,912.0,106.5,1.0,21.5,787.0,999.53,720.18
2016,4,18,10,0,926.0,106.0,1.1,22.0,824.0,1026.48,735.88
2016,4,18,10,15,932.5,107.5,1.15,22.0,853.5,1045.02,746.87
2016,4,18,10,30,939.0,109.0,1.2,22.0,883.0,1059.96,755.85
2016,4,18,10,45,944.0,109.5,1.25,22.5,904.5,1068.61,759.65
2016,4,18,11,0,949.0,110.0,1.3,23.0,926.0,1073.48,761.32
2016,4,18,11,15,951.5,110.5,1.3,23.0,940.0,1072.02,759.82
2016,4,18,11,30,954.0,111.0,1.3,23.0,954.0,1066.72,756.19
2016,4,18,11,45,954.5,111.5,1.3,23.5,960.0,1055.64,747.74
2016,4,18,12,0,955.0,112.0,1.3,24.0,966.0,1040.82,737.21
2016,4,18,12,15,954.0,112.0,1.3,24.0,963.5,1020.4,724.79
2016,4,18,12,30,953.0,112.0,1.3,24.0,961.0,996.47,710.29
2016,4,18,12,45,947.0,114.0,1.3,24.0,949.5,966.63,692.14
2016,4,18,13,0,941.0,116.0,1.3,24.0,938.0,933.76,672.07
2016,4,18,13,15,936.5,115.0,1.3,24.0,920.0,896.36,649.01
2016,4,18,13,30,932.0,114.0,1.3,24.0,902.0,856.24,624.04
2016,4,18,13,45,921.0,115.0,1.3,24.0,875.0,810.57,595.19
2016,4,18,14,0,910.0,116.0,1.3,24.0,848.0,763.06,564.79
2016,4,18,14,15,901.0,114.5,1.3,23.5,815.0,712.97,531.62
2016,4,18,14,30,892.0,113.0,1.3,23.0,782.0,661.4,495.84
2016,4,18,14,45,872.0,114.5,1.35,23.0,741.5,604.17,454.23
2016,4,18,15,0,852.0,116.0,1.4,23.0,701.0,547.35,411.49
2016,4,18,15,15,836.0,113.5,1.4,22.5,657.0,489.18,366.77
2016,4,18,15,30,820.0,111.0,1.4,22.0,613.0,431.39,320.64
2016,4,18,15,45,791.0,110.0,1.45,22.0,563.0,371.11,270.85
2016,4,18,16,0,762.0,109.0,1.5,22.0,513.0,309.59,219.1
2016,4,18,16,15,702.5,103.0,1.5,21.5,446.5,242.74,164.23
2016,4,18,16,30,643.0,97.0,1.5,21.0,380.0,182.64,115.94
2016,4,18,16,45,571.5,102.0,1.55,20.5,330.0,137.5,83.7
2016,4,18,17,0,500.0,107.0,1.6,20.0,280.0,100.29,64.38
2016,4,18,17,15,456.0,94.0,1.6,19.0,231.5,67.34,53.49
2016,4,18,17,30,412.0,81.0,1.6,18.0,183.0,59.42,46.72
2016,4,18,17,45,344.0,66.0,1.6,17.0,137.5,49.46,37.87
2016,4,18,18,0,276.0,51.0,1.6,16.0,92.0,39.03,28.33
2016,4,18,18,15,138.0,36.0,1.65,15.5,56.5,29.42,18.75
2016,4,18,18,30,0.0,21.0,1.7,15.0,21.0,18.86,0.0
2016,4,18,18,45,0.0,10.5,1.75,14.5,10.5,10.01,0.0
2016,4,18,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,5,45,126.0,16.5,1.2,11.5,28.5,60.45,0.0
2016,4,19,6,0,252.0,33.0,1.1,12.0,57.0,136.4,98.05
2016,4,19,6,15,353.5,45.5,1.05,12.5,102.5,205.9,160.8
2016,4,19,6,30,455.0,58.0,1.0,13.0,148.0,285.87,229.76
2016,4,19,6,45,532.5,65.0,1.0,13.5,200.5,358.48,291.46
2016,4,19,7,0,610.0,72.0,1.0,14.0,253.0,438.23,356.54
2016,4,19,7,15,655.5,78.5,0.95,14.0,307.0,504.74,409.16
2016,4,19,7,30,701.0,85.0,0.9,14.0,361.0,574.17,461.87
2016,4,19,7,45,739.5,88.0,0.9,14.5,415.0,636.98,507.24
2016,4,19,8,0,778.0,91.0,0.9,15.0,469.0,698.39,548.46
2016,4,19,8,15,801.5,94.5,0.9,15.5,519.5,752.36,582.98
2016,4,19,8,30,825.0,98.0,0.9,16.0,570.0,805.55,616.12
2016,4,19,8,45,843.5,100.5,0.9,17.0,617.0,852.2,642.85
2016,4,19,9,0,862.0,103.0,0.9,18.0,664.0,897.07,667.8
2016,4,19,9,15,875.5,105.5,0.85,18.5,706.0,927.72,683.33
2016,4,19,9,30,889.0,108.0,0.8,19.0,748.0,963.1,701.79
2016,4,19,9,45,893.0,113.0,0.8,20.0,782.5,989.35,713.79
2016,4,19,10,0,897.0,118.0,0.8,21.0,817.0,1012.19,723.67
2016,4,19,10,15,904.5,120.0,0.8,21.0,846.5,1031.72,734.29
2016,4,19,10,30,912.0,122.0,0.8,21.0,876.0,1047.77,742.89
2016,4,19,10,45,911.0,126.5,0.8,21.5,896.0,1054.37,744.44
2016,4,19,11,0,910.0,131.0,0.8,22.0,916.0,1057.2,743.97
2016,4,19,11,15,913.0,132.0,0.85,22.0,930.5,1056.62,744.19
2016,4,19,11,30,916.0,133.0,0.9,22.0,945.0,1052.34,742.32
2016,4,19,11,45,911.5,137.0,0.95,22.5,949.5,1040.06,734.3
2016,4,19,12,0,907.0,141.0,1.0,23.0,954.0,1024.26,724.3
2016,4,19,12,15,690.0,254.0,1.05,23.0,872.0,926.84,664.55
2016,4,19,12,30,473.0,367.0,1.1,23.0,790.0,817.06,589.74
2016,4,19,12,45,399.0,391.0,1.15,23.0,745.5,750.7,546.24
2016,4,19,13,0,325.0,415.0,1.2,23.0,701.0,693.53,507.29
2016,4,19,13,15,387.5,379.5,1.25,22.5,713.5,695.5,512.54
2016,4,19,13,30,450.0,344.0,1.3,22.0,726.0,696.51,516.24
2016,4,19,13,45,355.5,365.5,1.4,22.0,662.5,619.25,461.84
2016,4,19,14,0,261.0,387.0,1.5,22.0,599.0,551.9,413.77
2016,4,19,14,15,305.0,360.0,1.55,21.5,597.5,539.83,407.62
2016,4,19,14,30,349.0,333.0,1.6,21.0,596.0,523.45,397.4
2016,4,19,14,45,225.0,326.5,1.7,21.0,493.0,425.33,324.7
2016,4,19,15,0,101.0,320.0,1.8,21.0,390.0,340.83,261.36
2016,4,19,15,15,96.0,297.5,1.85,20.5,360.5,310.38,239.28
2016,4,19,15,30,91.0,275.0,1.9,20.0,331.0,280.64,217.08
2016,4,19,15,45,133.0,255.0,2.0,19.5,330.0,267.3,206.5
2016,4,19,16,0,175.0,235.0,2.1,19.0,329.0,251.28,192.79
2016,4,19,16,15,126.0,209.5,2.15,18.0,273.5,205.37,157.96
2016,4,19,16,30,77.0,184.0,2.2,17.0,218.0,169.62,131.63
2016,4,19,16,45,68.5,162.5,2.25,16.5,190.0,143.89,111.73
2016,4,19,17,0,60.0,141.0,2.3,16.0,162.0,119.44,93.32
2016,4,19,17,15,51.5,118.0,2.25,15.5,134.0,97.17,80.46
2016,4,19,17,30,43.0,95.0,2.2,15.0,106.0,79.57,65.06
2016,4,19,17,45,31.5,73.5,2.2,14.5,80.5,62.6,49.86
2016,4,19,18,0,20.0,52.0,2.2,14.0,55.0,45.28,34.07
2016,4,19,18,15,10.0,32.5,2.15,13.5,34.0,29.05,18.77
2016,4,19,18,30,0.0,13.0,2.1,13.0,13.0,12.06,0.0
2016,4,19,18,45,0.0,6.5,2.05,13.0,6.5,6.2,0.0
2016,4,19,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,5,45,153.0,16.5,1.15,10.5,31.5,70.45,9.78
2016,4,20,6,0,306.0,33.0,1.2,11.0,63.0,155.94,113.94
2016,4,20,6,15,407.5,43.5,1.2,11.5,110.0,225.62,177.25
2016,4,20,6,30,509.0,54.0,1.2,12.0,157.0,306.56,247.63
2016,4,20,6,45,574.0,62.0,1.3,13.0,209.5,376.84,307.59
2016,4,20,7,0,639.0,70.0,1.4,14.0,262.0,453.02,369.89
2016,4,20,7,15,683.0,75.5,1.35,14.5,316.0,518.88,421.71
2016,4,20,7,30,727.0,81.0,1.3,15.0,370.0,587.45,473.3
2016,4,20,7,45,758.0,85.5,1.3,15.5,423.5,645.28,515.11
2016,4,20,8,0,789.0,90.0,1.3,16.0,477.0,706.51,556.31
2016,4,20,8,15,812.0,93.5,1.3,16.0,527.0,760.48,592.23
2016,4,20,8,30,835.0,97.0,1.3,16.0,577.0,813.61,626.86
2016,4,20,8,45,856.0,98.0,1.35,16.5,625.0,860.93,656.32
2016,4,20,9,0,877.0,99.0,1.4,17.0,673.0,899.44,679.44
2016,4,20,9,15,889.5,101.0,1.4,17.5,714.0,936.28,700.55
2016,4,20,9,30,902.0,103.0,1.4,18.0,755.0,970.47,719.68
2016,4,20,9,45,918.5,100.5,1.45,18.5,792.5,1000.57,736.78
2016,4,20,10,0,935.0,98.0,1.5,19.0,830.0,1027.77,751.99
2016,4,20,10,15,941.0,99.5,1.55,19.0,858.5,1045.88,762.89
2016,4,20,10,30,947.0,101.0,1.6,19.0,887.0,1060.37,771.69
2016,4,20,10,45,946.0,105.0,1.65,19.0,907.0,1066.83,775.58
2016,4,20,11,0,945.0,109.0,1.7,19.0,927.0,1069.39,777.23
2016,4,20,11,15,947.5,110.0,1.7,19.0,941.5,1068.39,776.03
2016,4,20,11,30,950.0,111.0,1.7,19.0,956.0,1063.56,772.59
2016,4,20,11,45,938.0,120.0,1.75,19.5,958.5,1048.98,762.44
2016,4,20,12,0,926.0,129.0,1.8,20.0,961.0,1030.81,750.21
2016,4,20,12,15,925.0,128.5,1.8,20.0,958.5,1010.21,737.24
2016,4,20,12,30,924.0,128.0,1.8,20.0,956.0,986.23,722.15
2016,4,20,12,45,921.0,127.5,1.85,20.0,945.5,957.18,704.43
2016,4,20,13,0,918.0,127.0,1.9,20.0,935.0,925.08,684.63
2016,4,20,13,15,913.5,126.0,1.9,19.5,916.5,888.34,662.33
2016,4,20,13,30,909.0,125.0,1.9,19.0,898.0,848.98,638.02
2016,4,20,13,45,900.5,125.0,1.95,19.0,871.5,805.06,609.58
2016,4,20,14,0,892.0,125.0,2.0,19.0,845.0,759.19,579.39
2016,4,20,14,15,882.5,123.0,2.0,19.0,812.5,709.09,543.48
2016,4,20,14,30,873.0,121.0,2.0,19.0,780.0,657.6,505.48
2016,4,20,14,45,860.5,118.5,2.0,19.0,741.0,602.02,463.42
2016,4,20,15,0,848.0,116.0,2.0,19.0,702.0,546.0,419.76
2016,4,20,15,15,831.5,113.0,1.95,18.5,658.0,487.43,373.35
2016,4,20,15,30,815.0,110.0,1.9,18.0,614.0,429.32,325.69
2016,4,20,15,45,797.5,105.0,1.9,17.5,566.0,369.82,275.57
2016,4,20,16,0,780.0,100.0,1.9,17.0,518.0,311.46,225.04
2016,4,20,16,15,565.0,132.5,1.85,16.5,420.0,237.38,168.44
2016,4,20,16,30,350.0,165.0,1.8,16.0,322.0,193.41,139.57
2016,4,20,16,45,326.5,149.5,1.8,16.0,281.0,153.75,108.89
2016,4,20,17,0,303.0,134.0,1.8,16.0,240.0,116.97,84.35
2016,4,20,17,15,426.5,99.5,1.7,15.0,222.0,71.12,57.68
2016,4,20,17,30,550.0,65.0,1.6,14.0,204.0,46.93,36.4
2016,4,20,17,45,474.5,55.0,1.55,13.5,155.0,41.02,31.01
2016,4,20,18,0,399.0,45.0,1.5,13.0,106.0,34.79,25.08
2016,4,20,18,15,199.5,36.0,1.5,12.5,66.5,27.97,18.1
2016,4,20,18,30,0.0,27.0,1.5,12.0,27.0,23.59,1.77
2016,4,20,18,45,0.0,13.5,1.5,12.0,13.5,12.87,0.0
2016,4,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,12.0,0.9,12.0,12.0,11.12,0.0
2016,4,21,6,0,0.0,24.0,0.9,12.0,24.0,22.28,12.6
2016,4,21,6,15,0.0,41.5,1.0,12.5,41.5,39.31,27.68
2016,4,21,6,30,0.0,59.0,1.1,13.0,59.0,56.69,42.84
2016,4,21,6,45,0.0,78.5,1.2,13.5,78.5,76.11,59.49
2016,4,21,7,0,0.0,98.0,1.3,14.0,98.0,95.4,75.7
2016,4,21,7,15,3.5,117.5,1.35,14.0,118.5,116.74,93.52
2016,4,21,7,30,7.0,137.0,1.4,14.0,139.0,138.37,111.3
2016,4,21,7,45,12.5,157.5,1.5,14.5,163.0,162.77,130.93
2016,4,21,8,0,18.0,178.0,1.6,15.0,187.0,187.59,150.59
2016,4,21,8,15,53.5,216.5,1.65,15.0,247.0,266.79,214.63
2016,4,21,8,30,89.0,255.0,1.7,15.0,307.0,339.56,271.88
2016,4,21,8,45,72.0,268.5,1.8,15.0,312.5,340.78,271.3
2016,4,21,9,0,55.0,282.0,1.9,15.0,318.0,340.75,270.09
2016,4,21,9,15,252.5,280.5,1.95,15.0,462.5,546.04,431.63
2016,4,21,9,30,450.0,279.0,2.0,15.0,607.0,747.78,580.5
2016,4,21,9,45,386.5,319.0,2.05,15.5,610.0,725.19,558.92
2016,4,21,10,0,323.0,359.0,2.1,16.0,613.0,711.51,545.46
2016,4,21,10,15,209.0,381.0,2.1,16.0,547.5,610.8,469.63
2016,4,21,10,30,95.0,403.0,2.1,16.0,482.0,506.79,390.13
2016,4,21,10,45,190.0,412.0,2.1,16.5,575.5,622.92,476.9
2016,4,21,11,0,285.0,421.0,2.1,17.0,669.0,737.58,558.01
2016,4,21,11,15,222.0,437.0,2.15,17.0,632.0,675.0,511.24
2016,4,21,11,30,159.0,453.0,2.2,17.0,595.0,624.36,473.6
2016,4,21,11,45,165.5,451.0,2.25,17.0,600.0,623.23,473.46
2016,4,21,12,0,172.0,449.0,2.3,17.0,605.0,621.17,472.33
2016,4,21,12,15,126.0,441.5,2.35,17.0,556.0,562.94,429.25
2016,4,21,12,30,80.0,434.0,2.4,17.0,507.0,498.06,381.13
2016,4,21,12,45,200.5,426.5,2.5,17.5,605.0,600.65,459.48
2016,4,21,13,0,321.0,419.0,2.6,18.0,703.0,693.45,527.59
2016,4,21,13,15,168.5,349.5,2.65,17.5,498.0,479.24,370.31
2016,4,21,13,30,16.0,280.0,2.7,17.0,293.0,274.94,213.29
2016,4,21,13,45,81.5,340.5,2.8,17.0,406.5,382.21,298.19
2016,4,21,14,0,147.0,401.0,2.9,17.0,520.0,480.94,373.41
2016,4,21,14,15,74.0,277.5,2.9,17.0,337.5,307.47,240.68
2016,4,21,14,30,1.0,154.0,2.9,17.0,155.0,143.86,111.36
2016,4,21,14,45,25.0,225.0,2.95,17.0,243.0,221.4,173.95
2016,4,21,15,0,49.0,296.0,3.0,17.0,331.0,293.15,230.42
2016,4,21,15,15,55.0,281.5,2.95,16.5,318.0,277.85,218.85
2016,4,21,15,30,61.0,267.0,2.9,16.0,305.0,261.86,206.77
2016,4,21,15,45,30.5,203.5,2.9,16.0,222.5,192.1,151.74
2016,4,21,16,0,0.0,140.0,2.9,16.0,140.0,128.3,101.02
2016,4,21,16,15,68.0,165.0,2.85,15.5,196.0,160.95,125.98
2016,4,21,16,30,136.0,190.0,2.8,15.0,252.0,180.39,139.14
2016,4,21,16,45,128.5,167.5,2.8,15.0,220.5,150.06,114.93
2016,4,21,17,0,121.0,145.0,2.8,15.0,189.0,120.98,93.19
2016,4,21,17,15,111.0,122.0,2.65,14.5,157.0,95.76,79.55
2016,4,21,17,30,101.0,99.0,2.5,14.0,125.0,79.24,65.07
2016,4,21,17,45,84.5,77.5,2.4,13.5,95.5,63.21,50.66
2016,4,21,18,0,68.0,56.0,2.3,13.0,66.0,46.7,35.56
2016,4,21,18,15,34.0,37.0,2.25,12.5,42.0,32.65,22.18
2016,4,21,18,30,0.0,18.0,2.2,12.0,18.0,16.67,1.31
2016,4,21,18,45,0.0,9.0,2.15,12.0,9.0,8.58,0.0
2016,4,21,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,4.5,3.75,12.0,4.5,4.16,0.0
2016,4,22,6,0,0.0,9.0,3.8,12.0,9.0,8.33,1.19
2016,4,22,6,15,0.0,16.0,3.85,12.0,16.0,14.82,6.96
2016,4,22,6,30,0.0,23.0,3.9,12.0,23.0,21.32,12.72
2016,4,22,6,45,0.0,30.5,4.0,12.5,30.5,28.3,18.79
2016,4,22,7,0,0.0,38.0,4.1,13.0,38.0,35.28,24.77
2016,4,22,7,15,0.0,45.5,4.2,13.0,45.5,42.27,30.72
2016,4,22,7,30,0.0,53.0,4.3,13.0,53.0,49.26,36.6
2016,4,22,7,45,67.0,134.5,4.45,13.0,168.0,183.22,151.15
2016,4,22,8,0,134.0,216.0,4.6,13.0,283.0,337.58,278.48
2016,4,22,8,15,71.5,203.0,4.7,13.0,239.5,265.41,217.36
2016,4,22,8,30,9.0,190.0,4.8,13.0,196.0,191.32,154.24
2016,4,22,8,45,21.5,227.0,4.9,13.5,241.5,239.74,193.48
2016,4,22,9,0,34.0,264.0,5.0,14.0,287.0,301.69,242.7
2016,4,22,9,15,18.5,217.5,5.1,14.0,230.5,226.49,181.32
2016,4,22,9,30,3.0,171.0,5.2,14.0,174.0,165.31,130.9
2016,4,22,9,45,8.5,212.5,5.35,14.0,219.5,211.55,168.38
2016,4,22,10,0,14.0,254.0,5.5,14.0,265.0,258.18,205.65
2016,4,22,10,15,18.5,282.5,5.55,14.0,297.5,290.87,231.45
2016,4,22,10,30,23.0,311.0,5.6,14.0,330.0,323.53,257.06
2016,4,22,10,45,11.5,178.0,5.65,14.0,187.5,180.04,142.19
2016,4,22,11,0,0.0,45.0,5.7,14.0,45.0,42.02,29.13
2016,4,22,11,15,7.0,155.0,5.7,13.5,161.5,153.13,120.55
2016,4,22,11,30,14.0,265.0,5.7,13.0,278.0,266.32,211.83
2016,4,22,11,45,12.0,239.5,5.7,13.0,251.0,238.98,189.71
2016,4,22,12,0,10.0,214.0,5.7,13.0,224.0,211.94,167.99
2016,4,22,12,15,5.0,160.0,5.6,13.0,165.0,155.21,122.04
2016,4,22,12,30,0.0,106.0,5.5,13.0,106.0,99.29,76.33
2016,4,22,12,45,5.0,164.5,5.4,13.0,169.5,158.9,125.17
2016,4,22,13,0,10.0,223.0,5.3,13.0,233.0,218.17,173.1
2016,4,22,13,15,223.5,287.5,5.2,12.5,479.5,469.59,379.0
2016,4,22,13,30,437.0,352.0,5.1,12.0,726.0,693.08,553.25
2016,4,22,13,45,446.5,336.5,5.05,12.0,709.0,663.42,529.88
2016,4,22,14,0,456.0,321.0,5.0,12.0,692.0,631.95,506.02
2016,4,22,14,15,228.0,204.5,5.0,12.0,390.0,345.5,280.76
2016,4,22,14,30,0.0,88.0,5.0,12.0,88.0,82.13,62.93
2016,4,22,14,45,263.5,161.0,5.0,12.5,344.5,299.52,244.28
2016,4,22,15,0,527.0,234.0,5.0,13.0,601.0,483.69,388.41
2016,4,22,15,15,673.0,172.0,5.0,12.5,610.5,465.13,371.46
2016,4,22,15,30,819.0,110.0,5.0,12.0,620.0,431.82,340.55
2016,4,22,15,45,509.5,173.5,5.0,12.0,482.5,326.05,255.07
2016,4,22,16,0,200.0,237.0,5.0,12.0,345.0,260.44,206.12
2016,4,22,16,15,474.5,162.5,4.9,12.0,385.5,241.62,179.68
2016,4,22,16,30,749.0,88.0,4.8,12.0,426.0,199.37,130.33
2016,4,22,16,45,710.5,83.5,4.7,12.0,372.5,139.49,82.26
2016,4,22,17,0,672.0,79.0,4.6,12.0,319.0,88.18,50.26
2016,4,22,17,15,619.0,73.0,4.35,11.5,266.0,50.53,40.06
2016,4,22,17,30,566.0,67.0,4.1,11.0,213.0,48.35,38.14
2016,4,22,17,45,477.0,59.0,3.9,10.5,162.5,44.26,34.32
2016,4,22,18,0,388.0,51.0,3.7,10.0,112.0,40.06,30.13
2016,4,22,18,15,260.0,37.5,3.5,9.5,71.5,29.12,19.54
2016,4,22,18,30,132.0,24.0,3.3,9.0,31.0,18.96,3.96
2016,4,22,18,45,66.0,12.0,3.15,9.0,15.5,11.44,0.0
2016,4,22,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,23,5,45,158.5,18.0,2.35,9.5,36.0,76.69,36.18
2016,4,23,6,0,317.0,36.0,2.4,10.0,72.0,164.48,123.89
2016,4,23,6,15,413.5,46.0,2.4,10.0,118.5,232.95,186.19
2016,4,23,6,30,510.0,56.0,2.4,10.0,165.0,311.91,256.39
2016,4,23,6,45,569.5,64.0,2.45,10.5,216.5,379.69,315.73
2016,4,23,7,0,629.0,72.0,2.5,11.0,268.0,452.74,377.3
2016,4,23,7,15,671.0,77.5,2.5,11.5,321.5,516.93,429.47
2016,4,23,7,30,713.0,83.0,2.5,12.0,375.0,583.63,481.66
2016,4,23,7,45,740.5,88.5,2.5,12.5,426.5,639.45,523.54
2016,4,23,8,0,768.0,94.0,2.5,13.0,478.0,698.37,564.88
2016,4,23,8,15,790.0,97.5,2.5,13.0,527.5,750.59,601.29
2016,4,23,8,30,812.0,101.0,2.5,13.0,577.0,801.95,636.45
2016,4,23,8,45,825.5,105.5,2.5,13.5,622.0,845.95,664.54
2016,4,23,9,0,839.0,110.0,2.5,14.0,667.0,887.91,690.77
2016,4,23,9,15,852.0,112.0,2.5,14.0,707.5,924.24,714.05
2016,4,23,9,30,865.0,114.0,2.5,14.0,748.0,950.02,729.95
2016,4,23,9,45,881.5,112.0,2.5,14.5,784.5,979.77,747.25
2016,4,23,10,0,898.0,110.0,2.5,15.0,821.0,1006.74,762.51
2016,4,23,10,15,905.0,111.5,2.5,15.0,849.0,1025.11,773.42
2016,4,23,10,30,912.0,113.0,2.5,15.0,877.0,1040.0,782.19
2016,4,23,10,45,915.5,114.0,2.55,15.5,898.0,1047.27,785.12
2016,4,23,11,0,919.0,115.0,2.6,16.0,919.0,1050.87,785.83
2016,4,23,11,15,921.5,116.0,2.6,16.0,932.5,1049.77,784.53
2016,4,23,11,30,924.0,117.0,2.6,16.0,946.0,1044.96,780.97
2016,4,23,11,45,923.5,118.0,2.6,16.0,951.0,1033.52,773.19
2016,4,23,12,0,923.0,119.0,2.6,16.0,956.0,1018.5,763.21
2016,4,23,12,15,922.5,119.0,2.65,16.0,953.5,998.98,750.85
2016,4,23,12,30,922.0,119.0,2.7,16.0,951.0,976.08,736.27
2016,4,23,12,45,917.0,120.0,2.8,16.5,940.0,946.83,716.46
