Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,13,0,912.0,121.0,2.9,17.0,929.0,914.65,694.61
2016,4,23,13,15,907.5,120.0,3.05,16.5,911.0,878.2,672.55
2016,4,23,13,30,903.0,119.0,3.2,16.0,893.0,839.15,648.25
2016,4,23,13,45,891.5,120.5,3.35,16.0,866.5,794.73,618.46
2016,4,23,14,0,880.0,122.0,3.5,16.0,840.0,748.61,586.98
2016,4,23,14,15,871.0,120.5,3.55,16.0,807.5,699.95,550.87
2016,4,23,14,30,862.0,119.0,3.6,16.0,775.0,649.91,512.53
2016,4,23,14,45,844.5,119.0,3.7,16.0,736.0,594.31,469.05
2016,4,23,15,0,827.0,119.0,3.8,16.0,697.0,538.94,424.48
2016,4,23,15,15,811.0,116.5,3.8,15.5,653.5,482.29,378.14
2016,4,23,15,30,795.0,114.0,3.8,15.0,610.0,426.08,330.64
2016,4,23,15,45,769.0,112.0,3.85,15.0,561.5,367.53,279.57
2016,4,23,16,0,743.0,110.0,3.9,15.0,513.0,307.38,226.41
2016,4,23,16,15,514.0,144.5,3.85,14.5,411.0,236.5,171.94
2016,4,23,16,30,285.0,179.0,3.8,14.0,309.0,193.83,144.39
2016,4,23,16,45,179.5,161.0,3.8,14.0,239.5,151.56,114.47
2016,4,23,17,0,74.0,143.0,3.8,14.0,170.0,122.38,96.06
2016,4,23,17,15,280.0,110.0,3.65,13.5,187.0,83.32,68.88
2016,4,23,17,30,486.0,77.0,3.5,13.0,204.0,56.71,45.3
2016,4,23,17,45,404.0,66.5,3.4,12.5,156.0,49.52,38.75
2016,4,23,18,0,322.0,56.0,3.3,12.0,108.0,42.67,32.23
2016,4,23,18,15,213.0,40.0,3.2,11.5,69.0,31.03,21.1
2016,4,23,18,30,104.0,24.0,3.1,11.0,30.0,18.89,5.1
2016,4,23,18,45,52.0,12.0,3.05,11.0,15.0,11.44,0.0
2016,4,23,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,24,5,45,45.0,22.0,3.35,9.5,27.0,38.67,18.38
2016,4,24,6,0,90.0,44.0,3.5,10.0,54.0,83.72,62.45
2016,4,24,6,15,136.0,65.0,3.5,10.0,89.5,136.41,109.19
2016,4,24,6,30,182.0,86.0,3.5,10.0,125.0,188.26,155.31
2016,4,24,6,45,219.0,106.0,3.55,10.5,166.0,238.95,199.66
2016,4,24,7,0,256.0,126.0,3.6,11.0,207.0,293.17,245.94
2016,4,24,7,15,297.0,138.0,3.6,11.0,248.5,343.58,288.62
2016,4,24,7,30,338.0,150.0,3.6,11.0,290.0,397.54,333.32
2016,4,24,7,45,534.5,130.5,3.6,11.5,385.0,540.18,449.66
2016,4,24,8,0,731.0,111.0,3.6,12.0,480.0,694.28,569.31
2016,4,24,8,15,756.0,115.5,3.55,12.5,530.0,748.55,606.21
2016,4,24,8,30,781.0,120.0,3.5,13.0,580.0,798.4,639.61
2016,4,24,8,45,809.5,119.0,3.5,13.5,628.5,848.17,672.55
2016,4,24,9,0,838.0,118.0,3.5,14.0,677.0,896.78,704.06
2016,4,24,9,15,851.5,121.0,3.4,14.5,718.5,934.63,726.8
2016,4,24,9,30,865.0,124.0,3.3,15.0,760.0,969.93,747.46
2016,4,24,9,45,879.0,124.0,3.25,15.5,796.5,991.06,758.5
2016,4,24,10,0,893.0,124.0,3.2,16.0,833.0,1017.61,773.32
2016,4,24,10,15,900.5,125.5,3.25,16.0,861.5,1036.23,784.97
2016,4,24,10,30,908.0,127.0,3.3,16.0,890.0,1051.4,794.47
2016,4,24,10,45,727.0,230.0,3.4,16.5,851.0,997.19,756.22
2016,4,24,11,0,546.0,333.0,3.5,17.0,812.0,917.38,696.19
2016,4,24,11,15,501.0,353.0,3.7,17.0,797.0,887.76,675.64
2016,4,24,11,30,456.0,373.0,3.9,17.0,782.0,855.88,652.86
2016,4,24,11,45,684.5,255.5,4.1,17.0,875.0,953.97,729.59
2016,4,24,12,0,913.0,138.0,4.3,17.0,968.0,1028.08,780.89
2016,4,24,12,15,912.5,138.0,4.5,17.0,966.0,1008.54,768.66
2016,4,24,12,30,912.0,138.0,4.7,17.0,964.0,985.66,754.9
2016,4,24,12,45,718.0,244.5,4.95,17.0,890.0,900.56,697.26
2016,4,24,13,0,524.0,351.0,5.2,17.0,816.0,808.15,626.96
2016,4,24,13,15,693.5,254.0,5.35,16.5,857.5,835.54,654.25
2016,4,24,13,30,863.0,157.0,5.5,16.0,899.0,847.1,666.98
2016,4,24,13,45,635.5,251.0,5.65,16.0,788.5,727.58,575.74
2016,4,24,14,0,408.0,345.0,5.8,16.0,678.0,619.13,489.58
2016,4,24,14,15,592.5,261.5,5.85,15.5,725.0,643.71,512.97
2016,4,24,14,30,777.0,178.0,5.9,15.0,772.0,650.72,521.12
2016,4,24,14,45,694.5,192.5,5.95,15.0,704.0,574.48,459.85
2016,4,24,15,0,612.0,207.0,6.0,15.0,636.0,504.92,403.25
2016,4,24,15,15,652.5,189.0,6.0,14.5,620.5,471.17,374.73
2016,4,24,15,30,693.0,171.0,6.0,14.0,605.0,432.16,340.37
2016,4,24,15,45,679.0,161.0,6.05,13.5,559.0,375.75,291.32
2016,4,24,16,0,665.0,151.0,6.1,13.0,513.0,320.36,242.12
2016,4,24,16,15,633.5,144.0,6.05,12.5,462.0,264.74,192.97
2016,4,24,16,30,602.0,137.0,6.0,12.0,411.0,212.66,147.97
2016,4,24,16,45,576.0,124.0,6.0,12.0,361.0,159.75,105.15
2016,4,24,17,0,550.0,111.0,6.0,12.0,311.0,109.05,71.15
2016,4,24,17,15,494.5,101.0,5.95,11.5,259.0,71.96,59.3
2016,4,24,17,30,439.0,91.0,5.9,11.0,207.0,66.46,54.44
2016,4,24,17,45,367.0,76.5,5.85,11.0,159.0,57.12,45.8
2016,4,24,18,0,295.0,62.0,5.8,11.0,111.0,47.34,36.52
2016,4,24,18,15,194.0,44.0,5.7,10.5,71.5,34.19,24.0
2016,4,24,18,30,93.0,26.0,5.6,10.0,32.0,21.47,7.75
2016,4,24,18,45,46.5,13.0,5.6,10.0,16.0,12.39,0.0
2016,4,24,19,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,5,15,52.5,5.0,3.1,6.0,6.0,0.0,0.0
2016,4,25,5,30,105.0,10.0,3.2,6.0,12.0,33.59,0.0
2016,4,25,5,45,266.0,22.0,3.3,6.5,48.5,114.29,67.67
2016,4,25,6,0,427.0,34.0,3.4,7.0,85.0,201.26,154.89
2016,4,25,6,15,517.5,42.0,3.5,7.5,134.5,271.43,219.99
2016,4,25,6,30,608.0,50.0,3.6,8.0,184.0,351.29,292.01
2016,4,25,6,45,664.0,56.0,3.75,8.5,238.0,417.95,351.61
2016,4,25,7,0,720.0,62.0,3.9,9.0,292.0,491.75,414.92
2016,4,25,7,15,758.5,66.0,3.9,9.5,347.0,556.63,468.52
2016,4,25,7,30,797.0,70.0,3.9,10.0,402.0,623.42,521.66
2016,4,25,7,45,824.0,74.0,3.95,10.5,456.0,683.59,566.57
2016,4,25,8,0,851.0,78.0,4.0,11.0,510.0,743.83,609.68
2016,4,25,8,15,871.5,81.0,4.0,11.0,561.0,791.55,643.36
2016,4,25,8,30,892.0,84.0,4.0,11.0,612.0,843.64,679.85
2016,4,25,8,45,907.5,86.0,4.0,11.5,659.0,888.78,709.38
2016,4,25,9,0,923.0,88.0,4.0,12.0,706.0,931.82,736.98
2016,4,25,9,15,934.0,90.0,3.95,12.5,747.5,968.33,759.26
2016,4,25,9,30,945.0,92.0,3.9,13.0,789.0,1001.97,779.29
2016,4,25,9,45,953.0,93.5,3.9,13.5,825.0,1029.07,794.95
2016,4,25,10,0,961.0,95.0,3.9,14.0,861.0,1052.78,808.26
2016,4,25,10,15,966.5,96.0,3.9,14.0,889.5,1069.92,818.63
2016,4,25,10,30,972.0,97.0,3.9,14.0,918.0,1083.34,826.62
2016,4,25,10,45,976.0,98.0,3.9,14.0,939.0,1091.45,831.14
2016,4,25,11,0,980.0,99.0,3.9,14.0,960.0,1095.67,833.22
2016,4,25,11,15,981.5,99.5,3.9,14.0,973.5,1092.92,830.77
2016,4,25,11,30,983.0,100.0,3.9,14.0,987.0,1086.26,825.88
2016,4,25,11,45,981.5,101.5,3.9,14.5,991.5,1073.82,815.71
2016,4,25,12,0,980.0,103.0,3.9,15.0,996.0,1057.61,803.18
2016,4,25,12,15,979.0,103.0,3.85,15.0,993.5,1036.67,788.72
2016,4,25,12,30,978.0,103.0,3.8,15.0,991.0,1012.17,771.93
2016,4,25,12,45,969.0,106.5,3.8,15.5,978.0,980.5,749.22
2016,4,25,13,0,960.0,110.0,3.8,16.0,965.0,945.9,724.55
2016,4,25,13,15,956.0,109.0,3.75,16.0,946.5,908.39,698.87
2016,4,25,13,30,952.0,108.0,3.7,16.0,928.0,868.1,671.15
2016,4,25,13,45,945.5,107.0,3.7,16.0,902.0,823.32,640.31
2016,4,25,14,0,939.0,106.0,3.7,16.0,876.0,776.33,607.62
2016,4,25,14,15,930.5,104.5,3.75,16.0,843.0,725.56,570.84
2016,4,25,14,30,922.0,103.0,3.8,16.0,810.0,673.21,530.81
2016,4,25,14,45,911.0,101.5,3.85,16.0,771.0,618.11,487.55
2016,4,25,15,0,900.0,100.0,3.9,16.0,732.0,562.17,442.35
2016,4,25,15,15,885.5,97.5,3.95,15.5,687.5,503.14,394.12
2016,4,25,15,30,871.0,95.0,4.0,15.0,643.0,444.19,344.24
2016,4,25,15,45,852.0,92.0,4.05,15.0,594.0,379.9,288.11
2016,4,25,16,0,833.0,89.0,4.1,15.0,545.0,320.02,234.34
2016,4,25,16,15,808.0,85.5,4.1,14.5,493.0,259.79,180.54
2016,4,25,16,30,783.0,82.0,4.1,14.0,441.0,202.02,129.95
2016,4,25,16,45,746.5,78.0,4.1,14.0,386.5,145.24,84.57
2016,4,25,17,0,710.0,74.0,4.1,14.0,332.0,88.37,47.91
2016,4,25,17,15,660.5,68.0,4.0,13.0,278.5,46.26,35.99
2016,4,25,17,30,611.0,62.0,3.9,12.0,225.0,43.83,33.95
2016,4,25,17,45,531.5,54.5,3.85,11.5,174.0,39.94,30.35
2016,4,25,18,0,452.0,47.0,3.8,11.0,123.0,35.9,26.41
2016,4,25,18,15,331.5,35.5,3.7,10.5,80.5,27.88,18.63
2016,4,25,18,30,211.0,24.0,3.6,10.0,38.0,19.4,7.32
2016,4,25,18,45,105.5,12.0,3.5,9.5,19.0,11.44,0.0
2016,4,25,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,26,5,15,32.0,5.5,1.85,6.5,6.5,0.0,0.0
2016,4,26,5,30,64.0,11.0,1.8,7.0,13.0,25.26,0.0
2016,4,26,5,45,200.0,25.5,1.8,7.5,47.5,98.88,61.4
2016,4,26,6,0,336.0,40.0,1.8,8.0,82.0,176.8,136.11
2016,4,26,6,15,426.5,50.0,1.85,8.5,129.0,244.56,197.33
2016,4,26,6,30,517.0,60.0,1.9,9.0,176.0,321.99,265.64
2016,4,26,6,45,569.0,68.5,2.0,9.5,227.0,387.09,322.41
2016,4,26,7,0,621.0,77.0,2.1,10.0,278.0,456.62,380.79
2016,4,26,7,15,662.0,83.0,2.1,10.5,331.0,520.46,432.27
2016,4,26,7,30,703.0,89.0,2.1,11.0,384.0,586.7,483.68
2016,4,26,7,45,545.0,139.0,2.15,12.0,385.5,558.4,457.19
2016,4,26,8,0,387.0,189.0,2.2,13.0,387.0,518.89,421.62
2016,4,26,8,15,591.0,150.0,2.1,13.0,485.5,657.91,530.25
2016,4,26,8,30,795.0,111.0,2.0,13.0,584.0,801.44,632.68
2016,4,26,8,45,801.0,119.0,1.9,13.5,627.0,842.13,656.15
2016,4,26,9,0,807.0,127.0,1.8,14.0,670.0,880.33,678.32
2016,4,26,9,15,689.5,184.0,1.8,14.0,668.0,861.22,663.11
2016,4,26,9,30,572.0,241.0,1.8,14.0,666.0,822.27,633.14
2016,4,26,9,45,699.0,196.5,1.8,14.0,739.5,911.98,695.94
2016,4,26,10,0,826.0,152.0,1.8,14.0,813.0,992.18,747.66
2016,4,26,10,15,657.0,241.0,1.9,14.0,778.0,934.29,708.08
2016,4,26,10,30,488.0,330.0,2.0,14.0,743.0,858.92,652.27
2016,4,26,10,45,492.0,341.0,2.15,14.5,766.0,873.95,662.75
2016,4,26,11,0,496.0,352.0,2.3,15.0,789.0,886.56,670.61
2016,4,26,11,15,419.0,389.5,2.4,15.0,762.5,842.36,638.0
2016,4,26,11,30,342.0,427.0,2.5,15.0,736.0,788.62,599.03
2016,4,26,11,45,278.5,444.5,2.7,15.0,697.5,736.23,561.63
2016,4,26,12,0,215.0,462.0,2.9,15.0,659.0,674.53,516.91
2016,4,26,12,15,268.0,448.5,3.0,15.0,693.5,711.4,545.68
2016,4,26,12,30,321.0,435.0,3.1,15.0,728.0,735.88,564.91
2016,4,26,12,45,580.0,301.5,3.25,15.0,822.5,830.8,641.06
2016,4,26,13,0,839.0,168.0,3.4,15.0,917.0,902.48,695.6
2016,4,26,13,15,834.0,166.5,3.45,15.0,899.5,866.32,670.37
2016,4,26,13,30,829.0,165.0,3.5,15.0,882.0,827.84,644.18
2016,4,26,13,45,834.0,156.5,3.6,15.0,859.5,788.2,617.16
2016,4,26,14,0,839.0,148.0,3.7,15.0,837.0,745.87,587.09
2016,4,26,14,15,829.5,145.5,3.75,15.0,805.5,696.85,550.32
2016,4,26,14,30,820.0,143.0,3.8,15.0,774.0,646.68,511.8
2016,4,26,14,45,808.0,140.5,3.85,15.0,736.5,594.15,470.46
2016,4,26,15,0,796.0,138.0,3.9,15.0,699.0,541.19,427.63
2016,4,26,15,15,779.5,134.5,3.95,14.5,655.5,485.07,381.84
2016,4,26,15,30,763.0,131.0,4.0,14.0,612.0,426.37,332.6
2016,4,26,15,45,745.5,125.0,4.05,14.0,565.5,368.64,282.14
2016,4,26,16,0,728.0,119.0,4.1,14.0,519.0,312.16,231.76
2016,4,26,16,15,699.5,114.0,4.1,13.5,468.5,255.43,181.6
2016,4,26,16,30,671.0,109.0,4.1,13.0,418.0,201.72,135.0
2016,4,26,16,45,638.5,101.0,4.2,13.0,367.0,148.29,92.09
2016,4,26,17,0,606.0,93.0,4.3,13.0,316.0,98.82,59.88
2016,4,26,17,15,554.0,85.5,4.2,12.5,264.5,59.97,48.34
2016,4,26,17,30,502.0,78.0,4.1,12.0,213.0,57.04,45.8
2016,4,26,17,45,424.0,67.5,4.05,11.5,164.5,50.08,39.46
2016,4,26,18,0,346.0,57.0,4.0,11.0,116.0,43.26,32.99
2016,4,26,18,15,240.5,42.0,3.95,10.5,76.0,32.47,22.69
2016,4,26,18,30,135.0,27.0,3.9,10.0,36.0,21.23,9.29
2016,4,26,18,45,67.5,13.5,3.85,10.0,18.0,12.87,0.0
2016,4,26,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,5,15,29.0,6.0,2.3,8.5,7.0,0.0,0.0
2016,4,27,5,30,58.0,12.0,2.5,9.0,14.0,24.93,0.0
2016,4,27,5,45,188.5,26.5,2.7,9.5,48.0,97.75,62.73
2016,4,27,6,0,319.0,41.0,2.9,10.0,82.0,172.47,132.59
2016,4,27,6,15,408.5,51.5,2.95,10.0,128.5,239.54,193.24
2016,4,27,6,30,498.0,62.0,3.0,10.0,175.0,316.2,261.42
2016,4,27,6,45,548.5,71.0,3.15,10.5,225.5,380.13,317.51
2016,4,27,7,0,599.0,80.0,3.3,11.0,276.0,448.36,375.29
2016,4,27,7,15,313.0,119.0,3.45,11.0,223.0,342.12,287.14
2016,4,27,7,30,27.0,158.0,3.6,11.0,170.0,181.29,148.87
2016,4,27,7,45,25.0,174.0,3.8,11.5,186.0,188.32,154.29
2016,4,27,8,0,23.0,190.0,4.0,12.0,202.0,203.19,165.76
2016,4,27,8,15,11.5,108.0,4.15,12.0,114.0,110.52,88.18
2016,4,27,8,30,0.0,26.0,4.3,12.0,26.0,24.17,14.9
2016,4,27,8,45,0.0,60.0,4.45,12.5,60.0,55.88,41.54
2016,4,27,9,0,0.0,94.0,4.6,13.0,94.0,87.68,67.83
2016,4,27,9,15,0.0,93.5,4.7,13.0,93.5,87.24,67.27
2016,4,27,9,30,0.0,93.0,4.8,13.0,93.0,86.8,66.76
2016,4,27,9,45,1.5,128.5,4.9,13.0,130.5,122.29,95.92
2016,4,27,10,0,3.0,164.0,5.0,13.0,168.0,158.11,125.04
2016,4,27,10,15,8.0,209.5,5.05,13.0,217.0,207.45,164.96
2016,4,27,10,30,13.0,255.0,5.1,13.0,266.0,257.1,204.64
2016,4,27,10,45,11.0,234.0,5.15,13.0,244.0,234.06,185.91
2016,4,27,11,0,9.0,213.0,5.2,13.0,222.0,211.26,167.48
2016,4,27,11,15,450.0,181.5,5.2,13.0,590.0,661.03,534.56
2016,4,27,11,30,891.0,150.0,5.2,13.0,958.0,1046.45,816.03
2016,4,27,11,45,556.0,306.5,5.2,13.0,812.0,877.07,688.47
2016,4,27,12,0,221.0,463.0,5.2,13.0,666.0,681.07,533.8
2016,4,27,12,15,556.5,307.5,5.15,13.0,816.0,851.49,671.24
2016,4,27,12,30,892.0,152.0,5.1,13.0,966.0,980.96,767.31
2016,4,27,12,45,672.0,261.5,5.1,13.0,870.5,875.43,689.52
2016,4,27,13,0,452.0,371.0,5.1,13.0,775.0,764.05,601.83
2016,4,27,13,15,341.5,400.0,5.1,13.0,702.0,675.18,533.46
2016,4,27,13,30,231.0,429.0,5.1,13.0,629.0,593.46,469.31
2016,4,27,13,45,294.0,401.5,5.1,13.0,649.0,604.69,479.89
2016,4,27,14,0,357.0,374.0,5.1,13.0,669.0,607.11,483.1
2016,4,27,14,15,599.5,258.5,5.05,13.0,730.5,646.15,517.37
2016,4,27,14,30,842.0,143.0,5.0,13.0,792.0,660.61,530.85
2016,4,27,14,45,829.0,140.0,4.95,13.0,753.0,605.99,486.43
2016,4,27,15,0,816.0,137.0,4.9,13.0,714.0,551.01,440.95
2016,4,27,15,15,459.0,212.0,4.8,13.0,533.0,401.14,320.23
2016,4,27,15,30,102.0,287.0,4.7,13.0,352.0,295.21,236.07
2016,4,27,15,45,64.5,248.0,4.65,13.0,288.5,240.8,192.81
2016,4,27,16,0,27.0,209.0,4.6,13.0,225.0,195.4,156.82
2016,4,27,16,15,156.5,196.5,4.55,13.0,271.0,203.53,159.2
2016,4,27,16,30,286.0,184.0,4.5,13.0,317.0,198.85,149.24
2016,4,27,16,45,450.0,139.0,4.45,13.0,319.0,157.6,108.08
2016,4,27,17,0,614.0,94.0,4.4,13.0,321.0,100.73,60.97
2016,4,27,17,15,561.5,86.0,4.3,12.5,269.0,60.23,48.57
2016,4,27,17,30,509.0,78.0,4.2,12.0,217.0,56.86,45.65
2016,4,27,17,45,444.0,66.5,4.15,11.5,168.5,50.07,39.46
2016,4,27,18,0,379.0,55.0,4.1,11.0,120.0,42.87,32.67
2016,4,27,18,15,270.0,41.0,4.05,10.5,79.5,31.63,22.03
2016,4,27,18,30,161.0,27.0,4.0,10.0,39.0,21.19,9.88
2016,4,27,18,45,80.5,13.5,3.95,10.0,19.5,12.87,0.0
2016,4,27,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,5,15,45.5,7.0,2.8,7.5,8.0,6.67,0.0
2016,4,28,5,30,91.0,14.0,2.9,8.0,16.0,34.68,0.0
2016,4,28,5,45,228.0,27.0,3.0,8.5,52.0,112.24,74.84
2016,4,28,6,0,365.0,40.0,3.1,9.0,88.0,188.06,145.58
2016,4,28,6,15,452.0,49.0,3.1,9.5,135.5,255.11,206.43
2016,4,28,6,30,539.0,58.0,3.1,10.0,183.0,331.37,274.07
2016,4,28,6,45,598.5,64.0,3.1,10.5,235.5,398.61,332.77
2016,4,28,7,0,658.0,70.0,3.1,11.0,288.0,470.98,393.6
2016,4,28,7,15,697.5,75.0,3.05,11.5,341.0,534.43,444.98
2016,4,28,7,30,737.0,80.0,3.0,12.0,394.0,597.84,494.49
2016,4,28,7,45,767.5,83.5,2.95,13.0,446.5,657.16,537.31
2016,4,28,8,0,798.0,87.0,2.9,14.0,499.0,716.96,577.91
2016,4,28,8,15,819.0,90.0,2.8,14.5,549.0,768.72,612.17
2016,4,28,8,30,840.0,93.0,2.7,15.0,599.0,819.47,644.83
2016,4,28,8,45,857.5,95.0,2.65,15.5,645.0,857.99,668.41
2016,4,28,9,0,875.0,97.0,2.6,16.0,691.0,901.08,694.84
2016,4,28,9,15,887.0,99.0,2.55,16.0,732.0,936.98,717.16
2016,4,28,9,30,899.0,101.0,2.5,16.0,773.0,970.23,737.5
2016,4,28,9,45,916.0,98.5,2.45,16.5,810.0,1000.41,754.22
2016,4,28,10,0,933.0,96.0,2.4,17.0,847.0,1027.73,768.87
2016,4,28,10,15,939.5,97.5,2.35,17.0,875.5,1045.92,778.89
2016,4,28,10,30,946.0,99.0,2.3,17.0,904.0,1060.52,786.69
2016,4,28,10,45,948.0,101.0,2.3,17.5,925.0,1067.44,788.75
2016,4,28,11,0,950.0,103.0,2.3,18.0,946.0,1070.56,788.54
2016,4,28,11,15,953.0,104.0,2.35,18.0,959.5,1069.81,788.12
2016,4,28,11,30,956.0,105.0,2.4,18.0,973.0,1065.25,785.4
2016,4,28,11,45,955.0,106.5,2.5,18.5,978.5,1053.49,777.23
2016,4,28,12,0,954.0,108.0,2.6,19.0,984.0,1038.06,766.79
2016,4,28,12,15,954.0,107.5,2.65,19.0,981.5,1017.98,754.31
2016,4,28,12,30,954.0,107.0,2.7,19.0,979.0,994.43,739.58
2016,4,28,12,45,952.5,106.5,2.8,19.0,969.0,966.14,722.12
2016,4,28,13,0,951.0,106.0,2.9,19.0,959.0,934.66,702.38
2016,4,28,13,15,948.0,105.0,2.95,19.0,941.5,898.38,678.84
2016,4,28,13,30,945.0,104.0,3.0,19.0,924.0,859.29,653.19
2016,4,28,13,45,937.0,104.5,3.1,19.0,898.0,815.2,624.07
2016,4,28,14,0,929.0,105.0,3.2,19.0,872.0,769.04,593.1
2016,4,28,14,15,921.5,103.5,3.3,18.5,840.0,719.51,559.23
2016,4,28,14,30,914.0,102.0,3.4,18.0,808.0,668.36,521.87
2016,4,28,14,45,899.0,102.5,3.5,18.0,768.5,613.33,479.31
2016,4,28,15,0,884.0,103.0,3.6,18.0,729.0,557.86,435.11
2016,4,28,15,15,870.0,100.5,3.65,17.5,685.5,500.06,388.4
2016,4,28,15,30,856.0,98.0,3.7,17.0,642.0,439.08,337.63
2016,4,28,15,45,831.0,97.5,3.8,17.0,592.5,379.06,285.59
2016,4,28,16,0,806.0,97.0,3.9,17.0,543.0,320.92,234.06
2016,4,28,16,15,781.0,93.0,3.9,16.5,492.0,261.94,181.96
2016,4,28,16,30,756.0,89.0,3.9,16.0,441.0,205.45,132.95
2016,4,28,16,45,715.5,85.5,3.95,15.5,387.0,145.88,85.7
2016,4,28,17,0,675.0,82.0,4.0,15.0,333.0,95.08,53.51
2016,4,28,17,15,626.0,75.5,3.95,14.0,280.5,51.66,40.64
2016,4,28,17,30,577.0,69.0,3.9,13.0,228.0,49.11,38.55
2016,4,28,17,45,497.5,61.0,3.85,12.5,177.5,45.07,34.85
2016,4,28,18,0,418.0,53.0,3.8,12.0,127.0,40.86,30.79
2016,4,28,18,15,306.0,40.5,3.6,11.5,84.5,32.11,22.41
2016,4,28,18,30,194.0,28.0,3.4,11.0,42.0,21.99,10.93
2016,4,28,18,45,97.0,14.0,3.2,10.5,21.0,13.34,0.0
2016,4,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,1.65,8.0,7.0,6.67,0.0
2016,4,29,5,30,0.0,14.0,1.7,8.0,14.0,13.0,0.0
2016,4,29,5,45,106.5,34.0,1.75,8.5,48.5,78.33,53.1
2016,4,29,6,0,213.0,54.0,1.8,9.0,83.0,150.04,116.88
2016,4,29,6,15,299.0,68.5,1.85,9.0,128.5,213.36,173.13
2016,4,29,6,30,385.0,83.0,1.9,9.0,174.0,286.2,237.09
2016,4,29,6,45,455.5,92.0,1.95,9.5,225.5,353.59,295.06
2016,4,29,7,0,526.0,101.0,2.0,10.0,277.0,427.68,356.78
2016,4,29,7,15,570.0,109.0,2.05,10.0,329.0,494.63,411.34
2016,4,29,7,30,614.0,117.0,2.1,10.0,381.0,561.07,464.01
2016,4,29,7,45,649.5,122.0,2.2,10.5,432.5,620.51,509.2
2016,4,29,8,0,685.0,127.0,2.3,11.0,484.0,681.06,554.03
2016,4,29,8,15,709.5,132.0,2.35,11.0,532.5,733.59,591.47
2016,4,29,8,30,734.0,137.0,2.4,11.0,581.0,785.64,627.83
2016,4,29,8,45,753.0,140.5,2.45,11.5,626.0,830.4,657.2
2016,4,29,9,0,772.0,144.0,2.5,12.0,671.0,873.66,685.14
2016,4,29,9,15,786.5,147.5,2.5,12.0,711.0,906.18,706.05
2016,4,29,9,30,801.0,151.0,2.5,12.0,751.0,941.19,728.67
2016,4,29,9,45,828.0,144.0,2.5,12.0,789.0,974.37,749.85
2016,4,29,10,0,855.0,137.0,2.5,12.0,827.0,1005.09,769.27
2016,4,29,10,15,862.5,138.5,2.6,12.5,855.0,1023.05,779.66
2016,4,29,10,30,870.0,140.0,2.7,13.0,883.0,1028.35,781.72
2016,4,29,10,45,875.5,141.5,2.8,13.5,904.5,1037.47,786.57
2016,4,29,11,0,881.0,143.0,2.9,14.0,926.0,1043.08,789.12
2016,4,29,11,15,884.5,143.5,3.0,14.0,939.5,1042.11,788.87
2016,4,29,11,30,888.0,144.0,3.1,14.0,953.0,1037.61,786.39
2016,4,29,11,45,889.5,144.5,3.25,14.5,959.0,1027.62,779.29
2016,4,29,12,0,891.0,145.0,3.4,15.0,965.0,1014.17,769.93
2016,4,29,12,15,891.0,145.0,3.5,15.0,963.0,995.42,758.04
2016,4,29,12,30,891.0,145.0,3.6,15.0,961.0,973.43,743.96
2016,4,29,12,45,887.0,145.5,3.7,15.5,950.5,945.15,724.14
2016,4,29,13,0,883.0,146.0,3.8,16.0,940.0,914.05,702.34
2016,4,29,13,15,879.0,145.0,3.9,16.0,922.5,878.86,678.89
2016,4,29,13,30,875.0,144.0,4.0,16.0,905.0,841.17,653.45
2016,4,29,13,45,867.0,143.5,4.1,16.0,879.5,801.25,626.16
2016,4,29,14,0,859.0,143.0,4.2,16.0,854.0,755.97,594.23
2016,4,29,14,15,850.0,140.5,4.25,16.0,822.0,706.55,557.17
2016,4,29,14,30,841.0,138.0,4.3,16.0,790.0,655.88,518.35
2016,4,29,14,45,829.0,135.5,4.35,16.0,752.0,602.48,476.39
2016,4,29,15,0,817.0,133.0,4.4,16.0,714.0,548.6,432.88
2016,4,29,15,15,801.5,129.5,4.4,15.5,671.0,491.98,386.6
2016,4,29,15,30,786.0,126.0,4.4,15.0,628.0,435.81,339.19
2016,4,29,15,45,766.5,122.0,4.45,15.0,580.5,374.92,286.29
2016,4,29,16,0,747.0,118.0,4.5,15.0,533.0,318.51,235.96
2016,4,29,16,15,720.0,113.0,4.5,14.5,483.0,261.15,185.2
2016,4,29,16,30,693.0,108.0,4.5,14.0,433.0,206.59,137.75
2016,4,29,16,45,662.0,101.0,4.5,14.0,381.5,152.94,94.42
2016,4,29,17,0,631.0,94.0,4.5,14.0,330.0,103.04,61.58
2016,4,29,17,15,580.0,86.5,4.45,13.5,278.0,60.34,48.46
2016,4,29,17,30,529.0,79.0,4.4,13.0,226.0,57.4,45.96
2016,4,29,17,45,459.0,68.5,4.4,12.5,176.5,51.54,40.64
2016,4,29,18,0,389.0,58.0,4.4,12.0,127.0,43.89,33.49
2016,4,29,18,15,279.0,44.0,4.35,11.5,85.5,33.92,24.04
2016,4,29,18,30,169.0,30.0,4.3,11.0,44.0,23.55,12.56
2016,4,29,18,45,84.5,15.0,4.3,10.5,22.0,14.3,0.0
2016,4,29,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,5,15,64.5,8.0,3.35,9.5,10.5,19.43,0.0
2016,4,30,5,30,129.0,16.0,3.4,10.0,21.0,54.13,0.0
2016,4,30,5,45,265.5,28.5,3.5,10.5,59.0,125.41,86.51
2016,4,30,6,0,402.0,41.0,3.6,11.0,97.0,203.25,157.22
2016,4,30,6,15,486.0,49.5,3.65,11.5,146.0,270.82,218.31
2016,4,30,6,30,570.0,58.0,3.7,12.0,195.0,347.16,285.73
2016,4,30,6,45,627.0,64.0,3.8,12.5,248.0,414.82,344.53
2016,4,30,7,0,684.0,70.0,3.9,13.0,301.0,487.28,405.26
2016,4,30,7,15,721.5,75.0,3.9,13.5,355.0,548.54,454.87
2016,4,30,7,30,759.0,80.0,3.9,14.0,409.0,614.06,506.01
2016,4,30,7,45,787.5,83.5,3.95,14.5,461.5,672.87,549.51
2016,4,30,8,0,816.0,87.0,4.0,15.0,514.0,731.94,591.19
2016,4,30,8,15,836.0,90.5,3.95,15.0,564.0,784.1,627.58
2016,4,30,8,30,856.0,94.0,3.9,15.0,614.0,835.13,662.54
2016,4,30,8,45,871.5,96.0,3.85,15.5,659.5,872.36,685.73
2016,4,30,9,0,887.0,98.0,3.8,16.0,705.0,913.97,711.77
2016,4,30,9,15,898.5,100.0,3.75,16.0,745.5,949.63,734.58
2016,4,30,9,30,910.0,102.0,3.7,16.0,786.0,982.56,755.36
2016,4,30,9,45,924.0,100.5,3.65,16.5,822.0,1011.09,771.55
2016,4,30,10,0,938.0,99.0,3.6,17.0,858.0,1036.61,785.59
2016,4,30,10,15,943.5,100.0,3.55,17.0,886.0,1053.2,795.07
2016,4,30,10,30,949.0,101.0,3.5,17.0,914.0,1066.18,802.27
2016,4,30,10,45,953.0,101.5,3.5,17.5,934.5,1073.41,804.66
2016,4,30,11,0,957.0,102.0,3.5,18.0,955.0,1076.88,804.71
2016,4,30,11,15,959.0,102.5,3.45,18.0,968.0,1074.53,802.18
2016,4,30,11,30,961.0,103.0,3.4,18.0,981.0,1068.39,797.32
2016,4,30,11,45,961.5,103.5,3.4,18.5,986.0,1057.0,788.07
2016,4,30,12,0,962.0,104.0,3.4,19.0,991.0,1041.92,776.55
2016,4,30,12,15,961.0,104.0,3.35,19.0,988.0,1021.29,762.56
2016,4,30,12,30,960.0,104.0,3.3,19.0,985.0,997.2,746.37
2016,4,30,12,45,955.5,105.0,3.25,19.5,974.0,967.59,725.15
2016,4,30,13,0,951.0,106.0,3.2,20.0,963.0,934.93,701.98
2016,4,30,13,15,946.5,105.0,3.15,20.0,944.5,897.45,676.87
2016,4,30,13,30,942.0,104.0,3.1,20.0,926.0,857.28,649.83
2016,4,30,13,45,937.5,102.5,3.1,20.0,900.5,814.14,620.84
2016,4,30,14,0,933.0,101.0,3.1,20.0,875.0,768.68,589.96
2016,4,30,14,15,925.5,99.5,3.05,20.0,843.0,719.1,554.71
2016,4,30,14,30,918.0,98.0,3.0,20.0,811.0,667.89,516.12
2016,4,30,14,45,908.0,95.5,3.0,20.0,772.5,612.94,473.97
2016,4,30,15,0,898.0,93.0,3.0,20.0,734.0,557.11,429.9
2016,4,30,15,15,885.0,91.0,2.9,20.0,690.5,499.68,383.0
2016,4,30,15,30,872.0,89.0,2.8,20.0,647.0,442.17,334.68
2016,4,30,15,45,854.5,86.0,2.75,20.0,599.0,382.38,283.45
2016,4,30,16,0,837.0,83.0,2.7,20.0,551.0,319.2,228.53
2016,4,30,16,15,814.0,80.0,2.6,19.5,500.0,259.93,176.71
2016,4,30,16,30,791.0,77.0,2.5,19.0,449.0,202.86,127.59
2016,4,30,16,45,759.0,73.0,2.45,19.0,396.0,146.31,82.72
2016,4,30,17,0,727.0,69.0,2.4,19.0,343.0,93.52,49.06
2016,4,30,17,15,682.0,64.0,2.3,18.0,290.0,46.94,35.82
2016,4,30,17,30,637.0,59.0,2.2,17.0,237.0,40.86,30.65
2016,4,30,17,45,569.0,52.0,2.15,16.5,186.5,37.27,27.43
2016,4,30,18,0,501.0,45.0,2.1,16.0,136.0,33.5,23.88
2016,4,30,18,15,391.0,35.5,2.1,15.5,92.0,27.24,17.94
2016,4,30,18,30,281.0,26.0,2.1,15.0,48.0,20.67,10.45
2016,4,30,18,45,140.5,13.0,2.1,14.5,24.0,12.39,0.0
2016,4,30,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,5,15,70.5,8.0,1.3,10.5,11.5,20.63,0.0
2016,5,1,5,30,141.0,16.0,1.2,11.0,23.0,58.85,0.0
2016,5,1,5,45,273.0,28.5,1.2,11.5,61.0,127.94,88.93
2016,5,1,6,0,405.0,41.0,1.2,12.0,99.0,204.86,157.36
2016,5,1,6,15,487.5,49.5,1.15,12.5,147.5,272.04,216.71
2016,5,1,6,30,570.0,58.0,1.1,13.0,196.0,347.83,281.61
2016,5,1,6,45,622.5,64.0,1.1,13.5,248.0,413.16,336.31
2016,5,1,7,0,675.0,70.0,1.1,14.0,300.0,482.83,392.17
2016,5,1,7,15,712.5,75.0,1.15,14.5,353.5,543.68,439.4
2016,5,1,7,30,750.0,80.0,1.2,15.0,407.0,608.73,487.99
2016,5,1,7,45,776.0,84.0,1.25,16.0,458.5,665.89,527.2
2016,5,1,8,0,802.0,88.0,1.3,17.0,510.0,723.11,564.39
2016,5,1,8,15,822.0,91.5,1.3,17.5,559.5,774.67,597.13
2016,5,1,8,30,842.0,95.0,1.3,18.0,609.0,825.14,628.39
2016,5,1,8,45,856.5,97.5,1.3,18.5,654.0,861.54,649.5
2016,5,1,9,0,871.0,100.0,1.3,19.0,699.0,902.31,673.36
2016,5,1,9,15,882.5,102.5,1.25,19.5,739.5,938.03,692.7
2016,5,1,9,30,894.0,105.0,1.2,20.0,780.0,971.08,710.02
2016,5,1,9,45,902.5,106.5,1.2,20.5,814.0,997.24,723.59
2016,5,1,10,0,911.0,108.0,1.2,21.0,848.0,1020.23,735.18
2016,5,1,10,15,917.5,109.5,1.1,21.0,876.0,1037.91,742.97
2016,5,1,10,30,924.0,111.0,1.0,21.0,904.0,1052.1,748.55
2016,5,1,10,45,928.0,112.0,0.95,21.5,924.5,1059.63,749.71
2016,5,1,11,0,932.0,113.0,0.9,22.0,945.0,1063.48,748.79
2016,5,1,11,15,934.5,113.5,0.85,22.0,958.0,1061.59,745.99
2016,5,1,11,30,937.0,114.0,0.8,22.0,971.0,1056.0,741.14
2016,5,1,11,45,937.0,114.5,0.75,22.5,976.5,1044.26,731.36
2016,5,1,12,0,937.0,115.0,0.7,23.0,982.0,1028.94,719.65
2016,5,1,12,15,936.5,115.0,0.65,23.0,979.0,1009.15,706.79
2016,5,1,12,30,936.0,115.0,0.6,23.0,976.0,985.98,692.02
2016,5,1,12,45,934.0,114.5,0.6,23.0,966.0,957.68,675.29
2016,5,1,13,0,932.0,114.0,0.6,23.0,956.0,926.31,656.66
2016,5,1,13,15,928.0,113.0,0.65,23.0,938.0,889.83,635.73
2016,5,1,13,30,924.0,112.0,0.7,23.0,920.0,850.7,612.86
2016,5,1,13,45,917.0,111.5,0.8,23.0,894.0,807.28,587.63
2016,5,1,14,0,910.0,111.0,0.9,23.0,868.0,761.8,560.42
2016,5,1,14,15,902.0,109.5,1.0,22.5,836.0,712.87,530.02
2016,5,1,14,30,894.0,108.0,1.1,22.0,804.0,662.42,496.33
2016,5,1,14,45,882.0,106.5,1.25,22.0,765.5,608.38,458.06
2016,5,1,15,0,870.0,105.0,1.4,22.0,727.0,553.69,417.59
2016,5,1,15,15,855.5,102.5,1.45,21.5,683.5,496.54,373.83
2016,5,1,15,30,841.0,100.0,1.5,21.0,640.0,436.28,326.03
2016,5,1,15,45,821.0,97.5,1.55,21.0,592.0,377.25,276.88
2016,5,1,16,0,801.0,95.0,1.6,21.0,544.0,319.58,227.53
2016,5,1,16,15,776.5,91.0,1.6,20.5,493.5,261.16,177.52
2016,5,1,16,30,752.0,87.0,1.6,20.0,443.0,205.17,130.17
2016,5,1,16,45,716.0,83.0,1.65,19.5,390.0,146.22,84.09
2016,5,1,17,0,680.0,79.0,1.7,19.0,337.0,95.34,51.73
2016,5,1,17,15,633.0,73.0,1.6,18.0,285.0,49.29,37.88
2016,5,1,17,30,586.0,67.0,1.5,17.0,233.0,47.04,36.11
2016,5,1,17,45,515.0,59.0,1.45,16.5,183.0,42.91,32.43
2016,5,1,18,0,444.0,51.0,1.4,16.0,133.0,38.57,28.37
2016,5,1,18,15,337.5,39.5,1.35,15.0,90.0,30.71,21.04
2016,5,1,18,30,231.0,28.0,1.3,14.0,47.0,22.4,12.18
2016,5,1,18,45,115.5,14.0,1.3,13.5,23.5,13.34,0.0
2016,5,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,15,48.0,9.0,1.0,9.5,11.5,17.5,0.0
2016,5,2,5,30,96.0,18.0,1.0,10.0,23.0,49.66,0.0
2016,5,2,5,45,209.0,33.5,1.05,10.5,59.5,113.35,80.23
2016,5,2,6,0,322.0,49.0,1.1,11.0,96.0,183.0,141.82
2016,5,2,6,15,404.0,60.0,1.1,11.5,143.0,249.42,200.1
2016,5,2,6,30,486.0,71.0,1.1,12.0,190.0,323.49,263.55
2016,5,2,6,45,243.0,81.0,1.15,12.5,140.5,230.95,190.27
2016,5,2,7,0,0.0,91.0,1.2,13.0,91.0,86.56,68.16
2016,5,2,7,15,40.0,135.5,1.2,13.0,153.5,163.66,133.55
2016,5,2,7,30,80.0,180.0,1.2,13.0,216.0,241.0,197.01
2016,5,2,7,45,183.0,199.0,1.2,13.5,292.5,347.59,283.01
2016,5,2,8,0,286.0,218.0,1.2,14.0,369.0,464.45,373.32
2016,5,2,8,15,296.0,239.0,1.15,14.5,408.5,506.32,402.06
2016,5,2,8,30,306.0,260.0,1.1,15.0,448.0,547.89,430.42
2016,5,2,8,45,452.0,232.0,1.1,15.5,532.5,665.32,516.6
2016,5,2,9,0,598.0,204.0,1.1,16.0,617.0,783.71,599.19
2016,5,2,9,15,566.0,232.5,1.1,16.0,641.5,795.68,603.69
2016,5,2,9,30,534.0,261.0,1.1,16.0,666.0,808.42,609.87
2016,5,2,9,45,704.5,192.5,1.1,16.5,751.5,913.8,680.72
2016,5,2,10,0,875.0,124.0,1.1,17.0,837.0,1002.38,734.23
2016,5,2,10,15,882.0,125.5,1.1,17.5,864.5,1019.95,741.71
2016,5,2,10,30,889.0,127.0,1.1,18.0,892.0,1034.15,748.13
2016,5,2,10,45,892.0,129.0,1.15,18.5,912.5,1041.39,751.28
2016,5,2,11,0,895.0,131.0,1.2,19.0,933.0,1045.05,752.41
2016,5,2,11,15,898.0,132.0,1.2,19.0,946.0,1044.11,751.28
2016,5,2,11,30,901.0,133.0,1.2,19.0,959.0,1039.59,748.12
2016,5,2,11,45,899.0,135.0,1.25,19.5,963.0,1027.58,739.95
2016,5,2,12,0,897.0,137.0,1.3,20.0,967.0,1012.17,729.82
2016,5,2,12,15,896.0,137.0,1.35,20.0,964.5,992.45,718.41
2016,5,2,12,30,895.0,137.0,1.4,20.0,962.0,969.52,704.97
2016,5,2,12,45,888.0,139.0,1.45,20.0,950.5,940.01,687.25
2016,5,2,13,0,881.0,141.0,1.5,20.0,939.0,907.81,667.69
2016,5,2,13,15,876.5,140.0,1.55,20.0,921.0,872.4,645.83
2016,5,2,13,30,872.0,139.0,1.6,20.0,903.0,834.54,622.09
2016,5,2,13,45,859.0,141.0,1.65,20.0,876.0,790.67,593.98
2016,5,2,14,0,846.0,143.0,1.7,20.0,849.0,747.18,565.31
2016,5,2,14,15,836.5,141.5,1.75,19.5,817.5,699.07,532.48
2016,5,2,14,30,827.0,140.0,1.8,19.0,786.0,649.79,497.72
2016,5,2,14,45,805.5,142.0,1.85,19.0,746.0,595.85,457.38
2016,5,2,15,0,784.0,144.0,1.9,19.0,706.0,542.39,416.2
2016,5,2,15,15,767.5,140.5,1.9,18.5,663.5,484.38,370.99
2016,5,2,15,30,751.0,137.0,1.9,18.0,621.0,429.22,326.37
2016,5,2,15,45,719.0,137.0,1.9,18.0,572.5,372.4,278.75
2016,5,2,16,0,687.0,137.0,1.9,18.0,524.0,318.44,232.58
2016,5,2,16,15,587.0,143.0,1.9,17.5,452.0,256.44,182.61
2016,5,2,16,30,487.0,149.0,1.9,17.0,380.0,204.94,142.65
2016,5,2,16,45,462.5,134.0,1.95,16.5,333.0,157.58,105.4
2016,5,2,17,0,438.0,119.0,2.0,16.0,286.0,113.32,75.12
2016,5,2,17,15,373.5,113.5,1.95,15.5,241.0,79.83,65.21
2016,5,2,17,30,309.0,108.0,1.9,15.0,196.0,82.18,67.48
2016,5,2,17,45,256.0,90.5,1.9,14.5,153.5,69.98,56.66
2016,5,2,18,0,203.0,73.0,1.9,14.0,111.0,57.33,45.16
2016,5,2,18,15,139.0,53.0,1.85,13.5,75.0,42.41,31.39
2016,5,2,18,30,75.0,33.0,1.8,13.0,39.0,27.0,16.2
2016,5,2,18,45,37.5,16.5,1.8,12.5,19.5,14.48,0.0
2016,5,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,10.0,1.3,10.0,10.0,9.53,0.0
2016,5,3,5,30,0.0,20.0,1.3,10.0,20.0,19.33,0.0
2016,5,3,5,45,89.0,39.0,1.3,10.5,52.0,78.6,56.01
2016,5,3,6,0,178.0,58.0,1.3,11.0,84.0,136.49,106.29
2016,5,3,6,15,236.5,75.5,1.25,11.0,125.5,189.67,153.2
2016,5,3,6,30,295.0,93.0,1.2,11.0,167.0,249.15,204.87
2016,5,3,6,45,365.5,99.0,1.2,11.5,211.5,316.09,261.24
2016,5,3,7,0,436.0,105.0,1.2,12.0,256.0,382.31,315.53
2016,5,3,7,15,319.5,143.5,1.25,12.0,264.0,364.91,300.65
2016,5,3,7,30,203.0,182.0,1.3,12.0,272.0,335.18,275.06
2016,5,3,7,45,379.0,166.5,1.4,12.5,359.5,472.86,385.83
2016,5,3,8,0,555.0,151.0,1.5,13.0,447.0,605.09,487.37
2016,5,3,8,15,458.0,200.0,1.6,13.0,459.0,604.05,482.5
2016,5,3,8,30,361.0,249.0,1.7,13.0,471.0,581.37,462.67
2016,5,3,8,45,388.0,262.0,1.8,13.5,517.0,630.18,498.05
2016,5,3,9,0,415.0,275.0,1.9,14.0,563.0,691.5,540.98
2016,5,3,9,15,383.0,304.0,1.85,14.0,581.5,691.4,537.97
2016,5,3,9,30,351.0,333.0,1.8,14.0,600.0,700.17,541.6
2016,5,3,9,45,363.0,346.0,1.8,14.5,632.5,730.96,561.51
2016,5,3,10,0,375.0,359.0,1.8,15.0,665.0,760.54,580.12
2016,5,3,10,15,324.0,388.0,1.7,15.5,659.0,743.24,563.3
2016,5,3,10,30,273.0,417.0,1.6,16.0,653.0,723.07,545.06
2016,5,3,10,45,329.0,406.5,1.55,16.5,697.5,766.45,574.86
2016,5,3,11,0,385.0,396.0,1.5,17.0,742.0,808.72,602.66
2016,5,3,11,15,422.0,390.5,1.4,17.0,774.5,844.8,625.6
2016,5,3,11,30,459.0,385.0,1.3,17.0,807.0,868.98,640.52
2016,5,3,11,45,332.5,428.5,1.2,17.0,735.0,770.89,569.82
2016,5,3,12,0,206.0,472.0,1.1,17.0,663.0,674.03,499.98
