Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,12,15,190.5,471.5,1.05,17.0,648.0,650.76,484.03
2016,5,3,12,30,175.0,471.0,1.0,17.0,633.0,627.29,467.16
2016,5,3,12,45,225.0,458.0,1.0,17.0,664.0,650.58,485.07
2016,5,3,13,0,275.0,445.0,1.0,17.0,695.0,675.34,503.2
2016,5,3,13,15,335.0,413.0,1.05,17.0,711.0,680.81,509.08
2016,5,3,13,30,395.0,381.0,1.1,17.0,727.0,681.7,511.81
2016,5,3,13,45,435.0,353.0,1.15,17.0,724.5,668.13,503.87
2016,5,3,14,0,475.0,325.0,1.2,17.0,722.0,648.1,491.25
2016,5,3,14,15,445.0,323.0,1.3,17.0,684.0,599.85,457.28
2016,5,3,14,30,415.0,321.0,1.4,17.0,646.0,553.29,423.97
2016,5,3,14,45,578.5,241.0,1.5,17.0,670.5,552.07,425.25
2016,5,3,15,0,742.0,161.0,1.6,17.0,695.0,533.66,411.64
2016,5,3,15,15,565.0,210.0,1.65,16.5,602.0,450.2,347.36
2016,5,3,15,30,388.0,259.0,1.7,16.0,509.0,385.3,297.52
2016,5,3,15,45,364.5,242.5,1.8,16.0,464.0,337.32,259.22
2016,5,3,16,0,341.0,226.0,1.9,16.0,419.0,291.83,222.2
2016,5,3,16,15,388.5,193.5,1.95,15.5,394.5,249.76,185.59
2016,5,3,16,30,436.0,161.0,2.0,15.0,370.0,205.61,146.48
2016,5,3,16,45,391.5,153.5,2.05,15.0,325.0,164.5,114.76
2016,5,3,17,0,347.0,146.0,2.1,15.0,280.0,133.51,95.09
2016,5,3,17,15,315.0,128.5,2.05,14.5,236.0,95.77,79.46
2016,5,3,17,30,283.0,111.0,2.0,14.0,192.0,84.16,69.47
2016,5,3,17,45,239.0,92.0,1.95,13.5,151.0,70.99,57.8
2016,5,3,18,0,195.0,73.0,1.9,13.0,110.0,57.33,45.37
2016,5,3,18,15,134.5,53.0,1.8,12.5,75.0,42.43,31.59
2016,5,3,18,30,74.0,33.0,1.7,12.0,40.0,27.03,16.55
2016,5,3,18,45,37.0,16.5,1.6,12.0,20.0,14.53,0.0
2016,5,3,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,2.05,11.0,6.5,6.2,0.0
2016,5,4,5,30,0.0,13.0,2.1,11.0,13.0,12.05,0.0
2016,5,4,5,45,13.0,34.0,2.15,11.0,36.0,39.31,26.19
2016,5,4,6,0,26.0,55.0,2.2,11.0,59.0,67.38,51.11
2016,5,4,6,15,45.5,77.5,2.2,11.0,87.5,100.87,80.49
2016,5,4,6,30,65.0,100.0,2.2,11.0,116.0,136.11,111.27
2016,5,4,6,45,91.0,120.0,2.2,11.5,148.5,180.71,149.32
2016,5,4,7,0,117.0,140.0,2.2,12.0,181.0,221.45,183.45
2016,5,4,7,15,134.5,163.5,2.1,12.0,217.5,263.35,217.96
2016,5,4,7,30,152.0,187.0,2.0,12.0,254.0,306.54,252.76
2016,5,4,7,45,222.0,203.0,1.95,12.0,315.0,379.94,312.19
2016,5,4,8,0,292.0,219.0,1.9,12.0,376.0,470.01,382.77
2016,5,4,8,15,310.5,238.5,1.85,12.0,419.0,517.18,417.56
2016,5,4,8,30,329.0,258.0,1.8,12.0,462.0,564.66,452.14
2016,5,4,8,45,326.5,280.0,1.75,12.5,494.5,596.75,473.18
2016,5,4,9,0,324.0,302.0,1.7,13.0,527.0,627.35,492.82
2016,5,4,9,15,350.0,314.5,1.6,13.0,570.0,672.31,523.92
2016,5,4,9,30,376.0,327.0,1.5,13.0,613.0,717.13,554.1
2016,5,4,9,45,332.5,356.5,1.45,13.5,618.0,712.69,546.52
2016,5,4,10,0,289.0,386.0,1.4,14.0,623.0,704.98,537.23
2016,5,4,10,15,364.0,370.0,1.35,14.0,678.5,763.44,579.09
2016,5,4,10,30,439.0,354.0,1.3,14.0,734.0,833.52,626.93
2016,5,4,10,45,357.5,397.0,1.3,14.5,711.0,784.82,588.74
2016,5,4,11,0,276.0,440.0,1.3,15.0,688.0,744.89,557.53
2016,5,4,11,15,300.5,442.0,1.35,15.0,716.0,766.84,573.76
2016,5,4,11,30,325.0,444.0,1.4,15.0,744.0,787.03,588.08
2016,5,4,11,45,344.0,435.0,1.5,15.0,754.0,788.55,590.4
2016,5,4,12,0,363.0,426.0,1.6,15.0,764.0,788.18,591.63
2016,5,4,12,15,343.0,434.5,1.7,15.0,753.5,766.19,576.72
2016,5,4,12,30,323.0,443.0,1.8,15.0,743.0,743.38,561.31
2016,5,4,12,45,305.5,443.0,1.9,15.5,724.0,714.03,540.38
2016,5,4,13,0,288.0,443.0,2.0,16.0,705.0,684.48,519.17
2016,5,4,13,15,301.5,429.5,2.05,16.0,699.0,668.16,508.75
2016,5,4,13,30,315.0,416.0,2.1,16.0,693.0,650.21,496.89
2016,5,4,13,45,314.0,403.5,2.15,16.0,673.5,620.44,476.07
2016,5,4,14,0,313.0,391.0,2.2,16.0,654.0,590.09,454.6
2016,5,4,14,15,390.5,345.0,2.25,16.0,660.0,582.12,450.78
2016,5,4,14,30,468.0,299.0,2.3,16.0,666.0,567.14,440.93
2016,5,4,14,45,455.0,288.0,2.4,16.0,631.5,522.19,407.03
2016,5,4,15,0,442.0,277.0,2.5,16.0,597.0,477.83,372.93
2016,5,4,15,15,399.0,272.5,2.5,15.5,548.0,427.37,333.78
2016,5,4,15,30,356.0,268.0,2.5,15.0,499.0,379.65,296.22
2016,5,4,15,45,361.5,245.0,2.55,15.0,464.5,338.51,262.29
2016,5,4,16,0,367.0,222.0,2.6,15.0,430.0,296.74,227.01
2016,5,4,16,15,372.0,198.5,2.55,14.5,393.0,253.93,190.62
2016,5,4,16,30,377.0,175.0,2.5,14.0,356.0,206.3,150.28
2016,5,4,16,45,378.5,153.0,2.5,14.0,317.0,162.93,114.54
2016,5,4,17,0,380.0,131.0,2.5,14.0,278.0,119.76,82.74
2016,5,4,17,15,330.5,120.5,2.4,13.5,235.0,90.92,75.53
2016,5,4,17,30,281.0,110.0,2.3,13.0,192.0,83.46,69.14
2016,5,4,17,45,238.0,91.5,2.2,13.0,151.5,70.64,57.62
2016,5,4,18,0,195.0,73.0,2.1,13.0,111.0,57.34,45.41
2016,5,4,18,15,137.0,53.5,2.0,12.5,76.0,42.82,31.98
2016,5,4,18,30,79.0,34.0,1.9,12.0,41.0,27.81,17.41
2016,5,4,18,45,39.5,17.0,1.8,11.5,20.5,14.97,0.0
2016,5,4,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,9.0,1.75,10.5,9.0,8.58,0.0
2016,5,5,5,30,0.0,18.0,1.8,11.0,18.0,16.72,2.21
2016,5,5,5,45,38.0,38.0,1.9,11.5,44.0,56.16,39.48
2016,5,5,6,0,76.0,58.0,2.0,12.0,70.0,93.9,72.48
2016,5,5,6,15,104.5,80.0,2.05,12.0,103.0,133.98,107.74
2016,5,5,6,30,133.0,102.0,2.1,12.0,136.0,176.81,145.1
2016,5,5,6,45,164.0,120.0,2.2,12.0,171.5,218.85,181.35
2016,5,5,7,0,195.0,138.0,2.3,12.0,207.0,263.92,219.5
2016,5,5,7,15,160.5,163.0,2.3,12.0,226.0,278.88,231.12
2016,5,5,7,30,126.0,188.0,2.3,12.0,245.0,290.0,239.03
2016,5,5,7,45,168.0,210.5,2.3,12.5,295.5,349.62,286.82
2016,5,5,8,0,210.0,233.0,2.3,13.0,346.0,412.38,335.75
2016,5,5,8,15,125.0,242.0,2.25,13.0,311.0,360.87,291.93
2016,5,5,8,30,40.0,251.0,2.2,13.0,276.0,290.98,233.47
2016,5,5,8,45,20.0,184.0,2.2,13.5,196.5,201.25,160.73
2016,5,5,9,0,0.0,117.0,2.2,14.0,117.0,109.77,85.37
2016,5,5,9,15,46.0,237.5,2.15,14.0,273.0,281.44,224.84
2016,5,5,9,30,92.0,358.0,2.1,14.0,429.0,454.94,358.07
2016,5,5,9,45,108.5,379.5,2.1,14.5,467.0,494.04,385.41
2016,5,5,10,0,125.0,401.0,2.1,15.0,505.0,546.42,422.71
2016,5,5,10,15,74.5,363.0,2.1,15.0,425.5,441.36,342.82
2016,5,5,10,30,24.0,325.0,2.1,15.0,346.0,337.39,262.66
2016,5,5,10,45,81.0,389.5,2.1,15.5,462.5,473.21,366.38
2016,5,5,11,0,138.0,454.0,2.1,16.0,579.0,608.49,464.19
2016,5,5,11,15,84.0,412.5,2.15,16.0,488.5,495.88,380.23
2016,5,5,11,30,30.0,371.0,2.2,16.0,398.0,396.79,305.55
2016,5,5,11,45,37.5,391.5,2.25,16.0,426.5,422.7,325.6
2016,5,5,12,0,45.0,412.0,2.3,16.0,455.0,447.85,344.37
2016,5,5,12,15,38.0,395.0,2.3,16.0,431.5,420.97,324.06
2016,5,5,12,30,31.0,378.0,2.3,16.0,408.0,394.52,304.27
2016,5,5,12,45,20.5,294.5,2.3,16.5,314.0,300.95,233.03
2016,5,5,13,0,10.0,211.0,2.3,17.0,220.0,206.62,159.93
2016,5,5,13,15,9.5,209.5,2.25,17.0,218.0,204.11,158.26
2016,5,5,13,30,9.0,208.0,2.2,17.0,216.0,201.59,156.37
2016,5,5,13,45,52.0,306.0,2.2,17.0,350.5,326.28,254.11
2016,5,5,14,0,95.0,404.0,2.2,17.0,485.0,442.73,341.99
2016,5,5,14,15,52.0,310.0,2.2,16.5,354.0,321.44,250.16
2016,5,5,14,30,9.0,216.0,2.2,16.0,223.0,205.62,160.54
2016,5,5,14,45,4.5,163.0,2.2,16.0,166.5,153.77,119.83
2016,5,5,15,0,0.0,110.0,2.2,16.0,110.0,102.45,78.67
2016,5,5,15,15,31.5,196.0,2.15,15.5,216.5,193.0,152.3
2016,5,5,15,30,63.0,282.0,2.1,15.0,323.0,275.27,217.44
2016,5,5,15,45,180.5,259.5,2.05,15.0,365.0,288.9,226.11
2016,5,5,16,0,298.0,237.0,2.0,15.0,407.0,288.09,221.48
2016,5,5,16,15,477.0,177.0,1.95,15.0,420.5,258.68,190.12
2016,5,5,16,30,656.0,117.0,1.9,15.0,434.0,211.28,141.95
2016,5,5,16,45,620.5,110.5,1.85,15.0,383.0,159.84,100.8
2016,5,5,17,0,585.0,104.0,1.8,15.0,332.0,112.7,69.23
2016,5,5,17,15,536.5,96.0,1.7,14.5,281.0,68.72,55.64
2016,5,5,17,30,488.0,88.0,1.6,14.0,230.0,63.2,50.94
2016,5,5,17,45,419.5,77.0,1.55,13.5,182.0,56.56,45.04
2016,5,5,18,0,351.0,66.0,1.5,13.0,134.0,49.61,38.61
2016,5,5,18,15,258.0,51.0,1.35,12.5,93.0,39.09,28.78
2016,5,5,18,30,165.0,36.0,1.2,12.0,52.0,28.11,17.87
2016,5,5,18,45,82.5,18.0,1.1,11.5,26.0,14.17,0.0
2016,5,5,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,8.0,1.5,9.0,8.0,7.63,0.0
2016,5,6,5,30,0.0,16.0,1.5,9.0,16.0,14.85,2.46
2016,5,6,5,45,7.5,35.5,1.55,9.5,36.5,36.86,24.78
2016,5,6,6,0,15.0,55.0,1.6,10.0,57.0,62.8,47.74
2016,5,6,6,15,29.5,77.0,1.55,10.0,83.5,92.99,74.25
2016,5,6,6,30,44.0,99.0,1.5,10.0,110.0,124.43,101.67
2016,5,6,6,45,58.0,119.5,1.45,10.5,138.0,155.14,127.86
2016,5,6,7,0,72.0,140.0,1.4,11.0,166.0,187.16,154.58
2016,5,6,7,15,195.5,155.5,1.3,11.0,240.0,291.98,242.48
2016,5,6,7,30,319.0,171.0,1.2,11.0,314.0,410.31,337.78
2016,5,6,7,45,162.0,170.0,1.2,11.0,242.5,299.07,245.69
2016,5,6,8,0,5.0,169.0,1.2,11.0,171.0,166.57,133.97
2016,5,6,8,15,2.5,146.5,1.15,11.0,147.5,141.26,113.12
2016,5,6,8,30,0.0,124.0,1.1,11.0,124.0,116.73,92.52
2016,5,6,8,45,2.5,154.0,1.1,11.5,156.0,148.19,118.04
2016,5,6,9,0,5.0,184.0,1.1,12.0,188.0,179.95,143.2
2016,5,6,9,15,6.5,195.0,1.1,12.0,200.0,192.04,152.51
2016,5,6,9,30,8.0,206.0,1.1,12.0,212.0,204.18,161.9
2016,5,6,9,45,10.0,224.0,1.15,12.5,232.0,223.77,176.87
2016,5,6,10,0,12.0,242.0,1.2,13.0,252.0,243.37,191.67
2016,5,6,10,15,11.5,240.5,1.2,13.0,251.0,241.14,189.56
2016,5,6,10,30,11.0,239.0,1.2,13.0,250.0,238.92,187.59
2016,5,6,10,45,26.0,314.0,1.25,13.5,338.0,338.91,264.58
2016,5,6,11,0,41.0,389.0,1.3,14.0,426.0,430.3,332.08
2016,5,6,11,15,26.5,314.5,1.3,14.0,338.5,337.34,261.52
2016,5,6,11,30,12.0,240.0,1.3,14.0,251.0,239.57,186.59
2016,5,6,11,45,12.5,248.0,1.35,14.0,260.0,247.3,193.0
2016,5,6,12,0,13.0,256.0,1.4,14.0,269.0,254.88,198.88
2016,5,6,12,15,13.5,266.0,1.4,14.0,279.5,264.24,206.07
2016,5,6,12,30,14.0,276.0,1.4,14.0,290.0,273.41,213.12
2016,5,6,12,45,14.5,273.0,1.4,14.0,287.0,270.05,210.57
2016,5,6,13,0,15.0,270.0,1.4,14.0,284.0,266.61,208.04
2016,5,6,13,15,13.0,248.0,1.4,14.0,260.0,243.15,189.95
2016,5,6,13,30,11.0,226.0,1.4,14.0,236.0,219.99,172.06
2016,5,6,13,45,8.5,203.5,1.4,14.0,211.5,196.29,153.59
2016,5,6,14,0,6.0,181.0,1.4,14.0,187.0,172.92,135.25
2016,5,6,14,15,3.0,147.0,1.3,14.0,150.0,138.94,108.21
2016,5,6,14,30,0.0,113.0,1.2,14.0,113.0,105.35,81.22
2016,5,6,14,45,0.0,111.5,1.2,14.0,111.5,103.9,80.27
2016,5,6,15,0,0.0,110.0,1.2,14.0,110.0,102.45,79.26
2016,5,6,15,15,0.0,121.0,1.1,14.0,121.0,112.42,87.59
2016,5,6,15,30,0.0,132.0,1.0,14.0,132.0,122.19,95.76
2016,5,6,15,45,0.0,109.5,0.95,14.0,109.5,101.67,79.18
2016,5,6,16,0,0.0,87.0,0.9,14.0,87.0,81.06,62.44
2016,5,6,16,15,0.0,72.5,0.85,14.0,72.5,67.49,51.37
2016,5,6,16,30,0.0,58.0,0.8,14.0,58.0,53.95,40.19
2016,5,6,16,45,0.0,64.0,0.8,14.0,64.0,59.53,45.08
2016,5,6,17,0,0.0,70.0,0.8,14.0,70.0,65.13,49.96
2016,5,6,17,15,0.0,59.5,0.75,13.5,59.5,55.32,44.01
2016,5,6,17,30,0.0,49.0,0.7,13.0,49.0,45.53,35.4
2016,5,6,17,45,0.0,38.5,0.7,13.0,38.5,35.75,26.58
2016,5,6,18,0,0.0,28.0,0.7,13.0,28.0,25.97,17.65
2016,5,6,18,15,0.0,19.5,0.7,12.5,19.5,18.07,10.36
2016,5,6,18,30,0.0,11.0,0.7,12.0,11.0,10.18,2.96
2016,5,6,18,45,0.0,5.5,0.75,11.5,5.5,5.09,0.0
2016,5,6,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,2.5,1.4,10.0,2.5,2.38,0.0
2016,5,7,5,30,0.0,5.0,1.5,10.0,5.0,4.62,0.0
2016,5,7,5,45,0.0,11.5,1.6,10.5,11.5,10.65,3.21
2016,5,7,6,0,0.0,18.0,1.7,11.0,18.0,16.68,8.63
2016,5,7,6,15,0.0,26.5,1.75,11.0,26.5,24.58,15.63
2016,5,7,6,30,0.0,35.0,1.8,11.0,35.0,32.48,22.58
2016,5,7,6,45,0.0,44.5,1.85,11.5,44.5,41.33,30.2
2016,5,7,7,0,0.0,54.0,1.9,12.0,54.0,50.19,37.69
2016,5,7,7,15,20.0,115.0,1.95,12.0,124.0,127.71,103.77
2016,5,7,7,30,40.0,176.0,2.0,12.0,194.0,208.38,170.66
2016,5,7,7,45,79.5,207.0,2.05,12.5,248.0,271.47,221.92
2016,5,7,8,0,119.0,238.0,2.1,13.0,302.0,348.36,282.87
2016,5,7,8,15,59.5,191.0,2.1,13.0,223.0,240.59,194.75
2016,5,7,8,30,0.0,144.0,2.1,13.0,144.0,136.38,107.92
2016,5,7,8,45,0.0,118.0,2.15,13.5,118.0,110.77,86.65
2016,5,7,9,0,0.0,92.0,2.2,14.0,92.0,85.83,65.81
2016,5,7,9,15,0.0,80.5,2.15,14.0,80.5,75.1,56.84
2016,5,7,9,30,0.0,69.0,2.1,14.0,69.0,64.37,47.89
2016,5,7,9,45,2.5,121.0,2.1,14.0,123.5,116.03,90.22
2016,5,7,10,0,5.0,173.0,2.1,14.0,178.0,168.68,132.55
2016,5,7,10,15,2.5,143.5,2.05,14.0,146.0,137.69,107.25
2016,5,7,10,30,0.0,114.0,2.0,14.0,114.0,106.99,82.25
2016,5,7,10,45,1.0,129.5,2.0,14.5,131.0,122.79,94.86
2016,5,7,11,0,2.0,145.0,2.0,15.0,148.0,138.58,107.28
2016,5,7,11,15,1.0,132.5,1.95,15.0,134.0,125.62,96.74
2016,5,7,11,30,0.0,120.0,1.9,15.0,120.0,112.71,86.3
2016,5,7,11,45,0.0,126.5,1.9,15.5,127.0,118.84,91.03
2016,5,7,12,0,0.0,133.0,1.9,16.0,134.0,124.93,95.7
2016,5,7,12,15,0.0,108.0,1.85,16.0,108.5,101.25,76.73
2016,5,7,12,30,0.0,83.0,1.8,16.0,83.0,77.7,57.79
2016,5,7,12,45,2.0,121.5,1.75,16.0,124.0,115.63,88.47
2016,5,7,13,0,4.0,160.0,1.7,16.0,165.0,153.39,118.59
2016,5,7,13,15,2.0,140.0,1.65,16.0,142.5,132.66,102.01
2016,5,7,13,30,0.0,120.0,1.6,16.0,120.0,112.16,85.66
2016,5,7,13,45,0.0,106.0,1.6,16.0,106.0,99.03,75.23
2016,5,7,14,0,0.0,92.0,1.6,16.0,92.0,85.94,64.76
2016,5,7,14,15,0.0,81.0,1.55,16.0,81.0,75.64,56.51
2016,5,7,14,30,0.0,70.0,1.5,16.0,70.0,65.32,48.21
2016,5,7,14,45,2.0,123.5,1.5,16.0,125.0,116.11,89.65
2016,5,7,15,0,4.0,177.0,1.5,16.0,180.0,165.64,129.52
2016,5,7,15,15,2.0,162.0,1.45,15.5,163.5,150.52,117.76
2016,5,7,15,30,0.0,147.0,1.4,15.0,147.0,135.69,106.33
2016,5,7,15,45,52.0,200.0,1.4,15.0,230.0,197.21,155.47
2016,5,7,16,0,104.0,253.0,1.4,15.0,313.0,250.04,195.93
2016,5,7,16,15,52.0,155.0,1.35,14.5,185.0,150.26,117.37
2016,5,7,16,30,0.0,57.0,1.3,14.0,57.0,53.01,39.3
2016,5,7,16,45,0.0,71.0,1.3,14.0,71.0,66.07,50.59
2016,5,7,17,0,0.0,85.0,1.3,14.0,85.0,78.41,61.16
2016,5,7,17,15,0.0,72.0,1.2,13.5,72.0,66.71,54.09
2016,5,7,17,30,0.0,59.0,1.1,13.0,59.0,54.86,43.72
2016,5,7,17,45,0.0,47.0,1.05,13.0,47.0,43.67,33.66
2016,5,7,18,0,0.0,35.0,1.0,13.0,35.0,32.49,23.46
2016,5,7,18,15,0.0,24.5,0.95,12.5,24.5,22.73,14.48
2016,5,7,18,30,0.0,14.0,0.9,12.0,14.0,12.97,5.37
2016,5,7,18,45,0.0,7.0,0.9,12.0,7.0,6.48,0.0
2016,5,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,5,15,55.0,12.5,1.0,10.5,16.0,22.55,0.0
2016,5,8,5,30,110.0,25.0,1.0,11.0,32.0,64.67,32.9
2016,5,8,5,45,210.0,40.5,1.05,11.5,69.5,122.22,89.95
2016,5,8,6,0,310.0,56.0,1.1,12.0,107.0,188.05,147.0
2016,5,8,6,15,155.0,59.0,1.15,12.0,84.5,135.21,108.38
2016,5,8,6,30,0.0,62.0,1.2,12.0,62.0,58.16,44.45
2016,5,8,6,45,0.0,77.5,1.25,12.5,77.5,73.19,57.32
2016,5,8,7,0,0.0,93.0,1.3,13.0,93.0,88.21,69.8
2016,5,8,7,15,21.5,135.5,1.25,13.0,145.5,144.81,117.4
2016,5,8,7,30,43.0,178.0,1.2,13.0,198.0,212.48,172.85
2016,5,8,7,45,23.5,173.0,1.2,13.5,184.5,184.81,148.84
2016,5,8,8,0,4.0,168.0,1.2,14.0,171.0,164.62,131.19
2016,5,8,8,15,5.5,179.5,1.15,14.0,183.5,176.89,140.78
2016,5,8,8,30,7.0,191.0,1.1,14.0,196.0,189.3,150.29
2016,5,8,8,45,31.5,247.5,1.1,14.5,270.0,278.86,221.02
2016,5,8,9,0,56.0,304.0,1.1,15.0,344.0,362.0,284.05
2016,5,8,9,15,78.0,334.0,1.1,15.0,392.5,414.89,323.27
2016,5,8,9,30,100.0,364.0,1.1,15.0,441.0,468.4,362.42
2016,5,8,9,45,59.5,327.0,1.15,15.0,373.5,389.04,301.69
2016,5,8,10,0,19.0,290.0,1.2,15.0,306.0,298.08,231.71
2016,5,8,10,15,19.0,296.5,1.2,15.0,312.5,304.15,236.5
2016,5,8,10,30,19.0,303.0,1.2,15.0,319.0,310.15,240.74
2016,5,8,10,45,51.0,370.5,1.3,15.5,416.0,422.51,325.45
2016,5,8,11,0,83.0,438.0,1.4,16.0,513.0,523.43,398.4
2016,5,8,11,15,160.5,451.5,1.45,16.0,600.0,623.96,471.63
2016,5,8,11,30,238.0,465.0,1.5,16.0,687.0,710.52,533.32
2016,5,8,11,45,258.0,463.5,1.6,16.5,705.0,731.7,547.11
2016,5,8,12,0,278.0,462.0,1.7,17.0,723.0,740.91,553.46
2016,5,8,12,15,330.5,439.0,1.75,17.0,748.0,757.73,567.0
2016,5,8,12,30,383.0,416.0,1.8,17.0,773.0,771.46,578.27
2016,5,8,12,45,408.5,389.5,1.9,17.0,767.0,758.76,571.19
2016,5,8,13,0,434.0,363.0,2.0,17.0,761.0,738.62,559.15
2016,5,8,13,15,283.5,403.0,2.05,17.0,661.0,627.26,477.36
2016,5,8,13,30,133.0,443.0,2.1,17.0,561.0,526.06,401.39
2016,5,8,13,45,246.0,412.0,2.15,17.0,623.0,575.81,441.44
2016,5,8,14,0,359.0,381.0,2.2,17.0,685.0,613.74,471.09
2016,5,8,14,15,601.0,253.5,2.25,16.5,739.5,643.04,497.98
2016,5,8,14,30,843.0,126.0,2.3,16.0,794.0,648.72,506.18
2016,5,8,14,45,837.5,121.0,2.35,16.0,758.0,597.28,466.47
2016,5,8,15,0,832.0,116.0,2.4,16.0,722.0,544.75,425.1
2016,5,8,15,15,818.0,113.5,2.4,16.0,680.0,489.55,380.17
2016,5,8,15,30,804.0,111.0,2.4,16.0,638.0,434.59,334.06
2016,5,8,15,45,787.0,107.0,2.45,16.0,592.0,377.69,285.28
2016,5,8,16,0,770.0,103.0,2.5,16.0,546.0,321.89,236.23
2016,5,8,16,15,746.5,99.0,2.5,15.5,497.0,265.81,186.98
2016,5,8,16,30,723.0,95.0,2.5,15.0,448.0,207.82,136.79
2016,5,8,16,45,694.5,89.0,2.5,15.0,397.5,153.94,92.71
2016,5,8,17,0,666.0,83.0,2.5,15.0,347.0,103.42,57.94
2016,5,8,17,15,622.5,77.0,2.5,14.5,296.0,56.25,44.6
2016,5,8,17,30,579.0,71.0,2.5,14.0,245.0,49.31,38.58
2016,5,8,17,45,522.5,62.5,2.5,13.5,196.5,44.91,34.67
2016,5,8,18,0,466.0,54.0,2.5,13.0,148.0,40.24,30.34
2016,5,8,18,15,370.5,43.5,2.35,12.5,105.0,33.41,23.89
2016,5,8,18,30,275.0,33.0,2.2,12.0,62.0,26.2,16.65
2016,5,8,18,45,137.5,16.5,2.1,12.0,31.0,12.79,0.0
2016,5,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,15,57.0,14.0,1.95,9.0,18.0,24.44,0.0
2016,5,9,5,30,114.0,28.0,2.0,9.0,36.0,65.47,35.69
2016,5,9,5,45,219.5,43.5,2.05,9.5,74.5,128.79,96.21
2016,5,9,6,0,325.0,59.0,2.1,10.0,113.0,197.19,156.06
2016,5,9,6,15,401.0,70.0,2.05,10.0,160.5,259.71,211.8
2016,5,9,6,30,477.0,81.0,2.0,10.0,208.0,330.28,273.37
2016,5,9,6,45,238.5,93.5,2.0,10.5,157.0,234.35,195.5
2016,5,9,7,0,0.0,106.0,2.0,11.0,106.0,101.56,81.48
2016,5,9,7,15,10.5,136.5,1.95,11.0,141.5,138.84,113.12
2016,5,9,7,30,21.0,167.0,1.9,11.0,177.0,177.15,144.86
2016,5,9,7,45,21.5,184.0,1.9,11.5,195.0,194.82,158.58
2016,5,9,8,0,22.0,201.0,1.9,12.0,213.0,212.5,172.15
2016,5,9,8,15,30.0,226.5,1.85,12.0,244.5,255.45,206.39
2016,5,9,8,30,38.0,252.0,1.8,12.0,276.0,289.62,233.01
2016,5,9,8,45,48.5,279.5,1.75,12.5,312.5,328.52,262.59
2016,5,9,9,0,59.0,307.0,1.7,13.0,349.0,367.8,291.87
2016,5,9,9,15,89.0,338.0,1.7,13.0,405.5,429.27,338.87
2016,5,9,9,30,119.0,369.0,1.7,13.0,462.0,504.75,395.1
2016,5,9,9,45,142.5,389.0,1.7,13.5,504.0,549.54,426.75
2016,5,9,10,0,166.0,409.0,1.7,14.0,546.0,594.32,458.06
2016,5,9,10,15,169.5,419.5,1.65,14.5,563.5,608.65,466.27
2016,5,9,10,30,173.0,430.0,1.6,15.0,581.0,622.19,474.1
2016,5,9,10,45,312.5,403.0,1.6,15.5,684.0,744.49,562.75
2016,5,9,11,0,452.0,376.0,1.6,16.0,787.0,864.01,644.97
2016,5,9,11,15,685.5,250.0,1.6,16.0,882.5,967.2,718.82
2016,5,9,11,30,919.0,124.0,1.6,16.0,978.0,1048.18,769.67
2016,5,9,11,45,919.0,124.5,1.65,16.0,983.0,1036.54,761.7
2016,5,9,12,0,919.0,125.0,1.7,16.0,988.0,1021.43,752.77
2016,5,9,12,15,918.5,125.0,1.75,16.0,985.5,1001.99,741.08
2016,5,9,12,30,918.0,125.0,1.8,16.0,983.0,979.28,727.28
2016,5,9,12,45,914.5,125.5,1.85,16.5,972.0,951.18,708.56
2016,5,9,13,0,911.0,126.0,1.9,17.0,961.0,920.18,687.91
2016,5,9,13,15,907.5,125.0,1.9,17.0,943.5,885.01,665.11
2016,5,9,13,30,904.0,124.0,1.9,17.0,926.0,847.26,640.43
2016,5,9,13,45,898.0,123.0,1.95,17.0,901.5,805.17,613.02
2016,5,9,14,0,892.0,122.0,2.0,17.0,877.0,761.04,583.83
2016,5,9,14,15,884.5,120.0,2.0,17.0,845.5,713.13,549.79
2016,5,9,14,30,877.0,118.0,2.0,17.0,814.0,663.72,513.18
2016,5,9,14,45,867.0,115.5,2.05,17.0,777.0,611.14,473.48
2016,5,9,15,0,857.0,113.0,2.1,17.0,740.0,557.78,431.91
2016,5,9,15,15,843.5,110.5,2.1,16.5,697.5,499.49,385.86
2016,5,9,15,30,830.0,108.0,2.1,16.0,655.0,443.42,339.82
2016,5,9,15,45,813.0,104.5,2.1,16.0,608.0,385.59,290.36
2016,5,9,16,0,796.0,101.0,2.1,16.0,561.0,328.8,240.56
2016,5,9,16,15,772.5,97.5,2.1,15.5,511.0,271.69,190.55
2016,5,9,16,30,749.0,94.0,2.1,15.0,461.0,216.9,142.95
2016,5,9,16,45,714.5,90.0,2.15,15.0,409.0,158.16,95.19
2016,5,9,17,0,680.0,86.0,2.2,15.0,357.0,107.63,60.68
2016,5,9,17,15,636.0,80.0,2.2,14.5,305.0,59.62,47.57
2016,5,9,17,30,592.0,74.0,2.2,14.0,253.0,51.65,40.68
2016,5,9,17,45,521.5,66.5,2.25,13.5,202.5,48.17,37.6
2016,5,9,18,0,451.0,59.0,2.3,13.0,152.0,44.54,34.19
2016,5,9,18,15,353.5,48.0,2.25,12.5,108.0,37.42,27.45
2016,5,9,18,30,256.0,37.0,2.2,12.0,64.0,28.77,18.94
2016,5,9,18,45,128.0,18.5,2.2,11.5,32.0,14.47,1.25
2016,5,9,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,5,15,76.0,13.5,1.65,9.5,19.0,27.74,0.0
2016,5,10,5,30,152.0,27.0,1.7,10.0,38.0,78.71,45.39
2016,5,10,5,45,265.5,40.0,1.75,10.5,78.0,138.73,103.16
2016,5,10,6,0,379.0,53.0,1.8,11.0,118.0,211.83,166.8
2016,5,10,6,15,452.5,62.5,1.7,11.0,166.0,275.8,223.64
2016,5,10,6,30,526.0,72.0,1.6,11.0,214.0,347.18,285.41
2016,5,10,6,45,284.5,105.5,1.55,11.5,184.5,272.79,225.98
2016,5,10,7,0,43.0,139.0,1.5,12.0,155.0,168.36,137.56
2016,5,10,7,15,83.0,166.5,1.35,12.5,203.0,224.7,184.43
2016,5,10,7,30,123.0,194.0,1.2,13.0,251.0,293.92,239.79
2016,5,10,7,45,171.5,215.5,1.05,13.5,304.5,357.01,288.75
2016,5,10,8,0,220.0,237.0,0.9,14.0,358.0,423.76,338.82
2016,5,10,8,15,506.0,176.0,0.8,14.5,487.0,616.26,485.38
2016,5,10,8,30,792.0,115.0,0.7,15.0,616.0,808.73,616.82
2016,5,10,8,45,810.5,117.0,0.65,16.0,660.5,852.77,638.7
2016,5,10,9,0,829.0,119.0,0.6,17.0,705.0,895.11,660.91
2016,5,10,9,15,841.0,121.5,0.6,17.5,744.5,930.03,680.04
2016,5,10,9,30,853.0,124.0,0.6,18.0,784.0,962.4,697.43
2016,5,10,9,45,852.5,131.5,0.6,18.5,815.5,985.44,708.83
2016,5,10,10,0,852.0,139.0,0.6,19.0,847.0,1005.05,718.21
2016,5,10,10,15,859.0,141.0,0.65,19.0,874.5,1013.49,723.3
2016,5,10,10,30,866.0,143.0,0.7,19.0,902.0,1027.69,732.24
2016,5,10,10,45,874.5,142.0,0.8,19.5,923.0,1036.99,737.92
2016,5,10,11,0,883.0,141.0,0.9,20.0,944.0,1042.89,741.63
2016,5,10,11,15,886.5,141.5,0.95,20.0,957.5,1041.81,741.49
2016,5,10,11,30,890.0,142.0,1.0,20.0,971.0,1037.23,739.4
2016,5,10,11,45,894.5,140.5,1.1,20.5,977.5,1028.2,734.26
2016,5,10,12,0,899.0,139.0,1.2,21.0,984.0,1015.73,727.01
2016,5,10,12,15,899.0,138.5,1.3,21.0,982.0,996.54,716.91
2016,5,10,12,30,899.0,138.0,1.4,21.0,980.0,974.15,704.72
2016,5,10,12,45,903.0,134.0,1.5,21.5,971.5,948.94,689.26
2016,5,10,13,0,907.0,130.0,1.6,22.0,963.0,920.54,671.6
2016,5,10,13,15,903.5,129.0,1.7,22.0,946.0,885.51,650.7
2016,5,10,13,30,900.0,128.0,1.8,22.0,929.0,847.92,627.79
2016,5,10,13,45,897.0,125.0,1.9,22.0,905.0,806.46,601.88
2016,5,10,14,0,894.0,122.0,2.0,22.0,881.0,762.74,573.97
2016,5,10,14,15,886.5,120.5,2.05,21.5,849.5,715.25,542.27
2016,5,10,14,30,879.0,119.0,2.1,21.0,818.0,666.26,507.79
2016,5,10,14,45,871.5,115.5,2.2,21.0,781.5,614.2,469.27
2016,5,10,15,0,864.0,112.0,2.3,21.0,745.0,561.11,428.62
2016,5,10,15,15,851.0,109.5,2.35,20.5,702.5,502.72,383.21
2016,5,10,15,30,838.0,107.0,2.4,20.0,660.0,446.51,337.73
2016,5,10,15,45,823.0,102.5,2.45,20.0,613.5,388.14,288.46
2016,5,10,16,0,808.0,98.0,2.5,20.0,567.0,330.6,238.61
2016,5,10,16,15,785.0,94.5,2.55,19.5,516.5,272.99,188.71
2016,5,10,16,30,762.0,91.0,2.6,19.0,466.0,217.6,141.1
2016,5,10,16,45,734.0,85.5,2.65,18.5,414.5,162.32,96.51
2016,5,10,17,0,706.0,80.0,2.7,18.0,363.0,105.68,57.17
2016,5,10,17,15,663.0,74.5,2.65,17.5,310.5,56.58,36.94
2016,5,10,17,30,620.0,69.0,2.6,17.0,258.0,47.55,36.55
2016,5,10,17,45,560.0,61.5,2.6,16.5,208.0,43.89,33.35
2016,5,10,18,0,500.0,54.0,2.6,16.0,158.0,40.02,29.79
2016,5,10,18,15,405.0,44.5,2.5,15.0,113.0,34.09,24.27
2016,5,10,18,30,310.0,35.0,2.4,14.0,68.0,27.85,18.08
2016,5,10,18,45,155.0,17.5,2.3,13.5,34.0,13.53,1.64
2016,5,10,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,5,15,114.0,13.0,1.9,9.5,21.5,34.82,0.0
2016,5,11,5,30,228.0,26.0,2.0,10.0,43.0,98.36,58.95
2016,5,11,5,45,337.0,37.0,2.1,10.5,84.0,159.34,118.67
2016,5,11,6,0,446.0,48.0,2.2,11.0,125.0,231.59,182.41
2016,5,11,6,15,517.5,56.0,2.1,11.5,174.5,296.58,240.25
2016,5,11,6,30,589.0,64.0,2.0,12.0,224.0,368.73,302.43
2016,5,11,6,45,350.5,106.0,1.95,12.5,206.5,317.31,262.08
2016,5,11,7,0,112.0,148.0,1.9,13.0,189.0,226.67,186.19
2016,5,11,7,15,178.5,167.5,1.85,13.0,245.0,294.58,242.8
2016,5,11,7,30,245.0,187.0,1.8,13.0,301.0,378.22,309.98
2016,5,11,7,45,521.5,141.0,1.75,13.5,418.0,547.61,445.07
2016,5,11,8,0,798.0,95.0,1.7,14.0,535.0,731.95,580.99
2016,5,11,8,15,682.0,141.5,1.65,14.5,541.0,725.34,571.03
2016,5,11,8,30,566.0,188.0,1.6,15.0,547.0,697.88,546.8
2016,5,11,8,45,712.0,149.5,1.55,15.5,633.0,807.04,622.83
2016,5,11,9,0,858.0,111.0,1.5,16.0,719.0,912.29,690.2
2016,5,11,9,15,869.5,113.0,1.45,16.0,759.0,939.41,704.77
2016,5,11,9,30,881.0,115.0,1.4,16.0,799.0,971.14,723.2
2016,5,11,9,45,722.5,204.0,1.4,16.5,781.0,943.22,701.89
2016,5,11,10,0,564.0,293.0,1.4,17.0,763.0,886.91,659.65
2016,5,11,10,15,547.5,314.0,1.4,17.0,782.5,897.31,665.59
2016,5,11,10,30,531.0,335.0,1.4,17.0,802.0,904.69,668.78
2016,5,11,10,45,719.0,233.5,1.45,17.5,880.5,991.62,728.82
2016,5,11,11,0,907.0,132.0,1.5,18.0,959.0,1057.81,768.77
2016,5,11,11,15,910.0,132.5,1.55,18.0,971.5,1056.23,767.25
2016,5,11,11,30,913.0,133.0,1.6,18.0,984.0,1051.07,764.47
2016,5,11,11,45,916.0,132.0,1.65,18.5,990.0,1040.89,757.2
2016,5,11,12,0,919.0,131.0,1.7,19.0,996.0,1027.22,747.85
2016,5,11,12,15,918.5,130.5,1.75,19.0,993.0,1007.27,735.98
2016,5,11,12,30,918.0,130.0,1.8,19.0,990.0,984.08,722.06
2016,5,11,12,45,921.5,125.5,1.9,19.0,981.5,957.54,706.54
2016,5,11,13,0,925.0,121.0,2.0,19.0,973.0,927.77,688.71
2016,5,11,13,15,921.0,120.0,2.05,19.0,955.0,891.86,666.06
2016,5,11,13,30,917.0,119.0,2.1,19.0,937.0,853.36,641.47
2016,5,11,13,45,912.5,117.5,2.15,19.0,912.0,811.6,614.37
2016,5,11,14,0,908.0,116.0,2.2,19.0,887.0,767.64,585.39
2016,5,11,14,15,900.0,114.0,2.2,19.0,855.5,718.84,551.15
2016,5,11,14,30,892.0,112.0,2.2,19.0,824.0,668.57,514.07
2016,5,11,14,45,881.5,110.5,2.2,19.0,786.0,616.03,474.28
2016,5,11,15,0,871.0,109.0,2.2,19.0,748.0,562.71,432.72
2016,5,11,15,15,857.5,106.5,2.15,18.5,705.5,506.54,388.34
2016,5,11,15,30,844.0,104.0,2.1,18.0,663.0,447.02,339.95
2016,5,11,15,45,827.0,100.5,2.1,18.0,616.0,388.55,290.36
2016,5,11,16,0,810.0,97.0,2.1,18.0,569.0,331.1,240.37
2016,5,11,16,15,787.0,93.5,2.05,17.5,518.5,273.43,190.13
2016,5,11,16,30,764.0,90.0,2.0,17.0,468.0,217.98,142.19
2016,5,11,16,45,735.0,85.0,1.95,17.0,416.0,162.91,97.32
2016,5,11,17,0,706.0,80.0,1.9,17.0,364.0,106.61,57.86
2016,5,11,17,15,663.5,74.5,1.8,16.5,312.0,57.53,37.18
2016,5,11,17,30,621.0,69.0,1.7,16.0,260.0,47.43,36.61
2016,5,11,17,45,562.0,61.5,1.65,15.5,209.5,43.77,33.4
2016,5,11,18,0,503.0,54.0,1.6,15.0,159.0,39.89,29.84
2016,5,11,18,15,409.5,44.0,1.55,14.0,114.5,33.5,23.91
2016,5,11,18,30,316.0,34.0,1.5,13.0,70.0,26.76,17.33
2016,5,11,18,45,158.0,17.0,1.45,12.5,35.0,13.0,2.09
2016,5,11,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,77.5,14.5,2.25,9.0,20.5,29.15,0.0
2016,5,12,5,30,155.0,29.0,2.4,9.0,41.0,82.96,51.54
2016,5,12,5,45,253.5,43.5,2.55,9.5,80.5,139.32,104.93
2016,5,12,6,0,352.0,58.0,2.7,10.0,120.0,206.29,163.96
2016,5,12,6,15,423.5,68.5,2.7,10.5,167.5,268.02,218.96
2016,5,12,6,30,495.0,79.0,2.7,11.0,215.0,340.43,281.71
2016,5,12,6,45,375.0,109.5,2.75,11.5,225.0,334.34,278.18
2016,5,12,7,0,255.0,140.0,2.8,12.0,235.0,308.94,256.97
2016,5,12,7,15,460.5,124.5,2.75,12.0,326.5,443.01,368.43
2016,5,12,7,30,666.0,109.0,2.7,12.0,418.0,592.17,487.37
2016,5,12,7,45,694.0,114.0,2.65,12.5,468.5,647.94,527.98
2016,5,12,8,0,722.0,119.0,2.6,13.0,519.0,704.11,567.49
2016,5,12,8,15,743.5,123.5,2.55,13.5,566.5,754.54,601.14
2016,5,12,8,30,765.0,128.0,2.5,14.0,614.0,800.5,630.82
2016,5,12,8,45,784.0,130.0,2.5,14.5,658.5,844.09,658.62
2016,5,12,9,0,803.0,132.0,2.5,15.0,703.0,886.09,684.86
2016,5,12,9,15,815.5,134.5,2.4,15.0,741.5,920.72,706.05
2016,5,12,9,30,828.0,137.0,2.3,15.0,780.0,952.91,725.32
2016,5,12,9,45,843.5,135.5,2.25,15.5,815.0,980.97,740.76
2016,5,12,10,0,859.0,134.0,2.2,16.0,850.0,997.51,748.4
2016,5,12,10,15,865.5,135.5,2.15,16.0,877.0,1014.05,757.58
2016,5,12,10,30,872.0,137.0,2.1,16.0,904.0,1027.31,764.64
2016,5,12,10,45,877.0,138.0,2.1,16.5,924.0,1035.18,767.47
2016,5,12,11,0,882.0,139.0,2.1,17.0,944.0,1039.62,768.23
2016,5,12,11,15,884.5,139.5,2.1,17.0,956.5,1037.55,766.36
2016,5,12,11,30,887.0,140.0,2.1,17.0,969.0,1032.03,762.45
2016,5,12,11,45,887.0,141.0,2.1,17.5,974.0,1021.11,753.76
2016,5,12,12,0,887.0,142.0,2.1,18.0,979.0,1006.85,743.08
2016,5,12,12,15,886.5,142.0,2.1,18.0,976.5,987.91,730.87
2016,5,12,12,30,886.0,142.0,2.1,18.0,974.0,965.85,716.69
2016,5,12,12,45,863.5,154.0,2.15,18.0,958.0,932.14,695.35
2016,5,12,13,0,841.0,166.0,2.2,18.0,942.0,902.48,676.67
2016,5,12,13,15,836.5,165.0,2.25,18.0,924.5,867.68,654.31
2016,5,12,13,30,832.0,164.0,2.3,18.0,907.0,830.59,630.2
2016,5,12,13,45,826.5,161.5,2.35,18.0,882.5,789.23,602.85
2016,5,12,14,0,821.0,159.0,2.4,18.0,858.0,746.03,573.02
2016,5,12,14,15,812.0,157.0,2.4,18.0,827.0,699.29,539.04
2016,5,12,14,30,803.0,155.0,2.4,18.0,796.0,651.42,503.45
2016,5,12,14,45,795.5,150.0,2.45,18.0,760.5,600.81,465.21
2016,5,12,15,0,788.0,145.0,2.5,18.0,725.0,549.42,425.21
2016,5,12,15,15,772.5,141.5,2.55,17.5,682.5,494.97,382.36
2016,5,12,15,30,757.0,138.0,2.6,17.0,640.0,437.64,335.89
2016,5,12,15,45,743.5,131.0,2.65,17.0,595.5,381.64,288.36
2016,5,12,16,0,730.0,124.0,2.7,17.0,551.0,326.46,240.33
2016,5,12,16,15,704.5,119.5,2.75,16.5,501.5,271.37,192.53
2016,5,12,16,30,679.0,115.0,2.8,16.0,452.0,218.88,147.31
2016,5,12,16,45,652.0,107.0,2.9,15.5,402.0,166.13,104.33
2016,5,12,17,0,625.0,99.0,3.0,15.0,352.0,116.61,69.52
2016,5,12,17,15,580.0,92.0,3.0,14.5,301.0,71.02,49.06
2016,5,12,17,30,535.0,85.0,3.0,14.0,250.0,60.23,48.3
2016,5,12,17,45,476.0,75.0,3.05,13.5,201.5,55.0,43.7
2016,5,12,18,0,417.0,65.0,3.1,13.0,153.0,48.4,37.67
2016,5,12,18,15,327.0,52.5,3.05,12.5,110.0,39.88,29.71
2016,5,12,18,30,237.0,40.0,3.0,12.0,67.0,31.0,21.11
2016,5,12,18,45,118.5,24.0,2.95,11.5,37.5,18.83,6.42
2016,5,12,19,0,0.0,8.0,2.9,11.0,8.0,7.63,0.0
2016,5,12,19,15,0.0,4.0,2.9,11.0,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,5,15,93.0,14.5,2.7,9.0,22.5,32.3,0.0
2016,5,13,5,30,186.0,29.0,2.8,9.0,45.0,91.33,58.06
2016,5,13,5,45,294.0,42.0,2.95,9.5,86.0,150.16,113.24
2016,5,13,6,0,402.0,55.0,3.1,10.0,127.0,223.25,177.59
2016,5,13,6,15,473.0,64.5,3.1,10.0,175.5,287.53,235.49
2016,5,13,6,30,544.0,74.0,3.1,10.0,224.0,358.89,298.31
2016,5,13,6,45,272.0,92.5,3.15,10.5,167.5,260.22,217.95
2016,5,13,7,0,0.0,111.0,3.2,11.0,111.0,106.46,85.68
2016,5,13,7,15,55.5,154.0,3.15,11.0,180.0,192.57,159.28
2016,5,13,7,30,111.0,197.0,3.1,11.0,249.0,288.63,239.04
2016,5,13,7,45,128.0,221.0,3.1,11.5,287.5,331.26,272.59
2016,5,13,8,0,145.0,245.0,3.1,12.0,326.0,374.9,306.46
2016,5,13,8,15,139.5,268.0,3.1,12.5,351.5,400.16,324.6
2016,5,13,8,30,134.0,291.0,3.1,13.0,377.0,424.47,341.75
2016,5,13,8,45,126.5,312.0,3.1,13.5,398.0,443.87,354.82
2016,5,13,9,0,119.0,333.0,3.1,14.0,419.0,462.23,366.95
2016,5,13,9,15,206.0,345.5,3.15,14.0,502.5,557.99,441.46
2016,5,13,9,30,293.0,358.0,3.2,14.0,586.0,670.11,525.55
2016,5,13,9,45,594.5,239.0,3.25,14.5,727.5,855.48,666.21
2016,5,13,10,0,896.0,120.0,3.3,15.0,869.0,1019.02,777.49
2016,5,13,10,15,902.0,121.5,3.35,15.0,896.0,1035.6,786.61
2016,5,13,10,30,908.0,123.0,3.4,15.0,923.0,1048.77,794.89
2016,5,13,10,45,914.0,122.5,3.5,15.5,943.0,1056.36,798.47
2016,5,13,11,0,920.0,122.0,3.6,16.0,963.0,1060.42,799.83
2016,5,13,11,15,922.0,122.5,3.7,16.0,975.5,1057.9,798.39
2016,5,13,11,30,924.0,123.0,3.8,16.0,988.0,1051.78,794.69
2016,5,13,11,45,927.5,121.5,3.9,16.0,993.5,1041.59,788.35
2016,5,13,12,0,931.0,120.0,4.0,16.0,999.0,1027.88,779.71
2016,5,13,12,15,930.5,120.0,4.05,16.0,996.5,1008.35,766.84
2016,5,13,12,30,930.0,120.0,4.1,16.0,994.0,985.55,751.78
2016,5,13,12,45,927.0,120.0,4.15,16.0,983.5,957.3,732.96
2016,5,13,13,0,924.0,120.0,4.2,16.0,973.0,926.11,712.06
2016,5,13,13,15,920.5,119.0,4.2,15.5,955.5,890.75,689.18
2016,5,13,13,30,917.0,118.0,4.2,15.0,938.0,852.79,664.24
