Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,13,45,915.0,115.0,4.25,15.0,914.5,811.67,635.81
2016,5,13,14,0,913.0,112.0,4.3,15.0,891.0,768.17,605.49
2016,5,13,14,15,906.0,110.5,4.25,15.0,860.0,720.44,570.2
2016,5,13,14,30,899.0,109.0,4.2,15.0,829.0,671.12,531.82
2016,5,13,14,45,893.5,105.5,4.2,15.0,792.5,619.52,491.04
2016,5,13,15,0,888.0,102.0,4.2,15.0,756.0,566.65,448.12
2016,5,13,15,15,876.0,99.5,4.15,14.5,714.0,510.49,402.0
2016,5,13,15,30,864.0,97.0,4.1,14.0,672.0,454.19,354.26
2016,5,13,15,45,853.0,92.5,4.05,14.0,626.5,396.64,303.49
2016,5,13,16,0,842.0,88.0,4.0,14.0,581.0,334.8,248.19
2016,5,13,16,15,821.5,84.5,3.9,13.5,531.0,276.07,195.38
2016,5,13,16,30,801.0,81.0,3.8,13.0,481.0,219.23,144.68
2016,5,13,16,45,779.0,76.0,3.75,13.0,430.0,163.05,97.26
2016,5,13,17,0,757.0,71.0,3.7,13.0,379.0,109.4,58.83
2016,5,13,17,15,718.5,66.5,3.6,12.5,326.5,58.6,36.69
2016,5,13,17,30,680.0,62.0,3.5,12.0,274.0,46.07,35.98
2016,5,13,17,45,628.0,55.5,3.45,11.5,223.0,38.82,29.5
2016,5,13,18,0,576.0,49.0,3.4,11.0,172.0,35.53,26.44
2016,5,13,18,15,487.0,41.0,3.2,10.5,125.5,30.71,21.83
2016,5,13,18,30,398.0,33.0,3.0,10.0,79.0,25.66,16.73
2016,5,13,18,45,248.5,21.5,2.85,10.0,45.5,16.99,5.92
2016,5,13,19,0,99.0,10.0,2.7,10.0,12.0,9.53,0.0
2016,5,13,19,15,49.5,5.0,2.7,9.5,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,14,5,15,129.0,13.5,2.1,10.5,24.5,38.62,0.0
2016,5,14,5,30,258.0,27.0,2.2,11.0,49.0,108.86,69.75
2016,5,14,5,45,369.5,36.5,2.35,11.5,91.0,169.64,126.73
2016,5,14,6,0,481.0,46.0,2.5,12.0,133.0,243.19,191.43
2016,5,14,6,15,548.0,53.0,2.5,12.0,182.5,307.02,248.88
2016,5,14,6,30,615.0,60.0,2.5,12.0,232.0,377.47,310.51
2016,5,14,6,45,651.0,68.0,2.55,12.5,283.0,438.75,362.47
2016,5,14,7,0,687.0,76.0,2.6,13.0,334.0,502.55,414.5
2016,5,14,7,15,720.5,80.5,2.5,13.0,386.0,560.77,460.83
2016,5,14,7,30,754.0,85.0,2.4,13.0,438.0,622.54,508.22
2016,5,14,7,45,379.5,129.5,2.3,13.5,308.0,431.78,354.0
2016,5,14,8,0,5.0,174.0,2.2,14.0,178.0,171.11,136.2
2016,5,14,8,15,47.5,229.5,2.1,14.5,260.5,272.01,218.47
2016,5,14,8,30,90.0,285.0,2.0,15.0,343.0,368.92,293.82
2016,5,14,8,45,66.5,290.5,1.95,15.5,335.0,355.38,280.77
2016,5,14,9,0,43.0,296.0,1.9,16.0,327.0,340.36,267.18
2016,5,14,9,15,111.0,336.5,1.9,16.0,422.0,459.68,359.15
2016,5,14,9,30,179.0,377.0,1.9,16.0,517.0,569.24,440.2
2016,5,14,9,45,541.5,244.0,1.9,16.5,692.0,804.84,616.5
2016,5,14,10,0,904.0,111.0,1.9,17.0,867.0,1017.14,756.78
2016,5,14,10,15,591.5,268.0,1.95,17.0,769.5,895.04,671.18
2016,5,14,10,30,279.0,425.0,2.0,17.0,672.0,734.31,552.06
2016,5,14,10,45,390.5,398.5,2.05,17.5,752.0,817.02,612.63
2016,5,14,11,0,502.0,372.0,2.1,18.0,832.0,909.04,675.47
2016,5,14,11,15,480.5,384.5,2.15,18.0,829.5,894.63,664.25
2016,5,14,11,30,459.0,397.0,2.2,18.0,827.0,878.02,652.67
2016,5,14,11,45,442.0,401.0,2.25,18.0,817.5,855.57,637.47
2016,5,14,12,0,425.0,405.0,2.3,18.0,808.0,831.5,621.15
2016,5,14,12,15,674.0,262.5,2.35,18.0,898.5,916.88,687.57
2016,5,14,12,30,923.0,120.0,2.4,18.0,989.0,979.05,729.29
2016,5,14,12,45,912.0,125.5,2.45,18.0,976.5,949.07,709.42
2016,5,14,13,0,901.0,131.0,2.5,18.0,964.0,916.51,688.64
2016,5,14,13,15,897.0,130.0,2.55,18.0,946.5,881.45,666.0
2016,5,14,13,30,893.0,129.0,2.6,18.0,929.0,843.89,641.45
2016,5,14,13,45,886.0,128.5,2.65,18.0,904.0,802.15,613.73
2016,5,14,14,0,879.0,128.0,2.7,18.0,879.0,758.49,584.34
2016,5,14,14,15,871.0,126.0,2.75,18.0,847.5,711.06,550.36
2016,5,14,14,30,863.0,124.0,2.8,18.0,816.0,662.23,514.01
2016,5,14,14,45,849.5,123.5,2.85,18.0,778.5,609.07,473.42
2016,5,14,15,0,836.0,123.0,2.9,18.0,741.0,556.09,431.78
2016,5,14,15,15,822.0,120.0,2.9,17.5,698.5,500.53,387.56
2016,5,14,15,30,808.0,117.0,2.9,17.0,656.0,445.21,342.02
2016,5,14,15,45,786.5,115.0,2.95,17.0,609.5,388.48,293.57
2016,5,14,16,0,765.0,113.0,3.0,17.0,563.0,333.32,245.32
2016,5,14,16,15,481.0,163.0,2.95,16.5,437.5,252.57,185.04
2016,5,14,16,30,197.0,213.0,2.9,16.0,312.0,213.67,162.65
2016,5,14,16,45,395.0,154.5,2.9,15.5,325.5,170.8,119.37
2016,5,14,17,0,593.0,96.0,2.9,15.0,339.0,113.34,67.54
2016,5,14,17,15,532.0,95.0,2.85,14.5,290.5,74.2,51.08
2016,5,14,17,30,471.0,94.0,2.8,14.0,242.0,66.74,54.08
2016,5,14,17,45,426.0,81.5,2.75,14.0,196.5,59.2,47.35
2016,5,14,18,0,381.0,69.0,2.7,14.0,151.0,51.26,40.08
2016,5,14,18,15,304.0,55.0,2.55,13.5,109.5,41.68,31.24
2016,5,14,18,30,227.0,41.0,2.4,13.0,68.0,31.67,21.74
2016,5,14,18,45,113.5,26.0,2.25,12.5,39.5,20.38,8.72
2016,5,14,19,0,0.0,11.0,2.1,12.0,11.0,10.48,0.0
2016,5,14,19,15,0.0,5.5,2.1,12.0,5.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,5,15,93.0,15.5,2.2,10.5,23.5,39.66,0.0
2016,5,15,5,30,186.0,31.0,2.2,11.0,47.0,93.82,61.33
2016,5,15,5,45,293.5,43.0,2.25,11.5,88.0,151.28,113.64
2016,5,15,6,0,401.0,55.0,2.3,12.0,129.0,223.39,176.41
2016,5,15,6,15,471.5,64.0,2.15,12.5,177.0,286.86,232.27
2016,5,15,6,30,542.0,73.0,2.0,13.0,225.0,357.33,292.44
2016,5,15,6,45,595.5,78.5,1.85,13.5,276.5,421.43,345.55
2016,5,15,7,0,649.0,84.0,1.7,14.0,328.0,489.8,399.84
2016,5,15,7,15,683.5,89.0,1.65,14.5,380.0,549.45,445.55
2016,5,15,7,30,718.0,94.0,1.6,15.0,432.0,610.74,490.77
2016,5,15,7,45,747.5,97.0,1.55,15.5,483.0,664.94,528.67
2016,5,15,8,0,777.0,100.0,1.5,16.0,534.0,722.02,566.3
2016,5,15,8,15,796.5,103.0,1.5,16.0,582.0,771.07,598.77
2016,5,15,8,30,816.0,106.0,1.5,16.0,630.0,819.05,629.99
2016,5,15,8,45,833.5,107.5,1.5,16.5,674.5,862.22,656.21
2016,5,15,9,0,851.0,109.0,1.5,17.0,719.0,896.51,676.07
2016,5,15,9,15,862.5,111.0,1.55,17.5,758.0,930.57,696.29
2016,5,15,9,30,874.0,113.0,1.6,18.0,797.0,962.07,714.66
2016,5,15,9,45,894.5,108.5,1.65,18.5,834.0,992.49,732.23
2016,5,15,10,0,915.0,104.0,1.7,19.0,871.0,1020.29,748.03
2016,5,15,10,15,921.0,105.0,1.85,19.0,898.5,1036.69,759.39
2016,5,15,10,30,927.0,106.0,2.0,19.0,926.0,1049.63,768.72
2016,5,15,10,45,931.5,107.0,2.15,19.5,946.0,1057.52,773.41
2016,5,15,11,0,936.0,108.0,2.3,20.0,966.0,1061.79,775.86
2016,5,15,11,15,938.5,108.5,2.4,20.0,979.0,1059.87,775.3
2016,5,15,11,30,941.0,109.0,2.5,20.0,992.0,1054.31,772.52
2016,5,15,11,45,941.0,110.0,2.7,20.0,997.0,1043.17,767.26
2016,5,15,12,0,941.0,111.0,2.9,20.0,1002.0,1028.51,759.63
2016,5,15,12,15,940.5,111.0,2.95,20.0,1000.0,1008.95,747.36
2016,5,15,12,30,940.0,111.0,3.0,20.0,998.0,986.08,732.95
2016,5,15,12,45,942.0,108.5,3.15,20.0,989.0,959.83,717.04
2016,5,15,13,0,944.0,106.0,3.3,20.0,980.0,930.37,698.79
2016,5,15,13,15,940.5,105.0,3.35,20.0,962.5,894.57,675.39
2016,5,15,13,30,937.0,104.0,3.4,20.0,945.0,856.12,650.0
2016,5,15,13,45,931.0,103.5,3.5,20.0,920.0,813.71,621.86
2016,5,15,14,0,925.0,103.0,3.6,20.0,895.0,769.18,591.86
2016,5,15,14,15,918.0,101.5,3.65,19.5,863.5,721.12,559.2
2016,5,15,14,30,911.0,100.0,3.7,19.0,832.0,671.45,522.84
2016,5,15,14,45,901.5,98.5,3.75,19.0,795.0,618.93,482.26
2016,5,15,15,0,892.0,97.0,3.8,19.0,758.0,565.5,439.81
2016,5,15,15,15,879.5,95.0,3.85,18.5,715.5,509.51,394.87
2016,5,15,15,30,867.0,93.0,3.9,18.0,673.0,453.42,348.28
2016,5,15,15,45,849.5,90.5,4.0,18.0,626.0,395.19,298.05
2016,5,15,16,0,832.0,88.0,4.1,18.0,579.0,333.32,243.85
2016,5,15,16,15,811.0,85.0,4.1,17.5,529.0,275.57,192.69
2016,5,15,16,30,790.0,82.0,4.1,17.0,479.0,219.76,143.59
2016,5,15,16,45,758.5,79.0,4.1,16.5,427.0,164.68,98.18
2016,5,15,17,0,727.0,76.0,4.1,16.0,375.0,113.22,61.97
2016,5,15,17,15,687.0,71.0,4.0,15.5,323.0,59.17,35.58
2016,5,15,17,30,647.0,66.0,3.9,15.0,271.0,44.7,34.31
2016,5,15,17,45,585.0,60.5,3.85,14.5,220.0,42.52,32.43
2016,5,15,18,0,523.0,55.0,3.8,14.0,169.0,40.28,30.34
2016,5,15,18,15,434.0,46.0,3.7,13.5,124.0,34.81,25.19
2016,5,15,18,30,345.0,37.0,3.6,13.0,79.0,29.07,19.54
2016,5,15,18,45,206.0,24.0,3.5,13.0,46.0,19.1,8.25
2016,5,15,19,0,67.0,11.0,3.4,13.0,13.0,10.48,0.0
2016,5,15,19,15,33.5,5.5,3.4,12.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,5,15,98.5,15.0,2.0,10.5,24.0,40.36,0.0
2016,5,16,5,30,197.0,30.0,2.0,11.0,48.0,95.25,62.84
2016,5,16,5,45,294.5,42.5,2.05,11.5,88.0,151.0,113.55
2016,5,16,6,0,392.0,55.0,2.1,12.0,128.0,220.26,174.01
2016,5,16,6,15,461.0,64.0,2.05,12.5,175.5,282.57,228.86
2016,5,16,6,30,530.0,73.0,2.0,13.0,223.0,351.74,288.05
2016,5,16,6,45,580.5,79.5,2.0,13.5,274.0,414.7,340.6
2016,5,16,7,0,631.0,86.0,2.0,14.0,325.0,481.7,394.5
2016,5,16,7,15,666.0,91.5,2.0,14.5,376.5,541.35,440.8
2016,5,16,7,30,701.0,97.0,2.0,15.0,428.0,602.73,486.82
2016,5,16,7,45,731.5,99.5,2.05,15.5,478.5,658.7,527.4
2016,5,16,8,0,762.0,102.0,2.1,16.0,529.0,712.81,564.26
2016,5,16,8,15,781.5,105.5,2.1,16.5,576.5,761.81,596.31
2016,5,16,8,30,801.0,109.0,2.1,17.0,624.0,809.8,627.0
2016,5,16,8,45,819.0,110.5,2.1,17.5,668.5,852.89,653.71
2016,5,16,9,0,837.0,112.0,2.1,18.0,713.0,894.27,678.84
2016,5,16,9,15,849.0,114.0,2.1,18.5,752.0,921.22,693.89
2016,5,16,9,30,861.0,116.0,2.1,19.0,791.0,952.84,712.08
2016,5,16,9,45,879.0,112.5,2.1,19.5,826.5,981.66,728.2
2016,5,16,10,0,897.0,109.0,2.1,20.0,862.0,1007.83,742.49
2016,5,16,10,15,903.0,110.5,2.1,20.0,889.5,1024.49,752.04
2016,5,16,10,30,909.0,112.0,2.1,20.0,917.0,1037.77,759.57
2016,5,16,10,45,914.0,112.5,2.15,20.5,937.5,1045.51,762.85
2016,5,16,11,0,919.0,113.0,2.2,21.0,958.0,1049.71,764.03
2016,5,16,11,15,922.0,113.5,2.25,21.0,971.0,1048.32,763.23
2016,5,16,11,30,925.0,114.0,2.3,21.0,984.0,1043.34,760.31
2016,5,16,11,45,926.5,114.0,2.35,21.5,989.5,1032.82,752.51
2016,5,16,12,0,928.0,114.0,2.4,22.0,995.0,1018.82,742.61
2016,5,16,12,15,928.0,114.0,2.45,22.0,992.5,999.99,731.11
2016,5,16,12,30,928.0,114.0,2.5,22.0,990.0,977.87,717.52
2016,5,16,12,45,927.0,113.0,2.6,22.0,980.5,950.7,701.04
2016,5,16,13,0,926.0,112.0,2.7,22.0,971.0,920.51,682.44
2016,5,16,13,15,922.5,111.5,2.75,22.0,953.5,885.78,660.24
2016,5,16,13,30,919.0,111.0,2.8,22.0,936.0,848.44,636.1
2016,5,16,13,45,915.5,109.0,2.85,22.0,912.0,807.25,609.08
2016,5,16,14,0,912.0,107.0,2.9,22.0,888.0,763.8,580.19
2016,5,16,14,15,904.5,105.5,2.9,21.5,857.0,716.01,547.96
2016,5,16,14,30,897.0,104.0,2.9,21.0,826.0,666.68,512.37
2016,5,16,14,45,885.0,103.5,2.95,21.0,788.5,614.31,472.67
2016,5,16,15,0,873.0,103.0,3.0,21.0,751.0,561.28,431.29
2016,5,16,15,15,860.0,101.0,3.0,21.0,709.0,506.06,386.9
2016,5,16,15,30,847.0,99.0,3.0,21.0,667.0,450.81,341.15
2016,5,16,15,45,826.0,98.0,3.05,21.0,619.5,389.62,289.78
2016,5,16,16,0,805.0,97.0,3.1,21.0,572.0,333.43,241.11
2016,5,16,16,15,782.5,93.5,3.1,20.5,523.0,276.41,191.66
2016,5,16,16,30,760.0,90.0,3.1,20.0,474.0,221.54,144.33
2016,5,16,16,45,728.5,86.5,3.1,19.5,422.5,167.79,100.7
2016,5,16,17,0,697.0,83.0,3.1,19.0,371.0,112.94,61.84
2016,5,16,17,15,656.0,77.5,3.05,18.0,319.5,64.43,39.34
2016,5,16,17,30,615.0,72.0,3.0,17.0,268.0,49.18,37.98
2016,5,16,17,45,554.5,65.0,2.95,16.5,218.0,46.02,35.26
2016,5,16,18,0,494.0,58.0,2.9,16.0,168.0,42.69,32.22
2016,5,16,18,15,405.5,48.5,2.85,15.5,123.0,36.89,26.82
2016,5,16,18,30,317.0,39.0,2.8,15.0,78.0,30.79,20.9
2016,5,16,18,45,186.0,25.5,2.75,14.5,46.0,19.94,9.19
2016,5,16,19,0,55.0,12.0,2.7,14.0,14.0,11.44,0.0
2016,5,16,19,15,27.5,6.0,2.65,13.5,7.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,5,15,141.0,14.5,1.85,12.5,27.0,49.85,0.0
2016,5,17,5,30,282.0,29.0,1.9,13.0,54.0,117.45,77.59
2016,5,17,5,45,387.0,38.5,1.95,14.0,97.0,177.88,132.34
2016,5,17,6,0,492.0,48.0,2.0,15.0,140.0,250.18,194.92
2016,5,17,6,15,558.0,55.0,2.0,15.5,190.0,314.26,251.11
2016,5,17,6,30,624.0,62.0,2.0,16.0,240.0,384.79,310.94
2016,5,17,6,45,671.5,66.5,2.05,16.5,292.5,448.5,363.64
2016,5,17,7,0,719.0,71.0,2.1,17.0,345.0,514.18,416.02
2016,5,17,7,15,751.0,75.5,2.15,17.5,398.0,574.94,462.7
2016,5,17,7,30,783.0,80.0,2.2,18.0,451.0,636.94,508.71
2016,5,17,7,45,807.5,83.0,2.3,18.5,502.5,692.65,547.46
2016,5,17,8,0,832.0,86.0,2.4,19.0,554.0,748.21,584.96
2016,5,17,8,15,850.0,88.5,2.4,19.5,602.5,791.79,612.55
2016,5,17,8,30,868.0,91.0,2.4,20.0,651.0,839.44,642.55
2016,5,17,8,45,882.0,93.5,2.45,20.5,695.5,882.03,668.91
2016,5,17,9,0,896.0,96.0,2.5,21.0,740.0,922.53,693.52
2016,5,17,9,15,906.5,97.5,2.45,21.5,779.5,956.33,712.46
2016,5,17,9,30,917.0,99.0,2.4,22.0,819.0,987.38,729.38
2016,5,17,9,45,924.5,100.5,2.4,22.5,853.0,1012.59,742.85
2016,5,17,10,0,932.0,102.0,2.4,23.0,887.0,1034.58,754.23
2016,5,17,10,15,938.0,103.5,2.35,23.0,914.0,1051.72,763.44
2016,5,17,10,30,944.0,105.0,2.3,23.0,941.0,1065.34,770.48
2016,5,17,10,45,947.0,106.0,2.3,23.5,961.0,1071.79,772.2
2016,5,17,11,0,950.0,107.0,2.3,24.0,981.0,1074.58,771.79
2016,5,17,11,15,952.5,107.5,2.25,24.0,993.5,1072.64,769.46
2016,5,17,11,30,955.0,108.0,2.2,24.0,1006.0,1067.02,764.98
2016,5,17,11,45,955.0,108.5,2.15,24.5,1010.5,1055.27,755.33
2016,5,17,12,0,955.0,109.0,2.1,25.0,1015.0,1039.97,743.66
2016,5,17,12,15,954.0,109.0,2.05,25.0,1012.5,1019.76,730.5
2016,5,17,12,30,953.0,109.0,2.0,25.0,1010.0,996.22,715.34
2016,5,17,12,45,951.5,108.0,2.0,25.0,999.5,968.04,697.88
2016,5,17,13,0,950.0,107.0,2.0,25.0,989.0,936.78,678.43
2016,5,17,13,15,946.5,106.0,2.0,25.0,971.0,900.89,655.91
2016,5,17,13,30,943.0,105.0,2.0,25.0,953.0,862.33,631.5
2016,5,17,13,45,936.5,104.5,2.0,25.5,928.0,819.42,602.82
2016,5,17,14,0,930.0,104.0,2.0,26.0,903.0,774.4,572.57
2016,5,17,14,15,922.5,102.5,2.05,25.5,871.0,725.9,541.64
2016,5,17,14,30,915.0,101.0,2.1,25.0,839.0,675.82,507.07
2016,5,17,14,45,905.5,99.0,2.15,25.0,801.5,622.78,468.24
2016,5,17,15,0,896.0,97.0,2.2,25.0,764.0,568.83,427.48
2016,5,17,15,15,883.5,95.0,2.25,24.5,721.5,512.76,384.55
2016,5,17,15,30,871.0,93.0,2.3,24.0,679.0,456.58,339.89
2016,5,17,15,45,855.5,90.5,2.35,24.0,632.5,398.98,292.01
2016,5,17,16,0,840.0,88.0,2.4,24.0,586.0,337.48,239.97
2016,5,17,16,15,819.0,84.5,2.4,23.5,536.0,278.95,189.9
2016,5,17,16,30,798.0,81.0,2.4,23.0,486.0,222.35,141.61
2016,5,17,16,45,768.5,77.5,2.45,23.0,433.5,166.72,96.61
2016,5,17,17,0,739.0,74.0,2.5,23.0,381.0,114.47,60.25
2016,5,17,17,15,700.5,69.5,2.4,22.0,329.0,64.76,37.7
2016,5,17,17,30,662.0,65.0,2.3,21.0,277.0,43.77,32.63
2016,5,17,17,45,602.5,59.0,2.25,20.0,226.0,41.14,30.48
2016,5,17,18,0,543.0,53.0,2.2,19.0,175.0,38.39,28.07
2016,5,17,18,15,458.0,44.5,2.15,18.5,129.5,33.28,23.37
2016,5,17,18,30,373.0,36.0,2.1,18.0,84.0,27.91,18.21
2016,5,17,18,45,235.5,24.0,2.05,17.5,49.5,18.9,8.59
2016,5,17,19,0,98.0,12.0,2.0,17.0,15.0,11.44,0.0
2016,5,17,19,15,49.0,6.0,1.95,16.5,7.5,5.72,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,5,15,122.5,15.5,1.3,13.0,26.5,46.21,0.0
2016,5,18,5,30,245.0,31.0,1.3,13.0,53.0,109.94,73.44
2016,5,18,5,45,344.5,42.0,1.35,13.5,95.0,168.28,125.74
2016,5,18,6,0,444.0,53.0,1.4,14.0,137.0,237.89,186.03
2016,5,18,6,15,509.5,60.5,1.3,14.5,185.5,299.84,239.87
2016,5,18,6,30,575.0,68.0,1.2,15.0,234.0,368.18,297.18
2016,5,18,6,45,620.5,74.0,1.15,15.5,285.0,430.1,347.52
2016,5,18,7,0,666.0,80.0,1.1,16.0,336.0,495.49,398.47
2016,5,18,7,15,699.0,85.0,1.0,16.5,387.0,554.87,442.37
2016,5,18,7,30,732.0,90.0,0.9,17.0,438.0,613.58,483.87
2016,5,18,7,45,756.5,94.0,0.85,18.0,488.0,668.24,519.41
2016,5,18,8,0,781.0,98.0,0.8,19.0,538.0,722.86,552.71
2016,5,18,8,15,799.5,101.0,0.8,19.5,585.0,771.14,582.33
2016,5,18,8,30,818.0,104.0,0.8,20.0,632.0,818.29,610.57
2016,5,18,8,45,830.5,107.5,0.85,20.5,675.5,859.33,635.07
2016,5,18,9,0,843.0,111.0,0.9,21.0,719.0,898.3,657.97
2016,5,18,9,15,854.0,113.0,1.0,21.5,757.0,924.51,673.35
2016,5,18,9,30,865.0,115.0,1.1,22.0,795.0,955.27,691.74
2016,5,18,9,45,877.0,114.5,1.2,22.5,829.0,981.56,707.16
2016,5,18,10,0,889.0,114.0,1.3,23.0,863.0,1004.99,720.79
2016,5,18,10,15,895.0,115.0,1.4,23.0,889.5,1020.97,731.21
2016,5,18,10,30,901.0,116.0,1.5,23.0,916.0,1033.62,739.71
2016,5,18,10,45,902.5,118.5,1.6,23.5,935.0,1039.85,742.89
2016,5,18,11,0,904.0,121.0,1.7,24.0,954.0,1042.53,743.98
2016,5,18,11,15,906.5,122.0,1.75,24.0,966.5,1041.14,743.36
2016,5,18,11,30,909.0,123.0,1.8,24.0,979.0,1036.23,740.69
2016,5,18,11,45,909.0,123.5,1.85,24.0,983.5,1024.86,734.08
2016,5,18,12,0,909.0,124.0,1.9,24.0,988.0,1010.13,725.48
2016,5,18,12,15,908.5,124.0,1.95,24.0,986.0,991.14,714.24
2016,5,18,12,30,908.0,124.0,2.0,24.0,984.0,968.98,701.0
2016,5,18,12,45,905.5,123.5,2.05,24.0,974.0,941.46,684.27
2016,5,18,13,0,903.0,123.0,2.1,24.0,964.0,911.07,665.62
2016,5,18,13,15,899.5,122.5,2.15,24.0,946.5,877.11,644.47
2016,5,18,13,30,896.0,122.0,2.2,24.0,929.0,840.61,621.46
2016,5,18,13,45,891.5,120.0,2.3,24.0,905.0,799.58,595.51
2016,5,18,14,0,887.0,118.0,2.4,24.0,881.0,756.45,567.71
2016,5,18,14,15,879.5,116.5,2.45,23.5,850.5,709.79,536.7
2016,5,18,14,30,872.0,115.0,2.5,23.0,820.0,661.65,502.77
2016,5,18,14,45,859.5,114.5,2.55,22.5,783.0,610.22,465.27
2016,5,18,15,0,847.0,114.0,2.6,22.0,746.0,558.22,426.06
2016,5,18,15,15,834.0,111.5,2.6,21.5,704.0,501.12,381.61
2016,5,18,15,30,821.0,109.0,2.6,21.0,662.0,446.31,337.31
2016,5,18,15,45,804.0,106.0,2.65,20.5,616.5,389.91,290.46
2016,5,18,16,0,787.0,103.0,2.7,20.0,571.0,334.55,243.09
2016,5,18,16,15,765.0,99.0,2.7,19.5,522.0,278.31,194.38
2016,5,18,16,30,743.0,95.0,2.7,19.0,473.0,224.19,147.67
2016,5,18,16,45,720.0,88.5,2.7,18.5,423.5,165.72,99.66
2016,5,18,17,0,697.0,82.0,2.7,18.0,374.0,114.07,62.57
2016,5,18,17,15,658.0,77.0,2.7,17.5,322.5,66.0,39.5
2016,5,18,17,30,619.0,72.0,2.7,17.0,271.0,48.96,37.78
2016,5,18,17,45,566.0,64.5,2.75,16.5,222.0,45.4,34.71
2016,5,18,18,0,513.0,57.0,2.8,16.0,173.0,41.61,31.29
2016,5,18,18,15,428.0,48.0,2.8,15.5,128.0,36.21,26.27
2016,5,18,18,30,343.0,39.0,2.8,15.0,83.0,30.54,20.78
2016,5,18,18,45,213.0,26.0,2.85,14.5,49.5,20.65,10.37
2016,5,18,19,0,83.0,13.0,2.9,14.0,16.0,12.39,0.0
2016,5,18,19,15,41.5,6.5,2.95,13.5,8.0,6.2,0.0
2016,5,18,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,19,5,15,105.5,17.5,3.95,9.0,27.5,45.41,0.0
2016,5,19,5,30,211.0,35.0,4.1,9.0,55.0,104.82,72.16
2016,5,19,5,45,318.5,46.5,4.35,9.5,97.5,163.43,124.97
2016,5,19,6,0,426.0,58.0,4.6,10.0,140.0,236.5,189.61
2016,5,19,6,15,494.5,66.5,4.6,10.5,189.0,300.04,246.76
2016,5,19,6,30,563.0,75.0,4.6,11.0,238.0,370.26,308.35
2016,5,19,6,45,541.0,89.5,4.7,11.5,270.5,404.86,339.05
2016,5,19,7,0,519.0,104.0,4.8,12.0,303.0,436.14,365.51
2016,5,19,7,15,582.0,104.0,4.6,12.5,357.5,502.3,419.27
2016,5,19,7,30,645.0,104.0,4.4,13.0,412.0,572.67,474.53
2016,5,19,7,45,532.0,155.0,4.25,13.5,427.5,570.76,468.66
2016,5,19,8,0,419.0,206.0,4.1,14.0,443.0,562.17,457.16
2016,5,19,8,15,631.0,156.0,4.0,14.5,547.5,699.84,564.83
2016,5,19,8,30,843.0,106.0,3.9,15.0,652.0,841.47,665.96
2016,5,19,8,45,862.5,107.0,3.8,15.5,698.0,886.58,693.85
2016,5,19,9,0,882.0,108.0,3.7,16.0,744.0,922.97,715.73
2016,5,19,9,15,893.0,110.0,3.55,16.0,784.0,957.28,736.92
2016,5,19,9,30,904.0,112.0,3.4,16.0,824.0,988.93,755.99
2016,5,19,9,45,904.0,118.5,3.25,16.5,856.0,1011.86,767.45
2016,5,19,10,0,904.0,125.0,3.1,17.0,888.0,1031.27,776.44
2016,5,19,10,15,910.0,126.5,3.15,17.0,915.0,1047.85,786.78
2016,5,19,10,30,916.0,128.0,3.2,17.0,942.0,1061.02,794.97
2016,5,19,10,45,921.5,128.0,3.25,17.5,962.0,1068.64,798.09
2016,5,19,11,0,927.0,128.0,3.3,18.0,982.0,1072.7,799.03
2016,5,19,11,15,929.5,128.5,3.35,18.0,995.0,1070.65,797.6
2016,5,19,11,30,932.0,129.0,3.4,18.0,1008.0,1065.01,793.96
2016,5,19,11,45,933.5,129.0,3.45,18.5,1013.0,1054.32,785.62
2016,5,19,12,0,935.0,129.0,3.5,19.0,1018.0,1040.15,775.11
2016,5,19,12,15,934.5,128.5,3.55,19.0,1016.0,1020.18,762.31
2016,5,19,12,30,934.0,128.0,3.6,19.0,1014.0,996.96,747.39
2016,5,19,12,45,939.0,123.0,3.7,19.0,1005.5,971.27,731.13
2016,5,19,13,0,944.0,118.0,3.8,19.0,997.0,942.25,712.53
2016,5,19,13,15,940.5,117.5,3.95,18.5,979.5,907.05,691.12
2016,5,19,13,30,937.0,117.0,4.1,18.0,962.0,869.19,667.52
2016,5,19,13,45,931.0,116.0,4.25,18.0,937.0,826.45,638.84
2016,5,19,14,0,925.0,115.0,4.4,18.0,912.0,781.6,608.47
2016,5,19,14,15,917.5,114.0,4.5,17.5,880.5,733.81,575.58
2016,5,19,14,30,910.0,113.0,4.6,17.0,849.0,684.44,539.21
2016,5,19,14,45,726.5,182.0,4.7,17.0,753.0,590.09,464.91
2016,5,19,15,0,543.0,251.0,4.8,17.0,657.0,512.12,402.52
2016,5,19,15,15,576.0,221.5,4.9,16.5,630.5,470.54,369.79
2016,5,19,15,30,609.0,192.0,5.0,16.0,604.0,425.02,332.3
2016,5,19,15,45,709.0,149.5,5.1,15.5,596.5,389.07,299.66
2016,5,19,16,0,809.0,107.0,5.2,15.0,589.0,345.77,258.41
2016,5,19,16,15,639.0,137.0,5.25,14.5,498.0,274.2,200.27
2016,5,19,16,30,469.0,167.0,5.3,14.0,407.0,224.56,162.67
2016,5,19,16,45,503.0,140.0,5.4,13.5,372.5,177.54,121.44
2016,5,19,17,0,537.0,113.0,5.5,13.0,338.0,126.5,80.58
2016,5,19,17,15,485.5,109.0,5.4,12.5,292.0,88.19,61.62
2016,5,19,17,30,434.0,105.0,5.3,12.0,246.0,74.23,61.21
2016,5,19,17,45,391.5,91.0,5.25,11.5,201.5,65.83,53.8
2016,5,19,18,0,349.0,77.0,5.2,11.0,157.0,56.97,45.76
2016,5,19,18,15,286.5,62.0,5.2,11.0,116.5,46.82,36.26
2016,5,19,18,30,224.0,47.0,5.2,11.0,76.0,36.2,26.13
2016,5,19,18,45,112.0,31.5,5.25,11.0,46.0,25.86,14.96
2016,5,19,19,0,0.0,16.0,5.3,11.0,16.0,15.25,0.0
2016,5,19,19,15,0.0,8.0,5.3,10.5,8.0,7.63,0.0
2016,5,19,19,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,8.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,5,15,124.5,17.0,4.5,8.5,29.5,48.85,1.14
2016,5,20,5,30,249.0,34.0,4.5,9.0,59.0,113.42,78.34
2016,5,20,5,45,357.5,44.5,4.55,9.5,102.0,175.22,134.08
2016,5,20,6,0,466.0,55.0,4.6,10.0,145.0,248.51,199.18
2016,5,20,6,15,533.0,62.5,4.6,10.0,194.5,312.38,257.3
2016,5,20,6,30,600.0,70.0,4.6,10.0,244.0,382.71,319.8
2016,5,20,6,45,650.0,74.5,4.7,10.5,297.0,446.62,375.08
2016,5,20,7,0,700.0,79.0,4.8,11.0,350.0,514.36,431.81
2016,5,20,7,15,732.5,83.5,4.75,11.0,402.0,572.4,479.56
2016,5,20,7,30,765.0,88.0,4.7,11.0,454.0,633.85,528.59
2016,5,20,7,45,560.5,155.0,4.7,11.5,439.0,591.32,489.82
2016,5,20,8,0,356.0,222.0,4.7,12.0,424.0,520.33,428.1
2016,5,20,8,15,603.0,161.5,4.65,12.0,538.0,683.07,559.68
2016,5,20,8,30,850.0,101.0,4.6,12.0,652.0,841.53,677.64
2016,5,20,8,45,861.5,104.5,4.6,12.5,696.0,876.08,699.01
2016,5,20,9,0,873.0,108.0,4.6,13.0,740.0,914.68,723.85
2016,5,20,9,15,608.5,229.0,4.6,13.0,680.5,833.5,661.85
2016,5,20,9,30,344.0,350.0,4.6,13.0,621.0,708.07,560.54
2016,5,20,9,45,629.5,231.5,4.6,13.5,753.5,880.12,694.23
2016,5,20,10,0,915.0,113.0,4.6,14.0,886.0,1029.13,796.76
2016,5,20,10,15,691.0,236.5,4.6,14.0,831.0,960.51,746.48
2016,5,20,10,30,467.0,360.0,4.6,14.0,776.0,863.72,670.51
2016,5,20,10,45,480.5,370.5,4.65,14.0,806.5,887.23,687.71
2016,5,20,11,0,494.0,381.0,4.7,14.0,837.0,908.44,702.51
2016,5,20,11,15,424.0,408.0,4.7,14.0,803.5,859.68,665.05
2016,5,20,11,30,354.0,435.0,4.7,14.0,770.0,802.39,621.77
2016,5,20,11,45,220.5,451.0,4.75,14.0,660.5,670.18,521.87
2016,5,20,12,0,87.0,467.0,4.8,14.0,551.0,541.36,421.99
2016,5,20,12,15,190.5,465.0,4.8,14.0,646.5,640.65,500.05
2016,5,20,12,30,294.0,463.0,4.8,14.0,742.0,732.28,569.88
2016,5,20,12,45,352.5,432.0,4.85,14.0,763.0,742.51,579.14
2016,5,20,13,0,411.0,401.0,4.9,14.0,784.0,752.09,588.16
2016,5,20,13,15,661.5,264.0,4.9,14.0,867.5,816.64,642.8
2016,5,20,13,30,912.0,127.0,4.9,14.0,951.0,858.54,675.68
2016,5,20,13,45,904.5,127.0,4.9,14.0,926.0,816.51,645.41
2016,5,20,14,0,897.0,127.0,4.9,14.0,901.0,772.54,613.97
2016,5,20,14,15,889.0,125.5,4.9,14.0,869.5,725.14,578.37
2016,5,20,14,30,881.0,124.0,4.9,14.0,838.0,676.3,540.16
2016,5,20,14,45,555.0,238.0,4.9,14.0,680.5,539.51,430.28
2016,5,20,15,0,229.0,352.0,4.9,14.0,523.0,434.27,344.66
2016,5,20,15,15,352.0,295.5,4.85,13.5,542.5,427.46,340.05
2016,5,20,15,30,475.0,239.0,4.8,13.0,562.0,407.46,322.75
2016,5,20,15,45,337.0,252.5,4.8,13.0,474.0,339.96,268.1
2016,5,20,16,0,199.0,266.0,4.8,13.0,386.0,287.88,227.3
2016,5,20,16,15,236.0,237.5,4.7,12.5,367.5,255.05,198.87
2016,5,20,16,30,273.0,209.0,4.6,12.0,349.0,222.72,170.07
2016,5,20,16,45,196.0,191.5,4.55,12.0,286.5,183.66,140.7
2016,5,20,17,0,119.0,174.0,4.5,12.0,224.0,148.41,115.77
2016,5,20,17,15,107.0,153.0,4.4,11.5,193.5,121.74,96.69
2016,5,20,17,30,95.0,132.0,4.3,11.0,163.0,102.69,86.86
2016,5,20,17,45,285.5,99.5,4.25,11.0,169.5,76.26,63.25
2016,5,20,18,0,476.0,67.0,4.2,11.0,176.0,50.06,39.56
2016,5,20,18,15,388.5,56.5,4.05,10.5,131.0,43.66,33.54
2016,5,20,18,30,301.0,46.0,3.9,10.0,86.0,35.43,25.63
2016,5,20,18,45,177.0,31.5,3.8,10.0,52.5,24.65,14.34
2016,5,20,19,0,53.0,17.0,3.7,10.0,19.0,14.24,0.0
2016,5,20,19,15,26.5,8.5,3.6,9.5,9.5,8.1,0.0
2016,5,20,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,5,15,50.5,18.0,2.05,9.0,23.0,32.07,1.64
2016,5,21,5,30,101.0,36.0,2.1,9.0,46.0,72.02,49.83
2016,5,21,5,45,149.0,54.0,2.2,9.5,78.5,112.8,86.55
2016,5,21,6,0,197.0,72.0,2.3,10.0,111.0,158.74,127.26
2016,5,21,6,15,231.5,91.0,2.35,10.0,149.5,205.16,168.62
2016,5,21,6,30,266.0,110.0,2.4,10.0,188.0,255.0,212.2
2016,5,21,6,45,302.0,123.5,2.45,10.5,228.0,302.53,252.63
2016,5,21,7,0,338.0,137.0,2.5,11.0,268.0,353.3,294.71
2016,5,21,7,15,369.5,152.5,2.6,11.0,314.5,416.17,345.84
2016,5,21,7,30,401.0,168.0,2.7,11.0,361.0,472.06,390.41
2016,5,21,7,45,360.0,199.0,2.8,11.5,386.5,483.51,397.28
2016,5,21,8,0,319.0,230.0,2.9,12.0,412.0,500.71,408.21
2016,5,21,8,15,256.5,263.0,2.95,12.0,417.5,498.39,403.75
2016,5,21,8,30,194.0,296.0,3.0,12.0,423.0,478.71,385.92
2016,5,21,8,45,201.5,317.5,3.1,12.0,457.0,513.62,412.24
2016,5,21,9,0,209.0,339.0,3.2,12.0,491.0,548.18,437.76
2016,5,21,9,15,237.0,354.5,3.15,12.0,535.0,594.74,472.37
2016,5,21,9,30,265.0,370.0,3.1,12.0,579.0,654.33,515.84
2016,5,21,9,45,318.0,370.5,3.1,12.0,632.5,709.43,556.63
2016,5,21,10,0,371.0,371.0,3.1,12.0,686.0,765.03,597.22
2016,5,21,10,15,319.0,401.5,3.05,12.0,678.0,747.76,581.43
2016,5,21,10,30,267.0,432.0,3.0,12.0,670.0,727.66,564.18
2016,5,21,10,45,364.0,408.5,3.0,12.0,740.5,798.95,618.05
2016,5,21,11,0,461.0,385.0,3.0,12.0,811.0,878.94,676.09
2016,5,21,11,15,384.0,420.5,2.95,12.0,778.5,823.81,633.54
2016,5,21,11,30,307.0,456.0,2.9,12.0,746.0,776.7,597.3
2016,5,21,11,45,383.5,432.5,2.9,12.0,797.5,820.65,631.02
2016,5,21,12,0,460.0,409.0,2.9,12.0,849.0,867.76,665.67
2016,5,21,12,15,415.5,418.5,2.9,12.0,815.0,820.79,631.0
2016,5,21,12,30,371.0,428.0,2.9,12.0,781.0,769.62,593.93
2016,5,21,12,45,599.5,302.5,2.9,12.0,865.5,845.64,655.61
2016,5,21,13,0,828.0,177.0,2.9,12.0,950.0,901.98,698.08
2016,5,21,13,15,625.0,277.5,2.9,12.0,855.5,798.42,621.69
2016,5,21,13,30,422.0,378.0,2.9,12.0,761.0,701.07,546.54
2016,5,21,13,45,616.5,273.0,2.9,12.5,815.0,733.25,574.64
2016,5,21,14,0,811.0,168.0,2.9,13.0,869.0,749.35,589.04
2016,5,21,14,15,626.5,243.5,2.9,13.0,773.5,653.27,514.21
2016,5,21,14,30,442.0,319.0,2.9,13.0,678.0,569.74,448.54
2016,5,21,14,45,502.5,281.5,2.9,13.0,672.5,546.82,431.82
2016,5,21,15,0,563.0,244.0,2.9,13.0,667.0,517.5,408.85
2016,5,21,15,15,485.5,256.0,2.9,13.0,606.5,456.79,360.21
2016,5,21,15,30,408.0,268.0,2.9,13.0,546.0,403.15,316.94
2016,5,21,15,45,571.5,197.5,2.9,13.0,557.0,379.6,294.35
2016,5,21,16,0,735.0,127.0,2.9,13.0,568.0,336.96,253.15
2016,5,21,16,15,497.0,169.5,2.9,13.0,456.5,265.58,197.79
2016,5,21,16,30,259.0,212.0,2.9,13.0,345.0,222.48,169.17
2016,5,21,16,45,452.5,155.5,2.95,13.0,359.0,183.48,128.31
2016,5,21,17,0,646.0,99.0,3.0,13.0,373.0,125.91,75.21
2016,5,21,17,15,604.5,92.5,2.95,12.5,322.0,79.49,51.07
2016,5,21,17,30,563.0,86.0,2.9,12.0,271.0,59.72,48.21
2016,5,21,17,45,511.5,76.5,2.9,12.0,223.0,54.95,43.96
2016,5,21,18,0,460.0,67.0,2.9,12.0,175.0,49.87,39.26
2016,5,21,18,15,378.0,56.5,2.7,11.5,130.5,42.53,32.44
2016,5,21,18,30,296.0,46.0,2.5,11.0,86.0,35.37,25.52
2016,5,21,18,45,185.5,31.0,2.35,10.5,52.5,24.2,14.17
2016,5,21,19,0,75.0,16.0,2.2,10.0,19.0,12.6,0.0
2016,5,21,19,15,37.5,8.0,2.15,9.5,9.5,7.63,0.0
2016,5,21,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,15,115.5,18.0,1.7,9.0,30.0,48.56,8.08
2016,5,22,5,30,231.0,36.0,1.8,9.0,60.0,110.97,77.55
2016,5,22,5,45,327.0,48.0,1.95,9.5,102.0,167.86,128.45
2016,5,22,6,0,423.0,60.0,2.1,10.0,144.0,237.74,189.89
2016,5,22,6,15,307.5,87.5,2.1,10.5,158.0,240.47,196.92
2016,5,22,6,30,192.0,115.0,2.1,11.0,172.0,224.91,185.96
2016,5,22,6,45,215.5,132.5,2.1,11.5,207.5,266.41,221.1
2016,5,22,7,0,239.0,150.0,2.1,12.0,243.0,309.94,256.82
2016,5,22,7,15,469.5,128.0,2.05,12.0,343.0,452.44,374.04
2016,5,22,7,30,700.0,106.0,2.0,12.0,443.0,612.19,499.58
2016,5,22,7,45,392.5,176.0,2.0,12.5,368.5,492.37,400.3
2016,5,22,8,0,85.0,246.0,2.0,13.0,294.0,317.83,256.08
2016,5,22,8,15,65.5,257.0,1.95,13.0,296.5,315.56,253.72
2016,5,22,8,30,46.0,268.0,1.9,13.0,299.0,311.78,249.32
2016,5,22,8,45,29.0,249.0,1.9,13.5,269.0,276.45,220.04
2016,5,22,9,0,12.0,230.0,1.9,14.0,239.0,231.59,183.29
2016,5,22,9,15,16.5,258.0,1.9,14.0,271.5,263.63,208.42
2016,5,22,9,30,21.0,286.0,1.9,14.0,304.0,295.8,233.12
2016,5,22,9,45,236.5,310.0,1.95,14.5,510.5,565.08,443.07
2016,5,22,10,0,452.0,334.0,2.0,15.0,717.0,816.71,623.7
2016,5,22,10,15,439.0,351.5,2.05,15.0,733.0,825.18,626.06
2016,5,22,10,30,426.0,369.0,2.1,15.0,749.0,831.19,629.23
2016,5,22,10,45,438.0,377.0,2.15,15.0,775.0,850.45,642.36
2016,5,22,11,0,450.0,385.0,2.2,15.0,801.0,867.6,653.94
2016,5,22,11,15,452.5,393.5,2.25,15.0,817.0,873.44,657.66
2016,5,22,11,30,455.0,402.0,2.3,15.0,833.0,877.0,660.0
2016,5,22,11,45,460.0,405.5,2.4,15.0,843.0,875.84,659.82
2016,5,22,12,0,465.0,409.0,2.5,15.0,853.0,872.42,658.15
2016,5,22,12,15,434.5,411.0,2.55,15.0,825.0,831.56,629.67
2016,5,22,12,30,404.0,413.0,2.6,15.0,797.0,785.54,597.71
2016,5,22,12,45,437.0,402.5,2.7,15.0,814.5,794.23,605.56
2016,5,22,13,0,470.0,392.0,2.8,15.0,832.0,795.16,607.56
2016,5,22,13,15,450.5,384.0,2.85,15.0,799.5,750.8,576.27
2016,5,22,13,30,431.0,376.0,2.9,15.0,767.0,706.51,544.94
2016,5,22,13,45,325.0,400.5,2.95,15.0,691.0,624.61,483.64
2016,5,22,14,0,219.0,425.0,3.0,15.0,615.0,551.08,427.72
2016,5,22,14,15,336.0,370.0,3.05,14.5,649.5,567.82,444.13
2016,5,22,14,30,453.0,315.0,3.1,14.0,684.0,573.43,450.92
2016,5,22,14,45,394.0,322.0,3.15,14.0,632.5,519.5,408.88
2016,5,22,15,0,335.0,329.0,3.2,14.0,581.0,469.63,369.87
2016,5,22,15,15,566.5,226.0,3.2,14.0,624.0,471.01,370.8
2016,5,22,15,30,798.0,123.0,3.2,14.0,667.0,451.53,351.91
2016,5,22,15,45,641.0,162.0,3.25,14.0,580.0,376.13,290.08
2016,5,22,16,0,484.0,201.0,3.3,14.0,493.0,319.3,244.13
2016,5,22,16,15,524.5,170.0,3.3,13.5,462.0,273.75,203.46
2016,5,22,16,30,565.0,139.0,3.3,13.0,431.0,223.35,157.96
2016,5,22,16,45,413.5,152.0,3.3,13.0,354.0,175.66,123.65
2016,5,22,17,0,262.0,165.0,3.3,13.0,277.0,149.56,110.29
2016,5,22,17,15,240.0,147.5,3.2,12.5,239.5,116.74,89.22
2016,5,22,17,30,218.0,130.0,3.1,12.0,202.0,96.52,81.0
2016,5,22,17,45,200.0,109.0,3.05,12.0,166.5,82.59,68.64
2016,5,22,18,0,182.0,88.0,3.0,12.0,131.0,68.06,55.51
2016,5,22,18,15,149.5,68.5,2.8,11.5,98.0,54.0,42.66
2016,5,22,18,30,117.0,49.0,2.6,11.0,65.0,39.44,29.13
2016,5,22,18,45,58.5,32.0,2.45,10.5,40.0,27.45,17.03
2016,5,22,19,0,0.0,15.0,2.3,10.0,15.0,13.93,0.0
2016,5,22,19,15,0.0,7.5,2.25,9.5,7.5,7.15,0.0
2016,5,22,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,5,15,59.5,18.0,2.2,9.5,24.0,34.0,6.13
2016,5,23,5,30,119.0,36.0,2.3,10.0,48.0,76.38,53.04
2016,5,23,5,45,170.5,53.5,2.4,10.5,81.5,118.76,90.89
2016,5,23,6,0,222.0,71.0,2.5,11.0,115.0,166.68,133.25
2016,5,23,6,15,255.5,89.0,2.5,11.5,153.5,212.91,174.13
2016,5,23,6,30,289.0,107.0,2.5,12.0,192.0,262.42,216.9
2016,5,23,6,45,322.0,121.0,2.55,12.5,233.0,310.16,257.23
2016,5,23,7,0,355.0,135.0,2.6,13.0,274.0,369.92,306.06
2016,5,23,7,15,527.0,117.5,2.55,13.0,356.0,481.82,397.36
2016,5,23,7,30,699.0,100.0,2.5,13.0,438.0,604.55,494.1
2016,5,23,7,45,721.0,105.5,2.5,13.5,487.0,657.56,532.45
2016,5,23,8,0,743.0,111.0,2.5,14.0,536.0,710.44,568.77
2016,5,23,8,15,762.5,115.0,2.5,14.0,582.5,756.31,600.26
2016,5,23,8,30,782.0,119.0,2.5,14.0,629.0,804.01,632.64
2016,5,23,8,45,794.5,123.5,2.5,14.5,671.5,844.87,658.47
2016,5,23,9,0,807.0,128.0,2.5,15.0,714.0,883.77,682.59
2016,5,23,9,15,818.5,130.5,2.5,15.0,752.0,917.35,704.04
2016,5,23,9,30,830.0,133.0,2.5,15.0,790.0,948.48,723.71
2016,5,23,9,45,847.0,130.0,2.5,15.5,824.5,967.94,734.04
2016,5,23,10,0,864.0,127.0,2.5,16.0,859.0,993.1,748.31
2016,5,23,10,15,870.5,128.5,2.5,16.0,885.5,1009.72,758.18
