Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,10,30,877.0,130.0,2.5,16.0,912.0,1023.1,766.06
2016,5,23,10,45,881.5,130.5,2.55,16.5,932.0,1030.1,768.94
2016,5,23,11,0,886.0,131.0,2.6,17.0,952.0,1033.71,769.74
2016,5,23,11,15,888.5,132.0,2.6,17.0,964.5,1032.37,768.36
2016,5,23,11,30,891.0,133.0,2.6,17.0,977.0,1027.6,764.89
2016,5,23,11,45,892.5,132.5,2.65,17.0,982.0,1016.97,758.2
2016,5,23,12,0,894.0,132.0,2.7,17.0,987.0,1003.03,749.45
2016,5,23,12,15,893.5,132.0,2.7,16.5,985.0,984.44,738.59
2016,5,23,12,30,893.0,132.0,2.7,16.0,983.0,962.76,725.69
2016,5,23,12,45,869.5,146.0,2.75,16.0,967.5,930.38,704.61
2016,5,23,13,0,846.0,160.0,2.8,16.0,952.0,901.66,685.98
2016,5,23,13,15,842.0,159.0,2.8,16.0,935.0,867.72,663.23
2016,5,23,13,30,838.0,158.0,2.8,16.0,918.0,831.49,638.78
2016,5,23,13,45,836.5,153.5,2.85,16.0,895.0,791.77,612.01
2016,5,23,14,0,835.0,149.0,2.9,16.0,872.0,749.92,583.15
2016,5,23,14,15,641.0,233.5,2.9,16.0,777.5,654.7,509.89
2016,5,23,14,30,447.0,318.0,2.9,16.0,683.0,572.4,445.58
2016,5,23,14,45,436.5,307.0,2.95,16.0,650.0,530.48,414.13
2016,5,23,15,0,426.0,296.0,3.0,16.0,617.0,488.93,382.04
2016,5,23,15,15,427.0,278.5,3.0,15.5,585.0,448.01,350.38
2016,5,23,15,30,428.0,261.0,3.0,15.0,553.0,406.62,317.42
2016,5,23,15,45,368.0,256.0,3.05,15.0,495.0,355.42,276.15
2016,5,23,16,0,308.0,251.0,3.1,15.0,437.0,307.37,237.51
2016,5,23,16,15,193.5,234.5,3.1,15.0,348.0,247.35,191.4
2016,5,23,16,30,79.0,218.0,3.1,15.0,259.0,200.81,157.59
2016,5,23,16,45,80.0,196.0,3.15,15.0,233.5,175.98,137.6
2016,5,23,17,0,81.0,174.0,3.2,15.0,208.0,151.3,118.08
2016,5,23,17,15,73.0,152.0,3.2,14.5,180.0,126.53,99.9
2016,5,23,17,30,65.0,130.0,3.2,14.0,152.0,106.53,89.17
2016,5,23,17,45,56.0,108.5,3.2,13.5,125.5,90.19,74.97
2016,5,23,18,0,47.0,87.0,3.2,13.0,99.0,73.5,60.14
2016,5,23,18,15,32.5,67.0,3.1,12.5,74.0,57.52,45.62
2016,5,23,18,30,18.0,47.0,3.0,12.0,49.0,41.25,30.63
2016,5,23,18,45,9.0,29.5,2.9,12.0,30.5,26.52,16.32
2016,5,23,19,0,0.0,12.0,2.8,12.0,12.0,11.13,0.0
2016,5,23,19,15,0.0,6.0,2.75,11.5,6.0,5.72,0.0
2016,5,23,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,5,15,120.5,18.0,2.6,10.0,30.5,49.86,13.21
2016,5,24,5,30,241.0,36.0,2.7,10.0,61.0,113.4,79.5
2016,5,24,5,45,338.0,47.0,2.85,10.5,103.0,171.8,131.39
2016,5,24,6,0,435.0,58.0,3.0,11.0,145.0,240.3,191.76
2016,5,24,6,15,217.5,61.0,3.0,11.0,104.5,171.16,139.85
2016,5,24,6,30,0.0,64.0,3.0,11.0,64.0,59.71,46.0
2016,5,24,6,45,0.0,77.5,3.0,11.5,77.5,72.67,57.06
2016,5,24,7,0,0.0,91.0,3.0,12.0,91.0,85.64,67.83
2016,5,24,7,15,0.0,107.5,3.0,12.0,107.5,101.62,81.11
2016,5,24,7,30,0.0,124.0,3.0,12.0,124.0,117.62,94.23
2016,5,24,7,45,14.5,170.5,3.0,12.5,178.5,174.56,141.36
2016,5,24,8,0,29.0,217.0,3.0,13.0,233.0,242.57,196.31
2016,5,24,8,15,25.0,227.0,3.0,13.0,242.0,240.23,193.54
2016,5,24,8,30,21.0,237.0,3.0,13.0,251.0,246.97,198.28
2016,5,24,8,45,26.5,262.5,3.0,13.5,281.5,288.54,230.58
2016,5,24,9,0,32.0,288.0,3.0,14.0,312.0,320.33,254.6
2016,5,24,9,15,44.5,319.0,2.95,14.0,354.0,364.61,288.72
2016,5,24,9,30,57.0,350.0,2.9,14.0,396.0,409.19,322.55
2016,5,24,9,45,74.0,377.5,2.9,14.5,439.0,454.49,356.08
2016,5,24,10,0,91.0,405.0,2.9,15.0,482.0,499.87,389.12
2016,5,24,10,15,110.5,424.5,2.9,15.0,521.0,539.07,418.04
2016,5,24,10,30,130.0,444.0,2.9,15.0,560.0,590.17,455.25
2016,5,24,10,45,134.5,450.0,2.95,15.5,572.5,598.91,460.31
2016,5,24,11,0,139.0,456.0,3.0,16.0,585.0,606.92,465.12
2016,5,24,11,15,517.0,296.0,3.0,16.0,785.0,839.25,643.31
2016,5,24,11,30,895.0,136.0,3.0,16.0,985.0,1034.42,778.08
2016,5,24,11,45,655.5,274.5,3.0,16.0,898.5,939.24,710.96
2016,5,24,12,0,416.0,413.0,3.0,16.0,812.0,828.4,627.22
2016,5,24,12,15,658.0,274.0,3.0,16.0,902.5,911.4,693.43
2016,5,24,12,30,900.0,135.0,3.0,16.0,993.0,972.14,735.27
2016,5,24,12,45,891.0,139.0,3.05,16.0,981.0,943.36,715.74
2016,5,24,13,0,882.0,143.0,3.1,16.0,969.0,912.05,695.21
2016,5,24,13,15,878.5,142.0,3.1,16.0,952.0,878.48,672.66
2016,5,24,13,30,875.0,141.0,3.1,16.0,935.0,842.46,648.28
2016,5,24,13,45,870.0,139.0,3.15,16.0,911.0,802.08,620.94
2016,5,24,14,0,865.0,137.0,3.2,16.0,887.0,759.7,591.88
2016,5,24,14,15,664.0,225.0,3.2,16.0,789.0,663.06,517.52
2016,5,24,14,30,463.0,313.0,3.2,16.0,691.0,578.44,451.15
2016,5,24,14,45,478.0,291.0,3.25,16.0,666.0,541.39,423.54
2016,5,24,15,0,493.0,269.0,3.3,16.0,641.0,502.3,393.31
2016,5,24,15,15,315.5,293.0,3.3,15.5,526.5,408.62,320.56
2016,5,24,15,30,138.0,317.0,3.3,15.0,412.0,333.71,262.71
2016,5,24,15,45,78.0,265.0,3.3,15.0,318.0,261.52,206.5
2016,5,24,16,0,18.0,213.0,3.3,15.0,224.0,197.44,156.58
2016,5,24,16,15,14.0,193.0,3.3,14.5,201.5,176.9,140.78
2016,5,24,16,30,10.0,173.0,3.3,14.0,179.0,156.97,125.26
2016,5,24,16,45,88.5,174.5,3.35,14.0,213.5,161.82,126.21
2016,5,24,17,0,167.0,176.0,3.4,14.0,248.0,155.27,118.34
2016,5,24,17,15,153.0,155.5,3.4,13.5,215.0,126.09,98.16
2016,5,24,17,30,139.0,135.0,3.4,13.0,182.0,104.95,88.13
2016,5,24,17,45,310.0,100.5,3.4,12.5,182.0,72.32,59.37
2016,5,24,18,0,481.0,66.0,3.4,12.0,182.0,48.59,38.13
2016,5,24,18,15,400.5,56.0,3.3,11.5,137.0,42.62,32.57
2016,5,24,18,30,320.0,46.0,3.2,11.0,92.0,35.24,25.51
2016,5,24,18,45,205.5,32.5,3.1,11.0,57.5,25.3,15.53
2016,5,24,19,0,91.0,19.0,3.0,11.0,23.0,14.99,0.0
2016,5,24,19,15,45.5,9.5,2.95,11.0,11.5,9.05,0.0
2016,5,24,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,5,15,124.5,18.0,2.3,10.0,31.0,50.8,15.43
2016,5,25,5,30,249.0,36.0,2.4,10.0,62.0,115.41,81.1
2016,5,25,5,45,340.5,47.0,2.55,10.5,103.5,172.63,132.05
2016,5,25,6,0,432.0,58.0,2.7,11.0,145.0,239.19,190.81
2016,5,25,6,15,495.0,66.0,2.7,11.5,193.0,299.99,244.78
2016,5,25,6,30,558.0,74.0,2.7,12.0,241.0,366.86,302.46
2016,5,25,6,45,306.5,113.5,2.75,12.5,208.0,293.02,243.02
2016,5,25,7,0,55.0,153.0,2.8,13.0,175.0,189.01,154.62
2016,5,25,7,15,48.0,171.0,2.8,13.0,192.0,205.28,167.85
2016,5,25,7,30,41.0,189.0,2.8,13.0,209.0,220.79,179.9
2016,5,25,7,45,43.0,210.0,2.85,13.5,233.0,245.43,199.04
2016,5,25,8,0,45.0,231.0,2.9,14.0,257.0,270.09,217.88
2016,5,25,8,15,122.0,264.5,2.9,14.0,342.5,379.76,306.19
2016,5,25,8,30,199.0,298.0,2.9,14.0,428.0,484.29,387.76
2016,5,25,8,45,169.0,320.5,2.95,14.0,436.5,487.7,387.99
2016,5,25,9,0,139.0,343.0,3.0,14.0,445.0,488.54,386.76
2016,5,25,9,15,128.0,361.0,3.0,14.0,459.0,499.79,394.0
2016,5,25,9,30,117.0,379.0,3.0,14.0,473.0,509.89,400.3
2016,5,25,9,45,96.5,388.0,3.0,14.5,467.5,487.4,381.33
2016,5,25,10,0,76.0,397.0,3.0,15.0,462.0,476.41,371.1
2016,5,25,10,15,182.0,412.5,3.0,15.0,574.0,609.79,473.0
2016,5,25,10,30,288.0,428.0,3.0,15.0,686.0,743.5,570.83
2016,5,25,10,45,599.0,272.0,3.0,15.5,823.0,906.59,693.11
2016,5,25,11,0,910.0,116.0,3.0,16.0,960.0,1042.22,783.42
2016,5,25,11,15,504.5,292.5,3.0,16.0,762.0,822.91,628.2
2016,5,25,11,30,99.0,469.0,3.0,16.0,564.0,562.5,429.56
2016,5,25,11,45,510.5,291.5,3.05,16.0,780.5,811.95,624.25
2016,5,25,12,0,922.0,114.0,3.1,16.0,997.0,1012.49,764.13
2016,5,25,12,15,921.5,114.0,3.15,16.0,995.0,993.66,749.96
2016,5,25,12,30,921.0,114.0,3.2,16.0,993.0,971.62,735.72
2016,5,25,12,45,915.5,116.0,3.25,16.5,982.5,943.89,716.22
2016,5,25,13,0,910.0,118.0,3.3,17.0,972.0,913.39,694.86
2016,5,25,13,15,907.0,117.0,3.35,17.0,955.0,879.59,672.45
2016,5,25,13,30,904.0,116.0,3.4,17.0,938.0,843.22,648.1
2016,5,25,13,45,901.0,114.0,3.5,17.0,915.0,803.52,621.42
2016,5,25,14,0,898.0,112.0,3.6,17.0,892.0,761.57,592.81
2016,5,25,14,15,891.5,110.5,3.65,17.0,862.0,715.6,560.03
2016,5,25,14,30,885.0,109.0,3.7,17.0,832.0,668.04,523.97
2016,5,25,14,45,877.5,106.0,3.75,17.0,796.5,617.19,484.52
2016,5,25,15,0,870.0,103.0,3.8,17.0,761.0,565.29,443.15
2016,5,25,15,15,858.5,101.0,3.85,16.5,720.0,511.5,399.81
2016,5,25,15,30,847.0,99.0,3.9,16.0,679.0,457.51,354.83
2016,5,25,15,45,832.0,96.0,3.95,16.0,633.5,397.2,302.96
2016,5,25,16,0,817.0,93.0,4.0,16.0,588.0,341.32,253.33
2016,5,25,16,15,797.0,90.0,4.0,15.5,540.0,285.11,203.27
2016,5,25,16,30,777.0,87.0,4.0,15.0,492.0,230.69,154.88
2016,5,25,16,45,747.5,83.5,4.05,15.0,441.0,176.45,108.87
2016,5,25,17,0,718.0,80.0,4.1,15.0,390.0,125.57,70.83
2016,5,25,17,15,681.0,75.5,4.1,14.5,339.0,72.38,41.04
2016,5,25,17,30,644.0,71.0,4.1,14.0,288.0,47.52,36.94
2016,5,25,17,45,584.5,66.0,4.1,13.5,237.5,45.89,35.6
2016,5,25,18,0,525.0,61.0,4.1,13.0,187.0,44.23,34.09
2016,5,25,18,15,445.0,52.5,4.0,12.5,142.0,39.4,29.57
2016,5,25,18,30,365.0,44.0,3.9,12.0,97.0,34.34,24.64
2016,5,25,18,45,235.5,32.0,3.8,11.5,61.0,24.89,15.26
2016,5,25,19,0,106.0,20.0,3.7,11.0,25.0,15.79,0.0
2016,5,25,19,15,53.0,10.0,3.65,11.0,12.5,9.53,0.0
2016,5,25,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,15,104.5,19.5,1.9,10.0,31.0,48.64,16.4
2016,5,26,5,30,209.0,39.0,1.9,10.0,62.0,108.36,76.77
2016,5,26,5,45,301.5,51.5,1.95,10.5,103.0,163.58,125.36
2016,5,26,6,0,394.0,64.0,2.0,11.0,144.0,229.24,182.79
2016,5,26,6,15,459.0,73.0,1.9,11.5,191.5,291.82,237.53
2016,5,26,6,30,524.0,82.0,1.8,12.0,239.0,358.96,294.6
2016,5,26,6,45,570.0,89.0,1.75,12.5,289.0,419.68,344.84
2016,5,26,7,0,616.0,96.0,1.7,13.0,339.0,483.93,396.04
2016,5,26,7,15,650.5,101.5,1.6,13.5,390.0,542.37,440.6
2016,5,26,7,30,685.0,107.0,1.5,14.0,441.0,602.47,484.65
2016,5,26,7,45,711.0,111.5,1.4,14.5,490.0,656.59,522.5
2016,5,26,8,0,737.0,116.0,1.3,15.0,539.0,710.92,558.05
2016,5,26,8,15,757.0,120.0,1.25,15.0,586.0,756.68,587.7
2016,5,26,8,30,777.0,124.0,1.2,15.0,633.0,804.55,618.28
2016,5,26,8,45,794.0,126.0,1.15,15.5,676.5,846.41,642.89
2016,5,26,9,0,811.0,128.0,1.1,16.0,720.0,886.57,665.86
2016,5,26,9,15,823.0,130.5,1.05,16.5,758.5,920.7,684.38
2016,5,26,9,30,835.0,133.0,1.0,17.0,797.0,952.39,701.05
2016,5,26,9,45,835.5,140.0,1.0,17.5,827.5,975.2,712.74
2016,5,26,10,0,836.0,147.0,1.0,18.0,858.0,994.76,722.44
2016,5,26,10,15,843.0,148.5,1.0,18.0,885.0,1011.59,731.85
2016,5,26,10,30,850.0,150.0,1.0,18.0,912.0,1025.22,739.35
2016,5,26,10,45,856.5,150.5,1.05,18.5,932.0,1024.54,737.65
2016,5,26,11,0,863.0,151.0,1.1,19.0,952.0,1030.03,740.12
2016,5,26,11,15,866.0,151.5,1.15,19.0,965.0,1028.64,739.7
2016,5,26,11,30,869.0,152.0,1.2,19.0,978.0,1023.92,737.37
2016,5,26,11,45,872.0,151.5,1.3,19.5,984.0,1014.93,731.97
2016,5,26,12,0,875.0,151.0,1.4,20.0,990.0,1002.68,724.56
2016,5,26,12,15,874.5,150.5,1.55,20.0,987.5,983.91,715.09
2016,5,26,12,30,874.0,150.0,1.7,20.0,985.0,962.15,703.52
2016,5,26,12,45,883.0,142.5,1.85,20.5,979.0,939.57,689.86
2016,5,26,13,0,892.0,135.0,2.0,21.0,973.0,913.7,673.82
2016,5,26,13,15,889.0,134.0,2.15,20.5,956.0,880.41,655.13
2016,5,26,13,30,886.0,133.0,2.3,20.0,939.0,844.6,634.32
2016,5,26,13,45,879.5,132.5,2.45,20.0,915.0,804.19,608.67
2016,5,26,14,0,873.0,132.0,2.6,20.0,891.0,761.84,581.19
2016,5,26,14,15,865.5,130.0,2.7,20.0,861.0,715.73,548.95
2016,5,26,14,30,858.0,128.0,2.8,20.0,831.0,668.18,514.21
2016,5,26,14,45,847.0,126.5,2.9,20.0,794.5,616.5,475.42
2016,5,26,15,0,836.0,125.0,3.0,20.0,758.0,564.77,435.38
2016,5,26,15,15,823.5,122.0,3.05,19.5,717.0,510.6,392.9
2016,5,26,15,30,811.0,119.0,3.1,19.0,676.0,456.49,348.97
2016,5,26,15,45,794.0,116.0,3.2,19.0,630.5,400.96,302.05
2016,5,26,16,0,777.0,113.0,3.3,19.0,585.0,346.47,254.78
2016,5,26,16,15,755.0,109.0,3.35,18.5,537.0,291.07,206.66
2016,5,26,16,30,733.0,105.0,3.4,18.0,489.0,233.15,156.65
2016,5,26,16,45,703.5,100.5,3.45,17.5,438.5,180.15,112.64
2016,5,26,17,0,674.0,96.0,3.5,17.0,388.0,130.52,75.94
2016,5,26,17,15,634.5,90.0,3.45,16.0,337.0,82.9,50.15
2016,5,26,17,30,595.0,84.0,3.4,15.0,286.0,57.5,45.64
2016,5,26,17,45,538.5,77.0,3.4,14.5,236.5,54.76,43.35
2016,5,26,18,0,482.0,70.0,3.4,14.0,187.0,51.88,40.77
2016,5,26,18,15,401.0,59.5,3.3,13.5,141.5,45.58,34.95
2016,5,26,18,30,320.0,49.0,3.2,13.0,96.0,37.52,27.35
2016,5,26,18,45,205.0,35.0,3.1,12.5,60.5,27.25,17.28
2016,5,26,19,0,90.0,21.0,3.0,12.0,25.0,17.49,0.0
2016,5,26,19,15,45.0,10.5,2.95,11.5,12.5,10.01,0.0
2016,5,26,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,5,15,109.0,19.5,1.0,9.5,31.5,49.67,18.22
2016,5,27,5,30,218.0,39.0,1.0,10.0,63.0,110.62,78.43
2016,5,27,5,45,315.0,51.0,1.05,11.0,105.5,167.23,127.6
2016,5,27,6,0,412.0,63.0,1.1,12.0,148.0,236.71,187.26
2016,5,27,6,15,476.0,72.0,1.15,12.5,195.5,298.05,240.46
2016,5,27,6,30,540.0,81.0,1.2,13.0,243.0,365.56,297.31
2016,5,27,6,45,590.0,86.5,1.25,13.5,294.5,427.56,348.14
2016,5,27,7,0,640.0,92.0,1.3,14.0,346.0,493.42,400.27
2016,5,27,7,15,673.5,97.5,1.3,14.5,396.5,552.29,444.94
2016,5,27,7,30,707.0,103.0,1.3,15.0,447.0,612.71,489.21
2016,5,27,7,45,736.0,105.5,1.3,15.5,497.5,667.61,527.93
2016,5,27,8,0,765.0,108.0,1.3,16.0,548.0,720.37,562.57
2016,5,27,8,15,784.0,111.5,1.25,16.5,595.0,768.82,592.78
2016,5,27,8,30,803.0,115.0,1.2,17.0,642.0,816.22,621.51
2016,5,27,8,45,821.0,116.5,1.2,18.0,686.0,859.18,646.01
2016,5,27,9,0,839.0,118.0,1.2,19.0,730.0,900.45,668.89
2016,5,27,9,15,850.0,119.5,1.15,19.5,768.0,925.79,681.44
2016,5,27,9,30,861.0,121.0,1.1,20.0,806.0,955.82,697.03
2016,5,27,9,45,876.5,118.5,1.05,20.5,841.0,983.25,710.65
2016,5,27,10,0,892.0,116.0,1.0,21.0,876.0,1007.99,722.41
2016,5,27,10,15,898.0,117.5,0.95,21.5,902.5,1024.59,729.02
2016,5,27,10,30,904.0,119.0,0.9,22.0,929.0,1037.86,733.67
2016,5,27,10,45,910.5,118.5,0.9,22.5,949.5,1046.14,736.42
2016,5,27,11,0,917.0,118.0,0.9,23.0,970.0,1050.97,737.25
2016,5,27,11,15,919.5,119.0,0.95,23.0,983.0,1049.78,737.08
2016,5,27,11,30,922.0,120.0,1.0,23.0,996.0,1045.05,734.95
2016,5,27,11,45,924.0,119.0,1.1,23.5,1001.5,1034.35,728.86
2016,5,27,12,0,926.0,118.0,1.2,24.0,1007.0,1020.25,720.72
2016,5,27,12,15,926.0,118.0,1.35,24.0,1005.0,1001.86,712.11
2016,5,27,12,30,926.0,118.0,1.5,24.0,1003.0,980.26,701.25
2016,5,27,12,45,920.5,120.0,1.65,24.0,992.5,952.45,686.18
2016,5,27,13,0,915.0,122.0,1.8,24.0,982.0,921.87,669.01
2016,5,27,13,15,911.5,121.5,1.9,24.0,965.0,888.05,648.83
2016,5,27,13,30,908.0,121.0,2.0,24.0,948.0,851.67,626.66
2016,5,27,13,45,901.5,120.5,2.15,24.0,924.0,810.58,601.39
2016,5,27,14,0,895.0,120.0,2.3,24.0,900.0,767.49,574.23
2016,5,27,14,15,888.0,118.5,2.35,24.0,869.5,721.37,542.95
2016,5,27,14,30,881.0,117.0,2.4,24.0,839.0,673.71,508.71
2016,5,27,14,45,870.0,116.0,2.5,24.0,802.5,622.8,471.34
2016,5,27,15,0,859.0,115.0,2.6,24.0,766.0,571.16,432.24
2016,5,27,15,15,846.5,112.5,2.6,23.5,725.0,514.13,388.45
2016,5,27,15,30,834.0,110.0,2.6,23.0,684.0,459.35,344.78
2016,5,27,15,45,815.0,108.5,2.65,23.0,638.0,403.21,298.18
2016,5,27,16,0,796.0,107.0,2.7,23.0,592.0,348.28,251.37
2016,5,27,16,15,775.0,103.0,2.7,22.5,543.5,292.11,203.39
2016,5,27,16,30,754.0,99.0,2.7,22.0,495.0,237.91,157.01
2016,5,27,16,45,721.0,96.0,2.75,21.5,443.5,180.15,110.01
2016,5,27,17,0,688.0,93.0,2.8,21.0,392.0,130.39,73.86
2016,5,27,17,15,649.0,87.5,2.75,20.0,341.0,82.37,48.09
2016,5,27,17,30,610.0,82.0,2.7,19.0,290.0,55.82,43.42
2016,5,27,17,45,552.5,75.0,2.65,18.5,240.0,52.98,41.08
2016,5,27,18,0,495.0,68.0,2.6,18.0,190.0,49.99,38.46
2016,5,27,18,15,416.0,58.0,2.5,17.0,144.5,44.08,33.15
2016,5,27,18,30,337.0,48.0,2.4,16.0,99.0,36.7,26.32
2016,5,27,18,45,223.0,34.5,2.35,15.5,63.0,26.81,16.78
2016,5,27,19,0,109.0,21.0,2.3,15.0,27.0,16.55,0.35
2016,5,27,19,15,54.5,10.5,2.3,14.5,13.5,10.01,0.0
2016,5,27,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,15,133.0,18.0,1.5,12.5,33.0,52.81,20.16
2016,5,28,5,30,266.0,36.0,1.5,13.0,66.0,119.56,83.46
2016,5,28,5,45,356.0,47.0,1.55,13.5,108.0,177.54,134.17
2016,5,28,6,0,446.0,58.0,1.6,14.0,150.0,244.34,192.12
2016,5,28,6,15,508.0,66.5,1.65,14.5,198.5,305.93,245.66
2016,5,28,6,30,570.0,75.0,1.7,15.0,247.0,373.48,302.63
2016,5,28,6,45,614.0,81.0,1.75,15.5,297.5,434.18,352.51
2016,5,28,7,0,658.0,87.0,1.8,16.0,348.0,498.16,403.25
2016,5,28,7,15,690.5,92.0,1.75,16.5,399.0,556.61,447.55
2016,5,28,7,30,723.0,97.0,1.7,17.0,450.0,616.48,491.29
2016,5,28,7,45,748.0,101.0,1.65,17.5,500.0,668.51,527.37
2016,5,28,8,0,773.0,105.0,1.6,18.0,550.0,722.92,562.9
2016,5,28,8,15,791.5,108.5,1.55,18.5,597.0,771.24,593.14
2016,5,28,8,30,810.0,112.0,1.5,19.0,644.0,818.47,621.9
2016,5,28,8,45,824.5,114.5,1.45,20.0,687.5,859.7,644.71
2016,5,28,9,0,839.0,117.0,1.4,21.0,731.0,899.02,665.69
2016,5,28,9,15,850.5,119.5,1.3,21.5,769.5,925.95,678.69
2016,5,28,9,30,862.0,122.0,1.2,22.0,808.0,957.54,694.48
2016,5,28,9,45,870.0,124.5,1.2,22.5,841.0,983.05,707.71
2016,5,28,10,0,878.0,127.0,1.2,23.0,874.0,1005.57,719.07
2016,5,28,10,15,884.5,128.5,1.2,23.0,901.0,1022.42,728.31
2016,5,28,10,30,891.0,130.0,1.2,23.0,928.0,1035.99,735.67
2016,5,28,10,45,895.0,131.0,1.2,23.5,948.0,1043.17,737.79
2016,5,28,11,0,899.0,132.0,1.2,24.0,968.0,1046.9,737.99
2016,5,28,11,15,902.0,132.5,1.25,24.0,981.0,1045.65,737.65
2016,5,28,11,30,905.0,133.0,1.3,24.0,994.0,1040.94,735.35
2016,5,28,11,45,906.0,133.5,1.4,24.5,999.5,1030.82,729.27
2016,5,28,12,0,907.0,134.0,1.5,25.0,1005.0,1017.36,721.16
2016,5,28,12,15,906.5,134.0,1.6,25.0,1003.0,998.73,711.22
2016,5,28,12,30,906.0,134.0,1.7,25.0,1001.0,976.99,699.26
2016,5,28,12,45,894.0,140.5,1.8,25.0,988.5,947.88,682.49
2016,5,28,13,0,882.0,147.0,1.9,25.0,976.0,916.35,663.98
2016,5,28,13,15,878.0,146.0,1.95,25.0,959.0,882.55,643.25
2016,5,28,13,30,874.0,145.0,2.0,25.0,942.0,846.35,620.73
2016,5,28,13,45,868.5,143.5,2.1,25.0,918.5,806.29,595.79
2016,5,28,14,0,863.0,142.0,2.2,25.0,895.0,764.26,569.11
2016,5,28,14,15,855.5,140.0,2.25,24.5,864.5,719.22,539.08
2016,5,28,14,30,848.0,138.0,2.3,24.0,834.0,671.37,505.94
2016,5,28,14,45,838.0,135.5,2.35,24.0,798.0,620.45,468.58
2016,5,28,15,0,828.0,133.0,2.4,24.0,762.0,568.85,429.62
2016,5,28,15,15,814.5,130.0,2.4,23.5,720.5,514.65,388.15
2016,5,28,15,30,801.0,127.0,2.4,23.0,679.0,460.63,345.39
2016,5,28,15,45,784.0,123.0,2.45,23.0,633.5,404.82,299.43
2016,5,28,16,0,767.0,119.0,2.5,23.0,588.0,350.07,253.14
2016,5,28,16,15,744.5,115.0,2.5,22.5,539.5,290.71,203.13
2016,5,28,16,30,722.0,111.0,2.5,22.0,491.0,237.46,157.83
2016,5,28,16,45,694.0,105.5,2.5,21.5,440.5,184.51,114.59
2016,5,28,17,0,666.0,100.0,2.5,21.0,390.0,134.76,78.11
2016,5,28,17,15,626.5,93.5,2.4,20.0,339.0,87.17,52.12
2016,5,28,17,30,587.0,87.0,2.3,19.0,288.0,59.66,46.77
2016,5,28,17,45,533.5,79.0,2.25,18.5,239.0,56.19,43.89
2016,5,28,18,0,480.0,71.0,2.2,18.0,190.0,52.49,40.65
2016,5,28,18,15,401.5,60.5,2.1,17.0,144.5,46.22,35.04
2016,5,28,18,30,323.0,50.0,2.0,16.0,99.0,38.22,27.67
2016,5,28,18,45,214.5,35.5,1.9,15.5,63.0,27.57,17.51
2016,5,28,19,0,106.0,21.0,1.8,15.0,27.0,16.51,1.45
2016,5,28,19,15,53.0,10.5,1.8,14.5,13.5,10.01,0.0
2016,5,28,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,45,13.0,4.0,1.7,10.0,4.5,0.0,0.0
2016,5,29,5,0,26.0,8.0,1.7,10.0,9.0,11.58,0.0
2016,5,29,5,15,143.5,23.0,1.65,10.5,38.0,61.29,25.94
2016,5,29,5,30,261.0,38.0,1.6,11.0,67.0,120.54,85.17
2016,5,29,5,45,355.0,49.0,1.55,11.5,110.0,179.18,136.6
2016,5,29,6,0,449.0,60.0,1.5,12.0,153.0,247.47,195.99
2016,5,29,6,15,512.0,68.0,1.4,12.5,201.5,309.15,249.64
2016,5,29,6,30,575.0,76.0,1.3,13.0,250.0,376.85,306.5
2016,5,29,6,45,619.5,82.0,1.25,13.5,301.0,438.07,356.37
2016,5,29,7,0,664.0,88.0,1.2,14.0,352.0,502.61,406.84
2016,5,29,7,15,696.5,93.0,1.15,14.5,403.5,561.33,450.86
2016,5,29,7,30,729.0,98.0,1.1,15.0,455.0,621.46,494.19
2016,5,29,7,45,754.0,102.0,1.05,16.0,505.0,673.69,528.82
2016,5,29,8,0,779.0,106.0,1.0,17.0,555.0,728.33,562.68
2016,5,29,8,15,797.5,109.0,1.0,17.5,602.0,776.32,592.52
2016,5,29,8,30,816.0,112.0,1.0,18.0,649.0,823.19,621.01
2016,5,29,8,45,830.5,115.0,1.0,18.5,692.5,865.16,645.67
2016,5,29,9,0,845.0,118.0,1.0,19.0,736.0,905.22,668.69
2016,5,29,9,15,856.0,120.0,1.05,19.0,774.5,931.28,684.51
2016,5,29,9,30,867.0,122.0,1.1,19.0,813.0,961.99,703.51
2016,5,29,9,45,874.5,124.5,1.15,19.5,846.0,987.12,717.49
2016,5,29,10,0,882.0,127.0,1.2,20.0,879.0,1009.23,729.61
2016,5,29,10,15,888.0,128.5,1.25,20.0,905.5,1025.65,739.59
2016,5,29,10,30,894.0,130.0,1.3,20.0,932.0,1038.77,747.68
2016,5,29,10,45,896.0,132.0,1.4,20.5,951.0,1044.99,751.03
2016,5,29,11,0,898.0,134.0,1.5,21.0,970.0,1047.73,752.35
2016,5,29,11,15,900.5,135.0,1.55,21.0,983.0,1046.49,751.91
2016,5,29,11,30,903.0,136.0,1.6,21.0,996.0,1041.8,749.44
2016,5,29,11,45,902.5,137.5,1.7,21.5,1000.5,1031.2,742.7
2016,5,29,12,0,902.0,139.0,1.8,22.0,1005.0,1017.3,733.93
2016,5,29,12,15,901.5,139.0,1.85,22.0,1003.0,998.76,722.97
2016,5,29,12,30,901.0,139.0,1.9,22.0,1001.0,977.13,710.07
2016,5,29,12,45,891.5,143.0,1.95,22.0,989.0,948.07,692.34
2016,5,29,13,0,882.0,147.0,2.0,22.0,977.0,916.53,672.92
2016,5,29,13,15,878.5,146.0,2.05,22.0,960.5,883.21,652.17
2016,5,29,13,30,875.0,145.0,2.1,22.0,944.0,847.46,629.6
2016,5,29,13,45,871.0,142.5,2.15,22.0,920.5,807.68,604.06
2016,5,29,14,0,867.0,140.0,2.2,22.0,897.0,765.83,576.8
2016,5,29,14,15,859.5,138.0,2.25,22.0,867.0,720.1,545.01
2016,5,29,14,30,852.0,136.0,2.3,22.0,837.0,672.66,510.83
2016,5,29,14,45,844.0,132.5,2.35,22.0,801.0,621.9,473.34
2016,5,29,15,0,836.0,129.0,2.4,22.0,765.0,570.27,434.08
2016,5,29,15,15,822.5,126.5,2.4,21.5,724.0,516.18,392.34
2016,5,29,15,30,809.0,124.0,2.4,21.0,683.0,462.24,349.29
2016,5,29,15,45,624.5,173.0,2.45,21.0,587.5,383.48,287.57
2016,5,29,16,0,440.0,222.0,2.5,21.0,492.0,325.51,242.96
2016,5,29,16,15,587.5,164.5,2.5,20.5,493.5,290.57,209.29
2016,5,29,16,30,735.0,107.0,2.5,20.0,495.0,237.87,158.99
2016,5,29,16,45,707.5,102.0,2.55,19.5,445.0,184.69,115.09
2016,5,29,17,0,680.0,97.0,2.6,19.0,395.0,134.64,77.94
2016,5,29,17,15,641.0,91.0,2.6,18.5,343.5,86.65,51.23
2016,5,29,17,30,602.0,85.0,2.6,18.0,292.0,57.97,45.48
2016,5,29,17,45,549.0,77.5,2.65,17.5,242.5,54.83,42.88
2016,5,29,18,0,496.0,70.0,2.7,17.0,193.0,51.5,39.96
2016,5,29,18,15,417.0,60.0,2.6,16.0,147.5,45.65,34.7
2016,5,29,18,30,338.0,50.0,2.5,15.0,102.0,38.19,27.79
2016,5,29,18,45,225.0,36.5,2.45,14.5,65.5,28.35,18.32
2016,5,29,19,0,112.0,23.0,2.4,14.0,29.0,18.13,3.21
2016,5,29,19,15,56.0,11.5,2.4,13.5,14.5,10.96,0.0
2016,5,29,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,30,4,45,18.0,4.5,0.95,9.5,5.0,0.0,0.0
2016,5,30,5,0,36.0,9.0,0.9,10.0,10.0,14.05,0.0
2016,5,30,5,15,161.0,23.0,0.85,10.5,39.5,64.99,28.67
2016,5,30,5,30,286.0,37.0,0.8,11.0,69.0,126.88,89.52
2016,5,30,5,45,381.0,47.0,0.8,11.5,112.5,185.43,140.74
2016,5,30,6,0,476.0,57.0,0.8,12.0,156.0,254.39,200.33
2016,5,30,6,15,537.5,64.0,0.75,12.5,205.0,315.67,253.18
2016,5,30,6,30,599.0,71.0,0.7,13.0,254.0,382.77,308.91
2016,5,30,6,45,645.0,76.0,0.7,14.0,305.5,444.77,358.19
2016,5,30,7,0,691.0,81.0,0.7,15.0,357.0,510.2,407.96
2016,5,30,7,15,722.0,85.5,0.7,15.5,408.0,568.59,451.13
2016,5,30,7,30,753.0,90.0,0.7,16.0,459.0,626.33,492.3
2016,5,30,7,45,778.0,93.0,0.75,16.5,509.5,680.79,529.41
2016,5,30,8,0,803.0,96.0,0.8,17.0,560.0,735.22,564.81
2016,5,30,8,15,820.5,99.0,0.8,17.5,607.0,783.26,594.32
2016,5,30,8,30,838.0,102.0,0.8,18.0,654.0,830.06,622.42
2016,5,30,8,45,851.5,104.5,0.85,18.5,697.5,864.85,642.9
2016,5,30,9,0,865.0,107.0,0.9,19.0,741.0,903.77,666.01
2016,5,30,9,15,875.5,109.0,0.95,19.5,779.5,937.13,685.22
2016,5,30,9,30,886.0,111.0,1.0,20.0,818.0,967.89,702.71
2016,5,30,9,45,895.0,112.0,1.1,20.5,851.0,993.34,717.7
2016,5,30,10,0,904.0,113.0,1.2,21.0,884.0,1015.78,730.84
2016,5,30,10,15,909.5,114.0,1.25,21.5,910.5,1031.58,738.96
2016,5,30,10,30,915.0,115.0,1.3,22.0,937.0,1044.02,745.14
2016,5,30,10,45,919.0,116.0,1.4,22.5,957.0,1051.51,749.25
2016,5,30,11,0,923.0,117.0,1.5,23.0,977.0,1055.47,751.28
2016,5,30,11,15,925.0,117.5,1.55,23.0,989.5,1053.37,750.29
2016,5,30,11,30,927.0,118.0,1.6,23.0,1002.0,1047.74,747.29
2016,5,30,11,45,927.5,118.5,1.7,23.5,1007.0,1037.14,740.61
2016,5,30,12,0,928.0,119.0,1.8,24.0,1012.0,1023.14,731.85
2016,5,30,12,15,927.5,119.0,1.85,24.0,1010.0,1004.38,720.86
2016,5,30,12,30,927.0,119.0,1.9,24.0,1008.0,982.42,707.89
2016,5,30,12,45,921.5,121.0,1.95,24.0,997.0,954.74,691.21
2016,5,30,13,0,916.0,123.0,2.0,24.0,986.0,924.3,672.69
2016,5,30,13,15,912.5,122.0,2.05,24.0,969.0,890.14,651.6
2016,5,30,13,30,909.0,121.0,2.1,24.0,952.0,853.45,628.64
2016,5,30,13,45,904.5,119.5,2.2,24.0,928.5,813.13,603.4
2016,5,30,14,0,900.0,118.0,2.3,24.0,905.0,770.67,576.29
2016,5,30,14,15,892.5,116.5,2.35,24.0,874.5,724.18,544.95
2016,5,30,14,30,885.0,115.0,2.4,24.0,844.0,676.2,510.52
2016,5,30,14,45,876.5,112.5,2.5,24.0,808.0,625.45,473.36
2016,5,30,15,0,868.0,110.0,2.6,24.0,772.0,573.74,434.28
2016,5,30,15,15,856.0,107.5,2.6,23.5,730.5,519.58,392.56
2016,5,30,15,30,844.0,105.0,2.6,23.0,689.0,465.27,349.28
2016,5,30,15,45,829.0,102.0,2.65,23.0,644.0,405.4,299.93
2016,5,30,16,0,814.0,99.0,2.7,23.0,599.0,349.86,252.55
2016,5,30,16,15,793.5,95.5,2.65,22.5,550.5,293.38,204.14
2016,5,30,16,30,773.0,92.0,2.6,22.0,502.0,238.76,157.19
2016,5,30,16,45,747.0,88.0,2.6,21.5,451.5,184.94,112.75
2016,5,30,17,0,721.0,84.0,2.6,21.0,401.0,134.05,75.05
2016,5,30,17,15,685.0,79.0,2.5,20.0,350.0,80.08,43.97
2016,5,30,17,30,649.0,74.0,2.4,19.0,299.0,49.36,37.77
2016,5,30,17,45,597.0,68.0,2.35,18.5,249.0,47.04,35.88
2016,5,30,18,0,545.0,62.0,2.3,18.0,199.0,44.58,33.73
2016,5,30,18,15,469.5,53.5,2.15,17.0,153.0,39.78,29.42
2016,5,30,18,30,394.0,45.0,2.0,16.0,107.0,34.71,24.68
2016,5,30,18,45,277.0,33.5,1.95,15.5,69.5,26.48,16.74
2016,5,30,19,0,160.0,22.0,1.9,15.0,32.0,17.31,3.59
2016,5,30,19,15,80.0,11.0,1.9,14.5,16.0,10.48,0.0
2016,5,30,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,31,4,45,20.0,5.0,1.6,10.5,5.5,0.0,0.0
2016,5,31,5,0,40.0,10.0,1.6,11.0,11.0,15.61,0.0
2016,5,31,5,15,169.5,23.5,1.55,11.5,41.0,67.41,30.62
2016,5,31,5,30,299.0,37.0,1.5,12.0,71.0,130.25,91.73
2016,5,31,5,45,391.0,46.5,1.5,12.5,114.0,188.02,142.57
2016,5,31,6,0,483.0,56.0,1.5,13.0,157.0,255.83,201.62
2016,5,31,6,15,544.5,63.0,1.45,13.5,206.0,317.42,255.24
2016,5,31,6,30,606.0,70.0,1.4,14.0,255.0,384.84,311.92
2016,5,31,6,45,649.5,75.5,1.35,14.5,306.5,446.38,362.0
2016,5,31,7,0,693.0,81.0,1.3,15.0,358.0,511.11,412.54
2016,5,31,7,15,724.5,85.5,1.3,15.5,409.5,567.99,455.48
2016,5,31,7,30,756.0,90.0,1.3,16.0,461.0,628.07,499.22
2016,5,31,7,45,780.5,93.5,1.3,17.0,511.5,682.85,535.71
2016,5,31,8,0,805.0,97.0,1.3,18.0,562.0,737.55,570.21
2016,5,31,8,15,823.0,99.5,1.25,18.5,609.0,785.49,599.56
2016,5,31,8,30,841.0,102.0,1.2,19.0,656.0,832.23,627.38
2016,5,31,8,45,855.0,104.5,1.2,19.5,700.0,867.56,647.65
2016,5,31,9,0,869.0,107.0,1.2,20.0,744.0,907.03,670.47
2016,5,31,9,15,880.0,109.0,1.2,20.5,783.0,940.97,689.3
2016,5,31,9,30,891.0,111.0,1.2,21.0,822.0,972.32,706.31
2016,5,31,9,45,901.0,111.5,1.25,21.5,856.0,998.31,720.67
2016,5,31,10,0,911.0,112.0,1.3,22.0,890.0,1021.31,733.18
2016,5,31,10,15,917.0,113.5,1.35,22.5,917.0,1038.25,741.95
2016,5,31,10,30,923.0,115.0,1.4,23.0,944.0,1051.81,748.74
2016,5,31,10,45,927.5,116.0,1.45,23.5,964.5,1059.86,752.25
2016,5,31,11,0,932.0,117.0,1.5,24.0,985.0,1064.37,753.73
2016,5,31,11,15,934.5,117.5,1.55,24.0,998.0,1062.78,753.06
2016,5,31,11,30,937.0,118.0,1.6,24.0,1011.0,1057.62,750.37
2016,5,31,11,45,938.5,118.0,1.65,24.5,1017.0,1047.44,743.24
2016,5,31,12,0,940.0,118.0,1.7,25.0,1023.0,1033.81,734.1
2016,5,31,12,15,940.0,118.0,1.75,25.0,1021.0,1015.37,723.47
2016,5,31,12,30,940.0,118.0,1.8,25.0,1019.0,993.67,710.84
2016,5,31,12,45,942.0,115.0,1.9,25.5,1011.0,967.77,694.76
2016,5,31,13,0,944.0,112.0,2.0,26.0,1003.0,938.71,676.57
2016,5,31,13,15,941.5,111.5,2.05,26.0,986.0,905.13,656.11
2016,5,31,13,30,939.0,111.0,2.1,26.0,969.0,868.83,633.71
2016,5,31,13,45,934.0,110.0,2.2,26.0,945.5,827.59,608.2
2016,5,31,14,0,929.0,109.0,2.3,26.0,922.0,784.16,580.8
2016,5,31,14,15,922.5,107.5,2.3,25.5,891.5,737.24,550.72
2016,5,31,14,30,916.0,106.0,2.3,25.0,861.0,688.66,516.94
2016,5,31,14,45,907.0,104.5,2.35,25.0,825.0,637.14,479.29
2016,5,31,15,0,898.0,103.0,2.4,25.0,789.0,584.65,439.75
2016,5,31,15,15,887.0,101.0,2.4,24.5,747.5,529.98,397.96
2016,5,31,15,30,876.0,99.0,2.4,24.0,706.0,475.01,354.44
2016,5,31,15,45,861.0,96.5,2.45,24.0,660.5,418.01,307.42
2016,5,31,16,0,846.0,94.0,2.5,24.0,615.0,356.99,256.13
2016,5,31,16,15,826.5,91.0,2.45,23.5,565.5,299.47,206.99
2016,5,31,16,30,807.0,88.0,2.4,23.0,516.0,243.65,159.12
2016,5,31,16,45,781.0,84.5,2.4,22.5,465.0,188.32,113.52
2016,5,31,17,0,755.0,81.0,2.4,22.0,414.0,135.89,74.69
2016,5,31,17,15,719.5,76.0,2.3,21.0,362.0,84.94,46.47
2016,5,31,17,30,684.0,71.0,2.2,20.0,310.0,47.11,35.64
2016,5,31,17,45,634.0,65.5,2.15,19.5,259.0,45.06,34.0
2016,5,31,18,0,584.0,60.0,2.1,19.0,208.0,42.9,32.12
2016,5,31,18,15,508.0,52.5,2.05,18.0,160.5,38.87,28.52
2016,5,31,18,30,432.0,45.0,2.0,17.0,113.0,34.66,24.55
2016,5,31,18,45,312.0,34.0,1.95,16.5,74.0,26.89,17.07
2016,5,31,19,0,192.0,23.0,1.9,16.0,35.0,18.67,5.03
2016,5,31,19,15,96.0,11.5,1.95,15.5,17.5,10.96,0.0
2016,5,31,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,1,4,45,26.0,5.5,2.2,10.5,6.0,0.0,0.0
2016,6,1,5,0,52.0,11.0,2.3,11.0,12.0,18.39,0.0
2016,6,1,5,15,190.5,24.0,2.35,11.5,43.5,72.41,33.88
2016,6,1,5,30,329.0,37.0,2.4,12.0,75.0,138.09,97.34
2016,6,1,5,45,419.5,46.5,2.5,12.5,119.5,197.03,149.71
2016,6,1,6,0,510.0,56.0,2.6,13.0,164.0,265.82,210.25
2016,6,1,6,15,571.5,63.0,2.55,13.5,214.0,328.85,265.73
2016,6,1,6,30,633.0,70.0,2.5,14.0,264.0,397.68,324.36
2016,6,1,6,45,676.0,75.5,2.5,14.5,316.0,460.32,376.3
2016,6,1,7,0,719.0,81.0,2.5,15.0,368.0,526.06,428.8
2016,6,1,7,15,750.0,85.5,2.5,15.5,420.5,583.87,473.4
2016,6,1,7,30,781.0,90.0,2.5,16.0,473.0,644.76,518.75
2016,6,1,7,45,805.0,93.0,2.5,16.5,524.0,699.68,557.18
2016,6,1,8,0,829.0,96.0,2.5,17.0,575.0,754.42,593.79
2016,6,1,8,15,846.5,99.0,2.45,17.5,623.5,803.43,625.14
2016,6,1,8,30,864.0,102.0,2.4,18.0,672.0,851.15,654.9
2016,6,1,8,45,504.0,224.0,2.4,18.5,562.0,697.05,539.76
2016,6,1,9,0,144.0,346.0,2.4,19.0,452.0,495.0,381.72
2016,6,1,9,15,528.5,228.0,2.35,19.0,645.5,750.64,578.11
2016,6,1,9,30,913.0,110.0,2.3,19.0,839.0,991.77,741.33
2016,6,1,9,45,923.0,110.5,2.3,19.5,873.5,1018.2,753.46
2016,6,1,10,0,933.0,111.0,2.3,20.0,908.0,1041.58,765.83
2016,6,1,10,15,939.0,112.0,2.3,20.0,935.5,1058.28,775.38
2016,6,1,10,30,945.0,113.0,2.3,20.0,963.0,1071.53,782.86
2016,6,1,10,45,948.0,114.5,2.3,20.5,983.0,1078.74,785.1
2016,6,1,11,0,951.0,116.0,2.3,21.0,1003.0,1082.31,785.19
2016,6,1,11,15,953.5,116.5,2.3,21.0,1016.0,1080.7,783.65
2016,6,1,11,30,956.0,117.0,2.3,21.0,1029.0,1075.46,779.99
2016,6,1,11,45,955.5,118.5,2.3,21.5,1034.5,1064.65,771.45
2016,6,1,12,0,955.0,120.0,2.3,22.0,1040.0,1050.34,760.86
2016,6,1,12,15,954.5,120.0,2.3,22.0,1038.0,1031.18,748.77
2016,6,1,12,30,954.0,120.0,2.3,22.0,1036.0,1008.74,734.66
2016,6,1,12,45,941.5,126.5,2.35,22.0,1023.0,978.38,715.98
2016,6,1,13,0,929.0,133.0,2.4,22.0,1010.0,945.46,695.55
2016,6,1,13,15,925.5,132.5,2.4,22.0,993.0,911.4,673.77
2016,6,1,13,30,922.0,132.0,2.4,22.0,976.0,874.75,650.13
2016,6,1,13,45,915.0,131.5,2.45,22.0,951.0,832.95,623.22
2016,6,1,14,0,908.0,131.0,2.5,22.0,926.0,789.16,594.63
2016,6,1,14,15,900.5,129.5,2.45,21.5,895.5,742.34,563.05
2016,6,1,14,30,893.0,128.0,2.4,21.0,865.0,694.0,528.63
2016,6,1,14,45,882.5,126.0,2.4,21.0,828.0,642.12,489.98
2016,6,1,15,0,872.0,124.0,2.4,21.0,791.0,587.44,448.25
2016,6,1,15,15,859.5,121.5,2.4,21.0,749.0,532.17,404.82
2016,6,1,15,30,847.0,119.0,2.4,21.0,707.0,476.87,360.02
2016,6,1,15,45,831.5,115.0,2.4,21.0,661.0,419.33,312.26
2016,6,1,16,0,816.0,111.0,2.4,21.0,615.0,362.61,263.9
2016,6,1,16,15,563.5,161.5,2.35,20.5,496.5,283.41,204.43
2016,6,1,16,30,311.0,212.0,2.3,20.0,378.0,237.71,174.64
2016,6,1,16,45,191.0,195.5,2.3,19.5,294.0,189.82,141.15
2016,6,1,17,0,71.0,179.0,2.3,19.0,210.0,155.83,119.89
2016,6,1,17,15,358.0,131.0,2.25,18.5,259.5,108.21,75.18
2016,6,1,17,30,645.0,83.0,2.2,18.0,309.0,56.17,43.88
2016,6,1,17,45,595.0,75.5,2.2,17.5,258.0,52.95,41.23
2016,6,1,18,0,545.0,68.0,2.2,17.0,207.0,49.51,38.22
2016,6,1,18,15,467.0,59.0,2.1,16.0,159.5,44.46,33.7
2016,6,1,18,30,389.0,50.0,2.0,15.0,112.0,39.17,28.73
2016,6,1,18,45,274.0,37.5,1.9,14.5,73.5,29.09,19.16
2016,6,1,19,0,159.0,25.0,1.8,14.0,35.0,19.71,6.39
2016,6,1,19,15,79.5,12.5,1.85,13.5,17.5,11.91,0.0
2016,6,1,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,2,4,45,27.0,5.5,1.75,9.5,6.0,0.0,0.0
2016,6,2,5,0,54.0,11.0,1.7,10.0,12.0,18.69,0.0
2016,6,2,5,15,192.0,24.0,1.65,10.5,44.0,72.74,34.9
2016,6,2,5,30,330.0,37.0,1.6,11.0,76.0,138.26,97.8
2016,6,2,5,45,425.0,46.5,1.6,11.5,120.5,198.66,151.15
2016,6,2,6,0,520.0,56.0,1.6,12.0,165.0,269.4,212.98
2016,6,2,6,15,581.0,62.5,1.5,12.5,215.5,332.17,267.79
