Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,6,30,642.0,69.0,1.4,13.0,266.0,400.65,325.38
2016,6,2,6,45,685.0,74.5,1.35,13.5,318.5,463.71,376.7
2016,6,2,7,0,728.0,80.0,1.3,14.0,371.0,529.86,428.29
2016,6,2,7,15,758.0,84.0,1.2,14.5,423.5,586.96,470.63
2016,6,2,7,30,788.0,88.0,1.1,15.0,476.0,646.94,513.18
2016,6,2,7,45,811.5,91.0,1.05,16.0,527.0,701.77,548.54
2016,6,2,8,0,835.0,94.0,1.0,17.0,578.0,756.37,581.82
2016,6,2,8,15,852.0,97.0,0.95,17.5,626.0,805.2,611.13
2016,6,2,8,30,869.0,100.0,0.9,18.0,674.0,846.66,634.77
2016,6,2,8,45,882.0,102.5,0.85,18.5,717.5,888.15,657.92
2016,6,2,9,0,895.0,105.0,0.8,19.0,761.0,927.53,679.15
2016,6,2,9,15,905.0,107.0,0.75,19.5,800.5,961.25,696.33
2016,6,2,9,30,915.0,109.0,0.7,20.0,840.0,992.25,711.55
2016,6,2,9,45,916.0,114.0,0.7,20.5,871.5,1014.87,722.51
2016,6,2,10,0,917.0,119.0,0.7,21.0,903.0,1034.06,731.47
2016,6,2,10,15,922.5,120.5,0.7,21.5,929.5,1050.56,738.85
2016,6,2,10,30,928.0,122.0,0.7,22.0,956.0,1063.65,744.24
2016,6,2,10,45,931.5,123.0,0.75,22.5,976.0,1070.71,747.34
2016,6,2,11,0,935.0,124.0,0.8,23.0,996.0,1074.21,748.49
2016,6,2,11,15,937.5,124.5,0.85,23.5,1009.0,1072.61,746.74
2016,6,2,11,30,940.0,125.0,0.9,24.0,1022.0,1067.44,743.01
2016,6,2,11,45,940.5,125.0,0.95,24.5,1027.0,1056.26,735.81
2016,6,2,12,0,941.0,125.0,1.0,25.0,1032.0,1041.66,726.69
2016,6,2,12,15,940.5,125.0,1.05,25.0,1029.5,1022.75,716.43
2016,6,2,12,30,940.0,125.0,1.1,25.0,1027.0,1000.62,704.21
2016,6,2,12,45,944.0,120.5,1.2,25.5,1019.0,975.18,689.42
2016,6,2,13,0,948.0,116.0,1.3,26.0,1011.0,946.5,672.43
2016,6,2,13,15,944.5,115.0,1.4,26.0,994.0,911.57,652.57
2016,6,2,13,30,941.0,114.0,1.5,26.0,977.0,873.99,630.69
2016,6,2,13,45,935.5,113.0,1.6,26.5,952.5,832.39,604.57
2016,6,2,14,0,930.0,112.0,1.7,27.0,928.0,788.63,576.64
2016,6,2,14,15,923.0,110.5,1.75,27.0,897.0,741.42,546.32
2016,6,2,14,30,916.0,109.0,1.8,27.0,866.0,692.59,512.44
2016,6,2,14,45,906.5,107.5,1.9,27.0,829.5,640.86,475.77
2016,6,2,15,0,897.0,106.0,2.0,27.0,793.0,588.2,437.13
2016,6,2,15,15,885.5,104.0,2.05,26.5,751.0,533.41,396.16
2016,6,2,15,30,874.0,102.0,2.1,26.0,709.0,478.37,353.41
2016,6,2,15,45,858.0,99.0,2.15,26.0,663.0,420.72,306.6
2016,6,2,16,0,842.0,96.0,2.2,26.0,617.0,359.2,255.64
2016,6,2,16,15,822.5,93.0,2.2,25.5,567.5,301.95,207.35
2016,6,2,16,30,803.0,90.0,2.2,25.0,518.0,246.4,160.2
2016,6,2,16,45,776.5,86.0,2.25,24.5,467.0,190.81,114.77
2016,6,2,17,0,750.0,82.0,2.3,24.0,416.0,138.19,75.86
2016,6,2,17,15,714.5,77.5,2.25,23.0,364.0,87.92,47.78
2016,6,2,17,30,679.0,73.0,2.2,22.0,312.0,48.44,36.48
2016,6,2,17,45,629.5,67.0,2.2,21.0,261.0,46.07,34.65
2016,6,2,18,0,580.0,61.0,2.2,20.0,210.0,43.55,32.55
2016,6,2,18,15,505.5,53.5,2.1,19.0,162.5,39.55,29.0
2016,6,2,18,30,431.0,46.0,2.0,18.0,115.0,35.37,25.09
2016,6,2,18,45,315.5,35.0,1.95,17.0,76.0,27.64,17.77
2016,6,2,19,0,200.0,24.0,1.9,16.0,37.0,19.46,6.7
2016,6,2,19,15,100.0,12.0,1.9,15.5,18.5,11.44,0.0
2016,6,2,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,4,45,35.5,5.5,1.15,12.5,6.0,0.0,0.0
2016,6,3,5,0,71.0,11.0,1.1,13.0,12.0,21.25,0.0
2016,6,3,5,15,207.5,23.0,1.1,13.5,43.5,75.93,36.59
2016,6,3,5,30,344.0,35.0,1.1,14.0,75.0,139.83,97.49
2016,6,3,5,45,433.0,44.0,1.1,14.5,119.0,198.41,148.8
2016,6,3,6,0,522.0,53.0,1.1,15.0,163.0,266.7,207.79
2016,6,3,6,15,580.5,59.5,1.0,15.5,212.5,328.36,260.72
2016,6,3,6,30,639.0,66.0,0.9,16.0,262.0,395.51,316.05
2016,6,3,6,45,679.5,71.0,0.85,17.0,313.5,456.42,363.89
2016,6,3,7,0,720.0,76.0,0.8,18.0,365.0,518.59,410.44
2016,6,3,7,15,749.5,80.0,0.75,18.5,416.5,576.77,452.65
2016,6,3,7,30,779.0,84.0,0.7,19.0,468.0,635.96,493.79
2016,6,3,7,45,801.5,87.0,0.65,20.0,517.5,689.62,527.19
2016,6,3,8,0,824.0,90.0,0.6,21.0,567.0,743.01,558.63
2016,6,3,8,15,840.5,93.0,0.55,21.5,614.5,791.01,586.46
2016,6,3,8,30,857.0,96.0,0.5,22.0,662.0,831.78,608.84
2016,6,3,8,45,870.0,98.0,0.5,23.0,705.0,872.35,630.39
2016,6,3,9,0,883.0,100.0,0.5,24.0,748.0,910.87,650.15
2016,6,3,9,15,893.0,101.5,0.45,24.5,786.5,943.78,666.28
2016,6,3,9,30,903.0,103.0,0.4,25.0,825.0,974.04,680.57
2016,6,3,9,45,916.5,101.0,0.4,26.0,859.5,1001.05,692.51
2016,6,3,10,0,930.0,99.0,0.4,27.0,894.0,1025.19,702.63
2016,6,3,10,15,935.0,100.0,0.55,27.5,920.5,1041.04,712.82
2016,6,3,10,30,940.0,101.0,0.7,28.0,947.0,1053.45,721.19
2016,6,3,10,45,942.5,102.5,0.85,28.5,966.5,1060.35,726.33
2016,6,3,11,0,945.0,104.0,1.0,29.0,986.0,1063.63,729.36
2016,6,3,11,15,947.5,104.5,1.1,29.0,999.0,1062.27,730.07
2016,6,3,11,30,950.0,105.0,1.2,29.0,1012.0,1057.3,728.72
2016,6,3,11,45,949.0,106.5,1.35,29.5,1016.5,1046.31,723.21
2016,6,3,12,0,948.0,108.0,1.5,30.0,1021.0,1031.85,715.52
2016,6,3,12,15,947.5,108.0,1.6,30.0,1019.5,1013.05,705.75
2016,6,3,12,30,947.0,108.0,1.7,30.0,1018.0,990.99,693.92
2016,6,3,12,45,934.0,115.0,1.8,30.0,1005.0,961.12,677.11
2016,6,3,13,0,921.0,122.0,1.9,30.0,992.0,928.72,658.53
2016,6,3,13,15,917.5,121.0,1.95,29.5,975.5,894.65,639.41
2016,6,3,13,30,914.0,120.0,2.0,29.0,959.0,858.03,618.35
2016,6,3,13,45,908.5,119.0,2.05,29.0,935.0,817.46,593.16
2016,6,3,14,0,903.0,118.0,2.1,29.0,911.0,774.8,566.29
2016,6,3,14,15,896.0,116.5,2.1,29.0,881.0,728.76,535.89
2016,6,3,14,30,889.0,115.0,2.1,29.0,851.0,681.16,502.39
2016,6,3,14,45,880.5,113.0,2.15,29.0,815.0,630.88,466.39
2016,6,3,15,0,872.0,111.0,2.2,29.0,779.0,579.62,428.57
2016,6,3,15,15,860.0,108.5,2.15,28.5,738.0,525.44,387.87
2016,6,3,15,30,848.0,106.0,2.1,28.0,697.0,471.1,345.68
2016,6,3,15,45,833.5,103.0,2.1,28.0,652.0,411.37,297.72
2016,6,3,16,0,819.0,100.0,2.1,28.0,607.0,355.88,251.6
2016,6,3,16,15,799.0,96.5,2.05,27.5,558.5,299.36,204.38
2016,6,3,16,30,779.0,93.0,2.0,27.0,510.0,244.62,158.39
2016,6,3,16,45,752.5,89.0,2.0,26.5,459.5,190.41,114.48
2016,6,3,17,0,726.0,85.0,2.0,26.0,409.0,139.18,76.83
2016,6,3,17,15,690.5,80.5,1.9,25.0,358.0,85.27,45.43
2016,6,3,17,30,655.0,76.0,1.8,24.0,307.0,50.56,37.98
2016,6,3,17,45,604.5,69.5,1.7,23.5,256.5,47.9,35.85
2016,6,3,18,0,554.0,63.0,1.6,23.0,206.0,45.06,33.44
2016,6,3,18,15,481.0,55.0,1.55,22.0,159.5,40.72,29.64
2016,6,3,18,30,408.0,47.0,1.5,21.0,113.0,36.16,25.45
2016,6,3,18,45,297.5,35.5,1.45,20.0,75.0,28.0,17.86
2016,6,3,19,0,187.0,24.0,1.4,19.0,37.0,18.85,6.64
2016,6,3,19,15,93.5,12.0,1.4,18.5,18.5,11.44,0.0
2016,6,3,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,1.05,14.5,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,1.0,15.0,9.0,8.58,0.0
2016,6,4,5,15,56.0,24.5,0.9,15.0,31.5,41.51,19.39
2016,6,4,5,30,112.0,40.0,0.8,15.0,54.0,77.97,54.56
2016,6,4,5,45,148.0,59.0,0.75,15.5,85.5,116.7,88.17
2016,6,4,6,0,184.0,78.0,0.7,16.0,117.0,159.14,124.65
2016,6,4,6,15,208.5,97.5,0.7,16.0,152.5,200.94,160.51
2016,6,4,6,30,233.0,117.0,0.7,16.0,188.0,245.06,197.47
2016,6,4,6,45,255.5,134.0,0.7,16.5,225.5,287.46,231.7
2016,6,4,7,0,278.0,151.0,0.7,17.0,263.0,331.71,266.36
2016,6,4,7,15,291.0,171.5,0.75,17.5,303.0,375.52,299.67
2016,6,4,7,30,304.0,192.0,0.8,18.0,343.0,419.85,332.45
2016,6,4,7,45,156.0,188.5,0.85,18.5,266.5,311.85,246.73
2016,6,4,8,0,8.0,185.0,0.9,19.0,190.0,183.72,142.9
2016,6,4,8,15,38.0,235.5,0.95,19.0,260.5,268.57,210.02
2016,6,4,8,30,68.0,286.0,1.0,19.0,331.0,348.36,270.52
2016,6,4,8,45,41.0,263.0,1.05,19.5,291.0,300.75,232.39
2016,6,4,9,0,14.0,240.0,1.1,20.0,251.0,242.99,186.95
2016,6,4,9,15,139.5,307.0,1.1,20.0,418.5,450.46,345.94
2016,6,4,9,30,265.0,374.0,1.1,20.0,586.0,655.27,491.2
2016,6,4,9,45,154.0,369.5,1.1,20.5,494.5,534.26,400.4
2016,6,4,10,0,43.0,365.0,1.1,21.0,403.0,408.97,306.94
2016,6,4,10,15,120.0,406.5,1.15,21.0,514.5,540.22,403.69
2016,6,4,10,30,197.0,448.0,1.2,21.0,626.0,659.69,486.97
2016,6,4,10,45,123.5,433.0,1.25,21.0,545.5,568.52,420.94
2016,6,4,11,0,50.0,418.0,1.3,21.0,465.0,465.57,346.76
2016,6,4,11,15,40.5,403.0,1.3,21.0,441.5,438.67,327.79
2016,6,4,11,30,31.0,388.0,1.3,21.0,418.0,411.92,308.28
2016,6,4,11,45,237.5,403.0,1.35,21.5,632.5,645.38,479.06
2016,6,4,12,0,444.0,418.0,1.4,22.0,847.0,859.28,623.35
2016,6,4,12,15,398.0,430.5,1.4,22.0,814.0,809.55,587.24
2016,6,4,12,30,352.0,443.0,1.4,22.0,781.0,765.61,557.44
2016,6,4,12,45,387.0,423.0,1.4,22.5,791.5,764.48,557.18
2016,6,4,13,0,422.0,403.0,1.4,23.0,802.0,763.41,556.39
2016,6,4,13,15,244.5,416.0,1.4,23.0,646.5,604.61,445.2
2016,6,4,13,30,67.0,429.0,1.4,23.0,491.0,455.6,337.55
2016,6,4,13,45,86.0,428.0,1.45,23.5,505.5,463.72,344.56
2016,6,4,14,0,105.0,427.0,1.5,24.0,520.0,469.98,349.1
2016,6,4,14,15,277.5,375.0,1.5,24.0,608.0,533.7,398.04
2016,6,4,14,30,450.0,323.0,1.5,24.0,696.0,581.64,433.69
2016,6,4,14,45,638.5,225.0,1.5,24.5,729.0,583.09,435.37
2016,6,4,15,0,827.0,127.0,1.5,25.0,762.0,567.6,423.65
2016,6,4,15,15,814.5,124.0,1.5,24.5,721.5,514.31,383.5
2016,6,4,15,30,802.0,121.0,1.5,24.0,681.0,461.07,342.23
2016,6,4,15,45,791.0,115.5,1.55,24.0,637.5,406.52,298.1
2016,6,4,16,0,780.0,110.0,1.6,24.0,594.0,352.35,252.93
2016,6,4,16,15,759.5,106.5,1.6,23.5,546.5,297.86,207.15
2016,6,4,16,30,739.0,103.0,1.6,23.0,499.0,240.84,159.22
2016,6,4,16,45,716.5,97.0,1.65,23.0,450.5,187.55,115.23
2016,6,4,17,0,694.0,91.0,1.7,23.0,402.0,136.79,77.01
2016,6,4,17,15,658.5,85.5,1.7,22.0,351.5,88.5,49.15
2016,6,4,17,30,623.0,80.0,1.7,21.0,301.0,53.46,40.98
2016,6,4,17,45,578.5,72.5,1.7,20.5,252.5,50.15,38.28
2016,6,4,18,0,534.0,65.0,1.7,20.0,204.0,46.61,35.23
2016,6,4,18,15,462.5,56.5,1.65,19.0,158.0,41.91,31.08
2016,6,4,18,30,391.0,48.0,1.6,18.0,112.0,36.96,26.51
2016,6,4,18,45,289.5,36.0,1.55,17.0,74.5,28.37,18.48
2016,6,4,19,0,188.0,24.0,1.5,16.0,37.0,18.82,7.16
2016,6,4,19,15,94.0,12.0,1.55,15.5,18.5,11.44,0.0
2016,6,4,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,45,36.0,5.0,1.55,10.5,6.0,0.0,0.0
2016,6,5,5,0,72.0,10.0,1.6,11.0,12.0,20.42,0.0
2016,6,5,5,15,197.0,23.0,1.65,11.5,43.0,73.77,36.76
2016,6,5,5,30,322.0,36.0,1.7,12.0,74.0,134.77,95.04
2016,6,5,5,45,409.5,45.5,1.8,12.5,117.5,192.14,145.76
2016,6,5,6,0,497.0,55.0,1.9,13.0,161.0,259.06,204.42
2016,6,5,6,15,555.5,62.0,1.85,13.5,210.0,319.91,257.73
2016,6,5,6,30,614.0,69.0,1.8,14.0,259.0,386.27,313.92
2016,6,5,6,45,656.0,74.5,1.8,14.5,310.0,447.26,364.13
2016,6,5,7,0,698.0,80.0,1.8,15.0,361.0,511.29,414.86
2016,6,5,7,15,728.5,84.5,1.8,15.5,412.0,567.78,458.06
2016,6,5,7,30,759.0,89.0,1.8,16.0,463.0,627.25,501.94
2016,6,5,7,45,782.0,92.5,1.8,16.5,513.0,680.99,539.28
2016,6,5,8,0,805.0,96.0,1.8,17.0,563.0,734.54,574.7
2016,6,5,8,15,822.5,99.0,1.85,17.5,610.0,782.62,605.86
2016,6,5,8,30,840.0,102.0,1.9,18.0,657.0,829.48,635.67
2016,6,5,8,45,853.0,104.5,2.0,18.5,700.5,864.0,657.04
2016,6,5,9,0,866.0,107.0,2.1,19.0,744.0,902.55,681.09
2016,6,5,9,15,876.5,109.0,2.15,19.5,782.5,936.0,700.95
2016,6,5,9,30,887.0,111.0,2.2,20.0,821.0,966.88,718.97
2016,6,5,9,45,901.5,109.0,2.3,20.5,856.0,994.57,735.36
2016,6,5,10,0,916.0,107.0,2.4,21.0,891.0,1019.48,749.91
2016,6,5,10,15,922.0,108.0,2.4,21.0,917.5,1036.14,759.5
2016,6,5,10,30,928.0,109.0,2.4,21.0,944.0,1049.44,767.07
2016,6,5,10,45,931.0,110.5,2.45,21.5,964.0,1056.77,770.02
2016,6,5,11,0,934.0,112.0,2.5,22.0,984.0,1060.54,770.84
2016,6,5,11,15,936.5,112.5,2.5,22.0,997.0,1059.21,769.49
2016,6,5,11,30,939.0,113.0,2.5,22.0,1010.0,1054.32,766.02
2016,6,5,11,45,939.5,113.5,2.5,22.0,1015.5,1043.93,759.18
2016,6,5,12,0,940.0,114.0,2.5,22.0,1021.0,1030.11,750.28
2016,6,5,12,15,940.0,114.0,2.45,22.0,1019.5,1011.97,738.19
2016,6,5,12,30,940.0,114.0,2.4,22.0,1018.0,990.59,724.1
2016,6,5,12,45,930.0,119.0,2.4,22.0,1006.5,961.74,705.71
2016,6,5,13,0,920.0,124.0,2.4,22.0,995.0,930.26,685.61
2016,6,5,13,15,917.5,123.5,2.4,22.0,979.0,897.64,664.67
2016,6,5,13,30,915.0,123.0,2.4,22.0,963.0,862.39,641.86
2016,6,5,13,45,911.5,121.0,2.4,22.5,940.0,822.51,614.57
2016,6,5,14,0,908.0,119.0,2.4,23.0,917.0,780.39,585.64
2016,6,5,14,15,901.5,117.5,2.45,22.5,887.5,734.59,555.92
2016,6,5,14,30,895.0,116.0,2.5,22.0,858.0,687.17,522.75
2016,6,5,14,45,887.5,113.5,2.55,22.0,822.5,636.86,485.47
2016,6,5,15,0,880.0,111.0,2.6,22.0,787.0,585.46,446.27
2016,6,5,15,15,868.5,108.5,2.65,22.0,746.0,531.2,403.71
2016,6,5,15,30,857.0,106.0,2.7,22.0,705.0,476.72,359.62
2016,6,5,15,45,843.0,103.0,2.75,22.0,660.0,416.76,310.11
2016,6,5,16,0,829.0,100.0,2.8,22.0,615.0,360.98,262.43
2016,6,5,16,15,809.5,96.5,2.8,21.5,566.5,304.08,213.52
2016,6,5,16,30,790.0,93.0,2.8,21.0,518.0,248.89,165.8
2016,6,5,16,45,765.0,88.5,2.85,20.5,467.5,193.89,119.83
2016,6,5,17,0,740.0,84.0,2.9,20.0,417.0,141.68,80.08
2016,6,5,17,15,705.5,79.5,2.85,19.5,365.5,87.1,46.88
2016,6,5,17,30,671.0,75.0,2.8,19.0,314.0,49.69,38.04
2016,6,5,17,45,623.0,68.5,2.8,18.5,263.5,46.99,35.83
2016,6,5,18,0,575.0,62.0,2.8,18.0,213.0,44.11,33.33
2016,6,5,18,15,503.5,54.5,2.7,17.0,165.5,40.15,29.81
2016,6,5,18,30,432.0,47.0,2.6,16.0,118.0,36.0,25.92
2016,6,5,18,45,322.5,36.0,2.55,15.5,79.0,28.31,18.59
2016,6,5,19,0,213.0,25.0,2.5,15.0,40.0,20.18,8.49
2016,6,5,19,15,106.5,12.5,2.5,14.5,20.0,11.91,0.0
2016,6,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,4,45,36.5,5.0,2.45,11.5,6.0,0.0,0.0
2016,6,6,5,0,73.0,10.0,2.5,12.0,12.0,20.55,0.0
2016,6,6,5,15,193.5,22.5,2.5,12.5,42.0,72.5,36.2
2016,6,6,5,30,314.0,35.0,2.5,13.0,72.0,131.49,92.4
2016,6,6,5,45,398.5,44.0,2.5,13.5,114.0,186.83,141.36
2016,6,6,6,0,483.0,53.0,2.5,14.0,156.0,251.39,198.06
2016,6,6,6,15,539.0,59.5,2.45,14.0,203.0,309.75,249.94
2016,6,6,6,30,595.0,66.0,2.4,14.0,250.0,373.38,304.89
2016,6,6,6,45,632.0,72.0,2.4,14.5,298.5,431.22,353.13
2016,6,6,7,0,669.0,78.0,2.4,15.0,347.0,491.67,401.72
2016,6,6,7,15,698.5,82.5,2.4,15.5,396.5,546.23,444.15
2016,6,6,7,30,728.0,87.0,2.4,16.0,446.0,603.61,487.27
2016,6,6,7,45,749.5,91.0,2.4,16.5,494.0,655.45,524.16
2016,6,6,8,0,771.0,95.0,2.4,17.0,542.0,707.07,559.09
2016,6,6,8,15,788.5,98.0,2.4,17.5,587.5,753.85,589.75
2016,6,6,8,30,806.0,101.0,2.4,18.0,633.0,799.51,619.06
2016,6,6,8,45,820.0,103.0,2.45,18.5,675.5,833.29,639.94
2016,6,6,9,0,834.0,105.0,2.5,19.0,718.0,871.25,663.58
2016,6,6,9,15,844.5,107.0,2.5,19.0,755.5,903.91,684.19
2016,6,6,9,30,855.0,109.0,2.5,19.0,793.0,934.11,703.05
2016,6,6,9,45,863.5,110.5,2.55,19.5,825.5,959.18,717.52
2016,6,6,10,0,872.0,112.0,2.6,20.0,858.0,981.37,730.08
2016,6,6,10,15,878.0,113.5,2.6,20.0,884.5,998.03,739.94
2016,6,6,10,30,884.0,115.0,2.6,20.0,911.0,1011.47,747.8
2016,6,6,10,45,889.0,115.5,2.65,20.5,931.5,1019.56,751.33
2016,6,6,11,0,894.0,116.0,2.7,21.0,952.0,1024.28,752.8
2016,6,6,11,15,897.0,116.5,2.65,21.0,965.0,1023.58,751.35
2016,6,6,11,30,900.0,117.0,2.6,21.0,978.0,1019.47,747.84
2016,6,6,11,45,901.5,117.0,2.6,21.0,984.0,1009.98,741.48
2016,6,6,12,0,903.0,117.0,2.6,21.0,990.0,997.2,733.11
2016,6,6,12,15,903.0,117.0,2.6,21.0,988.5,979.75,721.79
2016,6,6,12,30,903.0,117.0,2.6,21.0,987.0,959.19,708.52
2016,6,6,12,45,895.5,120.5,2.6,21.0,976.0,932.12,690.96
2016,6,6,13,0,888.0,124.0,2.6,21.0,965.0,902.45,671.69
2016,6,6,13,15,885.0,123.5,2.6,21.0,949.0,870.47,650.8
2016,6,6,13,30,882.0,123.0,2.6,21.0,933.0,835.99,628.12
2016,6,6,13,45,876.5,122.0,2.6,21.0,910.0,796.76,602.02
2016,6,6,14,0,871.0,121.0,2.6,21.0,887.0,755.54,574.33
2016,6,6,14,15,864.0,119.5,2.6,20.5,858.0,711.01,544.39
2016,6,6,14,30,857.0,118.0,2.6,20.0,829.0,665.0,511.43
2016,6,6,14,45,847.0,116.5,2.65,20.0,794.0,615.9,474.5
2016,6,6,15,0,837.0,115.0,2.7,20.0,759.0,566.03,435.94
2016,6,6,15,15,825.0,112.5,2.7,19.5,719.5,510.83,392.93
2016,6,6,15,30,813.0,110.0,2.7,19.0,680.0,457.85,350.12
2016,6,6,15,45,797.0,107.5,2.75,19.0,636.0,403.51,304.37
2016,6,6,16,0,781.0,105.0,2.8,19.0,592.0,350.03,258.15
2016,6,6,16,15,761.5,101.5,2.85,18.5,545.0,295.82,211.09
2016,6,6,16,30,742.0,98.0,2.9,18.0,498.0,243.36,165.25
2016,6,6,16,45,716.0,94.0,2.95,18.0,449.0,186.86,117.47
2016,6,6,17,0,690.0,90.0,3.0,18.0,400.0,137.35,79.19
2016,6,6,17,15,655.0,84.5,3.0,17.5,350.5,89.29,50.19
2016,6,6,17,30,620.0,79.0,3.0,17.0,301.0,52.5,40.83
2016,6,6,17,45,574.0,72.5,3.0,16.5,252.5,49.97,38.76
2016,6,6,18,0,528.0,66.0,3.0,16.0,204.0,47.26,36.41
2016,6,6,18,15,458.0,57.5,2.95,15.5,159.0,42.6,32.17
2016,6,6,18,30,388.0,49.0,2.9,15.0,114.0,37.68,27.51
2016,6,6,18,45,287.5,37.0,2.9,14.5,76.5,29.13,19.41
2016,6,6,19,0,187.0,25.0,2.9,14.0,39.0,19.58,8.43
2016,6,6,19,15,93.5,12.5,2.9,13.5,19.5,11.91,0.0
2016,6,6,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,4,45,27.5,5.5,2.35,11.5,6.0,0.0,0.0
2016,6,7,5,0,55.0,11.0,2.4,12.0,12.0,18.77,0.0
2016,6,7,5,15,171.5,24.5,2.4,12.0,42.0,68.93,34.86
2016,6,7,5,30,288.0,38.0,2.4,12.0,72.0,127.5,90.31
2016,6,7,5,45,378.0,47.5,2.45,12.5,114.5,183.79,139.82
2016,6,7,6,0,468.0,57.0,2.5,13.0,157.0,249.86,197.71
2016,6,7,6,15,527.0,64.5,2.45,13.5,205.0,309.88,250.5
2016,6,7,6,30,586.0,72.0,2.4,14.0,253.0,375.5,306.46
2016,6,7,6,45,293.0,70.0,2.35,14.5,160.5,242.6,199.98
2016,6,7,7,0,0.0,68.0,2.3,15.0,68.0,63.26,47.99
2016,6,7,7,15,0.0,96.0,2.25,15.0,96.0,90.08,70.48
2016,6,7,7,30,0.0,124.0,2.2,15.0,124.0,117.42,92.88
2016,6,7,7,45,0.0,139.5,2.15,15.5,139.5,132.4,104.63
2016,6,7,8,0,0.0,155.0,2.1,16.0,155.0,147.39,116.24
2016,6,7,8,15,2.5,168.5,2.1,16.5,170.0,162.4,127.82
2016,6,7,8,30,5.0,182.0,2.1,17.0,185.0,177.59,139.42
2016,6,7,8,45,16.5,232.0,2.15,17.5,243.5,237.27,186.31
2016,6,7,9,0,28.0,282.0,2.2,18.0,302.0,309.16,241.38
2016,6,7,9,15,47.0,321.0,2.25,18.5,357.5,367.71,285.33
2016,6,7,9,30,66.0,360.0,2.3,19.0,413.0,426.91,328.87
2016,6,7,9,45,60.0,370.0,2.35,19.5,419.5,431.38,330.55
2016,6,7,10,0,54.0,380.0,2.4,20.0,426.0,435.38,332.19
2016,6,7,10,15,78.0,410.0,2.45,20.0,479.0,489.76,372.39
2016,6,7,10,30,102.0,440.0,2.5,20.0,532.0,544.01,411.68
2016,6,7,10,45,502.5,281.5,2.6,20.0,749.0,814.21,615.27
2016,6,7,11,0,903.0,123.0,2.7,20.0,966.0,1040.35,768.28
2016,6,7,11,15,905.5,123.5,2.75,20.0,979.5,1039.09,765.19
2016,6,7,11,30,908.0,124.0,2.8,20.0,993.0,1034.39,762.27
2016,6,7,11,45,910.0,124.0,2.85,20.0,999.0,1025.28,756.61
2016,6,7,12,0,912.0,124.0,2.9,20.0,1005.0,1012.84,748.86
2016,6,7,12,15,912.5,123.5,2.9,20.0,1003.5,995.2,737.33
2016,6,7,12,30,913.0,123.0,2.9,20.0,1002.0,974.42,723.81
2016,6,7,12,45,915.5,120.0,2.95,20.0,994.5,950.02,708.33
2016,6,7,13,0,918.0,117.0,3.0,20.0,987.0,922.55,690.75
2016,6,7,13,15,915.5,116.0,3.0,20.0,971.0,889.7,669.1
2016,6,7,13,30,913.0,115.0,3.0,20.0,955.0,854.23,645.58
2016,6,7,13,45,906.5,115.0,3.05,20.0,932.0,814.09,618.97
2016,6,7,14,0,900.0,115.0,3.1,20.0,909.0,771.94,590.67
2016,6,7,14,15,893.5,113.5,3.1,20.0,879.5,726.62,559.19
2016,6,7,14,30,887.0,112.0,3.1,20.0,850.0,679.7,524.33
2016,6,7,14,45,875.0,112.0,3.15,20.0,814.0,629.4,486.24
2016,6,7,15,0,863.0,112.0,3.2,20.0,778.0,578.43,446.58
2016,6,7,15,15,851.5,110.0,3.2,19.5,737.5,525.55,405.02
2016,6,7,15,30,840.0,108.0,3.2,19.0,697.0,468.92,359.27
2016,6,7,15,45,588.0,181.5,3.2,18.5,581.0,382.03,291.27
2016,6,7,16,0,336.0,255.0,3.2,18.0,465.0,325.29,248.66
2016,6,7,16,15,205.5,241.0,3.15,17.5,366.5,259.82,199.3
2016,6,7,16,30,75.0,227.0,3.1,17.0,268.0,209.26,163.2
2016,6,7,16,45,193.5,198.5,3.1,17.0,289.5,194.29,146.32
2016,6,7,17,0,312.0,170.0,3.1,17.0,311.0,165.29,118.34
2016,6,7,17,15,175.0,152.0,3.1,16.5,229.5,129.57,97.74
2016,6,7,17,30,38.0,134.0,3.1,16.0,148.0,110.19,91.58
2016,6,7,17,45,30.0,114.0,3.1,15.5,124.0,94.93,78.55
2016,6,7,18,0,22.0,94.0,3.1,15.0,100.0,79.38,64.97
2016,6,7,18,15,12.0,74.5,3.0,14.5,78.0,65.83,52.85
2016,6,7,18,30,2.0,55.0,2.9,14.0,56.0,49.22,37.78
2016,6,7,18,45,1.0,37.0,2.85,13.5,37.5,33.64,23.42
2016,6,7,19,0,0.0,19.0,2.8,13.0,19.0,17.64,7.32
2016,6,7,19,15,0.0,9.5,2.8,12.5,9.5,9.05,0.0
2016,6,7,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,45,50.5,6.0,2.85,10.5,7.5,0.0,0.0
2016,6,8,5,0,101.0,12.0,2.9,11.0,15.0,26.62,0.0
2016,6,8,5,15,235.0,23.5,2.95,11.0,47.0,81.96,41.89
2016,6,8,5,30,369.0,35.0,3.0,11.0,79.0,145.56,102.92
2016,6,8,5,45,454.0,43.0,3.15,11.5,122.5,202.96,154.59
2016,6,8,6,0,539.0,51.0,3.3,12.0,166.0,269.55,214.01
2016,6,8,6,15,280.0,80.5,3.35,12.5,141.5,218.43,178.09
2016,6,8,6,30,21.0,110.0,3.4,13.0,117.0,117.02,94.32
2016,6,8,6,45,26.0,129.5,3.5,13.5,139.5,145.28,118.07
2016,6,8,7,0,31.0,149.0,3.6,14.0,162.0,169.28,137.69
2016,6,8,7,15,58.5,177.5,3.65,14.0,205.0,217.87,177.95
2016,6,8,7,30,86.0,206.0,3.7,14.0,248.0,268.87,219.58
2016,6,8,7,45,452.5,146.5,3.75,14.5,405.5,499.23,410.16
2016,6,8,8,0,819.0,87.0,3.8,15.0,563.0,733.68,590.53
2016,6,8,8,15,694.0,141.5,3.8,15.0,567.5,728.85,583.63
2016,6,8,8,30,569.0,196.0,3.8,15.0,572.0,702.84,560.96
2016,6,8,8,45,567.5,214.5,3.85,15.5,610.5,739.85,586.16
2016,6,8,9,0,566.0,233.0,3.9,16.0,649.0,774.67,608.96
2016,6,8,9,15,387.5,308.5,3.9,16.0,600.0,692.57,542.76
2016,6,8,9,30,209.0,384.0,3.9,16.0,551.0,600.12,468.32
2016,6,8,9,45,546.0,252.5,3.9,16.5,714.0,812.09,632.32
2016,6,8,10,0,883.0,121.0,3.9,17.0,877.0,1001.15,763.32
2016,6,8,10,15,889.5,122.0,3.9,17.0,903.5,1017.9,772.23
2016,6,8,10,30,896.0,123.0,3.9,17.0,930.0,1031.41,780.42
2016,6,8,10,45,896.5,126.5,3.9,17.5,949.0,1038.1,782.63
2016,6,8,11,0,897.0,130.0,3.9,18.0,968.0,1041.3,782.64
2016,6,8,11,15,900.0,130.5,3.95,18.0,981.5,1040.52,781.97
2016,6,8,11,30,903.0,131.0,4.0,18.0,995.0,1036.32,779.13
2016,6,8,11,45,901.5,133.0,4.05,18.0,1000.0,1025.74,772.12
2016,6,8,12,0,900.0,135.0,4.1,18.0,1005.0,1011.9,763.03
2016,6,8,12,15,900.0,134.5,4.1,17.5,1003.0,993.94,752.35
2016,6,8,12,30,900.0,134.0,4.1,17.0,1001.0,972.91,739.59
2016,6,8,12,45,684.5,268.0,4.1,17.0,924.0,891.29,682.42
2016,6,8,13,0,469.0,402.0,4.1,17.0,847.0,804.26,614.65
2016,6,8,13,15,660.5,279.0,4.05,17.0,893.5,832.31,640.9
2016,6,8,13,30,852.0,156.0,4.0,17.0,940.0,845.92,653.03
2016,6,8,13,45,852.0,151.0,4.0,17.0,918.5,807.32,626.03
2016,6,8,14,0,852.0,146.0,4.0,17.0,897.0,766.45,597.56
2016,6,8,14,15,844.5,144.0,3.95,16.5,867.5,721.0,564.91
2016,6,8,14,30,837.0,142.0,3.9,16.0,838.0,674.19,530.19
2016,6,8,14,45,833.5,136.5,3.85,16.0,804.5,625.51,492.31
2016,6,8,15,0,830.0,131.0,3.8,16.0,771.0,575.55,452.49
2016,6,8,15,15,660.0,187.0,3.8,15.5,679.0,492.05,386.32
2016,6,8,15,30,490.0,243.0,3.8,15.0,587.0,425.68,333.35
2016,6,8,15,45,638.0,178.0,3.8,15.0,595.5,399.28,308.85
2016,6,8,16,0,786.0,113.0,3.8,15.0,604.0,360.25,271.14
2016,6,8,16,15,697.0,123.5,3.8,14.5,533.5,293.59,215.11
2016,6,8,16,30,608.0,134.0,3.8,14.0,463.0,240.14,170.63
2016,6,8,16,45,594.5,122.5,3.8,14.0,418.5,191.13,128.27
2016,6,8,17,0,581.0,111.0,3.8,14.0,374.0,143.74,90.34
2016,6,8,17,15,427.0,121.5,3.75,13.5,302.0,108.46,73.48
2016,6,8,17,30,273.0,132.0,3.7,13.0,230.0,97.71,81.68
2016,6,8,17,45,246.0,115.5,3.7,13.0,193.5,86.98,72.3
2016,6,8,18,0,219.0,99.0,3.7,13.0,157.0,75.8,62.32
2016,6,8,18,15,189.5,80.0,3.55,13.0,123.0,62.4,50.14
2016,6,8,18,30,160.0,61.0,3.4,13.0,89.0,48.51,37.33
2016,6,8,18,45,114.5,43.5,3.3,13.0,60.5,35.23,24.88
2016,6,8,19,0,69.0,26.0,3.2,13.0,32.0,21.54,10.44
2016,6,8,19,15,34.5,13.0,3.15,12.5,16.0,12.39,0.0
2016,6,8,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,4,45,30.0,6.0,3.0,11.0,6.5,0.0,0.0
2016,6,9,5,0,60.0,12.0,3.1,11.0,13.0,20.43,0.0
2016,6,9,5,15,182.5,25.0,3.25,11.5,44.0,71.63,36.7
2016,6,9,5,30,305.0,38.0,3.4,12.0,75.0,131.61,93.2
2016,6,9,5,45,392.5,48.0,3.6,12.5,117.5,188.47,143.54
2016,6,9,6,0,480.0,58.0,3.8,13.0,160.0,254.85,202.15
2016,6,9,6,15,241.0,80.5,3.8,13.0,131.5,194.44,158.19
2016,6,9,6,30,2.0,103.0,3.8,13.0,103.0,100.42,80.25
2016,6,9,6,45,7.0,121.0,3.8,13.5,123.5,120.65,97.2
2016,6,9,7,0,12.0,139.0,3.8,14.0,144.0,141.36,114.18
2016,6,9,7,15,6.0,140.5,3.75,14.0,143.0,138.55,111.36
2016,6,9,7,30,0.0,142.0,3.7,14.0,142.0,135.47,108.28
2016,6,9,7,45,5.5,167.0,3.7,14.5,170.0,164.01,131.36
2016,6,9,8,0,11.0,192.0,3.7,15.0,198.0,193.03,154.43
2016,6,9,8,15,14.5,212.0,3.65,15.5,221.5,215.77,172.04
2016,6,9,8,30,18.0,232.0,3.6,16.0,245.0,238.71,189.6
2016,6,9,8,45,32.0,270.5,3.55,16.5,294.0,300.68,237.96
2016,6,9,9,0,46.0,309.0,3.5,17.0,343.0,354.09,278.57
2016,6,9,9,15,76.0,344.5,3.45,17.0,404.0,419.56,328.81
2016,6,9,9,30,106.0,380.0,3.4,17.0,465.0,486.07,378.85
2016,6,9,9,45,165.5,398.0,3.4,17.5,537.0,575.19,445.0
2016,6,9,10,0,225.0,416.0,3.4,18.0,609.0,653.31,501.47
2016,6,9,10,15,206.0,432.5,3.35,18.0,613.5,652.48,498.83
2016,6,9,10,30,187.0,449.0,3.3,18.0,618.0,650.2,495.67
2016,6,9,10,45,266.5,439.5,3.3,18.0,686.0,729.66,554.26
2016,6,9,11,0,346.0,430.0,3.3,18.0,754.0,796.94,602.89
2016,6,9,11,15,630.0,277.5,3.3,18.0,877.0,933.49,705.81
2016,6,9,11,30,914.0,125.0,3.3,18.0,1000.0,1041.35,778.19
2016,6,9,11,45,917.0,124.0,3.35,18.5,1006.0,1032.28,769.87
2016,6,9,12,0,920.0,123.0,3.4,19.0,1012.0,1019.83,760.48
2016,6,9,12,15,919.5,123.0,3.45,19.0,1010.0,1001.69,748.84
2016,6,9,12,30,919.0,123.0,3.5,19.0,1008.0,980.42,735.15
2016,6,9,12,45,731.5,247.0,3.55,19.0,948.0,914.26,690.87
2016,6,9,13,0,544.0,371.0,3.6,19.0,888.0,841.77,635.76
2016,6,9,13,15,733.5,241.0,3.65,19.0,924.5,859.39,654.78
2016,6,9,13,30,923.0,111.0,3.7,19.0,961.0,859.52,655.96
2016,6,9,13,45,920.0,109.0,3.75,19.0,938.5,820.03,629.08
2016,6,9,14,0,917.0,107.0,3.8,19.0,916.0,778.25,600.59
2016,6,9,14,15,910.5,105.5,3.8,18.5,886.5,732.36,569.73
2016,6,9,14,30,904.0,104.0,3.8,18.0,857.0,684.83,534.91
2016,6,9,14,45,896.0,102.0,3.85,18.0,821.5,634.52,496.2
2016,6,9,15,0,888.0,100.0,3.9,18.0,786.0,583.15,455.61
2016,6,9,15,15,877.0,98.0,3.95,17.5,745.5,529.43,412.82
2016,6,9,15,30,866.0,96.0,4.0,17.0,705.0,475.41,368.32
2016,6,9,15,45,851.0,93.5,4.05,17.0,660.0,419.32,320.17
2016,6,9,16,0,836.0,91.0,4.1,17.0,615.0,363.83,271.31
2016,6,9,16,15,817.5,88.5,4.1,16.5,567.0,303.1,217.97
2016,6,9,16,30,799.0,86.0,4.1,16.0,519.0,248.63,169.41
2016,6,9,16,45,774.0,82.5,4.15,16.0,469.0,194.0,122.09
2016,6,9,17,0,749.0,79.0,4.2,16.0,419.0,142.12,81.08
2016,6,9,17,15,716.0,75.0,4.2,15.5,368.5,92.33,50.37
2016,6,9,17,30,683.0,71.0,4.2,15.0,318.0,46.46,35.8
2016,6,9,17,45,636.0,65.5,4.2,14.5,267.5,44.4,34.12
2016,6,9,18,0,589.0,60.0,4.2,14.0,217.0,42.21,32.21
2016,6,9,18,15,521.5,53.0,4.1,13.5,170.5,38.6,28.9
2016,6,9,18,30,454.0,46.0,4.0,13.0,124.0,34.81,25.25
2016,6,9,18,45,350.5,36.0,3.95,13.0,84.5,28.02,18.68
2016,6,9,19,0,247.0,26.0,3.9,13.0,45.0,20.86,10.14
2016,6,9,19,15,123.5,13.0,3.85,12.5,22.5,12.39,0.0
2016,6,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,4,45,56.5,6.0,3.3,10.5,7.5,0.0,0.0
2016,6,10,5,0,113.0,12.0,3.4,11.0,15.0,28.32,0.0
2016,6,10,5,15,244.5,22.5,3.55,11.5,46.5,82.63,42.18
2016,6,10,5,30,376.0,33.0,3.7,12.0,78.0,144.84,101.77
2016,6,10,5,45,456.5,41.0,3.85,12.5,121.0,201.01,152.46
2016,6,10,6,0,537.0,49.0,4.0,13.0,164.0,265.91,210.51
2016,6,10,6,15,591.5,55.0,4.05,13.5,212.0,325.76,264.16
2016,6,10,6,30,646.0,61.0,4.1,14.0,260.0,390.69,320.62
2016,6,10,6,45,680.5,66.5,4.2,14.5,310.0,447.8,369.29
2016,6,10,7,0,715.0,72.0,4.3,15.0,360.0,508.52,419.23
2016,6,10,7,15,743.5,75.5,4.3,15.0,410.0,565.09,464.96
2016,6,10,7,30,772.0,79.0,4.3,15.0,460.0,622.62,510.18
2016,6,10,7,45,791.0,83.0,4.3,15.5,508.5,674.53,547.6
2016,6,10,8,0,810.0,87.0,4.3,16.0,557.0,725.94,583.28
2016,6,10,8,15,827.0,90.0,4.3,16.5,604.0,768.42,611.64
2016,6,10,8,30,844.0,93.0,4.3,17.0,651.0,814.74,642.36
2016,6,10,8,45,854.0,96.5,4.3,17.5,693.0,854.06,667.52
2016,6,10,9,0,864.0,100.0,4.3,18.0,735.0,891.19,690.92
2016,6,10,9,15,874.5,102.0,4.25,18.0,774.0,924.76,712.61
2016,6,10,9,30,885.0,104.0,4.2,18.0,813.0,955.78,732.4
2016,6,10,9,45,895.0,105.0,4.2,18.5,846.5,982.5,748.0
2016,6,10,10,0,905.0,106.0,4.2,19.0,880.0,1006.29,761.55
2016,6,10,10,15,911.5,107.0,4.2,19.0,907.5,1023.52,772.1
2016,6,10,10,30,918.0,108.0,4.2,19.0,935.0,1037.44,780.53
2016,6,10,10,45,922.0,109.0,4.25,19.0,956.0,1045.44,785.41
2016,6,10,11,0,926.0,110.0,4.3,19.0,977.0,1049.94,788.09
2016,6,10,11,15,929.5,111.0,4.3,19.0,990.5,1050.41,787.89
2016,6,10,11,30,933.0,112.0,4.3,19.0,1004.0,1047.33,785.45
2016,6,10,11,45,935.0,112.0,4.3,19.0,1011.0,1038.24,779.11
2016,6,10,12,0,937.0,112.0,4.3,19.0,1018.0,1025.73,770.61
2016,6,10,12,15,937.5,112.0,4.3,19.0,1017.0,1008.41,758.97
2016,6,10,12,30,938.0,112.0,4.3,19.0,1016.0,987.84,745.21
2016,6,10,12,45,918.0,124.0,4.3,19.0,1002.0,956.86,724.37
2016,6,10,13,0,898.0,136.0,4.3,19.0,988.0,923.59,701.96
2016,6,10,13,15,694.0,256.0,4.3,19.0,908.0,840.11,642.89
2016,6,10,13,30,490.0,376.0,4.3,19.0,828.0,756.71,578.13
2016,6,10,13,45,455.0,370.0,4.3,19.0,781.5,700.75,537.92
2016,6,10,14,0,420.0,364.0,4.3,19.0,735.0,646.37,498.12
2016,6,10,14,15,327.0,382.0,4.3,18.5,665.0,575.34,445.12
2016,6,10,14,30,234.0,400.0,4.3,18.0,595.0,512.76,397.74
2016,6,10,14,45,548.5,259.5,4.3,18.0,690.5,562.34,439.76
2016,6,10,15,0,863.0,119.0,4.3,18.0,786.0,586.62,459.15
2016,6,10,15,15,661.5,187.0,4.3,18.0,682.5,493.97,385.09
2016,6,10,15,30,460.0,255.0,4.3,18.0,579.0,423.13,328.45
2016,6,10,15,45,454.0,240.0,4.3,18.0,542.5,379.59,292.62
2016,6,10,16,0,448.0,225.0,4.3,18.0,506.0,336.43,256.3
2016,6,10,16,15,530.5,179.0,4.3,17.5,486.5,294.09,218.14
2016,6,10,16,30,613.0,133.0,4.3,17.0,467.0,241.79,170.19
2016,6,10,16,45,670.0,111.5,4.3,17.0,444.0,196.35,128.02
2016,6,10,17,0,727.0,90.0,4.3,17.0,421.0,144.86,83.88
2016,6,10,17,15,692.0,85.0,4.25,16.5,370.0,94.98,52.81
2016,6,10,17,30,657.0,80.0,4.2,16.0,319.0,53.1,41.51
2016,6,10,17,45,608.0,74.0,4.2,15.5,268.5,50.96,39.8
2016,6,10,18,0,559.0,68.0,4.2,15.0,218.0,48.7,37.85
2016,6,10,18,15,487.5,60.0,4.0,14.5,171.0,44.53,34.05
2016,6,10,18,30,416.0,52.0,3.8,14.0,124.0,40.15,29.86
2016,6,10,18,45,307.5,40.5,3.65,13.5,84.5,32.16,22.23
2016,6,10,19,0,199.0,29.0,3.5,13.0,45.0,22.76,11.78
2016,6,10,19,15,99.5,14.5,3.4,12.5,22.5,13.82,0.0
2016,6,10,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,11,4,45,31.5,6.0,1.95,10.0,6.5,0.0,0.0
2016,6,11,5,0,63.0,12.0,1.9,10.0,13.0,20.82,0.0
2016,6,11,5,15,185.5,25.0,1.95,10.5,44.0,72.01,37.11
2016,6,11,5,30,308.0,38.0,2.0,11.0,75.0,132.0,93.62
2016,6,11,5,45,398.5,47.5,2.1,12.0,118.5,189.35,143.97
2016,6,11,6,0,489.0,57.0,2.2,13.0,162.0,256.52,202.5
2016,6,11,6,15,547.5,64.5,2.2,13.5,210.5,317.32,255.92
2016,6,11,6,30,606.0,72.0,2.2,14.0,259.0,383.65,312.39
2016,6,11,6,45,649.5,77.0,2.2,15.0,310.0,444.35,362.01
2016,6,11,7,0,693.0,82.0,2.2,16.0,361.0,508.24,412.17
2016,6,11,7,15,723.0,86.5,2.15,16.5,411.5,565.88,456.21
2016,6,11,7,30,753.0,91.0,2.1,17.0,462.0,622.86,498.22
2016,6,11,7,45,777.0,94.0,2.1,17.5,512.0,676.48,535.93
2016,6,11,8,0,801.0,97.0,2.1,18.0,562.0,730.02,571.56
2016,6,11,8,15,818.0,100.0,2.0,18.5,608.5,777.58,601.33
2016,6,11,8,30,835.0,103.0,1.9,19.0,655.0,823.92,629.48
2016,6,11,8,45,849.5,105.0,1.85,20.0,698.5,859.14,648.59
2016,6,11,9,0,864.0,107.0,1.8,21.0,742.0,898.49,670.11
2016,6,11,9,15,874.0,109.0,1.7,21.5,780.0,931.58,687.65
2016,6,11,9,30,884.0,111.0,1.6,22.0,818.0,962.09,703.17
2016,6,11,9,45,888.0,115.0,1.55,22.5,850.0,986.18,715.01
2016,6,11,10,0,892.0,119.0,1.5,23.0,882.0,1007.11,724.79
2016,6,11,10,15,898.0,120.0,1.4,23.5,909.0,1023.61,730.93
2016,6,11,10,30,904.0,121.0,1.3,24.0,936.0,1036.83,734.97
2016,6,11,10,45,908.0,122.5,1.25,24.5,956.0,1045.18,736.92
2016,6,11,11,0,912.0,124.0,1.2,25.0,976.0,1050.07,736.86
2016,6,11,11,15,713.5,258.0,1.2,25.0,931.0,997.73,704.29
2016,6,11,11,30,515.0,392.0,1.2,25.0,886.0,924.61,653.06
2016,6,11,11,45,547.0,377.5,1.2,25.5,904.5,932.5,658.3
2016,6,11,12,0,579.0,363.0,1.2,26.0,923.0,937.45,660.71
2016,6,11,12,15,748.5,244.5,1.3,26.0,967.0,969.5,686.52
2016,6,11,12,30,918.0,126.0,1.4,26.0,1011.0,982.79,696.01
2016,6,11,12,45,924.0,120.5,1.55,26.0,1005.0,959.29,683.51
2016,6,11,13,0,930.0,115.0,1.7,26.0,999.0,932.54,669.07
2016,6,11,13,15,927.5,114.5,1.85,26.0,983.0,900.01,650.58
2016,6,11,13,30,925.0,114.0,2.0,26.0,967.0,864.82,629.98
2016,6,11,13,45,919.5,113.5,2.2,26.0,944.0,824.78,606.11
2016,6,11,14,0,914.0,113.0,2.4,26.0,921.0,782.6,580.19
2016,6,11,14,15,907.5,112.0,2.5,25.5,892.0,737.34,551.89
2016,6,11,14,30,901.0,111.0,2.6,25.0,863.0,690.43,519.72
2016,6,11,14,45,890.5,110.5,2.75,25.0,827.0,640.1,483.22
2016,6,11,15,0,880.0,110.0,2.9,25.0,791.0,588.93,444.86
2016,6,11,15,15,868.5,107.5,2.95,24.5,750.5,534.91,403.68
2016,6,11,15,30,857.0,105.0,3.0,24.0,710.0,480.65,360.83
2016,6,11,15,45,839.0,104.0,3.05,24.0,664.5,421.0,311.95
2016,6,11,16,0,821.0,103.0,3.1,24.0,619.0,365.94,265.25
2016,6,11,16,15,802.0,99.5,3.05,23.5,571.0,309.71,217.23
2016,6,11,16,30,783.0,96.0,3.0,23.0,523.0,255.11,170.26
2016,6,11,16,45,754.5,93.0,3.0,22.5,472.0,201.18,125.37
2016,6,11,17,0,726.0,90.0,3.0,22.0,421.0,145.57,82.64
2016,6,11,17,15,692.0,85.0,2.95,21.0,370.0,95.79,52.18
2016,6,11,17,30,658.0,80.0,2.9,20.0,319.0,53.03,40.76
2016,6,11,17,45,609.0,74.0,2.85,19.5,269.0,50.9,39.09
2016,6,11,18,0,560.0,68.0,2.8,19.0,219.0,48.63,37.17
2016,6,11,18,15,491.5,59.5,2.75,18.0,172.0,44.02,33.11
2016,6,11,18,30,423.0,51.0,2.7,17.0,125.0,39.16,28.63
2016,6,11,18,45,320.5,39.5,2.65,16.5,85.5,31.14,21.09
2016,6,11,19,0,218.0,28.0,2.6,16.0,46.0,21.94,11.14
2016,6,11,19,15,109.0,14.0,2.55,15.5,23.0,13.34,0.0
2016,6,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,45,24.0,6.0,2.1,11.0,6.5,0.0,0.0
