Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,5,0,48.0,12.0,2.1,11.0,13.0,18.56,0.0
2016,6,12,5,15,166.0,26.5,2.2,11.5,44.0,69.69,35.97
2016,6,12,5,30,284.0,41.0,2.3,12.0,75.0,127.84,90.62
2016,6,12,5,45,375.0,51.0,2.4,12.5,118.0,185.19,140.86
2016,6,12,6,0,466.0,61.0,2.5,13.0,161.0,251.84,199.14
2016,6,12,6,15,526.5,68.5,2.45,13.5,209.0,312.35,252.25
2016,6,12,6,30,587.0,76.0,2.4,14.0,257.0,378.56,308.62
2016,6,12,6,45,635.0,80.5,2.35,14.5,308.5,440.18,359.65
2016,6,12,7,0,683.0,85.0,2.3,15.0,360.0,505.42,411.72
2016,6,12,7,15,713.5,89.5,2.25,15.0,411.0,562.91,456.76
2016,6,12,7,30,744.0,94.0,2.2,15.0,462.0,619.63,499.88
2016,6,12,7,45,770.5,96.5,2.15,15.5,512.0,674.14,538.55
2016,6,12,8,0,797.0,99.0,2.1,16.0,562.0,728.78,574.99
2016,6,12,8,15,814.0,102.0,2.05,16.5,608.5,776.2,605.31
2016,6,12,8,30,831.0,105.0,2.0,17.0,655.0,822.42,634.13
2016,6,12,8,45,845.5,107.5,1.95,17.5,698.0,864.43,659.41
2016,6,12,9,0,860.0,110.0,1.9,18.0,741.0,897.81,678.38
2016,6,12,9,15,870.0,111.5,1.9,18.5,779.5,930.25,697.08
2016,6,12,9,30,880.0,113.0,1.9,19.0,818.0,960.15,713.9
2016,6,12,9,45,893.0,111.5,1.9,19.5,852.0,986.99,728.59
2016,6,12,10,0,906.0,110.0,1.9,20.0,886.0,1011.05,741.41
2016,6,12,10,15,911.5,111.5,1.95,20.0,913.0,1027.87,751.67
2016,6,12,10,30,917.0,113.0,2.0,20.0,940.0,1041.35,759.95
2016,6,12,10,45,920.5,114.0,2.1,20.5,959.5,1048.88,763.75
2016,6,12,11,0,924.0,115.0,2.2,21.0,979.0,1052.92,765.45
2016,6,12,11,15,926.5,115.5,2.25,21.0,992.0,1051.92,764.91
2016,6,12,11,30,929.0,116.0,2.3,21.0,1005.0,1047.41,762.28
2016,6,12,11,45,928.5,117.0,2.4,21.5,1010.0,1036.96,755.06
2016,6,12,12,0,928.0,118.0,2.5,22.0,1015.0,1023.13,745.77
2016,6,12,12,15,927.0,118.0,2.55,22.0,1013.5,1004.58,734.4
2016,6,12,12,30,926.0,118.0,2.6,22.0,1012.0,982.88,721.03
2016,6,12,12,45,919.0,121.0,2.65,22.0,1001.0,955.52,703.92
2016,6,12,13,0,912.0,124.0,2.7,22.0,990.0,925.47,684.98
2016,6,12,13,15,908.5,123.0,2.7,21.5,974.0,892.17,664.65
2016,6,12,13,30,905.0,122.0,2.7,21.0,958.0,856.34,642.42
2016,6,12,13,45,899.5,121.5,2.7,21.0,934.5,817.02,616.36
2016,6,12,14,0,894.0,121.0,2.7,21.0,911.0,775.62,588.66
2016,6,12,14,15,887.0,119.5,2.65,21.0,881.5,730.4,557.31
2016,6,12,14,30,880.0,118.0,2.6,21.0,852.0,683.62,522.79
2016,6,12,14,45,871.0,116.0,2.6,21.0,816.5,633.85,485.53
2016,6,12,15,0,862.0,114.0,2.6,21.0,781.0,583.14,446.56
2016,6,12,15,15,850.0,111.5,2.55,20.5,741.0,529.79,405.12
2016,6,12,15,30,838.0,109.0,2.5,20.0,701.0,472.77,359.65
2016,6,12,15,45,823.5,106.0,2.45,20.0,656.5,417.38,313.33
2016,6,12,16,0,809.0,103.0,2.4,20.0,612.0,362.65,266.34
2016,6,12,16,15,789.5,99.5,2.35,19.5,564.0,306.96,218.33
2016,6,12,16,30,770.0,96.0,2.3,19.0,516.0,252.96,171.4
2016,6,12,16,45,744.5,92.0,2.3,19.0,466.5,199.43,125.94
2016,6,12,17,0,719.0,88.0,2.3,19.0,417.0,144.03,82.52
2016,6,12,17,15,685.0,83.0,2.25,18.5,366.5,94.65,51.69
2016,6,12,17,30,651.0,78.0,2.2,18.0,316.0,51.42,39.69
2016,6,12,17,45,603.5,72.0,2.2,17.5,266.0,49.22,37.95
2016,6,12,18,0,556.0,66.0,2.2,17.0,216.0,46.88,35.94
2016,6,12,18,15,488.5,58.0,2.15,16.5,170.0,42.63,32.12
2016,6,12,18,30,421.0,50.0,2.1,16.0,124.0,38.16,27.91
2016,6,12,18,45,321.5,39.0,2.05,15.5,85.0,30.59,20.76
2016,6,12,19,0,222.0,28.0,2.0,15.0,46.0,21.92,11.35
2016,6,12,19,15,111.0,14.0,2.05,14.5,23.0,13.34,0.0
2016,6,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,13,4,45,34.5,6.0,2.7,10.5,7.0,0.0,0.0
2016,6,13,5,0,69.0,12.0,2.8,11.0,14.0,21.64,0.0
2016,6,13,5,15,188.5,25.0,2.8,11.0,44.5,72.32,37.02
2016,6,13,5,30,308.0,38.0,2.8,11.0,75.0,131.56,93.26
2016,6,13,5,45,398.5,47.0,2.85,11.5,117.5,188.28,143.48
2016,6,13,6,0,489.0,56.0,2.9,12.0,160.0,254.79,202.16
2016,6,13,6,15,289.0,88.5,2.9,12.5,154.0,230.13,187.4
2016,6,13,6,30,89.0,121.0,2.9,13.0,148.0,172.69,141.18
2016,6,13,6,45,99.5,142.0,2.95,13.5,177.5,204.96,168.29
2016,6,13,7,0,110.0,163.0,3.0,14.0,207.0,238.08,195.33
2016,6,13,7,15,184.0,181.0,3.0,14.0,267.0,308.49,253.55
2016,6,13,7,30,258.0,199.0,3.0,14.0,327.0,394.68,323.1
2016,6,13,7,45,530.0,145.5,3.05,14.5,442.5,552.29,450.26
2016,6,13,8,0,802.0,92.0,3.1,15.0,558.0,724.22,580.33
2016,6,13,8,15,819.5,95.0,3.15,15.0,604.5,772.23,612.88
2016,6,13,8,30,837.0,98.0,3.2,15.0,651.0,813.22,640.83
2016,6,13,8,45,852.0,100.0,3.25,15.5,695.0,855.01,667.9
2016,6,13,9,0,867.0,102.0,3.3,16.0,739.0,894.96,693.3
2016,6,13,9,15,878.0,103.5,3.3,16.0,778.0,928.59,715.02
2016,6,13,9,30,889.0,105.0,3.3,16.0,817.0,959.7,734.92
2016,6,13,9,45,901.5,104.5,3.3,16.5,851.5,987.39,751.0
2016,6,13,10,0,914.0,104.0,3.3,17.0,886.0,1012.24,765.08
2016,6,13,10,15,920.5,105.0,3.4,17.0,914.0,1029.73,776.46
2016,6,13,10,30,927.0,106.0,3.5,17.0,942.0,1043.87,785.75
2016,6,13,10,45,931.0,107.5,3.6,17.5,962.5,1052.6,790.03
2016,6,13,11,0,935.0,109.0,3.7,18.0,983.0,1057.78,792.08
2016,6,13,11,15,938.0,109.5,3.8,18.0,997.0,1057.37,792.03
2016,6,13,11,30,941.0,110.0,3.9,18.0,1011.0,1053.41,789.75
2016,6,13,11,45,940.5,111.5,4.0,18.0,1016.5,1043.44,783.55
2016,6,13,12,0,940.0,113.0,4.1,18.0,1022.0,1030.05,775.14
2016,6,13,12,15,939.5,113.0,4.15,18.0,1021.0,1011.88,763.24
2016,6,13,12,30,939.0,113.0,4.2,18.0,1020.0,990.49,749.22
2016,6,13,12,45,936.0,113.5,4.3,18.0,1010.5,964.18,732.11
2016,6,13,13,0,933.0,114.0,4.4,18.0,1001.0,934.96,713.1
2016,6,13,13,15,930.0,113.5,4.45,18.0,985.0,902.02,691.16
2016,6,13,13,30,927.0,113.0,4.5,18.0,969.0,866.45,667.21
2016,6,13,13,45,919.5,113.5,4.55,18.0,945.0,825.79,639.45
2016,6,13,14,0,912.0,114.0,4.6,18.0,921.0,783.14,609.99
2016,6,13,14,15,905.5,112.5,4.6,17.5,891.5,737.59,578.87
2016,6,13,14,30,899.0,111.0,4.6,17.0,862.0,690.41,543.89
2016,6,13,14,45,887.0,111.0,4.7,17.0,826.0,639.78,504.67
2016,6,13,15,0,875.0,111.0,4.8,17.0,790.0,588.45,463.81
2016,6,13,15,15,863.5,108.5,4.8,16.5,749.5,534.74,420.53
2016,6,13,15,30,852.0,106.0,4.8,16.0,709.0,480.78,375.67
2016,6,13,15,45,842.5,101.0,4.85,16.0,665.0,421.38,324.63
2016,6,13,16,0,833.0,96.0,4.9,16.0,621.0,365.66,275.15
2016,6,13,16,15,814.0,93.0,4.9,15.5,573.0,309.25,224.85
2016,6,13,16,30,795.0,90.0,4.9,15.0,525.0,254.45,175.65
2016,6,13,16,45,776.5,84.5,4.9,15.0,476.0,199.47,127.29
2016,6,13,17,0,758.0,79.0,4.9,15.0,427.0,146.5,84.43
2016,6,13,17,15,725.5,75.0,4.9,14.5,376.0,96.15,52.32
2016,6,13,17,30,693.0,71.0,4.9,14.0,325.0,51.06,40.04
2016,6,13,17,45,644.5,66.5,4.9,14.0,274.5,44.98,34.7
2016,6,13,18,0,596.0,62.0,4.9,14.0,224.0,43.62,33.47
2016,6,13,18,15,529.5,54.5,4.8,13.5,177.0,39.64,29.85
2016,6,13,18,30,463.0,47.0,4.7,13.0,130.0,35.46,25.86
2016,6,13,18,45,352.0,38.0,4.65,12.5,89.5,29.62,20.19
2016,6,13,19,0,241.0,29.0,4.6,12.0,49.0,23.52,12.9
2016,6,13,19,15,120.5,14.5,4.6,12.0,24.5,13.82,0.0
2016,6,13,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,4,45,33.0,6.0,3.7,9.5,7.0,0.0,0.0
2016,6,14,5,0,66.0,12.0,3.7,10.0,14.0,21.16,0.0
2016,6,14,5,15,191.5,25.0,3.7,10.5,45.0,72.76,37.15
2016,6,14,5,30,317.0,38.0,3.7,11.0,76.0,133.65,94.69
2016,6,14,5,45,419.0,45.5,3.75,11.5,120.0,192.86,146.93
2016,6,14,6,0,521.0,53.0,3.8,12.0,164.0,263.02,208.82
2016,6,14,6,15,577.5,59.0,3.8,12.5,212.5,322.81,262.41
2016,6,14,6,30,634.0,65.0,3.8,13.0,261.0,387.88,318.99
2016,6,14,6,45,681.0,68.0,3.85,13.5,312.5,447.97,370.07
2016,6,14,7,0,728.0,71.0,3.9,14.0,364.0,513.1,423.52
2016,6,14,7,15,756.0,74.5,3.85,14.0,414.5,569.94,469.33
2016,6,14,7,30,784.0,78.0,3.8,14.0,465.0,627.68,514.5
2016,6,14,7,45,807.0,80.0,3.75,14.5,514.5,680.69,552.48
2016,6,14,8,0,830.0,82.0,3.7,15.0,564.0,728.61,585.21
2016,6,14,8,15,845.5,84.5,3.65,15.5,610.0,775.22,616.28
2016,6,14,8,30,861.0,87.0,3.6,16.0,656.0,820.48,645.77
2016,6,14,8,45,872.5,89.5,3.55,16.5,699.0,860.67,671.1
2016,6,14,9,0,884.0,92.0,3.5,17.0,742.0,898.75,694.56
2016,6,14,9,15,893.5,93.5,3.5,17.0,780.0,931.55,715.7
2016,6,14,9,30,903.0,95.0,3.5,17.0,818.0,961.71,734.94
2016,6,14,9,45,903.5,101.0,3.5,17.5,849.0,985.27,748.19
2016,6,14,10,0,904.0,107.0,3.5,18.0,880.0,1005.44,759.16
2016,6,14,10,15,909.5,108.0,3.55,18.0,907.0,1021.82,769.43
2016,6,14,10,30,915.0,109.0,3.6,18.0,934.0,1034.89,777.6
2016,6,14,10,45,919.0,110.0,3.65,18.0,954.0,1043.05,782.61
2016,6,14,11,0,923.0,111.0,3.7,18.0,974.0,1047.73,785.45
2016,6,14,11,15,925.5,111.5,3.75,18.0,987.5,1046.88,784.72
2016,6,14,11,30,928.0,112.0,3.8,18.0,1001.0,1042.53,781.81
2016,6,14,11,45,929.5,112.0,3.9,18.0,1007.0,1033.21,776.05
2016,6,14,12,0,931.0,112.0,4.0,18.0,1013.0,1020.49,768.1
2016,6,14,12,15,930.5,112.0,4.1,17.5,1011.5,1002.53,758.08
2016,6,14,12,30,930.0,112.0,4.2,17.0,1010.0,981.39,745.88
2016,6,14,12,45,930.5,110.0,4.35,17.0,1001.5,956.17,729.73
2016,6,14,13,0,931.0,108.0,4.5,17.0,993.0,927.91,711.81
2016,6,14,13,15,928.0,107.5,4.55,16.5,977.0,895.13,691.11
2016,6,14,13,30,925.0,107.0,4.6,16.0,961.0,859.72,668.31
2016,6,14,13,45,757.5,206.5,4.65,16.0,895.0,788.61,617.27
2016,6,14,14,0,590.0,306.0,4.7,16.0,829.0,721.67,564.08
2016,6,14,14,15,594.0,290.0,4.7,15.5,801.5,680.95,535.19
2016,6,14,14,30,598.0,274.0,4.7,15.0,774.0,638.22,503.96
2016,6,14,14,45,743.0,186.5,4.7,15.0,781.0,617.33,489.7
2016,6,14,15,0,888.0,99.0,4.7,15.0,788.0,585.86,465.49
2016,6,14,15,15,877.5,97.0,4.7,15.0,748.5,532.56,421.25
2016,6,14,15,30,867.0,95.0,4.7,15.0,709.0,478.89,375.57
2016,6,14,15,45,615.5,173.0,4.75,15.0,595.0,389.72,303.16
2016,6,14,16,0,364.0,251.0,4.8,15.0,481.0,334.38,259.74
2016,6,14,16,15,586.0,167.5,4.8,14.5,503.5,302.84,226.77
2016,6,14,16,30,808.0,84.0,4.8,14.0,526.0,253.22,174.93
2016,6,14,16,45,784.0,81.0,4.85,14.0,476.5,198.66,126.83
2016,6,14,17,0,760.0,78.0,4.9,14.0,427.0,146.7,84.78
2016,6,14,17,15,676.5,79.5,4.9,13.5,363.0,92.99,51.2
2016,6,14,17,30,593.0,81.0,4.9,13.0,299.0,53.39,42.28
2016,6,14,17,45,540.5,77.0,4.9,13.0,253.0,52.92,41.95
2016,6,14,18,0,488.0,73.0,4.9,13.0,207.0,52.5,41.57
2016,6,14,18,15,433.0,63.0,4.8,12.5,163.5,46.79,36.37
2016,6,14,18,30,378.0,53.0,4.7,12.0,120.0,40.72,30.66
2016,6,14,18,45,288.5,41.0,4.6,11.5,83.0,31.51,21.95
2016,6,14,19,0,199.0,29.0,4.5,11.0,46.0,22.67,12.42
2016,6,14,19,15,99.5,14.5,4.45,10.5,23.0,11.42,0.0
2016,6,14,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.0,3.8,9.5,7.0,0.0,0.0
2016,6,15,5,0,0.0,14.0,3.8,10.0,14.0,13.34,0.0
2016,6,15,5,15,164.0,25.5,3.85,10.0,45.0,67.62,34.46
2016,6,15,5,30,328.0,37.0,3.9,10.0,76.0,135.26,95.98
2016,6,15,5,45,424.0,45.0,4.0,10.5,120.0,193.59,147.96
2016,6,15,6,0,520.0,53.0,4.1,11.0,164.0,262.27,209.07
2016,6,15,6,15,576.5,59.0,4.15,11.5,212.5,321.97,262.92
2016,6,15,6,30,633.0,65.0,4.2,12.0,261.0,386.96,319.85
2016,6,15,6,45,678.5,68.5,4.3,12.5,312.0,448.15,372.27
2016,6,15,7,0,724.0,72.0,4.4,13.0,363.0,511.43,424.82
2016,6,15,7,15,752.0,76.0,4.45,13.0,413.5,568.65,471.64
2016,6,15,7,30,780.0,80.0,4.5,13.0,464.0,626.79,517.95
2016,6,15,7,45,804.5,81.5,4.55,13.5,513.5,680.14,557.22
2016,6,15,8,0,829.0,83.0,4.6,14.0,563.0,728.53,591.24
2016,6,15,8,15,844.5,85.5,4.6,14.0,609.5,775.1,624.25
2016,6,15,8,30,860.0,88.0,4.6,14.0,656.0,820.34,655.84
2016,6,15,8,45,874.0,89.0,4.7,14.5,699.5,861.01,683.08
2016,6,15,9,0,888.0,90.0,4.8,15.0,743.0,899.73,708.68
2016,6,15,9,15,897.5,92.0,4.8,15.0,781.0,933.23,731.01
2016,6,15,9,30,907.0,94.0,4.8,15.0,819.0,964.09,751.37
2016,6,15,9,45,909.5,98.0,4.85,15.5,850.5,987.54,765.4
2016,6,15,10,0,912.0,102.0,4.9,16.0,882.0,1007.7,777.16
2016,6,15,10,15,918.0,103.0,4.9,16.0,909.0,1024.77,787.9
2016,6,15,10,30,924.0,104.0,4.9,16.0,936.0,1038.51,796.44
2016,6,15,10,45,928.0,104.5,4.95,16.5,956.5,1046.29,799.86
2016,6,15,11,0,932.0,105.0,5.0,17.0,977.0,1050.58,801.02
2016,6,15,11,15,935.0,105.5,5.0,17.0,991.0,1050.33,800.32
2016,6,15,11,30,938.0,106.0,5.0,17.0,1005.0,1046.53,797.33
2016,6,15,11,45,940.5,106.0,5.05,17.0,1011.5,1038.22,791.81
2016,6,15,12,0,943.0,106.0,5.1,17.0,1018.0,1026.43,784.02
2016,6,15,12,15,943.0,105.5,5.05,17.0,1017.0,1008.37,771.15
2016,6,15,12,30,943.0,105.0,5.0,17.0,1016.0,987.07,756.16
2016,6,15,12,45,931.5,111.5,4.95,17.0,1004.5,958.83,736.4
2016,6,15,13,0,920.0,118.0,4.9,17.0,993.0,928.0,714.86
2016,6,15,13,15,917.0,117.5,4.85,16.5,977.0,895.53,693.49
2016,6,15,13,30,914.0,117.0,4.8,16.0,961.0,860.46,670.13
2016,6,15,13,45,913.5,113.0,4.8,16.0,939.5,821.68,642.96
2016,6,15,14,0,913.0,109.0,4.8,16.0,918.0,780.45,613.82
2016,6,15,14,15,625.5,242.0,4.7,16.0,788.0,660.05,519.84
2016,6,15,14,30,338.0,375.0,4.6,16.0,658.0,558.43,437.44
2016,6,15,14,45,402.0,331.5,4.6,16.0,654.0,537.76,422.94
2016,6,15,15,0,466.0,288.0,4.6,16.0,650.0,512.15,403.43
2016,6,15,15,15,669.0,191.0,4.55,15.5,681.0,504.11,397.58
2016,6,15,15,30,872.0,94.0,4.5,15.0,712.0,481.04,376.98
2016,6,15,15,45,863.5,89.5,4.45,15.0,668.5,425.66,328.59
2016,6,15,16,0,855.0,85.0,4.4,15.0,625.0,370.2,279.03
2016,6,15,16,15,837.5,82.0,4.3,14.5,577.5,313.51,228.23
2016,6,15,16,30,820.0,79.0,4.2,14.0,530.0,252.64,173.82
2016,6,15,16,45,799.5,75.5,4.15,14.0,480.0,197.63,125.2
2016,6,15,17,0,779.0,72.0,4.1,14.0,430.0,144.81,82.23
2016,6,15,17,15,748.5,68.0,3.95,13.5,379.5,93.36,48.86
2016,6,15,17,30,718.0,64.0,3.8,13.0,329.0,45.62,35.33
2016,6,15,17,45,676.0,59.0,3.65,13.0,278.5,43.13,33.2
2016,6,15,18,0,634.0,54.0,3.5,13.0,228.0,40.81,31.11
2016,6,15,18,15,571.0,48.0,3.25,12.5,181.0,34.23,25.15
2016,6,15,18,30,508.0,42.0,3.0,12.0,134.0,31.07,22.1
2016,6,15,18,45,410.5,34.0,2.75,11.5,93.0,25.94,17.12
2016,6,15,19,0,313.0,26.0,2.5,11.0,52.0,20.58,10.86
2016,6,15,19,15,156.5,13.0,2.35,10.5,26.0,10.11,0.0
2016,6,15,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,7.0,1.2,10.5,7.0,0.0,0.0
2016,6,16,5,0,0.0,14.0,1.2,11.0,14.0,13.34,0.0
2016,6,16,5,15,161.0,25.0,1.2,11.0,44.0,66.23,33.27
2016,6,16,5,30,322.0,36.0,1.2,11.0,74.0,132.46,93.2
2016,6,16,5,45,407.5,45.0,1.3,11.5,116.5,188.09,142.39
2016,6,16,6,0,493.0,54.0,1.4,12.0,159.0,253.02,199.37
2016,6,16,6,15,550.0,60.5,1.3,12.5,206.5,312.02,251.01
2016,6,16,6,30,607.0,67.0,1.2,13.0,254.0,376.4,305.3
2016,6,16,6,45,643.5,73.0,1.2,13.5,303.0,434.41,352.96
2016,6,16,7,0,680.0,79.0,1.2,14.0,352.0,494.96,400.79
2016,6,16,7,15,517.5,130.0,1.15,14.0,354.5,478.43,386.38
2016,6,16,7,30,355.0,181.0,1.1,14.0,357.0,439.33,353.87
2016,6,16,7,45,206.5,210.5,1.1,14.5,315.0,370.82,297.69
2016,6,16,8,0,58.0,240.0,1.1,15.0,273.0,288.18,228.97
2016,6,16,8,15,102.5,270.5,1.1,15.5,336.0,357.49,283.1
2016,6,16,8,30,147.0,301.0,1.1,16.0,399.0,440.73,345.15
2016,6,16,8,45,109.5,314.0,1.1,16.5,389.5,414.44,322.45
2016,6,16,9,0,72.0,327.0,1.1,17.0,380.0,396.5,306.67
2016,6,16,9,15,72.5,345.5,1.15,17.0,401.5,417.1,321.57
2016,6,16,9,30,73.0,364.0,1.2,17.0,423.0,437.39,335.88
2016,6,16,9,45,488.5,232.0,1.3,17.5,648.0,733.2,559.61
2016,6,16,10,0,904.0,100.0,1.4,18.0,873.0,997.52,734.39
2016,6,16,10,15,594.5,265.0,1.5,18.0,780.0,887.65,658.18
2016,6,16,10,30,285.0,430.0,1.6,18.0,687.0,739.4,549.87
2016,6,16,10,45,229.5,450.5,1.7,18.5,660.5,692.54,516.76
2016,6,16,11,0,174.0,471.0,1.8,19.0,634.0,655.52,488.88
2016,6,16,11,15,278.0,446.5,1.9,19.0,711.0,741.23,552.01
2016,6,16,11,30,382.0,422.0,2.0,19.0,788.0,814.6,604.72
2016,6,16,11,45,406.5,401.0,2.1,19.5,793.0,817.26,606.15
2016,6,16,12,0,431.0,380.0,2.2,20.0,798.0,810.65,602.15
2016,6,16,12,15,682.0,241.0,2.25,20.0,900.5,903.5,672.45
2016,6,16,12,30,933.0,102.0,2.3,20.0,1003.0,975.11,719.5
2016,6,16,12,45,931.0,102.0,2.4,20.0,994.5,949.63,703.16
2016,6,16,13,0,929.0,102.0,2.5,20.0,986.0,921.21,685.72
2016,6,16,13,15,926.0,101.5,2.55,20.0,970.0,888.64,664.9
2016,6,16,13,30,923.0,101.0,2.6,20.0,954.0,853.43,642.15
2016,6,16,13,45,920.5,98.5,2.65,20.0,932.0,814.28,616.47
2016,6,16,14,0,918.0,96.0,2.7,20.0,910.0,772.78,588.88
2016,6,16,14,15,912.0,95.0,2.7,20.0,881.0,728.04,558.41
2016,6,16,14,30,906.0,94.0,2.7,20.0,852.0,681.58,524.67
2016,6,16,14,45,900.0,91.0,2.75,20.0,818.0,631.83,487.36
2016,6,16,15,0,894.0,88.0,2.8,20.0,784.0,580.82,448.01
2016,6,16,15,15,640.0,187.5,2.75,19.5,672.5,486.94,374.94
2016,6,16,15,30,386.0,287.0,2.7,19.0,561.0,421.74,324.1
2016,6,16,15,45,375.5,269.0,2.7,19.0,522.0,378.12,289.49
2016,6,16,16,0,365.0,251.0,2.7,19.0,483.0,335.48,254.9
2016,6,16,16,15,268.5,245.0,2.6,18.5,408.5,278.31,211.13
2016,6,16,16,30,172.0,239.0,2.5,18.0,334.0,236.87,180.75
2016,6,16,16,45,473.5,153.5,2.45,18.0,379.5,200.39,138.73
2016,6,16,17,0,775.0,68.0,2.4,18.0,425.0,141.86,78.48
2016,6,16,17,15,745.0,64.5,2.3,17.5,375.0,91.08,46.01
2016,6,16,17,30,715.0,61.0,2.2,17.0,325.0,43.92,33.26
2016,6,16,17,45,675.0,56.5,2.1,16.5,275.5,41.02,30.85
2016,6,16,18,0,635.0,52.0,2.0,16.0,226.0,39.04,29.16
2016,6,16,18,15,574.0,46.0,1.8,15.5,179.5,35.6,26.06
2016,6,16,18,30,513.0,40.0,1.6,15.0,133.0,29.34,20.31
2016,6,16,18,45,418.5,32.5,1.45,14.5,93.0,24.59,15.74
2016,6,16,19,0,324.0,25.0,1.3,14.0,53.0,19.61,10.02
2016,6,16,19,15,162.0,12.5,1.2,13.5,26.5,9.64,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,5.0,1.45,11.5,5.0,0.0,0.0
2016,6,17,5,0,0.0,10.0,1.5,12.0,10.0,9.53,0.0
2016,6,17,5,15,73.0,24.0,1.55,12.5,33.0,43.64,20.73
2016,6,17,5,30,146.0,38.0,1.6,13.0,56.0,83.04,57.99
2016,6,17,5,45,177.0,55.5,1.7,13.5,86.5,120.09,90.99
2016,6,17,6,0,208.0,73.0,1.8,14.0,117.0,160.33,126.51
2016,6,17,6,15,227.0,91.5,1.8,14.5,151.5,199.81,161.07
2016,6,17,6,30,246.0,110.0,1.8,15.0,186.0,241.02,196.17
2016,6,17,6,45,254.0,131.0,1.8,15.5,221.5,280.86,229.09
2016,6,17,7,0,262.0,152.0,1.8,16.0,257.0,321.01,261.22
2016,6,17,7,15,518.5,111.5,1.8,16.0,354.5,463.12,376.19
2016,6,17,7,30,775.0,71.0,1.8,16.0,452.0,612.03,492.02
2016,6,17,7,45,793.0,74.5,1.85,16.5,500.0,662.8,526.5
2016,6,17,8,0,811.0,78.0,1.9,17.0,548.0,708.26,556.8
2016,6,17,8,15,827.0,80.5,1.95,17.0,593.5,754.61,588.3
2016,6,17,8,30,843.0,83.0,2.0,17.0,639.0,799.72,618.51
2016,6,17,8,45,546.0,209.0,2.05,17.5,579.0,712.67,552.22
2016,6,17,9,0,249.0,335.0,2.1,18.0,519.0,586.85,452.15
2016,6,17,9,15,296.0,343.0,2.15,18.0,572.5,643.99,494.81
2016,6,17,9,30,343.0,351.0,2.2,18.0,626.0,702.29,536.33
2016,6,17,9,45,203.5,370.0,2.3,18.5,535.5,581.33,444.62
2016,6,17,10,0,64.0,389.0,2.4,19.0,445.0,454.36,347.01
2016,6,17,10,15,69.0,406.0,2.45,19.0,467.5,476.29,363.54
2016,6,17,10,30,74.0,423.0,2.5,19.0,490.0,497.89,378.98
2016,6,17,10,45,55.0,406.0,2.55,19.5,456.5,459.68,349.44
2016,6,17,11,0,36.0,389.0,2.6,20.0,423.0,421.49,320.11
2016,6,17,11,15,38.0,400.0,2.65,20.0,436.5,432.92,328.6
2016,6,17,11,30,40.0,411.0,2.7,20.0,450.0,443.94,336.57
2016,6,17,11,45,44.5,422.5,2.75,20.5,466.0,457.46,345.84
2016,6,17,12,0,49.0,434.0,2.8,21.0,482.0,470.37,354.63
2016,6,17,12,15,44.0,423.5,2.8,21.0,466.5,451.92,340.97
2016,6,17,12,30,39.0,413.0,2.8,21.0,451.0,433.6,327.55
2016,6,17,12,45,39.5,410.0,2.85,21.0,448.5,427.69,323.48
2016,6,17,13,0,40.0,407.0,2.9,21.0,446.0,421.61,319.24
2016,6,17,13,15,172.5,423.0,2.9,20.5,584.0,548.83,416.83
2016,6,17,13,30,305.0,439.0,2.9,20.0,722.0,663.62,502.0
2016,6,17,13,45,154.5,300.0,2.9,20.0,443.5,402.34,309.76
2016,6,17,14,0,4.0,161.0,2.9,20.0,165.0,153.0,116.35
2016,6,17,14,15,11.5,226.0,2.9,19.5,236.0,217.62,167.86
2016,6,17,14,30,19.0,291.0,2.9,19.0,307.0,280.34,216.83
2016,6,17,14,45,167.0,319.0,2.95,19.0,450.0,388.87,302.05
2016,6,17,15,0,315.0,347.0,3.0,19.0,593.0,480.71,371.35
2016,6,17,15,15,219.5,338.0,3.05,18.5,505.0,407.56,315.52
2016,6,17,15,30,124.0,329.0,3.1,18.0,417.0,340.93,265.09
2016,6,17,15,45,467.0,210.0,3.2,18.0,510.5,363.23,279.55
2016,6,17,16,0,810.0,91.0,3.3,18.0,604.0,356.47,265.42
2016,6,17,16,15,415.0,144.0,3.4,17.5,406.5,236.3,175.51
2016,6,17,16,30,20.0,197.0,3.5,17.0,209.0,180.22,141.96
2016,6,17,16,45,181.5,183.0,3.6,17.0,268.5,183.51,138.31
2016,6,17,17,0,343.0,169.0,3.7,17.0,328.0,172.24,122.45
2016,6,17,17,15,171.5,135.5,3.7,16.5,215.0,120.54,89.71
2016,6,17,17,30,0.0,102.0,3.7,16.0,102.0,91.71,75.43
2016,6,17,17,45,0.0,86.5,3.7,15.5,86.5,78.26,63.91
2016,6,17,18,0,0.0,71.0,3.7,15.0,71.0,64.72,52.06
2016,6,17,18,15,0.0,56.0,3.5,14.5,56.0,51.49,40.26
2016,6,17,18,30,0.0,41.0,3.3,14.0,41.0,38.1,28.13
2016,6,17,18,45,0.0,28.5,3.15,13.5,28.5,26.46,17.43
2016,6,17,19,0,0.0,16.0,3.0,13.0,16.0,14.83,6.28
2016,6,17,19,15,0.0,8.0,2.85,13.0,8.0,7.41,0.0
2016,6,17,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,4,45,61.5,5.5,1.65,10.5,7.0,0.0,0.0
2016,6,18,5,0,123.0,11.0,1.7,11.0,14.0,28.27,0.0
2016,6,18,5,15,258.0,21.0,1.75,11.5,46.0,81.95,39.7
2016,6,18,5,30,393.0,31.0,1.8,12.0,78.0,144.82,100.49
2016,6,18,5,45,477.0,38.5,1.85,12.5,121.5,201.97,151.67
2016,6,18,6,0,561.0,46.0,1.9,13.0,165.0,268.25,210.31
2016,6,18,6,15,616.5,51.5,1.9,13.5,214.0,327.71,263.05
2016,6,18,6,30,672.0,57.0,1.9,14.0,263.0,393.66,319.45
2016,6,18,6,45,711.0,61.0,1.9,14.5,314.0,453.98,369.52
2016,6,18,7,0,750.0,65.0,1.9,15.0,365.0,516.95,419.78
2016,6,18,7,15,778.0,68.5,1.85,15.5,416.5,574.77,463.98
2016,6,18,7,30,806.0,72.0,1.8,16.0,468.0,633.5,507.15
2016,6,18,7,45,827.5,75.0,1.75,16.5,518.5,683.13,540.53
2016,6,18,8,0,849.0,78.0,1.7,17.0,569.0,736.53,575.39
2016,6,18,8,15,865.5,80.0,1.6,17.5,616.5,784.2,604.74
2016,6,18,8,30,882.0,82.0,1.5,18.0,664.0,830.57,632.36
2016,6,18,8,45,895.0,84.0,1.45,18.5,708.0,872.33,656.7
2016,6,18,9,0,908.0,86.0,1.4,19.0,752.0,912.03,679.18
2016,6,18,9,15,918.5,87.5,1.35,19.0,791.5,946.57,699.17
2016,6,18,9,30,929.0,89.0,1.3,19.0,831.0,978.46,717.24
2016,6,18,9,45,933.0,92.5,1.3,19.5,864.5,1003.42,730.2
2016,6,18,10,0,937.0,96.0,1.3,20.0,898.0,1025.1,741.1
2016,6,18,10,15,943.0,97.0,1.3,20.0,925.5,1042.67,750.87
2016,6,18,10,30,949.0,98.0,1.3,20.0,953.0,1056.83,758.63
2016,6,18,10,45,954.5,98.5,1.3,20.5,974.5,1066.46,762.24
2016,6,18,11,0,960.0,99.0,1.3,21.0,996.0,1072.51,763.78
2016,6,18,11,15,963.0,99.5,1.35,21.0,1010.0,1072.4,764.09
2016,6,18,11,30,966.0,100.0,1.4,21.0,1024.0,1068.66,762.32
2016,6,18,11,45,968.0,99.5,1.5,21.5,1031.0,1059.29,756.59
2016,6,18,12,0,970.0,99.0,1.6,22.0,1038.0,1046.37,748.71
2016,6,18,12,15,970.0,99.0,1.65,22.0,1037.0,1028.55,738.46
2016,6,18,12,30,970.0,99.0,1.7,22.0,1036.0,1007.39,726.13
2016,6,18,12,45,970.5,97.5,1.8,22.5,1028.0,981.96,710.36
2016,6,18,13,0,971.0,96.0,1.9,23.0,1020.0,953.36,692.45
2016,6,18,13,15,968.5,95.5,1.9,23.0,1004.5,920.05,671.56
2016,6,18,13,30,966.0,95.0,1.9,23.0,989.0,883.95,648.74
2016,6,18,13,45,962.0,94.0,1.95,23.0,966.5,843.56,623.39
2016,6,18,14,0,958.0,93.0,2.0,23.0,944.0,800.8,596.14
2016,6,18,14,15,953.0,92.0,2.0,23.0,915.0,755.16,566.16
2016,6,18,14,30,948.0,91.0,2.0,23.0,886.0,707.62,533.06
2016,6,18,14,45,939.5,90.5,2.05,23.0,850.5,656.71,496.09
2016,6,18,15,0,931.0,90.0,2.1,23.0,815.0,604.65,457.11
2016,6,18,15,15,921.0,88.0,2.1,22.5,774.5,549.59,415.28
2016,6,18,15,30,911.0,86.0,2.1,22.0,734.0,494.04,371.54
2016,6,18,15,45,896.0,85.0,2.15,22.0,688.5,437.08,324.68
2016,6,18,16,0,881.0,84.0,2.2,22.0,643.0,380.62,276.79
2016,6,18,16,15,864.0,81.5,2.2,21.5,594.5,323.07,227.46
2016,6,18,16,30,847.0,79.0,2.2,21.0,546.0,266.74,178.59
2016,6,18,16,45,823.5,76.0,2.25,21.0,495.0,204.54,125.99
2016,6,18,17,0,800.0,73.0,2.3,21.0,444.0,150.35,83.22
2016,6,18,17,15,769.5,69.5,2.3,20.5,392.0,98.02,49.88
2016,6,18,17,30,739.0,66.0,2.3,20.0,340.0,49.4,37.59
2016,6,18,17,45,696.5,61.0,2.3,19.5,288.5,44.76,33.72
2016,6,18,18,0,654.0,56.0,2.3,19.0,237.0,42.5,31.81
2016,6,18,18,15,590.5,50.0,2.3,18.0,188.5,35.81,25.94
2016,6,18,18,30,527.0,44.0,2.3,17.0,140.0,32.71,23.07
2016,6,18,18,45,429.0,35.5,2.35,16.5,98.0,27.2,17.84
2016,6,18,19,0,331.0,27.0,2.4,16.0,56.0,21.42,11.45
2016,6,18,19,15,165.5,13.5,2.4,15.5,28.0,10.5,0.0
2016,6,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,4,45,67.5,5.5,1.2,12.5,7.5,0.0,0.0
2016,6,19,5,0,135.0,11.0,1.2,13.0,15.0,29.9,0.0
2016,6,19,5,15,274.5,21.5,1.15,13.5,47.5,85.46,40.55
2016,6,19,5,30,414.0,32.0,1.1,14.0,80.0,150.95,103.66
2016,6,19,5,45,498.5,39.0,1.1,14.5,124.5,208.84,154.99
2016,6,19,6,0,583.0,46.0,1.1,15.0,169.0,274.46,212.31
2016,6,19,6,15,636.5,51.5,1.1,15.5,218.5,335.64,265.55
2016,6,19,6,30,690.0,57.0,1.1,16.0,268.0,401.68,320.87
2016,6,19,6,45,554.0,92.0,1.1,17.0,281.0,406.99,326.04
2016,6,19,7,0,418.0,127.0,1.1,18.0,294.0,391.49,313.35
2016,6,19,7,15,617.0,99.5,1.1,18.5,383.0,510.67,406.11
2016,6,19,7,30,816.0,72.0,1.1,19.0,472.0,639.68,501.54
2016,6,19,7,45,835.5,74.5,1.15,19.5,521.5,687.77,532.7
2016,6,19,8,0,855.0,77.0,1.2,20.0,571.0,739.44,566.18
2016,6,19,8,15,870.0,79.5,1.15,20.5,618.0,786.74,594.72
2016,6,19,8,30,885.0,82.0,1.1,21.0,665.0,832.62,621.58
2016,6,19,8,45,895.5,84.5,1.1,22.0,708.0,872.93,643.63
2016,6,19,9,0,906.0,87.0,1.1,23.0,751.0,911.0,663.8
2016,6,19,9,15,915.5,88.5,1.1,23.0,790.0,944.6,683.38
2016,6,19,9,30,925.0,90.0,1.1,23.0,829.0,975.51,701.17
2016,6,19,9,45,938.0,88.0,1.1,23.5,863.5,1003.07,715.42
2016,6,19,10,0,951.0,86.0,1.1,24.0,898.0,1027.75,727.82
2016,6,19,10,15,956.0,86.5,1.15,24.5,925.5,1044.11,736.09
2016,6,19,10,30,961.0,87.0,1.2,25.0,953.0,1057.02,742.41
2016,6,19,10,45,963.5,89.0,1.25,25.5,973.5,1065.46,746.13
2016,6,19,11,0,966.0,91.0,1.3,26.0,994.0,1070.22,747.77
2016,6,19,11,15,968.0,91.5,1.4,26.0,1007.5,1069.25,748.43
2016,6,19,11,30,970.0,92.0,1.5,26.0,1021.0,1064.62,746.98
2016,6,19,11,45,966.5,95.5,1.65,26.0,1026.0,1053.96,742.66
2016,6,19,12,0,963.0,99.0,1.8,26.0,1031.0,1039.79,736.1
2016,6,19,12,15,963.0,99.0,1.9,26.0,1030.0,1022.14,726.6
2016,6,19,12,30,963.0,99.0,2.0,26.0,1029.0,1001.16,714.97
2016,6,19,12,45,951.0,105.5,2.15,26.0,1018.0,972.25,698.75
2016,6,19,13,0,939.0,112.0,2.3,26.0,1007.0,940.7,680.58
2016,6,19,13,15,936.5,111.5,2.4,26.0,991.0,908.3,661.1
2016,6,19,13,30,934.0,111.0,2.5,26.0,975.0,873.19,639.59
2016,6,19,13,45,934.5,107.0,2.6,26.0,954.0,834.65,615.5
2016,6,19,14,0,935.0,103.0,2.7,26.0,933.0,793.51,589.32
2016,6,19,14,15,929.0,102.0,2.75,25.5,904.0,748.09,560.63
2016,6,19,14,30,923.0,101.0,2.8,25.0,875.0,700.92,528.46
2016,6,19,14,45,918.0,97.5,2.85,25.0,840.5,650.56,491.58
2016,6,19,15,0,913.0,94.0,2.9,25.0,806.0,598.81,452.57
2016,6,19,15,15,903.0,92.5,2.9,24.5,766.0,545.09,411.51
2016,6,19,15,30,893.0,91.0,2.9,24.0,726.0,490.88,368.63
2016,6,19,15,45,881.0,88.5,2.95,24.0,682.0,434.77,322.3
2016,6,19,16,0,869.0,86.0,3.0,24.0,638.0,378.87,274.81
2016,6,19,16,15,852.5,83.5,3.0,23.5,590.0,322.1,226.16
2016,6,19,16,30,836.0,81.0,3.0,23.0,542.0,261.03,173.74
2016,6,19,16,45,813.0,78.0,3.0,22.5,491.5,205.02,126.36
2016,6,19,17,0,790.0,75.0,3.0,22.0,441.0,151.46,84.27
2016,6,19,17,15,759.5,71.0,2.9,21.5,389.5,99.26,50.85
2016,6,19,17,30,729.0,67.0,2.8,21.0,338.0,50.78,38.62
2016,6,19,17,45,685.5,62.5,2.75,20.5,287.0,45.96,34.61
2016,6,19,18,0,642.0,58.0,2.7,20.0,236.0,40.28,29.73
2016,6,19,18,15,579.0,52.0,2.55,19.0,188.0,37.4,27.22
2016,6,19,18,30,516.0,46.0,2.4,18.0,140.0,34.39,24.44
2016,6,19,18,45,420.5,37.0,2.3,17.5,98.5,28.52,18.89
2016,6,19,19,0,325.0,28.0,2.2,17.0,57.0,22.33,12.17
2016,6,19,19,15,162.5,14.0,2.2,16.5,28.5,10.94,0.0
2016,6,19,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,45,66.0,6.0,2.45,10.5,7.5,0.0,0.0
2016,6,20,5,0,132.0,12.0,2.5,11.0,15.0,30.33,0.0
2016,6,20,5,15,278.0,22.5,2.5,11.5,48.5,86.86,41.06
2016,6,20,5,30,424.0,33.0,2.5,12.0,82.0,154.22,106.91
2016,6,20,5,45,515.0,39.5,2.55,12.5,128.0,214.11,160.73
2016,6,20,6,0,606.0,46.0,2.6,13.0,174.0,282.39,221.44
2016,6,20,6,15,660.0,51.0,2.5,13.5,224.0,344.46,276.74
2016,6,20,6,30,714.0,56.0,2.4,14.0,274.0,411.39,334.19
2016,6,20,6,45,754.0,59.5,2.35,14.5,327.0,473.79,386.13
2016,6,20,7,0,794.0,63.0,2.3,15.0,380.0,538.88,438.11
2016,6,20,7,15,820.5,66.0,2.3,16.0,432.0,597.3,482.26
2016,6,20,7,30,847.0,69.0,2.3,17.0,484.0,652.37,522.26
2016,6,20,7,45,867.0,71.5,2.35,18.0,535.0,706.28,558.07
2016,6,20,8,0,887.0,74.0,2.4,19.0,586.0,759.66,592.51
2016,6,20,8,15,902.0,76.0,2.4,19.5,633.5,807.68,623.12
2016,6,20,8,30,917.0,78.0,2.4,20.0,681.0,854.19,652.11
2016,6,20,8,45,928.5,79.5,2.4,20.5,725.5,895.35,676.92
2016,6,20,9,0,940.0,81.0,2.4,21.0,770.0,934.25,699.88
2016,6,20,9,15,948.5,82.5,2.4,21.5,809.0,967.92,719.07
2016,6,20,9,30,957.0,84.0,2.4,22.0,848.0,998.75,736.23
2016,6,20,9,45,953.5,91.5,2.4,22.5,879.5,1021.58,748.09
2016,6,20,10,0,950.0,99.0,2.4,23.0,911.0,1040.68,757.58
2016,6,20,10,15,955.0,100.0,2.45,23.0,938.0,1057.5,767.72
2016,6,20,10,30,960.0,101.0,2.5,23.0,965.0,1070.84,775.75
2016,6,20,10,45,964.0,101.5,2.55,23.5,985.5,1079.09,779.17
2016,6,20,11,0,968.0,102.0,2.6,24.0,1006.0,1083.71,780.43
2016,6,20,11,15,969.5,102.5,2.65,24.0,1019.5,1082.15,779.45
2016,6,20,11,30,971.0,103.0,2.7,24.0,1033.0,1076.94,776.33
2016,6,20,11,45,972.5,102.5,2.75,24.5,1039.0,1067.1,768.88
2016,6,20,12,0,974.0,102.0,2.8,25.0,1045.0,1053.7,759.32
2016,6,20,12,15,973.0,102.0,2.85,25.0,1043.5,1034.92,747.9
2016,6,20,12,30,972.0,102.0,2.9,25.0,1042.0,1012.82,734.39
2016,6,20,12,45,972.5,100.0,3.0,25.0,1033.5,986.94,718.85
2016,6,20,13,0,973.0,98.0,3.1,25.0,1025.0,957.88,701.12
2016,6,20,13,15,970.0,97.5,3.15,24.5,1008.5,924.15,681.16
2016,6,20,13,30,967.0,97.0,3.2,24.0,992.0,887.65,659.11
2016,6,20,13,45,962.0,96.5,3.25,24.0,969.0,846.97,632.68
2016,6,20,14,0,957.0,96.0,3.3,24.0,946.0,803.98,604.4
2016,6,20,14,15,951.0,94.5,3.35,23.5,916.5,757.26,574.3
2016,6,20,14,30,945.0,93.0,3.4,23.0,887.0,708.74,540.96
2016,6,20,14,45,935.5,93.0,3.45,23.0,851.0,657.84,502.95
2016,6,20,15,0,926.0,93.0,3.5,23.0,815.0,605.88,463.07
2016,6,20,15,15,916.0,91.0,3.5,22.5,774.5,551.08,420.62
2016,6,20,15,30,906.0,89.0,3.5,22.0,734.0,495.79,376.33
2016,6,20,15,45,890.5,88.0,3.5,22.0,688.5,438.87,328.69
2016,6,20,16,0,875.0,87.0,3.5,22.0,643.0,382.5,280.24
2016,6,20,16,15,858.0,84.0,3.45,21.5,594.5,324.82,230.31
2016,6,20,16,30,841.0,81.0,3.4,21.0,546.0,268.38,180.96
2016,6,20,16,45,574.5,128.5,3.35,20.5,433.0,199.76,133.06
2016,6,20,17,0,308.0,176.0,3.3,20.0,320.0,174.06,123.84
2016,6,20,17,15,207.5,162.0,3.15,19.5,254.0,135.57,99.51
2016,6,20,17,30,107.0,148.0,3.0,19.0,188.0,114.86,94.45
2016,6,20,17,45,98.0,127.5,2.95,18.5,160.0,99.75,81.77
2016,6,20,18,0,89.0,107.0,2.9,18.0,132.0,85.08,69.19
2016,6,20,18,15,77.0,86.5,2.85,17.0,105.0,69.99,56.06
2016,6,20,18,30,65.0,66.0,2.8,16.0,78.0,54.48,42.23
2016,6,20,18,45,46.0,47.5,2.8,15.5,55.0,39.97,28.96
2016,6,20,19,0,27.0,29.0,2.8,15.0,32.0,26.02,15.3
2016,6,20,19,15,13.5,14.5,2.85,14.5,16.0,13.43,0.0
2016,6,20,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,45,57.5,6.0,1.9,10.5,7.0,0.0,0.0
2016,6,21,5,0,115.0,12.0,1.9,11.0,14.0,27.8,0.0
2016,6,21,5,15,255.5,22.5,1.9,11.5,46.5,82.05,38.0
2016,6,21,5,30,396.0,33.0,1.9,12.0,79.0,146.75,101.57
2016,6,21,5,45,487.5,39.5,1.9,13.0,123.5,205.17,153.45
2016,6,21,6,0,579.0,46.0,1.9,14.0,168.0,273.46,213.15
2016,6,21,6,15,633.5,51.5,1.8,14.5,217.0,333.36,266.02
2016,6,21,6,30,688.0,57.0,1.7,15.0,266.0,399.67,322.24
2016,6,21,6,45,729.5,60.0,1.65,15.5,318.0,460.95,372.6
2016,6,21,7,0,771.0,63.0,1.6,16.0,370.0,525.09,423.12
2016,6,21,7,15,797.5,66.0,1.6,16.5,421.5,582.41,466.7
2016,6,21,7,30,824.0,69.0,1.6,17.0,473.0,636.44,506.37
2016,6,21,7,45,845.5,71.0,1.6,18.0,523.0,689.84,541.28
2016,6,21,8,0,867.0,73.0,1.6,19.0,573.0,742.92,574.74
2016,6,21,8,15,882.0,75.0,1.6,19.5,620.0,790.2,604.36
2016,6,21,8,30,897.0,77.0,1.6,20.0,667.0,836.03,632.43
2016,6,21,8,45,908.5,78.5,1.6,21.0,710.5,876.57,655.15
2016,6,21,9,0,920.0,80.0,1.6,22.0,754.0,914.93,676.0
2016,6,21,9,15,929.0,81.5,1.6,22.5,792.5,948.58,694.74
2016,6,21,9,30,938.0,83.0,1.6,23.0,831.0,979.48,711.55
2016,6,21,9,45,940.0,87.0,1.6,24.0,863.5,1003.46,722.44
2016,6,21,10,0,942.0,91.0,1.6,25.0,896.0,1024.04,731.16
2016,6,21,10,15,947.5,92.0,1.65,25.5,923.0,1041.39,740.05
2016,6,21,10,30,953.0,93.0,1.7,26.0,950.0,1055.3,746.9
2016,6,21,10,45,955.5,94.5,1.75,26.5,970.5,1063.19,750.16
2016,6,21,11,0,958.0,96.0,1.8,27.0,991.0,1067.47,751.34
2016,6,21,11,15,960.0,96.5,1.85,27.0,1004.5,1066.56,750.98
2016,6,21,11,30,962.0,97.0,1.9,27.0,1018.0,1062.02,748.54
2016,6,21,11,45,962.0,98.0,2.0,27.5,1024.0,1052.41,742.28
2016,6,21,12,0,962.0,99.0,2.1,28.0,1030.0,1039.29,733.92
2016,6,21,12,15,961.5,99.0,2.2,28.0,1028.5,1021.27,723.99
2016,6,21,12,30,961.0,99.0,2.3,28.0,1027.0,999.95,711.96
2016,6,21,12,45,955.0,101.0,2.4,28.0,1017.0,972.33,695.85
2016,6,21,13,0,949.0,103.0,2.5,28.0,1007.0,941.84,677.78
2016,6,21,13,15,946.0,102.5,2.6,28.0,991.0,908.86,657.9
2016,6,21,13,30,943.0,102.0,2.7,28.0,975.0,873.16,636.01
2016,6,21,13,45,938.5,101.0,2.85,28.0,952.0,833.28,611.37
2016,6,21,14,0,934.0,100.0,3.0,28.0,929.0,791.13,584.78
2016,6,21,14,15,927.5,99.0,3.05,27.5,900.0,745.48,555.95
2016,6,21,14,30,921.0,98.0,3.1,27.0,871.0,698.12,523.84
2016,6,21,14,45,913.0,96.5,3.2,27.0,836.0,647.89,487.25
2016,6,21,15,0,905.0,95.0,3.3,27.0,801.0,596.52,448.71
2016,6,21,15,15,895.0,93.0,3.35,26.5,761.0,542.78,407.9
2016,6,21,15,30,885.0,91.0,3.4,26.0,721.0,488.57,365.28
2016,6,21,15,45,871.5,89.0,3.45,25.5,677.0,432.72,319.94
2016,6,21,16,0,858.0,87.0,3.5,25.0,633.0,377.24,273.45
2016,6,21,16,15,841.0,84.5,3.5,24.0,585.0,320.92,225.68
2016,6,21,16,30,824.0,82.0,3.5,23.0,537.0,260.37,174.03
2016,6,21,16,45,802.0,78.5,3.5,22.5,487.5,204.77,126.83
2016,6,21,17,0,780.0,75.0,3.5,22.0,438.0,151.51,84.73
2016,6,21,17,15,750.0,71.0,3.45,21.0,387.0,99.87,51.43
2016,6,21,17,30,720.0,67.0,3.4,20.0,336.0,51.87,39.73
2016,6,21,17,45,678.0,62.5,3.4,19.5,285.5,45.88,34.69
2016,6,21,18,0,636.0,58.0,3.4,19.0,235.0,40.21,29.79
2016,6,21,18,15,574.0,51.5,3.3,18.0,187.5,36.92,26.92
2016,6,21,18,30,512.0,45.0,3.2,17.0,140.0,33.46,23.73
2016,6,21,18,45,415.0,36.5,3.1,16.5,98.5,28.0,18.54
2016,6,21,19,0,318.0,28.0,3.0,16.0,57.0,22.27,12.26
2016,6,21,19,15,159.0,14.0,3.0,15.5,28.5,10.9,0.0
2016,6,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
