Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,22,4,45,60.5,6.0,3.5,10.5,7.0,0.0,0.0
2016,6,22,5,0,121.0,12.0,3.6,11.0,14.0,28.56,0.0
2016,6,22,5,15,267.0,22.0,3.65,11.0,47.0,83.44,37.79
2016,6,22,5,30,413.0,32.0,3.7,11.0,80.0,149.64,103.79
2016,6,22,5,45,498.5,39.5,3.75,11.5,124.5,208.15,156.95
2016,6,22,6,0,584.0,47.0,3.8,12.0,169.0,275.95,217.79
2016,6,22,6,15,639.0,52.5,3.8,12.5,219.0,336.23,272.31
2016,6,22,6,30,694.0,58.0,3.8,13.0,269.0,403.07,330.7
2016,6,22,6,45,731.0,62.0,3.8,13.5,320.5,463.46,382.13
2016,6,22,7,0,768.0,66.0,3.8,14.0,372.0,526.28,433.66
2016,6,22,7,15,795.0,69.5,3.75,14.5,423.5,584.39,479.58
2016,6,22,7,30,822.0,73.0,3.7,15.0,475.0,643.27,524.48
2016,6,22,7,45,842.5,75.5,3.65,15.5,525.0,692.39,559.01
2016,6,22,8,0,863.0,78.0,3.6,16.0,575.0,745.17,595.02
2016,6,22,8,15,878.0,80.0,3.55,16.5,622.0,792.29,626.06
2016,6,22,8,30,893.0,82.0,3.5,17.0,669.0,837.98,655.46
2016,6,22,8,45,906.0,83.5,3.5,17.5,713.0,879.69,681.79
2016,6,22,9,0,919.0,85.0,3.5,18.0,757.0,919.31,706.3
2016,6,22,9,15,928.0,86.5,3.45,18.5,796.0,952.94,726.04
2016,6,22,9,30,937.0,88.0,3.4,19.0,835.0,983.82,743.69
2016,6,22,9,45,944.5,89.0,3.35,19.5,868.5,1009.77,757.87
2016,6,22,10,0,952.0,90.0,3.3,20.0,902.0,1032.58,769.87
2016,6,22,10,15,957.0,90.5,3.3,20.0,929.5,1049.07,779.58
2016,6,22,10,30,962.0,91.0,3.3,20.0,957.0,1062.1,787.14
2016,6,22,10,45,965.5,92.0,3.3,20.5,977.5,1070.59,790.32
2016,6,22,11,0,969.0,93.0,3.3,21.0,998.0,1075.45,791.27
2016,6,22,11,15,971.5,93.0,3.3,21.0,1012.0,1074.58,790.16
2016,6,22,11,30,974.0,93.0,3.3,21.0,1026.0,1070.06,786.84
2016,6,22,11,45,975.0,93.5,3.35,21.0,1032.5,1060.92,781.07
2016,6,22,12,0,976.0,94.0,3.4,21.0,1039.0,1048.2,773.09
2016,6,22,12,15,976.0,94.0,3.4,21.0,1038.0,1030.52,761.53
2016,6,22,12,30,976.0,94.0,3.4,21.0,1037.0,1009.46,747.84
2016,6,22,12,45,968.0,98.5,3.4,21.0,1027.0,982.16,730.05
2016,6,22,13,0,960.0,103.0,3.4,21.0,1017.0,952.0,710.35
2016,6,22,13,15,957.5,102.5,3.4,21.0,1001.5,919.14,688.78
2016,6,22,13,30,955.0,102.0,3.4,21.0,986.0,883.5,665.23
2016,6,22,13,45,950.0,101.5,3.45,21.0,963.5,843.28,638.64
2016,6,22,14,0,945.0,101.0,3.5,21.0,941.0,800.79,610.22
2016,6,22,14,15,939.5,100.0,3.5,20.5,912.0,755.4,580.33
2016,6,22,14,30,934.0,99.0,3.5,20.0,883.0,708.17,547.07
2016,6,22,14,45,926.5,97.5,3.5,20.0,848.0,657.65,508.74
2016,6,22,15,0,919.0,96.0,3.5,20.0,813.0,605.91,468.48
2016,6,22,15,15,908.5,94.0,3.5,19.5,772.5,551.2,425.65
2016,6,22,15,30,898.0,92.0,3.5,19.0,732.0,496.06,381.02
2016,6,22,15,45,886.0,89.5,3.55,19.0,687.5,439.67,333.36
2016,6,22,16,0,874.0,87.0,3.6,19.0,643.0,383.49,284.54
2016,6,22,16,15,856.0,84.0,3.6,18.5,594.5,325.56,233.89
2016,6,22,16,30,838.0,81.0,3.6,18.0,546.0,263.51,179.55
2016,6,22,16,45,816.0,78.0,3.65,17.5,495.0,207.51,131.03
2016,6,22,17,0,794.0,75.0,3.7,17.0,444.0,153.84,87.72
2016,6,22,17,15,763.0,71.0,3.7,16.5,392.5,101.3,52.97
2016,6,22,17,30,732.0,67.0,3.7,16.0,341.0,52.52,40.98
2016,6,22,17,45,688.5,62.5,3.75,15.5,289.5,45.89,35.29
2016,6,22,18,0,645.0,58.0,3.8,15.0,238.0,40.21,30.31
2016,6,22,18,15,582.0,52.0,3.8,14.5,190.0,37.33,27.7
2016,6,22,18,30,519.0,46.0,3.8,14.0,142.0,34.32,24.81
2016,6,22,18,45,418.0,37.5,3.8,13.5,100.0,28.89,19.58
2016,6,22,19,0,317.0,29.0,3.8,13.0,58.0,23.2,13.24
2016,6,22,19,15,158.5,14.5,3.8,12.5,29.0,11.34,0.0
2016,6,22,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,23,4,45,65.0,5.5,3.3,9.5,7.0,0.0,0.0
2016,6,23,5,0,130.0,11.0,3.4,10.0,14.0,28.77,0.0
2016,6,23,5,15,276.5,21.0,3.4,10.5,47.0,83.89,36.91
2016,6,23,5,30,423.0,31.0,3.4,11.0,80.0,150.71,104.14
2016,6,23,5,45,514.0,38.0,3.45,11.5,125.5,210.8,158.56
2016,6,23,6,0,605.0,45.0,3.5,12.0,171.0,279.42,220.07
2016,6,23,6,15,658.5,50.0,3.5,12.5,221.0,341.1,275.81
2016,6,23,6,30,712.0,55.0,3.5,13.0,271.0,407.63,333.93
2016,6,23,6,45,752.0,58.0,3.55,14.0,323.0,469.31,385.72
2016,6,23,7,0,792.0,61.0,3.6,15.0,375.0,533.68,437.6
2016,6,23,7,15,818.0,64.0,3.5,15.5,427.0,588.06,480.32
2016,6,23,7,30,844.0,67.0,3.4,16.0,479.0,646.4,524.39
2016,6,23,7,45,864.5,69.0,3.35,16.5,529.5,700.02,561.53
2016,6,23,8,0,885.0,71.0,3.3,17.0,580.0,753.19,597.37
2016,6,23,8,15,899.5,73.0,3.25,17.5,627.5,800.85,628.37
2016,6,23,8,30,914.0,75.0,3.2,18.0,675.0,846.98,657.68
2016,6,23,8,45,925.0,76.5,3.15,18.5,718.5,887.74,682.65
2016,6,23,9,0,936.0,78.0,3.1,19.0,762.0,926.24,705.69
2016,6,23,9,15,943.5,79.5,3.05,19.5,800.5,959.05,724.5
2016,6,23,9,30,951.0,81.0,3.0,20.0,839.0,988.98,741.19
2016,6,23,9,45,951.5,85.0,3.0,20.5,870.5,1011.91,753.5
2016,6,23,10,0,952.0,89.0,3.0,21.0,902.0,1031.34,763.54
2016,6,23,10,15,956.0,90.0,3.05,21.0,928.0,1047.45,773.37
2016,6,23,10,30,960.0,91.0,3.1,21.0,954.0,1060.06,781.04
2016,6,23,10,45,962.0,92.0,3.2,21.5,973.5,1067.09,784.16
2016,6,23,11,0,964.0,93.0,3.3,22.0,993.0,1070.48,785.04
2016,6,23,11,15,965.0,93.5,3.4,22.0,1005.5,1068.7,784.19
2016,6,23,11,30,966.0,94.0,3.5,22.0,1018.0,1063.27,781.11
2016,6,23,11,45,966.5,93.5,3.6,22.5,1023.5,1052.74,773.29
2016,6,23,12,0,967.0,93.0,3.7,23.0,1029.0,1038.69,763.29
2016,6,23,12,15,966.0,93.0,3.8,23.0,1027.0,1020.27,751.94
2016,6,23,12,30,965.0,93.0,3.9,23.0,1025.0,998.53,738.42
2016,6,23,12,45,961.5,93.5,4.0,23.0,1016.0,971.79,721.52
2016,6,23,13,0,958.0,94.0,4.1,23.0,1007.0,942.05,702.54
2016,6,23,13,15,955.5,93.5,4.1,22.5,991.5,909.36,682.24
2016,6,23,13,30,953.0,93.0,4.1,22.0,976.0,873.9,659.87
2016,6,23,13,45,950.0,91.5,4.2,22.0,954.0,834.48,633.73
2016,6,23,14,0,947.0,90.0,4.3,22.0,932.0,792.66,605.62
2016,6,23,14,15,941.5,89.0,4.35,21.5,903.0,747.29,575.6
2016,6,23,14,30,936.0,88.0,4.4,21.0,874.0,700.09,542.64
2016,6,23,14,45,931.0,85.5,4.45,21.0,840.0,650.2,504.67
2016,6,23,15,0,926.0,83.0,4.5,21.0,806.0,598.86,464.53
2016,6,23,15,15,915.5,81.5,4.5,20.5,766.0,544.38,421.47
2016,6,23,15,30,905.0,80.0,4.5,20.0,726.0,489.43,376.61
2016,6,23,15,45,894.0,77.5,4.5,20.0,681.5,433.2,328.64
2016,6,23,16,0,883.0,75.0,4.5,20.0,637.0,377.07,279.47
2016,6,23,16,15,866.0,72.5,4.5,19.5,589.0,319.5,228.81
2016,6,23,16,30,849.0,70.0,4.5,19.0,541.0,263.15,178.72
2016,6,23,16,45,827.0,67.5,4.5,18.5,490.5,207.34,130.21
2016,6,23,17,0,805.0,65.0,4.5,18.0,440.0,153.74,86.89
2016,6,23,17,15,776.0,62.0,4.4,17.5,389.0,95.51,47.36
2016,6,23,17,30,747.0,59.0,4.3,17.0,338.0,46.8,35.77
2016,6,23,17,45,705.0,55.0,4.25,16.5,287.5,39.71,29.67
2016,6,23,18,0,663.0,51.0,4.2,16.0,237.0,38.08,28.29
2016,6,23,18,15,603.5,46.0,4.05,15.5,189.0,35.48,25.94
2016,6,23,18,30,544.0,41.0,3.9,15.0,141.0,32.82,23.39
2016,6,23,18,45,445.0,33.5,3.8,14.5,99.5,25.33,16.41
2016,6,23,19,0,346.0,26.0,3.7,14.0,58.0,20.38,10.91
2016,6,23,19,15,173.0,13.0,3.65,13.5,29.0,9.99,0.0
2016,6,23,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,45,62.0,5.5,3.0,10.5,6.5,0.0,0.0
2016,6,24,5,0,124.0,11.0,3.1,11.0,13.0,27.81,0.0
2016,6,24,5,15,272.0,21.0,3.1,11.0,46.0,82.61,35.11
2016,6,24,5,30,420.0,31.0,3.1,11.0,79.0,149.58,103.1
2016,6,24,5,45,505.0,38.5,3.15,11.5,123.5,208.16,156.4
2016,6,24,6,0,590.0,46.0,3.2,12.0,168.0,274.51,216.0
2016,6,24,6,15,645.5,51.0,3.1,12.5,218.0,336.23,271.52
2016,6,24,6,30,701.0,56.0,3.0,13.0,268.0,403.01,329.52
2016,6,24,6,45,737.5,60.5,2.9,13.5,320.0,464.03,380.96
2016,6,24,7,0,774.0,65.0,2.8,14.0,372.0,527.44,432.25
2016,6,24,7,15,801.0,68.5,2.65,14.5,423.5,585.85,477.46
2016,6,24,7,30,828.0,72.0,2.5,15.0,475.0,645.04,521.4
2016,6,24,7,45,847.5,75.0,2.35,16.0,525.5,694.35,553.68
2016,6,24,8,0,867.0,78.0,2.2,17.0,576.0,747.21,586.92
2016,6,24,8,15,882.0,80.5,2.1,17.5,623.5,795.13,616.92
2016,6,24,8,30,897.0,83.0,2.0,18.0,671.0,841.6,645.13
2016,6,24,8,45,908.0,85.0,1.95,18.5,714.5,882.35,669.21
2016,6,24,9,0,919.0,87.0,1.9,19.0,758.0,920.89,691.36
2016,6,24,9,15,928.0,89.0,1.85,19.5,797.0,955.14,710.3
2016,6,24,9,30,937.0,91.0,1.8,20.0,836.0,986.65,727.17
2016,6,24,9,45,944.5,91.5,1.8,21.0,870.0,1012.13,739.21
2016,6,24,10,0,952.0,92.0,1.8,22.0,904.0,1034.47,749.19
2016,6,24,10,15,957.0,93.0,1.8,22.0,931.5,1051.58,758.76
2016,6,24,10,30,962.0,94.0,1.8,22.0,959.0,1065.22,766.27
2016,6,24,10,45,965.5,95.0,1.85,22.5,979.5,1073.79,769.99
2016,6,24,11,0,969.0,96.0,1.9,23.0,1000.0,1078.71,771.58
2016,6,24,11,15,971.0,96.5,1.95,23.0,1014.0,1077.93,771.25
2016,6,24,11,30,973.0,97.0,2.0,23.0,1028.0,1073.48,768.8
2016,6,24,11,45,974.0,97.0,2.15,23.5,1034.0,1063.9,763.08
2016,6,24,12,0,975.0,97.0,2.3,24.0,1040.0,1050.75,755.1
2016,6,24,12,15,975.0,97.0,2.4,24.0,1039.5,1033.14,745.17
2016,6,24,12,30,975.0,97.0,2.5,24.0,1039.0,1012.16,733.06
2016,6,24,12,45,965.5,102.0,2.6,24.5,1028.0,984.04,714.88
2016,6,24,13,0,956.0,107.0,2.7,25.0,1017.0,953.11,694.83
2016,6,24,13,15,953.5,106.0,2.8,25.0,1001.5,919.94,674.51
2016,6,24,13,30,951.0,105.0,2.9,25.0,986.0,884.01,652.13
2016,6,24,13,45,946.5,104.5,3.0,25.0,963.5,844.36,626.97
2016,6,24,14,0,942.0,104.0,3.1,25.0,941.0,802.4,599.91
2016,6,24,14,15,936.5,102.5,3.1,25.0,912.0,756.7,569.39
2016,6,24,14,30,931.0,101.0,3.1,25.0,883.0,709.18,535.7
2016,6,24,14,45,923.0,100.0,3.15,25.0,848.0,658.95,498.73
2016,6,24,15,0,915.0,99.0,3.2,25.0,813.0,607.54,459.84
2016,6,24,15,15,904.5,97.0,3.15,24.5,773.0,553.02,418.07
2016,6,24,15,30,894.0,95.0,3.1,24.0,733.0,498.06,374.56
2016,6,24,15,45,880.5,93.0,3.1,24.0,688.0,441.67,327.99
2016,6,24,16,0,867.0,91.0,3.1,24.0,643.0,385.63,280.42
2016,6,24,16,15,849.5,88.0,3.1,23.5,595.0,328.16,231.35
2016,6,24,16,30,832.0,85.0,3.1,23.0,547.0,266.59,178.61
2016,6,24,16,45,809.0,82.0,3.1,22.5,496.0,210.68,131.23
2016,6,24,17,0,786.0,79.0,3.1,22.0,445.0,157.22,88.93
2016,6,24,17,15,754.5,75.0,3.05,21.0,393.5,105.02,55.03
2016,6,24,17,30,723.0,71.0,3.0,20.0,342.0,56.65,43.88
2016,6,24,17,45,679.0,66.0,3.0,19.5,290.5,44.34,33.34
2016,6,24,18,0,635.0,61.0,3.0,19.0,239.0,42.53,31.84
2016,6,24,18,15,570.5,54.5,2.9,18.0,190.5,39.35,29.06
2016,6,24,18,30,506.0,48.0,2.8,17.0,142.0,36.01,25.98
2016,6,24,18,45,405.0,39.0,2.7,16.0,100.0,30.21,20.52
2016,6,24,19,0,304.0,30.0,2.6,15.0,58.0,24.12,13.91
2016,6,24,19,15,152.0,15.0,2.6,14.5,29.0,11.78,0.0
2016,6,24,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,25,4,45,50.5,5.0,1.45,11.5,6.0,0.0,0.0
2016,6,25,5,0,101.0,10.0,1.4,12.0,12.0,23.56,0.0
2016,6,25,5,15,246.0,21.0,1.4,12.5,44.0,77.15,31.28
2016,6,25,5,30,391.0,32.0,1.4,13.0,76.0,143.01,97.57
2016,6,25,5,45,481.0,39.5,1.4,14.0,121.0,201.48,149.29
2016,6,25,6,0,571.0,47.0,1.4,15.0,166.0,269.75,208.51
2016,6,25,6,15,627.5,53.0,1.35,15.5,215.5,330.36,261.51
2016,6,25,6,30,684.0,59.0,1.3,16.0,265.0,397.79,318.15
2016,6,25,6,45,724.0,63.0,1.3,16.5,317.0,459.24,368.29
2016,6,25,7,0,764.0,67.0,1.3,17.0,369.0,523.44,418.53
2016,6,25,7,15,791.5,70.5,1.3,17.5,420.5,581.72,462.35
2016,6,25,7,30,819.0,74.0,1.3,18.0,472.0,640.83,505.13
2016,6,25,7,45,841.0,76.5,1.35,19.0,523.0,690.95,538.03
2016,6,25,8,0,863.0,79.0,1.4,20.0,574.0,744.87,572.18
2016,6,25,8,15,878.5,81.0,1.45,20.5,621.5,792.48,602.21
2016,6,25,8,30,894.0,83.0,1.5,21.0,669.0,838.71,630.82
2016,6,25,8,45,906.5,85.0,1.55,22.0,713.5,880.7,654.88
2016,6,25,9,0,919.0,87.0,1.6,23.0,758.0,920.57,677.15
2016,6,25,9,15,928.5,88.5,1.65,23.5,797.0,954.77,696.76
2016,6,25,9,30,938.0,90.0,1.7,24.0,836.0,986.26,714.52
2016,6,25,9,45,940.0,94.5,1.75,24.5,868.5,1010.91,727.86
2016,6,25,10,0,942.0,99.0,1.8,25.0,901.0,1032.15,739.1
2016,6,25,10,15,947.5,100.0,1.9,25.0,929.0,1049.61,750.19
2016,6,25,10,30,953.0,101.0,2.0,25.0,957.0,1063.65,759.25
2016,6,25,10,45,956.5,102.0,2.1,25.5,978.0,1072.14,763.48
2016,6,25,11,0,960.0,103.0,2.2,26.0,999.0,1077.02,765.59
2016,6,25,11,15,962.0,103.5,2.25,26.0,1013.0,1076.23,765.18
2016,6,25,11,30,964.0,104.0,2.3,26.0,1027.0,1071.8,762.66
2016,6,25,11,45,964.5,104.5,2.4,26.5,1033.0,1062.28,756.16
2016,6,25,12,0,965.0,105.0,2.5,27.0,1039.0,1049.22,747.55
2016,6,25,12,15,965.0,105.0,2.55,27.0,1038.0,1031.74,737.15
2016,6,25,12,30,965.0,105.0,2.6,27.0,1037.0,1010.93,724.7
2016,6,25,12,45,965.0,103.5,2.7,27.0,1029.5,985.42,709.7
2016,6,25,13,0,965.0,102.0,2.8,27.0,1022.0,956.76,692.57
2016,6,25,13,15,962.5,101.5,2.85,26.5,1006.5,923.86,673.47
2016,6,25,13,30,960.0,101.0,2.9,26.0,991.0,888.16,652.3
2016,6,25,13,45,955.5,100.5,2.95,26.0,968.0,848.23,626.78
2016,6,25,14,0,951.0,100.0,3.0,26.0,945.0,805.97,599.41
2016,6,25,14,15,945.0,98.5,3.05,25.5,916.0,759.6,570.0
2016,6,25,14,30,939.0,97.0,3.1,25.0,887.0,711.41,537.4
2016,6,25,14,45,931.5,95.5,3.15,25.0,852.0,660.7,500.13
2016,6,25,15,0,924.0,94.0,3.2,25.0,817.0,608.77,460.87
2016,6,25,15,15,914.0,92.5,3.2,24.5,776.5,554.54,419.4
2016,6,25,15,30,904.0,91.0,3.2,24.0,736.0,499.79,376.09
2016,6,25,15,45,891.0,88.5,3.25,24.0,691.0,442.67,328.97
2016,6,25,16,0,878.0,86.0,3.3,24.0,646.0,385.86,280.74
2016,6,25,16,15,861.0,83.5,3.25,23.5,597.5,328.39,231.45
2016,6,25,16,30,844.0,81.0,3.2,23.0,549.0,272.12,182.63
2016,6,25,16,45,822.0,78.0,3.2,23.0,498.5,210.27,130.18
2016,6,25,17,0,800.0,75.0,3.2,23.0,448.0,156.18,87.14
2016,6,25,17,15,770.0,71.0,3.15,22.0,396.0,103.27,52.72
2016,6,25,17,30,740.0,67.0,3.1,21.0,344.0,53.99,41.39
2016,6,25,17,45,698.0,62.5,3.05,20.5,293.0,45.87,34.53
2016,6,25,18,0,656.0,58.0,3.0,20.0,242.0,44.11,33.07
2016,6,25,18,15,593.5,51.5,2.85,19.0,193.0,36.89,26.78
2016,6,25,18,30,531.0,45.0,2.7,18.0,144.0,33.42,23.61
2016,6,25,18,45,432.5,36.5,2.6,17.5,101.5,27.96,18.44
2016,6,25,19,0,334.0,28.0,2.5,17.0,59.0,22.22,12.26
2016,6,25,19,15,167.0,14.0,2.55,16.5,29.5,10.87,0.0
2016,6,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,45,50.5,5.0,1.9,11.5,6.0,0.0,0.0
2016,6,26,5,0,101.0,10.0,1.9,12.0,12.0,23.46,0.0
2016,6,26,5,15,241.0,21.0,1.9,12.5,43.0,75.78,29.34
2016,6,26,5,30,381.0,32.0,1.9,13.0,74.0,140.15,95.49
2016,6,26,5,45,467.5,39.5,1.9,13.5,117.5,196.93,146.34
2016,6,26,6,0,554.0,47.0,1.9,14.0,161.0,263.12,204.65
2016,6,26,6,15,610.0,53.0,1.8,14.5,210.0,323.97,258.27
2016,6,26,6,30,666.0,59.0,1.7,15.0,259.0,388.79,313.43
2016,6,26,6,45,705.0,63.0,1.6,15.5,310.0,448.79,362.77
2016,6,26,7,0,744.0,67.0,1.5,16.0,361.0,511.47,412.05
2016,6,26,7,15,771.5,70.5,1.45,16.5,411.5,568.79,455.42
2016,6,26,7,30,799.0,74.0,1.4,17.0,462.0,626.99,497.71
2016,6,26,7,45,820.5,77.0,1.4,18.0,512.0,680.92,533.47
2016,6,26,8,0,842.0,80.0,1.4,19.0,562.0,729.76,563.88
2016,6,26,8,15,857.5,82.0,1.4,19.5,609.0,776.58,593.2
2016,6,26,8,30,873.0,84.0,1.4,20.0,656.0,822.09,621.0
2016,6,26,8,45,885.0,86.0,1.45,21.0,699.0,862.98,644.58
2016,6,26,9,0,897.0,88.0,1.5,22.0,742.0,901.8,666.4
2016,6,26,9,15,906.0,90.0,1.55,22.5,780.5,935.55,685.91
2016,6,26,9,30,915.0,92.0,1.6,23.0,819.0,966.63,703.59
2016,6,26,9,45,924.0,92.0,1.7,24.0,853.0,992.65,717.26
2016,6,26,10,0,933.0,92.0,1.8,25.0,887.0,1015.68,728.98
2016,6,26,10,15,938.0,93.0,1.85,25.0,914.0,1032.65,739.09
2016,6,26,10,30,943.0,94.0,1.9,25.0,941.0,1046.23,747.23
2016,6,26,10,45,945.0,95.5,2.0,25.5,961.0,1053.82,750.96
2016,6,26,11,0,947.0,97.0,2.1,26.0,981.0,1057.82,752.58
2016,6,26,11,15,949.0,97.5,2.15,26.5,994.0,1057.17,750.79
2016,6,26,11,30,951.0,98.0,2.2,27.0,1007.0,1052.94,746.93
2016,6,26,11,45,950.0,99.0,2.3,27.5,1013.0,1042.67,740.01
2016,6,26,12,0,949.0,100.0,2.4,28.0,1019.0,1028.95,731.02
2016,6,26,12,15,948.5,100.0,2.5,28.0,1018.0,1011.36,721.08
2016,6,26,12,30,948.0,100.0,2.6,28.0,1017.0,990.5,709.05
2016,6,26,12,45,936.5,106.5,2.75,28.0,1005.5,962.66,692.9
2016,6,26,13,0,925.0,113.0,2.9,28.0,994.0,932.17,674.86
2016,6,26,13,15,922.0,112.5,2.95,28.0,978.5,899.99,654.78
2016,6,26,13,30,919.0,112.0,3.0,28.0,963.0,865.18,632.81
2016,6,26,13,45,914.5,111.0,3.1,28.0,940.5,826.23,608.17
2016,6,26,14,0,910.0,110.0,3.2,28.0,918.0,785.07,581.72
2016,6,26,14,15,903.5,108.5,3.25,27.5,889.5,740.0,553.1
2016,6,26,14,30,897.0,107.0,3.3,27.0,861.0,693.26,521.09
2016,6,26,14,45,888.5,105.5,3.4,27.0,826.5,643.83,484.97
2016,6,26,15,0,880.0,104.0,3.5,27.0,792.0,593.34,447.02
2016,6,26,15,15,869.0,102.0,3.5,26.5,752.5,540.29,406.61
2016,6,26,15,30,858.0,100.0,3.5,26.0,713.0,486.9,364.59
2016,6,26,15,45,843.5,98.0,3.55,26.0,668.5,431.97,319.48
2016,6,26,16,0,829.0,96.0,3.6,26.0,624.0,372.97,270.15
2016,6,26,16,15,811.0,93.0,3.55,25.5,577.0,316.99,222.56
2016,6,26,16,30,793.0,90.0,3.5,25.0,530.0,262.46,175.67
2016,6,26,16,45,769.5,86.5,3.5,24.5,480.5,208.18,130.01
2016,6,26,17,0,746.0,83.0,3.5,24.0,431.0,156.44,89.3
2016,6,26,17,15,714.5,78.5,3.4,23.0,380.5,106.04,56.57
2016,6,26,17,30,683.0,74.0,3.3,22.0,330.0,54.55,41.7
2016,6,26,17,45,641.0,68.5,3.25,21.5,280.5,46.11,34.58
2016,6,26,18,0,599.0,63.0,3.2,21.0,231.0,44.02,32.85
2016,6,26,18,15,536.5,56.0,3.05,20.0,184.0,40.51,29.82
2016,6,26,18,30,474.0,49.0,2.9,19.0,137.0,36.82,26.45
2016,6,26,18,45,381.5,39.0,2.8,18.5,96.5,30.16,20.24
2016,6,26,19,0,289.0,29.0,2.7,18.0,56.0,23.12,12.92
2016,6,26,19,15,144.5,14.5,2.7,17.5,28.0,11.31,0.0
2016,6,26,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,45,48.0,4.5,2.15,11.5,5.5,0.0,0.0
2016,6,27,5,0,96.0,9.0,2.2,12.0,11.0,21.73,0.0
2016,6,27,5,15,234.5,20.0,2.15,12.5,41.5,73.09,26.6
2016,6,27,5,30,373.0,31.0,2.1,13.0,72.0,136.75,92.84
2016,6,27,5,45,458.5,39.0,2.1,13.5,115.0,193.21,143.48
2016,6,27,6,0,544.0,47.0,2.1,14.0,158.0,259.04,201.55
2016,6,27,6,15,600.0,53.0,2.0,14.5,206.5,319.31,254.83
2016,6,27,6,30,656.0,59.0,1.9,15.0,255.0,383.56,309.73
2016,6,27,6,45,694.5,63.5,1.8,16.0,305.5,443.34,358.48
2016,6,27,7,0,733.0,68.0,1.7,17.0,356.0,505.79,407.03
2016,6,27,7,15,761.0,71.5,1.65,18.0,407.0,562.91,449.56
2016,6,27,7,30,789.0,75.0,1.6,19.0,458.0,620.99,490.93
2016,6,27,7,45,810.0,78.0,1.6,20.0,507.0,674.15,526.29
2016,6,27,8,0,831.0,81.0,1.6,21.0,556.0,722.18,556.18
2016,6,27,8,15,847.5,83.5,1.65,21.5,603.0,769.97,586.7
2016,6,27,8,30,864.0,86.0,1.7,22.0,650.0,816.53,615.82
2016,6,27,8,45,876.5,88.0,1.75,23.0,693.5,857.58,639.53
2016,6,27,9,0,889.0,90.0,1.8,24.0,737.0,896.62,661.51
2016,6,27,9,15,898.5,92.0,1.85,24.5,776.0,930.65,681.21
2016,6,27,9,30,908.0,94.0,1.9,25.0,815.0,962.05,699.09
2016,6,27,9,45,905.5,101.0,1.95,26.0,846.0,984.55,709.78
2016,6,27,10,0,903.0,108.0,2.0,27.0,877.0,1003.52,718.28
2016,6,27,10,15,909.0,109.5,2.05,27.5,904.5,1021.53,727.62
2016,6,27,10,30,915.0,111.0,2.1,28.0,932.0,1036.24,734.94
2016,6,27,10,45,919.5,111.5,2.2,28.5,953.0,1045.01,739.25
2016,6,27,11,0,924.0,112.0,2.3,29.0,974.0,1050.31,741.54
2016,6,27,11,15,927.0,113.0,2.4,29.0,988.0,1051.1,742.61
2016,6,27,11,30,930.0,114.0,2.5,29.0,1002.0,1048.36,741.61
2016,6,27,11,45,931.5,114.0,2.6,29.5,1009.0,1039.63,735.48
2016,6,27,12,0,933.0,114.0,2.7,30.0,1016.0,1027.47,727.31
2016,6,27,12,15,933.0,114.0,2.8,30.0,1015.5,1010.51,717.64
2016,6,27,12,30,933.0,114.0,2.9,30.0,1015.0,990.34,705.93
2016,6,27,12,45,935.5,111.0,3.0,30.0,1008.0,966.44,691.81
2016,6,27,13,0,938.0,108.0,3.1,30.0,1001.0,939.39,675.58
2016,6,27,13,15,935.5,107.5,3.15,29.5,986.0,907.31,656.95
2016,6,27,13,30,933.0,107.0,3.2,29.0,971.0,872.52,636.34
2016,6,27,13,45,929.0,105.5,3.3,29.0,949.0,833.05,611.37
2016,6,27,14,0,925.0,104.0,3.4,29.0,927.0,791.28,584.55
2016,6,27,14,15,919.0,103.0,3.45,29.0,898.0,746.45,555.07
2016,6,27,14,30,913.0,102.0,3.5,29.0,869.0,699.86,522.48
2016,6,27,14,45,905.5,100.0,3.6,29.0,835.0,649.89,486.19
2016,6,27,15,0,898.0,98.0,3.7,29.0,801.0,598.75,447.99
2016,6,27,15,15,888.0,96.0,3.75,28.5,761.0,545.35,407.67
2016,6,27,15,30,878.0,94.0,3.8,28.0,721.0,491.49,365.57
2016,6,27,15,45,865.5,91.5,3.85,27.5,677.0,435.92,320.77
2016,6,27,16,0,853.0,89.0,3.9,27.0,633.0,380.62,274.74
2016,6,27,16,15,836.0,86.0,3.9,26.5,585.5,324.06,226.7
2016,6,27,16,30,819.0,83.0,3.9,26.0,538.0,263.32,174.99
2016,6,27,16,45,798.5,79.5,3.9,25.5,488.5,208.13,128.42
2016,6,27,17,0,778.0,76.0,3.9,25.0,439.0,155.1,86.56
2016,6,27,17,15,748.0,72.0,3.8,24.0,388.0,103.37,52.94
2016,6,27,17,30,718.0,68.0,3.7,23.0,337.0,55.28,34.89
2016,6,27,17,45,678.0,63.0,3.6,22.5,287.0,46.21,34.52
2016,6,27,18,0,638.0,58.0,3.5,22.0,237.0,40.13,29.33
2016,6,27,18,15,577.0,51.5,3.35,21.0,189.0,36.85,26.5
2016,6,27,18,30,516.0,45.0,3.2,20.0,141.0,33.39,23.36
2016,6,27,18,45,422.0,36.5,3.1,19.5,99.5,27.93,18.24
2016,6,27,19,0,328.0,28.0,3.0,19.0,58.0,22.2,12.12
2016,6,27,19,15,164.0,14.0,2.95,18.5,29.0,10.87,0.0
2016,6,27,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,45,37.0,4.5,2.25,11.5,5.5,0.0,0.0
2016,6,28,5,0,74.0,9.0,2.3,12.0,11.0,18.65,0.0
2016,6,28,5,15,209.0,21.0,2.2,12.0,40.5,68.84,23.5
2016,6,28,5,30,344.0,33.0,2.1,12.0,70.0,131.31,89.55
2016,6,28,5,45,430.0,41.5,2.05,12.5,112.5,186.89,139.4
2016,6,28,6,0,516.0,50.0,2.0,13.0,155.0,251.87,196.73
2016,6,28,6,15,573.5,56.5,1.9,13.5,203.0,311.86,249.78
2016,6,28,6,30,631.0,63.0,1.8,14.0,251.0,377.32,305.69
2016,6,28,6,45,672.5,67.5,1.7,15.0,301.5,437.29,354.66
2016,6,28,7,0,714.0,72.0,1.6,16.0,352.0,498.93,402.76
2016,6,28,7,15,743.0,76.0,1.55,16.5,403.0,556.39,446.49
2016,6,28,7,30,772.0,80.0,1.5,17.0,454.0,614.93,489.31
2016,6,28,7,45,796.0,82.5,1.5,18.0,504.0,668.95,525.85
2016,6,28,8,0,820.0,85.0,1.5,19.0,554.0,722.94,560.19
2016,6,28,8,15,837.0,88.0,1.5,19.5,601.0,766.37,587.28
2016,6,28,8,30,854.0,91.0,1.5,20.0,648.0,813.53,616.49
2016,6,28,8,45,868.0,92.5,1.55,21.0,692.0,855.0,640.59
2016,6,28,9,0,882.0,94.0,1.6,22.0,736.0,894.57,663.04
2016,6,28,9,15,892.0,96.0,1.65,22.5,775.0,928.88,683.01
2016,6,28,9,30,902.0,98.0,1.7,23.0,814.0,960.62,701.19
2016,6,28,9,45,911.0,98.5,1.75,23.5,848.0,986.98,715.83
2016,6,28,10,0,920.0,99.0,1.8,24.0,882.0,1010.38,728.58
2016,6,28,10,15,926.0,100.5,1.85,24.5,909.5,1028.74,738.19
2016,6,28,10,30,932.0,102.0,1.9,25.0,937.0,1043.76,745.77
2016,6,28,10,45,935.5,103.0,2.0,25.5,958.0,1052.28,750.07
2016,6,28,11,0,939.0,104.0,2.1,26.0,979.0,1057.26,752.29
2016,6,28,11,15,942.0,104.5,2.15,26.0,993.5,1057.65,752.61
2016,6,28,11,30,945.0,105.0,2.2,26.0,1008.0,1054.47,750.86
2016,6,28,11,45,946.0,105.5,2.3,26.0,1014.5,1045.74,746.34
2016,6,28,12,0,947.0,106.0,2.4,26.0,1021.0,1033.53,739.71
2016,6,28,12,15,947.0,106.0,2.45,26.0,1021.0,1016.47,729.52
2016,6,28,12,30,947.0,106.0,2.5,26.0,1021.0,996.12,717.28
2016,6,28,12,45,938.5,110.5,2.6,26.0,1011.0,969.1,701.22
2016,6,28,13,0,930.0,115.0,2.7,26.0,1001.0,939.33,683.28
2016,6,28,13,15,927.5,114.5,2.75,26.0,986.0,907.47,663.4
2016,6,28,13,30,925.0,114.0,2.8,26.0,971.0,872.91,641.6
2016,6,28,13,45,922.0,112.5,2.85,26.0,949.5,834.48,617.01
2016,6,28,14,0,919.0,111.0,2.9,26.0,928.0,793.71,590.58
2016,6,28,14,15,913.0,109.5,2.95,25.5,899.5,748.63,561.99
2016,6,28,14,30,907.0,108.0,3.0,25.0,871.0,701.8,529.98
2016,6,28,14,45,900.5,105.5,3.05,25.0,837.0,652.24,493.61
2016,6,28,15,0,894.0,103.0,3.1,25.0,803.0,601.42,455.26
2016,6,28,15,15,884.0,101.0,3.1,24.5,763.0,548.18,414.64
2016,6,28,15,30,874.0,99.0,3.1,24.0,723.0,494.46,372.24
2016,6,28,15,45,862.0,96.0,3.1,24.0,679.5,438.82,326.34
2016,6,28,16,0,850.0,93.0,3.1,24.0,636.0,383.4,279.34
2016,6,28,16,15,832.5,90.0,3.05,23.5,588.0,321.79,227.18
2016,6,28,16,30,815.0,87.0,3.0,23.0,540.0,266.14,179.04
2016,6,28,16,45,794.0,83.0,3.0,22.5,490.5,210.62,131.9
2016,6,28,17,0,773.0,79.0,3.0,22.0,441.0,157.32,89.49
2016,6,28,17,15,742.5,75.0,2.95,21.0,389.5,105.8,55.66
2016,6,28,17,30,712.0,71.0,2.9,20.0,338.0,57.98,37.43
2016,6,28,17,45,671.0,65.5,2.9,19.5,288.0,43.9,32.95
2016,6,28,18,0,630.0,60.0,2.9,19.0,238.0,41.69,31.1
2016,6,28,18,15,567.0,53.5,2.85,18.0,189.5,38.47,28.3
2016,6,28,18,30,504.0,47.0,2.8,17.0,141.0,35.1,25.19
2016,6,28,18,45,408.0,38.0,2.75,16.5,99.5,29.27,19.67
2016,6,28,19,0,312.0,29.0,2.7,16.0,58.0,23.14,13.08
2016,6,28,19,15,156.0,14.5,2.8,15.5,29.0,11.32,0.0
2016,6,28,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,29,5,15,181.0,16.5,2.65,10.5,36.0,58.3,17.57
2016,6,29,5,30,362.0,33.0,2.6,11.0,72.0,135.4,92.39
2016,6,29,5,45,455.5,41.0,2.6,11.5,116.0,193.65,144.85
2016,6,29,6,0,549.0,49.0,2.6,12.0,160.0,262.11,205.53
2016,6,29,6,15,607.5,55.0,2.55,12.5,209.5,323.68,260.6
2016,6,29,6,30,666.0,61.0,2.5,13.0,259.0,390.81,318.68
2016,6,29,6,45,706.5,65.5,2.5,13.5,310.5,450.7,369.26
2016,6,29,7,0,747.0,70.0,2.5,14.0,362.0,514.93,421.37
2016,6,29,7,15,776.0,73.5,2.45,14.5,414.0,573.41,466.96
2016,6,29,7,30,805.0,77.0,2.4,15.0,466.0,632.91,511.61
2016,6,29,7,45,827.0,80.0,2.4,15.5,516.5,687.56,550.26
2016,6,29,8,0,849.0,83.0,2.4,16.0,567.0,737.08,583.33
2016,6,29,8,15,865.0,85.5,2.4,16.5,615.0,785.24,614.73
2016,6,29,8,30,881.0,88.0,2.4,17.0,663.0,832.09,644.58
2016,6,29,8,45,575.0,207.5,2.4,17.5,593.0,733.44,569.74
2016,6,29,9,0,269.0,327.0,2.4,18.0,523.0,595.4,460.39
2016,6,29,9,15,597.0,212.0,2.4,18.5,676.5,795.44,611.76
2016,6,29,9,30,925.0,97.0,2.4,19.0,830.0,980.96,734.98
2016,6,29,9,45,929.5,100.0,2.45,19.5,863.5,1006.24,747.62
2016,6,29,10,0,934.0,103.0,2.5,20.0,897.0,1028.28,759.77
2016,6,29,10,15,940.0,104.0,2.55,20.0,925.0,1046.3,770.81
2016,6,29,10,30,946.0,105.0,2.6,20.0,953.0,1060.93,779.77
2016,6,29,10,45,949.5,106.0,2.65,20.5,974.0,1069.55,783.47
2016,6,29,11,0,953.0,107.0,2.7,21.0,995.0,1074.57,785.01
2016,6,29,11,15,955.5,107.5,2.7,21.0,1009.5,1074.45,784.37
2016,6,29,11,30,958.0,108.0,2.7,21.0,1024.0,1070.69,781.57
2016,6,29,11,45,959.0,108.5,2.75,21.0,1030.5,1061.85,776.15
2016,6,29,12,0,960.0,109.0,2.8,21.0,1037.0,1049.48,768.59
2016,6,29,12,15,960.0,109.0,2.85,21.0,1036.5,1032.2,757.92
2016,6,29,12,30,960.0,109.0,2.9,21.0,1036.0,1011.59,745.14
2016,6,29,12,45,956.5,110.0,2.95,21.0,1027.0,985.48,728.75
2016,6,29,13,0,953.0,111.0,3.0,21.0,1018.0,956.39,710.35
2016,6,29,13,15,950.5,110.5,3.0,20.5,1003.0,923.88,690.52
2016,6,29,13,30,948.0,110.0,3.0,20.0,988.0,888.6,668.66
2016,6,29,13,45,944.0,109.0,3.05,20.0,965.5,849.06,642.71
2016,6,29,14,0,940.0,108.0,3.1,20.0,943.0,807.16,614.88
2016,6,29,14,15,934.0,106.5,3.1,19.5,914.0,761.23,584.75
2016,6,29,14,30,928.0,105.0,3.1,19.0,885.0,713.5,551.3
2016,6,29,14,45,920.5,103.0,3.1,19.0,850.5,662.82,513.06
2016,6,29,15,0,913.0,101.0,3.1,19.0,816.0,610.91,472.88
2016,6,29,15,15,902.5,99.0,3.1,18.5,775.5,556.46,430.43
2016,6,29,15,30,892.0,97.0,3.1,18.0,735.0,501.56,386.16
2016,6,29,15,45,878.5,95.0,3.1,18.0,690.0,445.2,338.63
2016,6,29,16,0,865.0,93.0,3.1,18.0,645.0,389.17,290.05
2016,6,29,16,15,847.5,90.0,3.1,17.5,597.0,326.71,236.02
2016,6,29,16,30,830.0,87.0,3.1,17.0,549.0,270.18,186.02
2016,6,29,16,45,807.0,84.0,3.1,17.0,498.0,214.23,137.18
2016,6,29,17,0,784.0,81.0,3.1,17.0,447.0,160.73,93.59
2016,6,29,17,15,752.5,76.5,3.1,16.5,395.0,108.05,58.13
2016,6,29,17,30,721.0,72.0,3.1,16.0,343.0,59.2,38.84
2016,6,29,17,45,676.0,67.5,3.15,15.5,291.5,45.44,34.89
2016,6,29,18,0,631.0,63.0,3.2,15.0,240.0,44.1,33.78
2016,6,29,18,15,566.5,56.0,3.15,14.5,191.5,40.57,30.59
2016,6,29,18,30,502.0,49.0,3.1,14.0,143.0,36.87,27.08
2016,6,29,18,45,399.0,40.0,3.1,13.5,100.5,31.11,21.54
2016,6,29,19,0,296.0,31.0,3.1,13.0,58.0,25.07,14.85
2016,6,29,19,15,148.0,15.5,3.1,12.5,29.0,12.24,0.0
2016,6,29,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,5,15,144.5,18.0,1.75,11.5,33.5,51.37,13.47
2016,6,30,5,30,289.0,36.0,1.7,12.0,67.0,120.01,81.79
2016,6,30,5,45,381.0,46.0,1.7,12.5,109.0,175.97,131.31
2016,6,30,6,0,473.0,56.0,1.7,13.0,151.0,242.02,188.93
2016,6,30,6,15,535.5,63.5,1.6,13.5,199.5,302.97,242.32
2016,6,30,6,30,598.0,71.0,1.5,14.0,248.0,369.95,299.05
2016,6,30,6,45,640.5,77.0,1.4,14.5,299.0,430.58,348.82
2016,6,30,7,0,683.0,83.0,1.3,15.0,350.0,494.4,398.98
2016,6,30,7,15,715.0,88.0,1.25,15.5,401.5,553.44,443.65
2016,6,30,7,30,747.0,93.0,1.2,16.0,453.0,611.89,486.16
2016,6,30,7,45,770.5,97.0,1.2,16.5,503.0,666.32,524.47
2016,6,30,8,0,794.0,101.0,1.2,17.0,553.0,720.72,560.04
2016,6,30,8,15,812.5,104.5,1.15,17.5,600.5,770.27,590.72
2016,6,30,8,30,831.0,108.0,1.1,18.0,648.0,818.77,619.88
2016,6,30,8,45,843.5,111.5,1.1,19.0,692.0,860.8,643.49
2016,6,30,9,0,856.0,115.0,1.1,20.0,736.0,900.84,665.33
2016,6,30,9,15,867.5,117.0,1.15,20.5,775.5,928.92,681.12
2016,6,30,9,30,879.0,119.0,1.2,21.0,815.0,961.41,699.81
2016,6,30,9,45,897.5,115.5,1.25,21.5,852.0,992.12,717.17
2016,6,30,10,0,916.0,112.0,1.3,22.0,889.0,1020.28,732.84
2016,6,30,10,15,921.5,113.0,1.4,22.0,917.0,1037.54,743.99
2016,6,30,10,30,927.0,114.0,1.5,22.0,945.0,1051.46,753.26
2016,6,30,10,45,931.0,115.5,1.6,22.5,966.0,1060.94,758.42
2016,6,30,11,0,935.0,117.0,1.7,23.0,987.0,1066.89,761.49
2016,6,30,11,15,937.5,117.5,1.8,23.0,1001.5,1066.73,762.33
2016,6,30,11,30,940.0,118.0,1.9,23.0,1016.0,1063.01,761.07
2016,6,30,11,45,941.0,118.5,2.05,23.5,1022.5,1054.26,755.92
2016,6,30,12,0,942.0,119.0,2.2,24.0,1029.0,1042.05,748.58
2016,6,30,12,15,941.5,119.0,2.3,24.0,1028.5,1024.52,738.71
2016,6,30,12,30,941.0,119.0,2.4,24.0,1028.0,1003.75,726.75
2016,6,30,12,45,932.5,123.0,2.5,24.0,1017.5,976.28,710.41
2016,6,30,13,0,924.0,127.0,2.6,24.0,1007.0,946.09,692.18
2016,6,30,13,15,920.5,126.5,2.65,24.0,991.5,913.5,671.78
2016,6,30,13,30,917.0,126.0,2.7,24.0,976.0,878.29,649.48
2016,6,30,13,45,913.0,124.0,2.75,24.0,953.5,838.86,624.13
2016,6,30,14,0,909.0,122.0,2.8,24.0,931.0,797.17,596.98
2016,6,30,14,15,902.0,120.5,2.85,24.0,901.5,751.73,566.91
2016,6,30,14,30,895.0,119.0,2.9,24.0,872.0,704.65,533.3
2016,6,30,14,45,887.5,116.5,2.95,24.0,837.5,654.95,496.82
2016,6,30,15,0,880.0,114.0,3.0,24.0,803.0,604.1,458.46
2016,6,30,15,15,868.0,112.0,3.0,23.5,762.5,550.41,417.52
2016,6,30,15,30,856.0,110.0,3.0,23.0,722.0,496.47,374.99
2016,6,30,15,45,842.5,106.5,3.05,23.0,677.0,436.74,326.22
2016,6,30,16,0,829.0,103.0,3.1,23.0,632.0,380.82,278.93
2016,6,30,16,15,809.5,100.0,3.1,22.5,584.0,324.25,230.66
2016,6,30,16,30,790.0,97.0,3.1,22.0,536.0,269.3,183.17
2016,6,30,16,45,766.0,93.0,3.1,22.0,486.0,214.53,136.46
2016,6,30,17,0,742.0,89.0,3.1,22.0,436.0,162.36,94.85
2016,6,30,17,15,708.5,84.0,3.05,21.0,384.5,106.52,57.29
2016,6,30,17,30,675.0,79.0,3.0,20.0,333.0,59.32,38.49
2016,6,30,17,45,630.5,73.0,2.95,19.5,282.5,49.57,37.91
2016,6,30,18,0,586.0,67.0,2.9,19.0,232.0,47.25,35.97
2016,6,30,18,15,520.0,59.5,2.8,18.0,184.5,43.46,32.67
2016,6,30,18,30,454.0,52.0,2.7,17.0,137.0,39.49,29.02
2016,6,30,18,45,355.0,41.5,2.65,16.5,96.0,32.46,22.42
2016,6,30,19,0,256.0,31.0,2.6,16.0,55.0,25.05,14.59
2016,6,30,19,15,128.0,15.5,2.7,15.5,27.5,12.19,0.0
2016,6,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,1,5,15,135.0,17.5,2.3,11.5,32.0,48.73,10.76
2016,7,1,5,30,270.0,35.0,2.3,12.0,64.0,114.13,77.49
2016,7,1,5,45,364.5,45.5,2.35,12.5,106.0,170.14,127.0
2016,7,1,6,0,459.0,56.0,2.4,13.0,148.0,236.59,185.08
2016,7,1,6,15,521.5,63.5,2.35,13.0,195.5,296.76,238.67
2016,7,1,6,30,584.0,71.0,2.3,13.0,243.0,362.96,296.13
2016,7,1,6,45,628.0,76.5,2.25,13.5,293.5,423.07,346.6
2016,7,1,7,0,672.0,82.0,2.2,14.0,344.0,486.54,397.9
2016,7,1,7,15,704.0,87.0,2.1,14.5,394.5,545.05,443.25
2016,7,1,7,30,736.0,92.0,2.0,15.0,445.0,603.04,486.51
2016,7,1,7,45,761.0,95.5,1.95,15.5,495.0,657.52,525.74
2016,7,1,8,0,786.0,99.0,1.9,16.0,545.0,712.11,562.2
2016,7,1,8,15,804.5,102.0,1.85,16.5,592.5,760.81,593.45
2016,7,1,8,30,823.0,105.0,1.8,17.0,640.0,808.5,623.27
2016,7,1,8,45,838.5,107.0,1.8,17.5,684.0,851.19,649.46
2016,7,1,9,0,854.0,109.0,1.8,18.0,728.0,885.45,669.55
2016,7,1,9,15,865.0,111.0,1.85,18.5,767.0,919.96,690.21
2016,7,1,9,30,876.0,113.0,1.9,19.0,806.0,952.02,709.05
2016,7,1,9,45,885.5,114.5,1.95,19.5,840.5,979.45,724.75
2016,7,1,10,0,895.0,116.0,2.0,20.0,875.0,1003.99,738.54
2016,7,1,10,15,901.5,117.0,2.0,20.0,903.0,1021.98,748.91
2016,7,1,10,30,908.0,118.0,2.0,20.0,931.0,1036.72,757.32
2016,7,1,10,45,913.5,118.5,2.05,20.5,952.5,1046.58,761.91
2016,7,1,11,0,919.0,119.0,2.1,21.0,974.0,1052.99,764.45
2016,7,1,11,15,922.0,120.0,2.15,21.0,988.5,1053.89,765.09
2016,7,1,11,30,925.0,121.0,2.2,21.0,1003.0,1051.27,763.65
2016,7,1,11,45,927.0,120.5,2.25,21.0,1010.5,1042.67,758.51
2016,7,1,12,0,929.0,120.0,2.3,21.0,1018.0,1030.65,751.32
2016,7,1,12,15,929.0,120.0,2.35,21.0,1017.5,1013.84,741.12
2016,7,1,12,30,929.0,120.0,2.4,21.0,1017.0,993.81,728.89
2016,7,1,12,45,923.0,123.0,2.45,21.0,1007.5,967.98,712.87
2016,7,1,13,0,917.0,126.0,2.5,21.0,998.0,939.36,694.98
2016,7,1,13,15,914.0,125.0,2.55,21.0,983.0,906.96,674.48
2016,7,1,13,30,911.0,124.0,2.6,21.0,968.0,871.95,652.07
2016,7,1,13,45,907.0,122.5,2.65,21.0,946.0,833.21,626.91
2016,7,1,14,0,903.0,121.0,2.7,21.0,924.0,792.23,599.95
2016,7,1,14,15,896.5,119.5,2.7,21.0,895.0,747.41,569.69
2016,7,1,14,30,890.0,118.0,2.7,21.0,866.0,700.91,535.96
2016,7,1,14,45,881.5,115.5,2.75,21.0,831.5,650.83,498.9
2016,7,1,15,0,873.0,113.0,2.8,21.0,797.0,599.7,460.0
2016,7,1,15,15,861.5,111.0,2.8,20.5,756.5,546.63,419.12
2016,7,1,15,30,850.0,109.0,2.8,20.0,716.0,493.25,376.6
2016,7,1,15,45,835.5,106.0,2.8,19.5,672.0,433.84,328.16
2016,7,1,16,0,821.0,103.0,2.8,19.0,628.0,378.36,281.19
2016,7,1,16,15,802.0,100.0,2.8,18.5,580.0,322.36,232.75
2016,7,1,16,30,783.0,97.0,2.8,18.0,532.0,267.93,185.04
2016,7,1,16,45,758.0,93.0,2.8,18.0,482.0,213.34,137.9
2016,7,1,17,0,733.0,89.0,2.8,18.0,432.0,161.46,95.97
2016,7,1,17,15,699.5,84.0,2.75,17.5,381.0,106.11,58.03
2016,7,1,17,30,666.0,79.0,2.7,17.0,330.0,59.38,38.99
2016,7,1,17,45,620.5,73.0,2.7,16.5,279.5,49.54,38.38
