Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,18,0,575.0,67.0,2.7,16.0,229.0,47.23,36.41
2016,7,1,18,15,509.0,59.5,2.65,15.5,182.0,43.45,33.02
2016,7,1,18,30,443.0,52.0,2.6,15.0,135.0,39.48,29.27
2016,7,1,18,45,343.0,41.5,2.55,14.5,94.0,32.46,22.62
2016,7,1,19,0,243.0,31.0,2.5,14.0,53.0,25.06,14.73
2016,7,1,19,15,121.5,15.5,2.5,13.5,26.5,12.19,0.0
2016,7,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,5,15,137.0,17.0,2.15,11.0,31.5,48.25,8.54
2016,7,2,5,30,274.0,34.0,2.2,11.0,63.0,113.86,77.16
2016,7,2,5,45,369.0,44.0,2.25,11.5,104.5,169.6,126.77
2016,7,2,6,0,464.0,54.0,2.3,12.0,146.0,235.85,184.91
2016,7,2,6,15,283.5,84.0,2.3,12.5,145.5,218.66,176.84
2016,7,2,6,30,103.0,114.0,2.3,13.0,145.0,170.73,139.25
2016,7,2,6,45,115.5,135.0,2.3,13.5,175.0,204.68,167.91
2016,7,2,7,0,128.0,156.0,2.3,14.0,205.0,239.68,196.57
2016,7,2,7,15,228.5,168.0,2.3,14.5,271.5,328.08,268.94
2016,7,2,7,30,329.0,180.0,2.3,15.0,338.0,417.89,340.48
2016,7,2,7,45,556.0,139.0,2.3,15.5,440.0,562.78,454.6
2016,7,2,8,0,783.0,98.0,2.3,16.0,542.0,708.36,562.95
2016,7,2,8,15,801.5,101.0,2.3,16.5,589.0,756.98,594.16
2016,7,2,8,30,820.0,104.0,2.3,17.0,636.0,804.6,624.82
2016,7,2,8,45,833.5,107.0,2.3,17.5,679.5,846.64,651.01
2016,7,2,9,0,847.0,110.0,2.3,18.0,723.0,880.11,670.92
2016,7,2,9,15,858.0,112.5,2.3,18.5,762.0,915.01,691.65
2016,7,2,9,30,869.0,115.0,2.3,19.0,801.0,947.47,710.48
2016,7,2,9,45,872.0,120.0,2.3,19.5,833.5,972.29,724.06
2016,7,2,10,0,875.0,125.0,2.3,20.0,866.0,993.95,735.58
2016,7,2,10,15,881.5,126.5,2.3,20.0,894.0,1012.17,746.28
2016,7,2,10,30,888.0,128.0,2.3,20.0,922.0,1027.2,754.98
2016,7,2,10,45,891.5,129.5,2.35,20.5,943.0,1035.9,758.83
2016,7,2,11,0,895.0,131.0,2.4,21.0,964.0,1041.2,760.65
2016,7,2,11,15,898.5,132.0,2.4,21.0,978.5,1042.56,760.96
2016,7,2,11,30,902.0,133.0,2.4,21.0,993.0,1040.47,759.21
2016,7,2,11,45,902.0,134.0,2.45,21.0,1000.0,1031.48,753.72
2016,7,2,12,0,902.0,135.0,2.5,21.0,1007.0,1019.17,746.23
2016,7,2,12,15,902.0,135.0,2.5,21.0,1006.5,1002.68,735.59
2016,7,2,12,30,902.0,135.0,2.5,21.0,1006.0,983.07,723.01
2016,7,2,12,45,906.5,131.0,2.55,21.0,1000.0,960.8,709.21
2016,7,2,13,0,911.0,127.0,2.6,21.0,994.0,935.37,693.29
2016,7,2,13,15,908.5,126.5,2.6,21.0,979.0,904.05,672.98
2016,7,2,13,30,906.0,126.0,2.6,21.0,964.0,870.09,650.84
2016,7,2,13,45,900.5,125.0,2.65,21.0,942.0,830.8,625.28
2016,7,2,14,0,895.0,124.0,2.7,21.0,920.0,789.39,598.0
2016,7,2,14,15,888.5,122.5,2.7,20.5,891.5,744.88,569.03
2016,7,2,14,30,882.0,121.0,2.7,20.0,863.0,698.71,536.37
2016,7,2,14,45,872.5,119.5,2.7,20.0,828.0,649.23,499.36
2016,7,2,15,0,863.0,118.0,2.7,20.0,793.0,598.8,460.67
2016,7,2,15,15,851.5,116.0,2.7,19.5,753.5,546.17,420.05
2016,7,2,15,30,840.0,114.0,2.7,19.0,714.0,490.04,375.48
2016,7,2,15,45,824.0,111.5,2.7,19.0,669.5,434.27,329.06
2016,7,2,16,0,808.0,109.0,2.7,19.0,625.0,379.26,281.97
2016,7,2,16,15,788.5,105.5,2.65,18.5,577.0,323.34,233.73
2016,7,2,16,30,769.0,102.0,2.6,18.0,529.0,269.07,186.32
2016,7,2,16,45,743.0,98.0,2.6,18.0,479.0,215.04,139.82
2016,7,2,17,0,717.0,94.0,2.6,18.0,429.0,158.93,94.55
2016,7,2,17,15,683.5,89.0,2.55,17.0,378.5,109.01,61.08
2016,7,2,17,30,650.0,84.0,2.5,16.0,328.0,63.14,42.37
2016,7,2,17,45,602.5,77.5,2.5,15.5,277.5,53.08,41.67
2016,7,2,18,0,555.0,71.0,2.5,15.0,227.0,50.53,39.5
2016,7,2,18,15,490.0,62.5,2.45,14.5,180.0,46.04,35.46
2016,7,2,18,30,425.0,54.0,2.4,14.0,133.0,41.3,31.0
2016,7,2,18,45,330.0,42.5,2.35,14.0,93.0,33.41,23.49
2016,7,2,19,0,235.0,31.0,2.3,14.0,53.0,24.23,14.02
2016,7,2,19,15,117.5,15.5,2.3,13.5,26.5,12.19,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,3,5,15,145.5,16.5,2.1,10.5,31.5,50.33,6.68
2016,7,3,5,30,291.0,33.0,2.2,11.0,63.0,116.73,78.56
2016,7,3,5,45,385.0,42.5,2.3,11.5,105.0,172.47,128.57
2016,7,3,6,0,479.0,52.0,2.4,12.0,147.0,238.6,186.84
2016,7,3,6,15,262.0,80.5,2.4,12.5,135.0,205.79,166.38
2016,7,3,6,30,45.0,109.0,2.4,13.0,123.0,132.25,107.03
2016,7,3,6,45,53.0,129.5,2.4,13.5,148.5,159.62,130.14
2016,7,3,7,0,61.0,150.0,2.4,14.0,174.0,187.69,153.18
2016,7,3,7,15,84.5,175.0,2.35,14.5,213.0,230.98,188.41
2016,7,3,7,30,108.0,200.0,2.3,15.0,252.0,284.97,231.44
2016,7,3,7,45,143.0,223.5,2.25,15.5,300.0,339.19,273.93
2016,7,3,8,0,178.0,247.0,2.2,16.0,348.0,395.98,317.45
2016,7,3,8,15,243.0,260.0,2.2,16.5,410.5,477.81,379.8
2016,7,3,8,30,308.0,273.0,2.2,17.0,473.0,553.59,435.91
2016,7,3,8,45,181.0,291.0,2.2,17.5,410.5,462.22,362.49
2016,7,3,9,0,54.0,309.0,2.2,18.0,348.0,361.51,281.48
2016,7,3,9,15,467.0,209.5,2.2,18.5,576.5,668.37,520.55
2016,7,3,9,30,880.0,110.0,2.2,19.0,805.0,952.29,715.34
2016,7,3,9,45,566.5,256.5,2.25,19.5,711.5,833.37,627.98
2016,7,3,10,0,253.0,403.0,2.3,20.0,618.0,678.98,510.54
2016,7,3,10,15,287.5,408.5,2.3,20.0,660.0,720.13,540.68
2016,7,3,10,30,322.0,414.0,2.3,20.0,702.0,760.74,568.64
2016,7,3,10,45,632.5,257.5,2.35,20.5,840.0,923.47,687.18
2016,7,3,11,0,943.0,101.0,2.4,21.0,978.0,1058.89,773.26
2016,7,3,11,15,946.0,101.5,2.45,21.0,992.5,1059.53,772.27
2016,7,3,11,30,949.0,102.0,2.5,21.0,1007.0,1056.57,770.53
2016,7,3,11,45,949.5,102.5,2.55,21.0,1014.0,1047.54,765.02
2016,7,3,12,0,950.0,103.0,2.6,21.0,1021.0,1035.02,757.39
2016,7,3,12,15,950.0,103.0,2.6,21.0,1020.5,1018.09,746.49
2016,7,3,12,30,950.0,103.0,2.6,21.0,1020.0,997.86,733.52
2016,7,3,12,45,934.5,112.0,2.65,21.5,1008.0,968.83,713.92
2016,7,3,13,0,919.0,121.0,2.7,22.0,996.0,937.26,692.67
2016,7,3,13,15,916.0,120.5,2.7,21.5,980.5,905.34,673.35
2016,7,3,13,30,913.0,120.0,2.7,21.0,965.0,870.77,652.05
2016,7,3,13,45,908.0,119.0,2.75,21.0,943.0,831.67,626.55
2016,7,3,14,0,903.0,118.0,2.8,21.0,921.0,790.38,599.29
2016,7,3,14,15,896.5,116.5,2.8,20.5,892.0,745.58,570.06
2016,7,3,14,30,890.0,115.0,2.8,20.0,863.0,699.1,537.35
2016,7,3,14,45,881.0,113.5,2.8,20.0,828.5,649.6,500.25
2016,7,3,15,0,872.0,112.0,2.8,20.0,794.0,599.07,461.4
2016,7,3,15,15,860.5,109.5,2.75,19.5,754.0,545.59,419.92
2016,7,3,15,30,849.0,107.0,2.7,19.0,714.0,491.81,376.85
2016,7,3,15,45,834.5,104.5,2.7,19.0,669.5,432.84,327.97
2016,7,3,16,0,820.0,102.0,2.7,19.0,625.0,377.8,280.75
2016,7,3,16,15,801.0,98.5,2.7,18.5,577.5,321.37,232.01
2016,7,3,16,30,782.0,95.0,2.7,18.0,530.0,266.52,183.98
2016,7,3,16,45,537.0,137.5,2.7,18.0,423.5,204.68,139.96
2016,7,3,17,0,292.0,180.0,2.7,18.0,317.0,177.48,128.03
2016,7,3,17,15,480.5,129.0,2.65,17.5,323.0,126.67,82.77
2016,7,3,17,30,669.0,78.0,2.6,17.0,329.0,58.91,38.42
2016,7,3,17,45,624.5,72.0,2.6,16.5,279.0,48.8,37.72
2016,7,3,18,0,580.0,66.0,2.6,16.0,229.0,46.45,35.73
2016,7,3,18,15,516.0,58.5,2.55,15.0,182.0,42.64,32.37
2016,7,3,18,30,452.0,51.0,2.5,14.0,135.0,38.63,28.64
2016,7,3,18,45,357.5,40.5,2.5,13.5,94.5,31.59,21.95
2016,7,3,19,0,263.0,30.0,2.5,13.0,54.0,24.14,13.99
2016,7,3,19,15,131.5,15.0,2.5,12.5,27.0,11.82,0.0
2016,7,3,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,5,15,159.5,15.5,2.3,11.0,31.5,51.49,3.88
2016,7,4,5,30,319.0,31.0,2.4,11.0,63.0,121.21,80.84
2016,7,4,5,45,415.0,39.5,2.55,11.5,105.5,177.85,132.11
2016,7,4,6,0,511.0,48.0,2.7,12.0,148.0,245.11,191.65
2016,7,4,6,15,255.5,62.0,2.65,12.5,112.0,181.88,146.71
2016,7,4,6,30,0.0,76.0,2.6,13.0,76.0,71.92,56.01
2016,7,4,6,45,0.0,91.5,2.6,13.5,91.5,86.88,68.66
2016,7,4,7,0,0.0,107.0,2.6,14.0,107.0,101.83,80.95
2016,7,4,7,15,19.0,145.0,2.55,14.5,154.0,151.57,122.3
2016,7,4,7,30,38.0,183.0,2.5,15.0,201.0,211.16,170.76
2016,7,4,7,45,61.0,212.0,2.45,15.5,245.0,259.28,209.05
2016,7,4,8,0,84.0,241.0,2.4,16.0,289.0,309.18,247.98
2016,7,4,8,15,134.5,266.5,2.35,16.5,350.5,388.9,309.88
2016,7,4,8,30,185.0,292.0,2.3,17.0,412.0,462.01,364.98
2016,7,4,8,45,129.5,306.5,2.3,17.5,393.5,435.08,341.1
2016,7,4,9,0,74.0,321.0,2.3,18.0,375.0,392.34,305.8
2016,7,4,9,15,491.5,207.5,2.3,18.0,592.5,688.57,536.86
2016,7,4,9,30,909.0,94.0,2.3,18.0,810.0,961.93,725.35
2016,7,4,9,45,595.5,245.0,2.35,18.5,722.5,852.89,645.21
2016,7,4,10,0,282.0,396.0,2.4,19.0,635.0,699.97,528.57
2016,7,4,10,15,341.5,386.0,2.4,19.5,684.5,749.89,564.71
2016,7,4,10,30,401.0,376.0,2.4,20.0,734.0,809.95,605.35
2016,7,4,10,45,661.5,245.5,2.45,20.5,853.0,940.55,699.57
2016,7,4,11,0,922.0,115.0,2.5,21.0,972.0,1052.4,770.03
2016,7,4,11,15,688.5,260.0,2.5,21.0,905.5,977.5,719.65
2016,7,4,11,30,455.0,405.0,2.5,21.0,839.0,880.96,648.35
2016,7,4,11,45,690.5,262.5,2.55,21.0,926.0,965.51,713.3
2016,7,4,12,0,926.0,120.0,2.6,21.0,1013.0,1028.66,754.12
2016,7,4,12,15,926.0,120.0,2.6,21.0,1012.5,1011.98,742.59
2016,7,4,12,30,926.0,120.0,2.6,21.0,1012.0,992.08,729.82
2016,7,4,12,45,675.5,261.5,2.65,21.0,910.0,885.09,658.86
2016,7,4,13,0,425.0,403.0,2.7,21.0,808.0,773.29,576.36
2016,7,4,13,15,677.5,256.0,2.7,21.0,889.0,835.06,627.1
2016,7,4,13,30,930.0,109.0,2.7,21.0,970.0,875.01,655.55
2016,7,4,13,45,925.5,108.0,2.7,21.0,947.5,835.77,629.0
2016,7,4,14,0,921.0,107.0,2.7,21.0,925.0,794.25,601.35
2016,7,4,14,15,914.5,106.0,2.7,20.5,896.0,749.23,572.06
2016,7,4,14,30,908.0,105.0,2.7,20.0,867.0,702.47,539.61
2016,7,4,14,45,899.0,103.0,2.7,20.0,832.5,651.75,501.7
2016,7,4,15,0,890.0,101.0,2.7,20.0,798.0,599.99,461.99
2016,7,4,15,15,879.0,99.0,2.7,19.5,757.5,546.37,420.53
2016,7,4,15,30,868.0,97.0,2.7,19.0,717.0,492.36,377.34
2016,7,4,15,45,853.5,95.0,2.75,19.0,672.5,436.77,330.93
2016,7,4,16,0,839.0,93.0,2.8,19.0,628.0,381.64,283.55
2016,7,4,16,15,821.0,90.0,2.75,18.5,580.5,320.38,230.84
2016,7,4,16,30,803.0,87.0,2.7,18.0,533.0,265.08,182.18
2016,7,4,16,45,778.5,83.5,2.7,18.0,483.0,209.81,134.26
2016,7,4,17,0,754.0,80.0,2.7,18.0,433.0,157.15,91.53
2016,7,4,17,15,447.0,114.5,2.7,17.0,317.5,113.63,73.38
2016,7,4,17,30,140.0,149.0,2.7,16.0,202.0,117.07,91.78
2016,7,4,17,45,127.5,128.5,2.7,15.5,171.0,100.52,83.4
2016,7,4,18,0,115.0,108.0,2.7,15.0,140.0,85.85,70.69
2016,7,4,18,15,295.0,78.0,2.65,14.5,138.0,57.55,45.63
2016,7,4,18,30,475.0,48.0,2.6,14.0,136.0,36.02,26.31
2016,7,4,18,45,378.5,38.0,2.55,13.5,95.0,29.33,19.97
2016,7,4,19,0,282.0,28.0,2.5,13.0,54.0,22.26,12.42
2016,7,4,19,15,141.0,14.0,2.5,12.5,27.0,10.92,0.0
2016,7,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,5,15,150.0,15.5,2.65,11.5,30.5,49.41,0.23
2016,7,5,5,30,300.0,31.0,2.7,12.0,61.0,116.33,76.92
2016,7,5,5,45,396.0,40.0,2.75,12.5,103.0,172.36,127.5
2016,7,5,6,0,492.0,49.0,2.8,13.0,145.0,239.06,186.23
2016,7,5,6,15,553.5,55.5,2.75,13.0,192.5,299.17,240.33
2016,7,5,6,30,615.0,62.0,2.7,13.0,240.0,365.26,298.26
2016,7,5,6,45,307.5,57.0,2.65,13.5,146.0,234.05,193.55
2016,7,5,7,0,0.0,52.0,2.6,14.0,52.0,48.33,35.61
2016,7,5,7,15,0.0,90.5,2.55,14.5,90.5,84.81,66.32
2016,7,5,7,30,0.0,129.0,2.5,15.0,129.0,122.69,97.42
2016,7,5,7,45,15.0,171.0,2.45,15.5,179.5,175.15,140.22
2016,7,5,8,0,30.0,213.0,2.4,16.0,230.0,238.15,190.45
2016,7,5,8,15,49.5,245.5,2.35,16.0,276.5,288.56,230.12
2016,7,5,8,30,69.0,278.0,2.3,16.0,323.0,340.24,270.14
2016,7,5,8,45,79.0,302.5,2.3,16.5,357.5,376.11,296.57
2016,7,5,9,0,89.0,327.0,2.3,17.0,392.0,412.27,322.86
2016,7,5,9,15,238.0,327.5,2.35,17.5,512.5,573.9,446.17
2016,7,5,9,30,387.0,328.0,2.4,18.0,633.0,718.6,551.48
2016,7,5,9,45,252.5,368.0,2.45,18.5,571.0,639.01,488.08
2016,7,5,10,0,118.0,408.0,2.5,19.0,509.0,540.66,411.88
2016,7,5,10,15,205.0,415.0,2.55,19.0,596.0,633.66,481.81
2016,7,5,10,30,292.0,422.0,2.6,19.0,683.0,739.51,557.65
2016,7,5,10,45,372.0,403.5,2.65,19.0,744.0,799.63,600.7
2016,7,5,11,0,452.0,385.0,2.7,19.0,805.0,868.53,649.21
2016,7,5,11,15,698.0,245.0,2.75,19.0,904.5,972.17,725.76
2016,7,5,11,30,944.0,105.0,2.8,19.0,1004.0,1055.12,779.62
2016,7,5,11,45,945.0,106.0,2.85,19.5,1011.5,1047.17,772.33
2016,7,5,12,0,946.0,107.0,2.9,20.0,1019.0,1035.7,763.75
2016,7,5,12,15,946.0,107.0,2.95,19.5,1019.0,1018.86,754.65
2016,7,5,12,30,946.0,107.0,3.0,19.0,1019.0,998.71,743.4
2016,7,5,12,45,940.0,110.0,3.05,19.0,1010.0,972.71,726.81
2016,7,5,13,0,934.0,113.0,3.1,19.0,1001.0,943.84,708.28
2016,7,5,13,15,931.5,112.5,3.1,19.0,986.5,911.97,687.27
2016,7,5,13,30,929.0,112.0,3.1,19.0,972.0,877.38,664.32
2016,7,5,13,45,926.0,110.5,3.1,19.0,950.5,838.87,638.54
2016,7,5,14,0,923.0,109.0,3.1,19.0,929.0,797.98,610.9
2016,7,5,14,15,917.5,107.5,3.1,18.5,900.5,753.1,581.28
2016,7,5,14,30,912.0,106.0,3.1,18.0,872.0,706.4,548.42
2016,7,5,14,45,905.5,104.0,3.15,18.0,838.5,657.02,511.16
2016,7,5,15,0,899.0,102.0,3.2,18.0,805.0,606.33,471.85
2016,7,5,15,15,889.0,100.0,3.2,17.5,765.0,552.74,429.84
2016,7,5,15,30,879.0,98.0,3.2,17.0,725.0,498.64,385.99
2016,7,5,15,45,867.5,95.0,3.25,17.0,681.5,442.79,338.76
2016,7,5,16,0,856.0,92.0,3.3,17.0,638.0,387.09,290.26
2016,7,5,16,15,838.5,89.0,3.35,16.5,590.0,325.0,236.3
2016,7,5,16,30,821.0,86.0,3.4,16.0,542.0,268.8,186.32
2016,7,5,16,45,799.0,82.5,3.45,16.0,492.0,212.92,137.21
2016,7,5,17,0,777.0,79.0,3.5,16.0,442.0,159.38,93.18
2016,7,5,17,15,746.0,75.0,3.55,15.5,390.5,107.32,57.79
2016,7,5,17,30,715.0,71.0,3.6,15.0,339.0,59.03,38.46
2016,7,5,17,45,670.5,66.0,3.65,14.5,287.5,44.35,34.06
2016,7,5,18,0,626.0,61.0,3.7,14.0,236.0,42.56,32.54
2016,7,5,18,15,561.5,54.5,3.65,13.5,188.0,39.39,29.66
2016,7,5,18,30,497.0,48.0,3.6,13.0,140.0,36.08,26.48
2016,7,5,18,45,390.0,39.0,3.55,12.5,97.5,30.29,20.89
2016,7,5,19,0,283.0,30.0,3.5,12.0,55.0,24.23,14.02
2016,7,5,19,15,141.5,15.0,3.45,11.5,27.5,11.86,0.0
2016,7,5,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,5,15,140.5,15.5,2.75,11.0,29.5,47.35,0.0
2016,7,6,5,30,281.0,31.0,2.7,11.0,59.0,111.49,73.6
2016,7,6,5,45,379.0,40.5,2.7,11.5,100.0,167.5,124.25
2016,7,6,6,0,477.0,50.0,2.7,12.0,141.0,234.45,183.21
2016,7,6,6,15,538.5,56.5,2.55,12.5,188.5,293.75,236.23
2016,7,6,6,30,600.0,63.0,2.4,13.0,236.0,359.03,292.82
2016,7,6,6,45,643.0,68.5,2.3,13.5,286.0,419.31,343.7
2016,7,6,7,0,686.0,74.0,2.2,14.0,336.0,482.91,395.25
2016,7,6,7,15,564.0,114.0,2.1,14.0,350.0,487.03,397.67
2016,7,6,7,30,442.0,154.0,2.0,14.0,364.0,473.06,385.02
2016,7,6,7,45,619.0,121.0,1.9,14.5,450.0,586.54,473.47
2016,7,6,8,0,796.0,88.0,1.8,15.0,536.0,705.3,559.54
2016,7,6,8,15,814.0,91.0,1.75,15.5,583.0,754.16,590.39
2016,7,6,8,30,832.0,94.0,1.7,16.0,630.0,796.26,616.37
2016,7,6,8,45,847.5,95.0,1.7,16.5,674.0,838.05,642.16
2016,7,6,9,0,863.0,96.0,1.7,17.0,718.0,878.12,666.33
2016,7,6,9,15,874.0,98.0,1.75,17.0,757.0,913.2,688.69
2016,7,6,9,30,885.0,100.0,1.8,17.0,796.0,945.81,709.35
2016,7,6,9,45,894.5,101.0,1.85,17.5,830.5,973.23,725.16
2016,7,6,10,0,904.0,102.0,1.9,18.0,865.0,997.74,739.06
2016,7,6,10,15,910.0,103.0,1.95,18.0,893.0,1015.72,750.13
2016,7,6,10,30,916.0,104.0,2.0,18.0,921.0,1030.41,759.22
2016,7,6,10,45,921.5,104.0,2.15,18.5,942.5,1040.15,765.08
2016,7,6,11,0,927.0,104.0,2.3,19.0,964.0,1046.42,768.76
2016,7,6,11,15,930.0,104.5,2.4,19.0,978.5,1047.17,769.83
2016,7,6,11,30,933.0,105.0,2.5,19.0,993.0,1044.38,768.73
2016,7,6,11,45,935.0,104.5,2.65,19.5,1000.5,1036.04,763.19
2016,7,6,12,0,937.0,104.0,2.8,20.0,1008.0,1024.24,755.43
2016,7,6,12,15,937.0,104.0,2.9,20.0,1007.5,1007.6,745.47
2016,7,6,12,30,937.0,104.0,3.0,20.0,1007.0,987.67,733.37
2016,7,6,12,45,929.5,108.0,3.15,20.0,997.0,961.53,717.45
2016,7,6,13,0,922.0,112.0,3.3,20.0,987.0,932.58,699.52
2016,7,6,13,15,918.5,111.0,3.4,19.5,972.0,899.76,679.71
2016,7,6,13,30,915.0,110.0,3.5,19.0,957.0,864.32,657.83
2016,7,6,13,45,910.0,109.0,3.6,19.0,934.5,825.22,631.85
2016,7,6,14,0,905.0,108.0,3.7,19.0,912.0,783.92,604.02
2016,7,6,14,15,898.5,106.5,3.7,18.5,883.5,739.08,573.99
2016,7,6,14,30,892.0,105.0,3.7,18.0,855.0,692.55,540.8
2016,7,6,14,45,885.0,103.0,3.75,18.0,821.0,643.79,503.55
2016,7,6,15,0,878.0,101.0,3.8,18.0,787.0,593.8,464.37
2016,7,6,15,15,867.0,99.0,3.8,17.5,747.5,540.74,422.41
2016,7,6,15,30,856.0,97.0,3.8,17.0,708.0,487.32,378.77
2016,7,6,15,45,844.0,93.5,3.8,17.0,664.5,432.06,331.67
2016,7,6,16,0,832.0,90.0,3.8,17.0,621.0,377.03,283.51
2016,7,6,16,15,814.5,87.5,3.75,16.5,574.0,316.67,230.71
2016,7,6,16,30,797.0,85.0,3.7,16.0,527.0,262.23,182.07
2016,7,6,16,45,776.5,81.0,3.7,16.0,478.0,207.57,133.88
2016,7,6,17,0,756.0,77.0,3.7,16.0,429.0,155.07,90.58
2016,7,6,17,15,725.0,73.0,3.7,15.5,379.0,104.18,55.94
2016,7,6,17,30,694.0,69.0,3.7,15.0,329.0,57.06,37.01
2016,7,6,17,45,653.0,63.5,3.7,14.5,279.0,42.42,32.35
2016,7,6,18,0,612.0,58.0,3.7,14.0,229.0,40.16,30.4
2016,7,6,18,15,549.5,51.5,3.6,13.5,182.0,36.9,27.43
2016,7,6,18,30,487.0,45.0,3.5,13.0,135.0,33.47,24.16
2016,7,6,18,45,391.0,36.0,3.45,12.5,94.5,27.58,18.51
2016,7,6,19,0,295.0,27.0,3.4,12.0,54.0,21.39,11.66
2016,7,6,19,15,147.5,13.5,3.35,11.5,27.0,10.51,0.0
2016,7,6,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,5,15,163.0,14.0,3.1,11.5,29.5,49.44,0.0
2016,7,7,5,30,326.0,28.0,3.1,12.0,59.0,118.87,77.13
2016,7,7,5,45,419.5,36.0,3.1,12.5,100.5,174.19,128.1
2016,7,7,6,0,513.0,44.0,3.1,13.0,142.0,239.97,186.46
2016,7,7,6,15,572.5,50.0,3.0,13.0,189.5,299.65,240.55
2016,7,7,6,30,632.0,56.0,2.9,13.0,237.0,363.8,297.22
2016,7,7,6,45,669.0,61.5,2.85,13.5,286.5,422.7,347.55
2016,7,7,7,0,706.0,67.0,2.8,14.0,336.0,484.22,398.09
2016,7,7,7,15,388.0,129.5,2.8,14.5,280.5,391.8,321.96
2016,7,7,7,30,70.0,192.0,2.8,15.0,225.0,242.49,196.42
2016,7,7,7,45,441.0,136.0,2.8,15.5,380.0,472.09,386.18
2016,7,7,8,0,812.0,80.0,2.8,16.0,535.0,707.64,566.0
2016,7,7,8,15,487.0,185.5,2.8,16.0,465.5,599.12,478.32
2016,7,7,8,30,162.0,291.0,2.8,16.0,396.0,442.19,350.73
2016,7,7,8,45,145.5,312.5,2.85,16.5,411.5,455.63,359.72
2016,7,7,9,0,129.0,334.0,2.9,17.0,427.0,467.4,366.5
2016,7,7,9,15,512.5,212.5,2.95,17.0,611.0,713.21,559.48
2016,7,7,9,30,896.0,91.0,3.0,17.0,795.0,946.14,723.22
2016,7,7,9,45,902.0,93.5,3.1,17.5,828.5,972.2,737.01
2016,7,7,10,0,908.0,96.0,3.2,18.0,862.0,995.16,750.57
2016,7,7,10,15,914.0,97.0,3.25,18.0,890.0,1013.3,761.94
2016,7,7,10,30,920.0,98.0,3.3,18.0,918.0,1028.13,771.23
2016,7,7,10,45,924.5,99.0,3.35,18.0,939.5,1038.04,777.35
2016,7,7,11,0,929.0,100.0,3.4,18.0,961.0,1044.45,781.3
2016,7,7,11,15,931.5,100.5,3.4,18.0,975.5,1044.78,780.93
2016,7,7,11,30,934.0,101.0,3.4,18.0,990.0,1041.55,778.37
2016,7,7,11,45,936.0,101.0,3.4,18.0,997.0,1033.78,772.94
2016,7,7,12,0,938.0,101.0,3.4,18.0,1004.0,1022.53,765.32
2016,7,7,12,15,938.0,101.0,3.4,18.0,1004.0,1005.93,754.24
2016,7,7,12,30,938.0,101.0,3.4,18.0,1004.0,986.03,741.05
2016,7,7,12,45,929.0,105.5,3.4,18.0,994.5,959.01,723.1
2016,7,7,13,0,920.0,110.0,3.4,18.0,985.0,929.26,703.3
2016,7,7,13,15,917.5,109.5,3.35,18.0,970.0,897.85,682.01
2016,7,7,13,30,915.0,109.0,3.3,18.0,955.0,863.75,658.8
2016,7,7,13,45,911.5,107.5,3.3,18.0,933.5,825.37,632.8
2016,7,7,14,0,908.0,106.0,3.3,18.0,912.0,784.68,604.98
2016,7,7,14,15,902.0,104.5,3.3,18.0,883.5,740.07,574.11
2016,7,7,14,30,896.0,103.0,3.3,18.0,855.0,693.72,540.25
2016,7,7,14,45,889.0,100.5,3.3,18.0,821.5,644.31,502.6
2016,7,7,15,0,882.0,98.0,3.3,18.0,788.0,593.69,463.04
2016,7,7,15,15,871.5,96.5,3.3,17.5,748.5,541.12,421.65
2016,7,7,15,30,861.0,95.0,3.3,17.0,709.0,488.12,378.52
2016,7,7,15,45,849.0,92.0,3.35,17.0,665.5,433.01,331.78
2016,7,7,16,0,837.0,89.0,3.4,17.0,622.0,378.11,283.89
2016,7,7,16,15,819.5,86.0,3.45,16.5,575.0,317.02,230.68
2016,7,7,16,30,802.0,83.0,3.5,16.0,528.0,261.85,181.52
2016,7,7,16,45,780.5,79.5,3.6,16.0,478.5,207.11,133.32
2016,7,7,17,0,759.0,76.0,3.7,16.0,429.0,154.63,90.1
2016,7,7,17,15,728.0,72.0,3.75,15.5,378.5,103.54,55.31
2016,7,7,17,30,697.0,68.0,3.8,15.0,328.0,56.2,36.33
2016,7,7,17,45,656.0,62.5,3.9,14.5,278.5,45.84,35.4
2016,7,7,18,0,615.0,57.0,4.0,14.0,229.0,39.41,29.73
2016,7,7,18,15,552.0,51.0,3.9,13.5,182.0,36.52,27.09
2016,7,7,18,30,489.0,45.0,3.8,13.0,135.0,33.5,24.18
2016,7,7,18,45,393.0,36.0,3.75,12.5,94.5,27.62,18.53
2016,7,7,19,0,297.0,27.0,3.7,12.0,54.0,21.43,11.62
2016,7,7,19,15,148.5,13.5,3.6,11.5,27.0,10.53,0.0
2016,7,7,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,5,15,168.0,13.0,3.1,11.5,29.0,48.87,0.0
2016,7,8,5,30,336.0,26.0,3.1,12.0,58.0,118.79,76.18
2016,7,8,5,45,429.5,33.5,3.15,12.5,99.0,173.92,127.44
2016,7,8,6,0,523.0,41.0,3.2,13.0,140.0,239.56,185.84
2016,7,8,6,15,580.0,46.5,3.15,13.5,186.5,296.89,237.82
2016,7,8,6,30,637.0,52.0,3.1,14.0,233.0,361.11,294.15
2016,7,8,6,45,411.0,100.5,3.05,14.5,226.0,331.75,272.52
2016,7,8,7,0,185.0,149.0,3.0,15.0,219.0,263.87,216.35
2016,7,8,7,15,476.0,108.5,2.9,15.0,324.0,421.78,347.67
2016,7,8,7,30,767.0,68.0,2.8,15.0,429.0,593.17,484.34
2016,7,8,7,45,789.0,70.5,2.75,15.5,478.0,641.44,518.16
2016,7,8,8,0,811.0,73.0,2.7,16.0,527.0,693.64,553.9
2016,7,8,8,15,827.0,75.0,2.65,16.5,573.0,740.16,584.58
2016,7,8,8,30,843.0,77.0,2.6,17.0,619.0,785.5,613.77
2016,7,8,8,45,856.5,78.5,2.6,17.5,662.0,826.7,639.78
2016,7,8,9,0,870.0,80.0,2.6,18.0,705.0,866.02,664.12
2016,7,8,9,15,880.0,81.5,2.6,18.5,743.5,900.05,684.47
2016,7,8,9,30,890.0,83.0,2.6,19.0,782.0,931.55,702.93
2016,7,8,9,45,897.0,85.0,2.6,19.5,815.0,958.01,717.85
2016,7,8,10,0,904.0,87.0,2.6,20.0,848.0,981.46,730.72
2016,7,8,10,15,910.0,88.0,2.65,20.0,876.0,999.67,742.02
2016,7,8,10,30,916.0,89.0,2.7,20.0,904.0,1014.6,751.27
2016,7,8,10,45,919.0,90.5,2.8,20.5,924.5,1023.65,755.83
2016,7,8,11,0,922.0,92.0,2.9,21.0,945.0,1029.2,758.22
2016,7,8,11,15,925.0,92.5,2.95,21.0,959.5,1030.17,758.74
2016,7,8,11,30,928.0,93.0,3.0,21.0,974.0,1027.6,757.11
2016,7,8,11,45,930.0,92.5,3.05,21.5,981.5,1019.5,750.53
2016,7,8,12,0,932.0,92.0,3.1,22.0,989.0,1007.94,741.83
2016,7,8,12,15,932.0,92.0,3.15,22.0,989.0,991.55,731.49
2016,7,8,12,30,932.0,92.0,3.2,22.0,989.0,971.87,719.05
2016,7,8,12,45,926.5,95.0,3.25,22.0,981.0,946.89,703.09
2016,7,8,13,0,921.0,98.0,3.3,22.0,973.0,919.02,685.18
2016,7,8,13,15,918.5,97.5,3.35,22.0,958.5,887.68,664.84
2016,7,8,13,30,916.0,97.0,3.4,22.0,944.0,853.63,642.54
2016,7,8,13,45,913.0,96.0,3.45,22.0,923.0,816.16,617.7
2016,7,8,14,0,910.0,95.0,3.5,22.0,902.0,776.33,590.99
2016,7,8,14,15,904.5,94.0,3.5,21.5,874.5,732.52,562.06
2016,7,8,14,30,899.0,93.0,3.5,21.0,847.0,686.91,530.35
2016,7,8,14,45,892.5,90.5,3.55,21.0,813.5,637.72,493.25
2016,7,8,15,0,886.0,88.0,3.6,21.0,780.0,587.26,454.18
2016,7,8,15,15,876.0,86.5,3.6,20.5,741.5,534.82,413.12
2016,7,8,15,30,866.0,85.0,3.6,20.0,703.0,481.89,370.3
2016,7,8,15,45,854.5,82.5,3.65,20.0,660.0,427.22,324.14
2016,7,8,16,0,843.0,80.0,3.7,20.0,617.0,372.69,276.82
2016,7,8,16,15,826.5,77.5,3.65,19.5,570.5,317.04,228.09
2016,7,8,16,30,810.0,75.0,3.6,19.0,524.0,262.55,179.81
2016,7,8,16,45,790.0,71.5,3.55,19.0,475.0,202.28,127.52
2016,7,8,17,0,770.0,68.0,3.5,19.0,426.0,149.47,84.36
2016,7,8,17,15,740.5,64.5,3.4,18.5,376.0,98.27,49.87
2016,7,8,17,30,711.0,61.0,3.3,18.0,326.0,50.62,31.19
2016,7,8,17,45,672.0,56.5,3.25,18.0,277.0,40.92,30.55
2016,7,8,18,0,633.0,52.0,3.2,18.0,228.0,38.96,28.82
2016,7,8,18,15,572.0,46.5,3.1,17.0,181.0,35.99,26.21
2016,7,8,18,30,511.0,41.0,3.0,16.0,134.0,30.15,20.91
2016,7,8,18,45,418.5,33.0,2.95,15.5,93.5,25.01,16.01
2016,7,8,19,0,326.0,25.0,2.9,15.0,53.0,19.63,9.92
2016,7,8,19,15,163.0,12.5,2.9,14.5,26.5,9.66,0.0
2016,7,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,5,15,181.5,12.0,2.1,12.5,29.0,49.79,0.0
2016,7,9,5,30,363.0,24.0,2.1,13.0,58.0,122.62,77.25
2016,7,9,5,45,452.5,31.0,2.15,13.5,98.5,175.98,127.62
2016,7,9,6,0,542.0,38.0,2.2,14.0,139.0,240.99,185.36
2016,7,9,6,15,598.5,42.5,2.25,14.5,186.0,299.35,237.91
2016,7,9,6,30,655.0,47.0,2.3,15.0,233.0,363.08,293.52
2016,7,9,6,45,692.0,51.0,2.4,16.0,282.0,421.33,342.56
2016,7,9,7,0,729.0,55.0,2.5,17.0,331.0,482.22,391.74
2016,7,9,7,15,756.5,58.0,2.55,17.5,380.5,538.4,436.06
2016,7,9,7,30,784.0,61.0,2.6,18.0,430.0,591.66,476.78
2016,7,9,7,45,804.0,64.0,2.65,18.5,478.5,643.98,513.89
2016,7,9,8,0,824.0,67.0,2.7,19.0,527.0,695.99,549.44
2016,7,9,8,15,840.0,69.0,2.7,19.0,573.5,743.1,581.53
2016,7,9,8,30,856.0,71.0,2.7,19.0,620.0,789.01,612.3
2016,7,9,8,45,867.5,73.5,2.75,19.5,662.5,830.17,638.43
2016,7,9,9,0,879.0,76.0,2.8,20.0,705.0,869.29,662.83
2016,7,9,9,15,889.0,77.5,2.85,20.0,744.0,903.64,684.99
2016,7,9,9,30,899.0,79.0,2.9,20.0,783.0,935.44,705.36
2016,7,9,9,45,900.5,84.0,3.0,20.5,815.5,960.24,719.99
2016,7,9,10,0,902.0,89.0,3.1,21.0,848.0,981.73,732.44
2016,7,9,10,15,908.0,90.0,3.15,21.0,875.5,999.94,743.77
2016,7,9,10,30,914.0,91.0,3.2,21.0,903.0,1014.86,753.03
2016,7,9,10,45,919.5,91.0,3.25,21.5,925.0,1024.84,757.68
2016,7,9,11,0,925.0,91.0,3.3,22.0,947.0,1031.35,760.18
2016,7,9,11,15,927.5,91.5,3.35,22.0,961.5,1031.86,760.34
2016,7,9,11,30,930.0,92.0,3.4,22.0,976.0,1028.82,758.33
2016,7,9,11,45,934.0,90.5,3.5,22.0,983.5,1021.69,754.15
2016,7,9,12,0,938.0,89.0,3.6,22.0,991.0,1011.07,747.75
2016,7,9,12,15,938.0,89.0,3.7,21.5,991.0,994.63,738.98
2016,7,9,12,30,938.0,89.0,3.8,21.0,991.0,974.88,727.99
2016,7,9,12,45,935.5,90.0,3.9,21.0,983.5,950.59,712.5
2016,7,9,13,0,933.0,91.0,4.0,21.0,976.0,923.28,694.91
2016,7,9,13,15,931.0,90.5,4.05,21.0,962.0,892.06,674.28
2016,7,9,13,30,929.0,90.0,4.1,21.0,948.0,858.06,651.63
2016,7,9,13,45,927.0,88.0,4.2,21.0,927.0,820.01,626.19
2016,7,9,14,0,925.0,86.0,4.3,21.0,906.0,779.48,598.75
2016,7,9,14,15,920.5,85.0,4.35,20.5,879.0,735.81,569.68
2016,7,9,14,30,916.0,84.0,4.4,20.0,852.0,690.21,538.13
2016,7,9,14,45,910.5,82.0,4.45,20.0,819.5,641.34,500.75
2016,7,9,15,0,905.0,80.0,4.5,20.0,787.0,591.06,461.26
2016,7,9,15,15,897.5,79.0,4.5,19.5,749.5,539.45,420.23
2016,7,9,15,30,890.0,78.0,4.5,19.0,712.0,487.04,377.17
2016,7,9,15,45,880.0,76.0,4.55,18.5,670.0,432.16,330.85
2016,7,9,16,0,870.0,74.0,4.6,18.0,628.0,377.24,282.99
2016,7,9,16,15,856.5,71.5,4.6,17.5,582.0,321.01,232.92
2016,7,9,16,30,843.0,69.0,4.6,17.0,536.0,265.59,182.97
2016,7,9,16,45,824.0,67.0,4.6,17.0,487.5,210.57,134.11
2016,7,9,17,0,805.0,65.0,4.6,17.0,439.0,157.37,90.13
2016,7,9,17,15,778.5,62.0,4.55,16.5,389.0,98.84,49.46
2016,7,9,17,30,752.0,59.0,4.5,16.0,339.0,49.41,30.25
2016,7,9,17,45,711.0,55.5,4.45,15.5,288.5,40.26,30.28
2016,7,9,18,0,670.0,52.0,4.4,15.0,238.0,39.09,29.31
2016,7,9,18,15,611.5,46.5,4.25,14.5,189.5,36.11,26.6
2016,7,9,18,30,553.0,41.0,4.1,14.0,141.0,33.04,23.65
2016,7,9,18,45,450.5,33.5,3.95,13.5,98.5,25.54,16.6
2016,7,9,19,0,348.0,26.0,3.8,13.0,56.0,20.62,10.73
2016,7,9,19,15,174.0,13.0,3.75,12.5,28.0,10.15,0.0
2016,7,9,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,5,15,177.5,13.0,3.15,11.5,29.0,49.91,0.0
2016,7,10,5,30,355.0,26.0,3.2,12.0,58.0,122.68,77.17
2016,7,10,5,45,451.5,33.5,3.25,12.5,100.5,179.59,131.06
2016,7,10,6,0,548.0,41.0,3.3,13.0,143.0,245.82,190.2
2016,7,10,6,15,608.0,46.5,3.25,13.5,191.5,307.18,245.69
2016,7,10,6,30,668.0,52.0,3.2,14.0,240.0,374.27,304.5
2016,7,10,6,45,709.0,56.0,3.15,14.5,291.0,435.35,356.74
2016,7,10,7,0,750.0,60.0,3.1,15.0,342.0,499.42,409.39
2016,7,10,7,15,779.0,63.5,3.0,15.5,393.5,558.22,455.8
2016,7,10,7,30,808.0,67.0,2.9,16.0,445.0,618.11,501.26
2016,7,10,7,45,830.5,69.5,2.85,16.5,495.5,668.64,537.0
2016,7,10,8,0,853.0,72.0,2.8,17.0,546.0,723.07,573.9
2016,7,10,8,15,869.0,74.0,2.75,17.5,594.5,771.34,605.39
2016,7,10,8,30,885.0,76.0,2.7,18.0,643.0,818.34,635.29
2016,7,10,8,45,899.0,77.5,2.65,18.5,687.5,861.48,661.87
2016,7,10,9,0,913.0,79.0,2.6,19.0,732.0,902.67,686.62
2016,7,10,9,15,923.0,80.5,2.6,19.5,772.0,937.98,707.41
2016,7,10,9,30,933.0,82.0,2.6,20.0,812.0,970.62,726.22
2016,7,10,9,45,939.5,84.0,2.6,20.5,846.5,997.6,741.11
2016,7,10,10,0,946.0,86.0,2.6,21.0,881.0,1021.39,753.88
2016,7,10,10,15,952.0,87.0,2.65,21.0,910.0,1040.26,765.42
2016,7,10,10,30,958.0,88.0,2.7,21.0,939.0,1055.69,774.85
2016,7,10,10,45,961.5,89.0,2.8,21.5,960.5,1065.05,779.5
2016,7,10,11,0,965.0,90.0,2.9,22.0,982.0,1070.76,781.92
2016,7,10,11,15,968.0,90.5,3.0,22.0,997.0,1071.75,782.94
2016,7,10,11,30,971.0,91.0,3.1,22.0,1012.0,1069.04,781.7
2016,7,10,11,45,972.0,91.5,3.25,22.5,1019.5,1060.64,775.83
2016,7,10,12,0,973.0,92.0,3.4,23.0,1027.0,1048.63,767.67
2016,7,10,12,15,973.5,92.0,3.45,23.0,1027.5,1032.07,757.3
2016,7,10,12,30,974.0,92.0,3.5,23.0,1028.0,1012.06,744.73
2016,7,10,12,45,967.0,95.5,3.6,23.0,1019.0,985.2,728.01
2016,7,10,13,0,960.0,99.0,3.7,23.0,1010.0,955.39,709.24
2016,7,10,13,15,958.0,98.5,3.7,23.0,995.5,923.28,688.23
2016,7,10,13,30,956.0,98.0,3.7,23.0,981.0,888.3,665.18
2016,7,10,13,45,953.0,96.5,3.75,23.0,959.5,848.87,639.21
2016,7,10,14,0,950.0,95.0,3.8,23.0,938.0,806.97,611.28
2016,7,10,14,15,944.5,94.0,3.75,23.0,909.5,761.44,580.12
2016,7,10,14,30,939.0,93.0,3.7,23.0,881.0,714.0,546.36
2016,7,10,14,45,932.5,91.5,3.7,23.0,846.5,663.8,508.71
2016,7,10,15,0,926.0,90.0,3.7,23.0,812.0,612.21,469.02
2016,7,10,15,15,916.5,88.0,3.65,23.0,772.0,557.47,425.75
2016,7,10,15,30,907.0,86.0,3.6,23.0,732.0,502.11,380.76
2016,7,10,15,45,894.5,84.0,3.6,23.0,687.5,445.16,333.33
2016,7,10,16,0,882.0,82.0,3.6,23.0,643.0,388.39,284.73
2016,7,10,16,15,865.5,79.5,3.55,22.5,594.5,330.44,234.69
2016,7,10,16,30,849.0,77.0,3.5,22.0,546.0,273.6,184.99
2016,7,10,16,45,827.0,74.0,3.5,21.5,495.5,211.05,131.73
2016,7,10,17,0,805.0,71.0,3.5,21.0,445.0,156.15,87.59
2016,7,10,17,15,775.0,67.5,3.4,20.5,393.0,102.78,52.04
2016,7,10,17,30,745.0,64.0,3.3,20.0,341.0,53.04,33.0
2016,7,10,17,45,702.0,59.5,3.25,19.5,289.0,43.57,32.67
2016,7,10,18,0,659.0,55.0,3.2,19.0,237.0,41.71,31.11
2016,7,10,18,15,596.0,49.0,3.1,18.0,188.0,35.09,25.29
2016,7,10,18,30,533.0,43.0,3.0,17.0,139.0,31.97,22.4
2016,7,10,18,45,429.5,34.5,2.9,16.5,96.5,26.45,17.14
2016,7,10,19,0,326.0,26.0,2.8,16.0,54.0,20.66,10.48
2016,7,10,19,15,163.0,13.0,2.8,15.5,27.0,12.39,0.0
2016,7,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,5,15,168.0,13.0,1.2,12.5,28.0,47.89,0.0
2016,7,11,5,30,336.0,26.0,1.2,13.0,56.0,117.95,72.95
2016,7,11,5,45,433.5,34.0,1.3,14.0,98.0,174.55,125.99
2016,7,11,6,0,531.0,42.0,1.4,15.0,140.0,242.18,184.84
2016,7,11,6,15,592.0,47.5,1.4,15.5,188.0,301.34,237.27
2016,7,11,6,30,653.0,53.0,1.4,16.0,236.0,368.05,294.31
2016,7,11,6,45,694.5,57.5,1.4,16.5,286.5,429.21,345.14
2016,7,11,7,0,736.0,62.0,1.4,17.0,337.0,493.44,396.31
2016,7,11,7,15,765.5,65.5,1.4,17.5,388.5,551.91,441.11
2016,7,11,7,30,795.0,69.0,1.4,18.0,440.0,611.54,485.05
2016,7,11,7,45,816.5,71.5,1.4,19.0,490.0,660.78,517.87
2016,7,11,8,0,838.0,74.0,1.4,20.0,540.0,713.9,551.53
2016,7,11,8,15,854.5,76.5,1.45,20.5,587.5,762.58,582.69
2016,7,11,8,30,871.0,79.0,1.5,21.0,635.0,810.05,612.46
2016,7,11,8,45,883.5,81.0,1.55,21.5,679.0,852.04,638.03
2016,7,11,9,0,896.0,83.0,1.6,22.0,723.0,892.0,661.96
2016,7,11,9,15,906.0,84.5,1.65,22.5,762.5,926.86,682.27
2016,7,11,9,30,916.0,86.0,1.7,23.0,802.0,959.1,700.75
2016,7,11,9,45,916.5,91.5,1.8,23.5,834.5,983.85,714.97
2016,7,11,10,0,917.0,97.0,1.9,24.0,867.0,1005.17,727.06
2016,7,11,10,15,923.5,98.0,1.95,24.0,895.5,1024.08,738.47
2016,7,11,10,30,930.0,99.0,2.0,24.0,924.0,1039.65,747.87
2016,7,11,10,45,933.5,100.0,2.05,24.5,945.5,1048.76,751.85
2016,7,11,11,0,937.0,101.0,2.1,25.0,967.0,1054.31,753.76
2016,7,11,11,15,940.0,102.0,2.15,25.0,982.0,1055.76,754.72
2016,7,11,11,30,943.0,103.0,2.2,25.0,997.0,1053.6,753.57
2016,7,11,11,45,944.5,103.0,2.3,25.0,1004.5,1045.33,749.29
2016,7,11,12,0,946.0,103.0,2.4,25.0,1012.0,1033.54,742.87
2016,7,11,12,15,946.0,103.0,2.45,25.0,1012.0,1016.84,732.84
2016,7,11,12,30,946.0,103.0,2.5,25.0,1012.0,996.8,720.74
2016,7,11,12,45,948.5,100.5,2.65,25.0,1006.0,973.38,707.39
2016,7,11,13,0,951.0,98.0,2.8,25.0,1000.0,946.7,691.75
2016,7,11,13,15,949.0,97.5,2.85,25.0,985.5,914.87,671.76
2016,7,11,13,30,947.0,97.0,2.9,25.0,971.0,880.19,649.77
2016,7,11,13,45,943.5,96.5,3.0,25.0,949.5,841.62,625.28
2016,7,11,14,0,940.0,96.0,3.1,25.0,928.0,800.62,598.83
2016,7,11,14,15,935.0,95.0,3.15,24.5,900.5,755.84,570.26
2016,7,11,14,30,930.0,94.0,3.2,24.0,873.0,709.12,538.85
2016,7,11,14,45,923.5,92.0,3.25,24.0,839.0,658.85,501.72
2016,7,11,15,0,917.0,90.0,3.3,24.0,805.0,607.21,462.52
2016,7,11,15,15,908.0,88.5,3.3,23.5,765.5,553.59,421.33
2016,7,11,15,30,899.0,87.0,3.3,23.0,726.0,499.31,378.18
2016,7,11,15,45,888.0,84.5,3.3,22.5,682.5,442.92,331.94
2016,7,11,16,0,877.0,82.0,3.3,22.0,639.0,386.58,284.22
2016,7,11,16,15,861.0,79.5,3.3,21.5,591.0,329.0,234.42
2016,7,11,16,30,845.0,77.0,3.3,21.0,543.0,272.5,184.88
2016,7,11,16,45,825.0,73.5,3.3,21.0,493.0,210.1,131.26
2016,7,11,17,0,805.0,70.0,3.3,21.0,443.0,155.12,86.76
