Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,17,15,775.5,66.5,3.25,20.0,391.5,101.76,51.36
2016,7,11,17,30,746.0,63.0,3.2,19.0,340.0,51.97,32.46
2016,7,11,17,45,705.5,58.5,3.2,18.5,288.5,42.79,32.12
2016,7,11,18,0,665.0,54.0,3.2,18.0,237.0,40.9,30.52
2016,7,11,18,15,602.5,48.0,3.1,17.5,188.0,37.54,27.51
2016,7,11,18,30,540.0,42.0,3.0,17.0,139.0,31.17,21.69
2016,7,11,18,45,440.0,34.0,2.95,16.5,96.5,26.07,16.79
2016,7,11,19,0,340.0,26.0,2.9,16.0,54.0,20.73,10.41
2016,7,11,19,15,170.0,13.0,2.95,15.5,27.0,12.39,0.0
2016,7,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,5,15,177.5,12.0,3.15,11.5,27.5,42.65,0.0
2016,7,12,5,30,355.0,24.0,3.2,12.0,55.0,119.91,73.29
2016,7,12,5,45,450.5,32.0,3.25,12.5,97.0,176.83,128.38
2016,7,12,6,0,546.0,40.0,3.3,13.0,139.0,243.07,187.65
2016,7,12,6,15,606.5,45.0,3.25,13.5,187.5,303.91,242.8
2016,7,12,6,30,667.0,50.0,3.2,14.0,236.0,370.53,301.36
2016,7,12,6,45,706.0,54.5,3.15,14.5,286.5,431.12,353.32
2016,7,12,7,0,745.0,59.0,3.1,15.0,337.0,494.52,405.55
2016,7,12,7,15,774.5,62.5,3.05,15.0,388.5,553.43,453.15
2016,7,12,7,30,804.0,66.0,3.0,15.0,440.0,609.47,497.1
2016,7,12,7,45,824.5,69.5,2.95,15.5,490.5,663.7,535.9
2016,7,12,8,0,845.0,73.0,2.9,16.0,541.0,717.63,572.7
2016,7,12,8,15,862.5,75.0,2.8,16.5,589.5,766.85,604.86
2016,7,12,8,30,880.0,77.0,2.7,17.0,638.0,814.92,635.41
2016,7,12,8,45,892.5,79.5,2.65,17.5,682.5,857.84,661.98
2016,7,12,9,0,905.0,82.0,2.6,18.0,727.0,898.71,686.65
2016,7,12,9,15,915.5,84.0,2.55,18.5,767.5,934.89,707.71
2016,7,12,9,30,926.0,86.0,2.5,19.0,808.0,968.44,726.71
2016,7,12,9,45,935.0,86.5,2.45,19.5,843.5,996.06,741.54
2016,7,12,10,0,944.0,87.0,2.4,20.0,879.0,1020.63,754.27
2016,7,12,10,15,950.0,88.0,2.4,20.0,908.0,1039.55,765.29
2016,7,12,10,30,956.0,89.0,2.4,20.0,937.0,1055.02,774.19
2016,7,12,10,45,960.0,90.5,2.4,20.5,959.0,1065.47,778.48
2016,7,12,11,0,964.0,92.0,2.4,21.0,981.0,1072.25,780.55
2016,7,12,11,15,967.0,92.5,2.45,21.0,996.5,1073.28,781.18
2016,7,12,11,30,970.0,93.0,2.5,21.0,1012.0,1070.59,779.62
2016,7,12,11,45,971.0,93.5,2.55,21.0,1019.5,1062.23,774.55
2016,7,12,12,0,972.0,94.0,2.6,21.0,1027.0,1050.23,767.28
2016,7,12,12,15,972.5,94.0,2.65,21.0,1027.0,1033.69,757.16
2016,7,12,12,30,973.0,94.0,2.7,21.0,1027.0,1013.69,744.86
2016,7,12,12,45,964.5,98.5,2.8,21.0,1018.0,986.43,728.26
2016,7,12,13,0,956.0,103.0,2.9,21.0,1009.0,956.26,709.65
2016,7,12,13,15,953.5,102.5,2.95,21.0,994.0,923.79,688.95
2016,7,12,13,30,951.0,102.0,3.0,21.0,979.0,888.49,666.19
2016,7,12,13,45,947.0,101.0,3.1,21.0,957.0,848.86,640.59
2016,7,12,14,0,943.0,100.0,3.2,21.0,935.0,806.82,613.0
2016,7,12,14,15,937.5,99.0,3.2,21.0,906.5,761.49,582.23
2016,7,12,14,30,932.0,98.0,3.2,21.0,878.0,714.27,548.68
2016,7,12,14,45,924.5,96.0,3.25,21.0,843.0,663.21,510.6
2016,7,12,15,0,917.0,94.0,3.3,21.0,808.0,610.89,470.49
2016,7,12,15,15,906.5,92.5,3.3,20.5,767.5,556.41,428.23
2016,7,12,15,30,896.0,91.0,3.3,20.0,727.0,501.43,384.1
2016,7,12,15,45,883.5,88.5,3.3,20.0,682.5,444.49,336.33
2016,7,12,16,0,871.0,86.0,3.3,20.0,638.0,387.76,287.39
2016,7,12,16,15,853.5,83.0,3.25,19.5,589.5,329.56,236.78
2016,7,12,16,30,836.0,80.0,3.2,19.0,541.0,272.61,186.62
2016,7,12,16,45,814.0,76.5,3.2,19.0,490.5,210.33,132.87
2016,7,12,17,0,792.0,73.0,3.2,19.0,440.0,155.66,88.45
2016,7,12,17,15,761.0,69.5,3.1,18.5,388.0,102.88,53.21
2016,7,12,17,30,730.0,66.0,3.0,18.0,336.0,53.86,41.82
2016,7,12,17,45,687.5,61.0,2.95,17.5,284.5,44.87,34.11
2016,7,12,18,0,645.0,56.0,2.9,17.0,233.0,42.65,32.21
2016,7,12,18,15,580.0,50.0,2.8,16.5,184.5,35.97,26.24
2016,7,12,18,30,515.0,44.0,2.7,16.0,136.0,32.92,23.31
2016,7,12,18,45,412.0,35.0,2.6,15.5,94.0,26.99,17.65
2016,7,12,19,0,309.0,26.0,2.5,15.0,52.0,20.76,10.36
2016,7,12,19,15,154.5,13.0,2.5,14.5,26.0,12.39,0.0
2016,7,12,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,5,15,164.0,13.0,1.75,11.5,26.5,41.06,0.0
2016,7,13,5,30,328.0,26.0,1.7,12.0,53.0,115.21,69.53
2016,7,13,5,45,429.0,34.0,1.65,12.5,95.5,172.54,124.86
2016,7,13,6,0,530.0,42.0,1.6,13.0,138.0,240.98,185.1
2016,7,13,6,15,592.5,48.0,1.45,13.5,186.5,301.11,238.68
2016,7,13,6,30,655.0,54.0,1.3,14.0,235.0,369.09,296.88
2016,7,13,6,45,698.0,58.5,1.2,15.0,286.5,431.18,347.72
2016,7,13,7,0,741.0,63.0,1.1,16.0,338.0,496.49,398.5
2016,7,13,7,15,771.0,66.5,1.0,16.5,390.0,555.59,442.84
2016,7,13,7,30,801.0,70.0,0.9,17.0,442.0,615.88,485.94
2016,7,13,7,45,824.0,73.0,0.85,18.0,493.0,667.08,519.14
2016,7,13,8,0,847.0,76.0,0.8,19.0,544.0,722.28,552.93
2016,7,13,8,15,863.5,78.5,0.75,19.5,592.5,771.41,582.37
2016,7,13,8,30,880.0,81.0,0.7,20.0,641.0,819.29,610.18
2016,7,13,8,45,893.0,83.0,0.7,21.0,685.5,862.09,633.61
2016,7,13,9,0,906.0,85.0,0.7,22.0,730.0,902.87,655.23
2016,7,13,9,15,916.5,87.0,0.75,22.5,770.5,939.1,675.82
2016,7,13,9,30,927.0,89.0,0.8,23.0,811.0,972.69,694.63
2016,7,13,9,45,923.5,96.5,0.85,23.5,843.0,996.09,707.05
2016,7,13,10,0,920.0,104.0,0.9,24.0,875.0,1015.81,717.35
2016,7,13,10,15,926.0,105.5,1.0,24.5,903.5,1034.81,728.3
2016,7,13,10,30,932.0,107.0,1.1,25.0,932.0,1050.44,737.21
2016,7,13,10,45,936.5,108.0,1.25,25.5,954.5,1060.54,743.79
2016,7,13,11,0,941.0,109.0,1.4,26.0,977.0,1067.08,748.22
2016,7,13,11,15,944.0,109.5,1.5,26.0,992.0,1067.97,749.87
2016,7,13,11,30,947.0,110.0,1.6,26.0,1007.0,1065.24,749.41
2016,7,13,11,45,948.5,110.0,1.7,26.5,1014.5,1056.89,744.12
2016,7,13,12,0,950.0,110.0,1.8,27.0,1022.0,1044.99,736.72
2016,7,13,12,15,950.0,110.0,1.9,27.0,1022.0,1028.17,727.74
2016,7,13,12,30,950.0,110.0,2.0,27.0,1022.0,1007.99,716.64
2016,7,13,12,45,951.5,108.0,2.15,27.0,1015.0,983.98,703.61
2016,7,13,13,0,953.0,106.0,2.3,27.0,1008.0,956.74,688.31
2016,7,13,13,15,950.0,105.5,2.4,27.0,993.0,923.89,668.68
2016,7,13,13,30,947.0,105.0,2.5,27.0,978.0,888.25,647.01
2016,7,13,13,45,943.0,104.0,2.6,27.0,955.5,848.71,622.48
2016,7,13,14,0,939.0,103.0,2.7,27.0,933.0,806.78,595.99
2016,7,13,14,15,932.5,102.0,2.75,27.0,904.5,760.86,566.1
2016,7,13,14,30,926.0,101.0,2.8,27.0,876.0,713.13,533.37
2016,7,13,14,45,918.0,99.5,2.85,27.0,841.0,662.44,496.69
2016,7,13,15,0,910.0,98.0,2.9,27.0,806.0,610.52,458.05
2016,7,13,15,15,899.5,96.0,2.95,26.5,765.5,555.88,417.05
2016,7,13,15,30,889.0,94.0,3.0,26.0,725.0,500.75,374.17
2016,7,13,15,45,875.5,91.5,3.05,26.0,680.0,443.7,327.68
2016,7,13,16,0,862.0,89.0,3.1,26.0,635.0,386.97,280.08
2016,7,13,16,15,844.5,86.5,3.1,25.5,587.0,329.6,231.43
2016,7,13,16,30,827.0,84.0,3.1,25.0,539.0,268.26,179.18
2016,7,13,16,45,804.0,80.5,3.1,24.5,488.0,211.53,131.34
2016,7,13,17,0,781.0,77.0,3.1,24.0,437.0,157.24,88.43
2016,7,13,17,15,749.5,73.0,3.05,23.5,385.0,104.6,54.01
2016,7,13,17,30,718.0,69.0,3.0,23.0,333.0,55.8,42.61
2016,7,13,17,45,674.0,63.5,2.95,22.5,282.0,47.02,35.23
2016,7,13,18,0,630.0,58.0,2.9,22.0,231.0,40.5,29.64
2016,7,13,18,15,564.5,51.5,2.7,21.0,182.5,37.24,26.81
2016,7,13,18,30,499.0,45.0,2.5,20.0,134.0,33.83,23.67
2016,7,13,18,45,395.0,35.5,2.4,19.0,92.0,27.49,17.76
2016,7,13,19,0,291.0,26.0,2.3,18.0,50.0,20.82,10.05
2016,7,13,19,15,145.5,13.0,2.25,17.5,25.0,12.39,0.0
2016,7,13,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,14,5,15,163.0,12.5,1.45,12.5,26.0,40.24,0.0
2016,7,14,5,30,326.0,25.0,1.4,13.0,52.0,113.01,66.51
2016,7,14,5,45,430.5,33.5,1.35,13.5,94.5,172.06,123.61
2016,7,14,6,0,535.0,42.0,1.3,14.0,137.0,242.28,184.9
2016,7,14,6,15,598.5,48.0,1.2,14.5,186.0,303.02,238.66
2016,7,14,6,30,662.0,54.0,1.1,15.0,235.0,371.78,297.15
2016,7,14,6,45,705.0,58.5,1.0,16.0,287.0,434.26,347.85
2016,7,14,7,0,748.0,63.0,0.9,17.0,339.0,499.95,398.36
2016,7,14,7,15,778.0,66.5,0.9,17.5,391.0,559.43,443.24
2016,7,14,7,30,808.0,70.0,0.9,18.0,443.0,620.09,487.19
2016,7,14,7,45,830.5,72.5,0.9,19.0,494.0,670.71,520.33
2016,7,14,8,0,853.0,75.0,0.9,20.0,545.0,725.29,554.21
2016,7,14,8,15,870.0,77.5,0.9,20.5,594.0,775.09,584.84
2016,7,14,8,30,887.0,80.0,0.9,21.0,643.0,823.68,613.97
2016,7,14,8,45,900.5,82.0,0.95,21.5,688.0,867.2,639.96
2016,7,14,9,0,914.0,84.0,1.0,22.0,733.0,908.71,664.33
2016,7,14,9,15,924.0,85.5,1.05,22.5,773.5,944.2,684.57
2016,7,14,9,30,934.0,87.0,1.1,23.0,814.0,977.01,703.0
2016,7,14,9,45,940.0,89.5,1.2,24.0,848.5,1004.21,717.34
2016,7,14,10,0,946.0,92.0,1.3,25.0,883.0,1028.18,729.63
2016,7,14,10,15,952.0,93.0,1.35,25.5,912.0,1047.16,739.4
2016,7,14,10,30,958.0,94.0,1.4,26.0,941.0,1062.67,747.16
2016,7,14,10,45,962.0,95.0,1.5,26.5,963.5,1072.61,752.47
2016,7,14,11,0,966.0,96.0,1.6,27.0,986.0,1078.87,755.66
2016,7,14,11,15,968.5,96.5,1.7,27.0,1001.0,1079.4,756.96
2016,7,14,11,30,971.0,97.0,1.8,27.0,1016.0,1076.2,756.1
2016,7,14,11,45,972.5,97.5,1.9,27.0,1023.5,1068.31,752.45
2016,7,14,12,0,974.0,98.0,2.0,27.0,1031.0,1056.76,746.6
2016,7,14,12,15,974.0,98.0,2.05,27.0,1031.5,1039.67,736.71
2016,7,14,12,30,974.0,98.0,2.1,27.0,1032.0,1019.13,724.73
2016,7,14,12,45,966.0,102.5,2.2,27.0,1022.5,992.25,709.31
2016,7,14,13,0,958.0,107.0,2.3,27.0,1013.0,962.41,691.89
2016,7,14,13,15,955.5,106.5,2.35,27.0,998.0,929.81,672.04
2016,7,14,13,30,953.0,106.0,2.4,27.0,983.0,894.38,650.18
2016,7,14,13,45,948.5,105.0,2.45,27.0,960.5,854.19,624.99
2016,7,14,14,0,944.0,104.0,2.5,27.0,938.0,811.63,597.93
2016,7,14,14,15,938.0,103.0,2.5,26.5,909.0,765.81,569.13
2016,7,14,14,30,932.0,102.0,2.5,26.0,880.0,718.13,537.38
2016,7,14,14,45,923.5,100.5,2.55,26.0,845.0,666.8,500.37
2016,7,14,15,0,915.0,99.0,2.6,26.0,810.0,614.27,461.39
2016,7,14,15,15,904.5,97.0,2.6,25.5,769.5,559.32,420.08
2016,7,14,15,30,894.0,95.0,2.6,25.0,729.0,503.87,376.9
2016,7,14,15,45,880.0,92.5,2.6,24.5,683.5,446.28,330.61
2016,7,14,16,0,866.0,90.0,2.6,24.0,638.0,389.07,283.08
2016,7,14,16,15,848.0,87.5,2.6,23.5,589.5,331.26,233.93
2016,7,14,16,30,830.0,85.0,2.6,23.0,541.0,269.58,181.19
2016,7,14,16,45,805.5,81.5,2.6,22.5,489.5,212.34,132.78
2016,7,14,17,0,781.0,78.0,2.6,22.0,438.0,157.72,89.48
2016,7,14,17,15,748.5,74.0,2.55,21.0,386.0,104.97,55.01
2016,7,14,17,30,716.0,70.0,2.5,20.0,334.0,56.19,43.5
2016,7,14,17,45,669.5,65.0,2.5,19.5,282.0,43.95,33.01
2016,7,14,18,0,623.0,60.0,2.5,19.0,230.0,42.15,31.49
2016,7,14,18,15,555.0,53.0,2.45,18.0,181.0,38.54,28.31
2016,7,14,18,30,487.0,46.0,2.4,17.0,132.0,34.77,24.8
2016,7,14,18,45,378.5,36.5,2.35,16.5,90.5,28.47,18.79
2016,7,14,19,0,270.0,27.0,2.3,16.0,49.0,21.85,10.74
2016,7,14,19,15,135.0,13.5,2.35,15.5,24.5,12.87,0.0
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,5,15,142.5,13.0,2.25,11.5,24.5,37.01,0.0
2016,7,15,5,30,285.0,26.0,2.3,12.0,49.0,103.93,60.25
2016,7,15,5,45,391.5,35.5,2.35,12.5,90.5,162.75,117.63
2016,7,15,6,0,498.0,45.0,2.4,13.0,132.0,232.56,179.0
2016,7,15,6,15,564.0,51.5,2.3,13.5,180.5,294.49,234.39
2016,7,15,6,30,630.0,58.0,2.2,14.0,229.0,362.97,293.78
2016,7,15,6,45,676.5,62.5,2.15,14.5,281.0,423.89,345.44
2016,7,15,7,0,723.0,67.0,2.1,15.0,333.0,490.16,399.27
2016,7,15,7,15,755.0,70.5,2.05,15.5,385.0,549.72,445.81
2016,7,15,7,30,787.0,74.0,2.0,16.0,437.0,610.67,491.59
2016,7,15,7,45,812.5,76.5,1.95,16.5,488.0,666.97,531.47
2016,7,15,8,0,838.0,79.0,1.9,17.0,539.0,718.5,565.43
2016,7,15,8,15,855.5,81.5,1.9,17.5,587.5,768.12,597.55
2016,7,15,8,30,873.0,84.0,1.9,18.0,636.0,816.6,628.18
2016,7,15,8,45,887.5,86.0,1.9,18.5,681.5,860.51,655.07
2016,7,15,9,0,902.0,88.0,1.9,19.0,727.0,902.52,680.23
2016,7,15,9,15,912.5,89.5,1.9,19.5,767.5,938.14,700.75
2016,7,15,9,30,923.0,91.0,1.9,20.0,808.0,971.15,719.36
2016,7,15,9,45,930.0,93.0,1.95,20.5,843.0,998.53,734.78
2016,7,15,10,0,937.0,95.0,2.0,21.0,878.0,1022.76,748.17
2016,7,15,10,15,943.0,96.5,2.05,21.0,907.0,1042.16,759.94
2016,7,15,10,30,949.0,98.0,2.1,21.0,936.0,1058.12,769.64
2016,7,15,10,45,954.5,98.0,2.15,21.5,958.5,1068.43,774.39
2016,7,15,11,0,960.0,98.0,2.2,22.0,981.0,1075.13,777.0
2016,7,15,11,15,962.5,98.5,2.25,22.0,996.5,1075.66,777.35
2016,7,15,11,30,965.0,99.0,2.3,22.0,1012.0,1072.49,775.54
2016,7,15,11,45,967.5,99.0,2.35,22.5,1020.0,1065.12,769.71
2016,7,15,12,0,970.0,99.0,2.4,23.0,1028.0,1054.1,761.71
2016,7,15,12,15,970.0,99.0,2.4,23.0,1028.0,1037.07,750.91
2016,7,15,12,30,970.0,99.0,2.4,23.0,1028.0,1016.6,738.02
2016,7,15,12,45,962.5,103.0,2.4,23.0,1018.5,989.76,721.08
2016,7,15,13,0,955.0,107.0,2.4,23.0,1009.0,959.97,702.25
2016,7,15,13,15,952.0,106.0,2.4,23.0,994.0,926.54,680.99
2016,7,15,13,30,949.0,105.0,2.4,23.0,979.0,890.31,657.78
2016,7,15,13,45,945.0,104.0,2.4,23.0,956.5,850.65,632.12
2016,7,15,14,0,941.0,103.0,2.4,23.0,934.0,808.58,604.61
2016,7,15,14,15,934.5,102.0,2.4,23.0,905.0,762.5,574.08
2016,7,15,14,30,928.0,101.0,2.4,23.0,876.0,714.62,540.74
2016,7,15,14,45,918.0,100.0,2.4,23.0,840.0,662.96,502.85
2016,7,15,15,0,908.0,99.0,2.4,23.0,804.0,610.26,463.16
2016,7,15,15,15,897.0,97.5,2.4,22.5,763.5,555.8,421.81
2016,7,15,15,30,886.0,96.0,2.4,22.0,723.0,500.89,378.63
2016,7,15,15,45,868.5,94.5,2.4,21.5,677.0,443.1,331.79
2016,7,15,16,0,851.0,93.0,2.4,21.0,631.0,386.04,284.02
2016,7,15,16,15,832.0,90.5,2.35,20.5,582.5,323.91,231.12
2016,7,15,16,30,813.0,88.0,2.3,20.0,534.0,267.69,182.18
2016,7,15,16,45,738.5,89.5,2.3,20.0,465.0,206.36,131.92
2016,7,15,17,0,664.0,91.0,2.3,20.0,396.0,148.75,87.93
2016,7,15,17,15,677.0,82.5,2.3,19.0,361.5,101.92,55.56
2016,7,15,17,30,690.0,74.0,2.3,18.0,327.0,53.83,41.8
2016,7,15,17,45,638.0,69.0,2.35,17.5,275.5,47.02,36.01
2016,7,15,18,0,586.0,64.0,2.4,17.0,224.0,45.39,34.63
2016,7,15,18,15,516.5,56.5,2.35,16.5,176.0,41.53,31.13
2016,7,15,18,30,447.0,49.0,2.3,16.0,128.0,37.49,27.29
2016,7,15,18,45,335.5,38.5,2.3,15.5,87.0,30.39,20.49
2016,7,15,19,0,224.0,28.0,2.3,15.0,46.0,22.89,11.32
2016,7,15,19,15,112.0,14.0,2.35,14.5,23.0,13.34,0.0
2016,7,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,5,15,128.0,13.5,2.2,11.5,23.5,34.85,0.0
2016,7,16,5,30,256.0,27.0,2.2,12.0,47.0,97.57,55.21
2016,7,16,5,45,366.0,36.5,2.2,12.5,88.0,156.21,112.75
2016,7,16,6,0,476.0,46.0,2.2,13.0,129.0,225.75,173.6
2016,7,16,6,15,239.0,68.0,2.1,13.5,109.5,180.76,144.38
2016,7,16,6,30,2.0,90.0,2.0,14.0,90.0,88.23,69.5
2016,7,16,6,45,7.5,108.5,1.9,14.5,111.0,109.13,87.16
2016,7,16,7,0,13.0,127.0,1.8,15.0,132.0,130.55,104.78
2016,7,16,7,15,75.5,159.0,1.7,15.5,193.5,208.53,169.39
2016,7,16,7,30,138.0,191.0,1.6,16.0,255.0,295.52,239.24
2016,7,16,7,45,77.5,191.0,1.55,16.5,228.0,248.64,199.52
2016,7,16,8,0,17.0,191.0,1.5,17.0,201.0,197.38,156.29
2016,7,16,8,15,101.5,237.5,1.5,17.5,301.5,321.57,255.65
2016,7,16,8,30,186.0,284.0,1.5,18.0,402.0,455.16,357.06
2016,7,16,8,45,534.5,188.5,1.5,18.5,560.0,676.84,525.24
2016,7,16,9,0,883.0,93.0,1.5,19.0,718.0,891.25,670.22
2016,7,16,9,15,567.5,227.0,1.55,19.5,637.0,779.69,588.49
2016,7,16,9,30,252.0,361.0,1.6,20.0,556.0,629.24,474.27
2016,7,16,9,45,586.5,230.5,1.65,20.5,712.5,830.51,622.89
2016,7,16,10,0,921.0,100.0,1.7,21.0,869.0,1012.69,739.75
2016,7,16,10,15,927.5,101.5,1.8,21.0,898.0,1032.34,750.45
2016,7,16,10,30,934.0,103.0,1.9,21.0,927.0,1048.62,761.06
2016,7,16,10,45,938.0,104.0,2.0,21.5,949.0,1058.37,766.17
2016,7,16,11,0,942.0,105.0,2.1,22.0,971.0,1064.52,769.15
2016,7,16,11,15,945.5,105.5,2.15,22.0,986.5,1066.02,770.14
2016,7,16,11,30,949.0,106.0,2.2,22.0,1002.0,1063.88,768.98
2016,7,16,11,45,950.5,106.5,2.3,22.0,1010.0,1056.1,764.99
2016,7,16,12,0,952.0,107.0,2.4,22.0,1018.0,1044.74,758.8
2016,7,16,12,15,953.0,107.0,2.4,22.0,1018.5,1028.88,748.69
2016,7,16,12,30,954.0,107.0,2.4,22.0,1019.0,1009.6,736.48
2016,7,16,12,45,951.5,107.5,2.45,22.0,1011.5,984.24,720.89
2016,7,16,13,0,949.0,108.0,2.5,22.0,1004.0,955.78,703.26
2016,7,16,13,15,947.0,107.5,2.5,22.0,989.5,923.84,682.8
2016,7,16,13,30,945.0,107.0,2.5,22.0,975.0,889.04,660.37
2016,7,16,13,45,943.0,105.0,2.55,22.0,954.0,850.13,635.4
2016,7,16,14,0,941.0,103.0,2.6,22.0,933.0,808.68,608.43
2016,7,16,14,15,936.0,101.5,2.6,21.5,904.5,763.17,579.15
2016,7,16,14,30,931.0,100.0,2.6,21.0,876.0,715.72,546.87
2016,7,16,14,45,924.5,98.0,2.6,21.0,842.0,665.15,509.34
2016,7,16,15,0,918.0,96.0,2.6,21.0,808.0,613.21,469.76
2016,7,16,15,15,908.0,94.0,2.6,20.5,768.0,558.29,427.6
2016,7,16,15,30,898.0,92.0,2.6,20.0,728.0,502.82,383.5
2016,7,16,15,45,886.0,89.5,2.65,20.0,683.5,445.77,336.08
2016,7,16,16,0,874.0,87.0,2.7,20.0,639.0,388.87,287.33
2016,7,16,16,15,857.0,84.0,2.7,19.5,590.0,330.43,236.76
2016,7,16,16,30,840.0,81.0,2.7,19.0,541.0,267.96,182.41
2016,7,16,16,45,818.0,77.5,2.7,19.0,490.5,210.54,132.65
2016,7,16,17,0,796.0,74.0,2.7,19.0,440.0,155.44,88.12
2016,7,16,17,15,764.5,70.5,2.7,18.5,387.5,102.24,53.06
2016,7,16,17,30,733.0,67.0,2.7,18.0,335.0,52.87,40.97
2016,7,16,17,45,688.5,62.0,2.7,17.5,283.0,45.96,35.07
2016,7,16,18,0,644.0,57.0,2.7,17.0,231.0,39.92,29.79
2016,7,16,18,15,576.5,50.5,2.7,16.0,182.0,36.62,26.85
2016,7,16,18,30,509.0,44.0,2.7,15.0,133.0,33.18,23.6
2016,7,16,18,45,396.5,35.0,2.7,14.5,90.5,27.26,17.86
2016,7,16,19,0,284.0,26.0,2.7,14.0,48.0,21.05,9.74
2016,7,16,19,15,142.0,13.0,2.75,13.5,24.0,12.39,0.0
2016,7,16,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,5,15,143.0,12.5,2.95,11.5,23.5,36.33,0.0
2016,7,17,5,30,286.0,25.0,3.0,12.0,47.0,101.82,55.59
2016,7,17,5,45,400.0,33.5,3.05,12.5,88.5,162.39,116.67
2016,7,17,6,0,514.0,42.0,3.1,13.0,130.0,233.91,179.73
2016,7,17,6,15,579.5,48.0,3.05,13.5,178.5,295.81,235.64
2016,7,17,6,30,645.0,54.0,3.0,14.0,227.0,362.71,294.46
2016,7,17,6,45,687.5,59.0,3.0,14.5,278.5,424.68,347.66
2016,7,17,7,0,730.0,64.0,3.0,15.0,330.0,489.84,401.45
2016,7,17,7,15,761.0,67.5,2.95,15.0,381.5,549.16,449.42
2016,7,17,7,30,792.0,71.0,2.9,15.0,433.0,609.79,496.81
2016,7,17,7,45,445.0,152.5,2.85,15.5,360.5,492.23,399.83
2016,7,17,8,0,98.0,234.0,2.8,16.0,288.0,313.16,251.43
2016,7,17,8,15,241.0,239.5,2.8,16.5,387.5,454.34,364.47
2016,7,17,8,30,384.0,245.0,2.8,17.0,487.0,585.57,464.67
2016,7,17,8,45,643.0,164.5,2.85,17.5,604.5,749.06,587.99
2016,7,17,9,0,902.0,84.0,2.9,18.0,722.0,897.83,689.63
2016,7,17,9,15,576.5,222.0,2.95,18.0,638.5,786.99,607.88
2016,7,17,9,30,251.0,360.0,3.0,18.0,555.0,627.43,483.59
2016,7,17,9,45,587.0,229.5,3.05,18.5,711.5,830.1,638.0
2016,7,17,10,0,923.0,99.0,3.1,19.0,868.0,1013.64,761.06
2016,7,17,10,15,928.5,100.0,3.1,19.0,896.5,1031.83,770.4
2016,7,17,10,30,934.0,101.0,3.1,19.0,925.0,1046.63,779.1
2016,7,17,10,45,937.0,103.0,3.15,19.0,946.0,1056.48,785.1
2016,7,17,11,0,940.0,105.0,3.2,19.0,967.0,1062.7,788.87
2016,7,17,11,15,942.5,105.5,3.25,19.0,982.0,1063.22,789.05
2016,7,17,11,30,945.0,106.0,3.3,19.0,997.0,1060.1,787.0
2016,7,17,11,45,946.0,106.0,3.4,19.0,1004.0,1051.36,781.79
2016,7,17,12,0,947.0,106.0,3.5,19.0,1011.0,1039.08,774.35
2016,7,17,12,15,946.5,106.0,3.55,19.0,1011.0,1021.86,763.3
2016,7,17,12,30,946.0,106.0,3.6,19.0,1011.0,1001.3,750.08
2016,7,17,12,45,941.5,108.0,3.65,19.0,1002.5,975.74,733.51
2016,7,17,13,0,937.0,110.0,3.7,19.0,994.0,947.18,714.89
2016,7,17,13,15,934.0,109.5,3.75,19.0,978.5,914.69,693.52
2016,7,17,13,30,931.0,109.0,3.8,19.0,963.0,879.46,670.12
2016,7,17,13,45,928.5,106.5,3.85,19.0,941.5,840.15,643.7
2016,7,17,14,0,926.0,104.0,3.9,19.0,920.0,798.38,615.3
2016,7,17,14,15,920.0,102.5,3.95,18.5,891.5,752.75,584.95
2016,7,17,14,30,914.0,101.0,4.0,18.0,863.0,705.29,551.52
2016,7,17,14,45,908.0,98.0,4.05,18.0,828.5,654.88,513.0
2016,7,17,15,0,902.0,95.0,4.1,18.0,794.0,603.08,472.36
2016,7,17,15,15,891.5,93.5,4.15,17.5,754.0,549.13,429.66
2016,7,17,15,30,881.0,92.0,4.2,17.0,714.0,494.69,385.11
2016,7,17,15,45,868.5,89.0,4.3,17.0,669.5,437.88,336.7
2016,7,17,16,0,856.0,86.0,4.4,17.0,625.0,381.3,287.06
2016,7,17,16,15,838.5,83.5,4.4,16.5,577.0,324.11,236.34
2016,7,17,16,30,821.0,81.0,4.4,16.0,529.0,262.96,181.98
2016,7,17,16,45,798.0,77.5,4.45,15.5,479.0,206.41,132.38
2016,7,17,17,0,775.0,74.0,4.5,15.0,429.0,152.3,88.1
2016,7,17,17,15,543.5,101.0,4.45,14.5,335.5,106.75,65.7
2016,7,17,17,30,312.0,128.0,4.4,14.0,242.0,97.23,80.96
2016,7,17,17,45,466.5,92.5,4.4,14.0,233.0,65.67,53.12
2016,7,17,18,0,621.0,57.0,4.4,14.0,224.0,39.93,30.16
2016,7,17,18,15,553.5,50.5,4.3,13.5,175.5,36.65,27.14
2016,7,17,18,30,486.0,44.0,4.2,13.0,127.0,33.22,23.82
2016,7,17,18,45,373.0,35.0,4.1,12.5,86.0,27.32,18.03
2016,7,17,19,0,260.0,26.0,4.0,12.0,45.0,21.13,9.56
2016,7,17,19,15,130.0,13.0,3.95,11.5,22.5,12.39,0.0
2016,7,17,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,5,15,142.5,11.5,3.1,11.5,22.5,35.16,0.0
2016,7,18,5,30,285.0,23.0,3.2,12.0,45.0,98.92,51.73
2016,7,18,5,45,395.0,31.5,3.3,12.5,85.5,158.47,113.38
2016,7,18,6,0,505.0,40.0,3.4,13.0,126.0,228.21,175.18
2016,7,18,6,15,569.5,46.0,3.4,13.0,173.5,289.12,230.85
2016,7,18,6,30,634.0,52.0,3.4,13.0,221.0,355.12,289.83
2016,7,18,6,45,317.0,66.0,3.4,13.5,150.5,242.61,200.71
2016,7,18,7,0,0.0,80.0,3.4,14.0,80.0,75.02,58.31
2016,7,18,7,15,7.5,119.5,3.3,14.5,123.0,118.87,95.14
2016,7,18,7,30,15.0,159.0,3.2,15.0,166.0,163.96,132.09
2016,7,18,7,45,14.0,172.0,3.15,15.5,179.0,176.18,141.31
2016,7,18,8,0,13.0,185.0,3.1,16.0,192.0,188.35,150.39
2016,7,18,8,15,98.0,233.5,3.05,16.0,294.5,314.66,253.43
2016,7,18,8,30,183.0,282.0,3.0,16.0,397.0,450.78,360.13
2016,7,18,8,45,270.5,287.0,3.0,16.5,471.0,547.46,433.44
2016,7,18,9,0,358.0,292.0,3.0,17.0,545.0,637.63,500.14
2016,7,18,9,15,630.5,189.0,3.0,17.5,665.0,801.72,623.38
2016,7,18,9,30,903.0,86.0,3.0,18.0,785.0,946.86,720.72
2016,7,18,9,45,678.0,204.0,3.0,18.5,741.5,890.64,678.2
2016,7,18,10,0,453.0,322.0,3.0,19.0,698.0,802.15,609.1
2016,7,18,10,15,689.0,208.5,3.0,19.0,803.5,925.03,699.67
2016,7,18,10,30,925.0,95.0,3.0,19.0,909.0,1031.35,769.15
2016,7,18,10,45,929.5,95.5,3.05,19.5,931.0,1041.14,772.78
2016,7,18,11,0,934.0,96.0,3.1,20.0,953.0,1047.39,775.1
2016,7,18,11,15,936.5,96.5,3.1,20.0,967.5,1048.02,774.91
2016,7,18,11,30,939.0,97.0,3.1,20.0,982.0,1045.05,772.53
2016,7,18,11,45,941.0,97.0,3.15,20.0,990.0,1037.46,767.71
2016,7,18,12,0,943.0,97.0,3.2,20.0,998.0,1026.32,760.68
2016,7,18,12,15,943.5,97.0,3.25,20.0,998.0,1010.23,750.48
2016,7,18,12,30,944.0,97.0,3.3,20.0,998.0,990.75,738.09
2016,7,18,12,45,947.0,94.0,3.35,20.0,992.0,967.32,723.09
2016,7,18,13,0,950.0,91.0,3.4,20.0,986.0,940.58,705.85
2016,7,18,13,15,948.0,90.5,3.4,20.0,971.5,908.7,684.75
2016,7,18,13,30,946.0,90.0,3.4,20.0,957.0,873.96,661.61
2016,7,18,13,45,944.5,87.5,3.4,20.0,936.5,834.98,635.42
2016,7,18,14,0,943.0,85.0,3.4,20.0,916.0,793.41,607.23
2016,7,18,14,15,938.0,84.0,3.4,20.0,888.0,748.35,576.3
2016,7,18,14,30,933.0,83.0,3.4,20.0,860.0,701.33,542.98
2016,7,18,14,45,927.5,80.5,3.4,20.0,826.0,650.86,504.74
2016,7,18,15,0,922.0,78.0,3.4,20.0,792.0,598.94,464.37
2016,7,18,15,15,642.0,185.0,3.4,19.5,669.5,495.4,383.53
2016,7,18,15,30,362.0,292.0,3.4,19.0,547.0,421.22,325.46
2016,7,18,15,45,622.5,181.0,3.4,19.0,586.5,408.95,312.91
2016,7,18,16,0,883.0,70.0,3.4,19.0,626.0,376.73,280.02
2016,7,18,16,15,867.5,68.0,3.4,18.5,578.0,319.2,229.27
2016,7,18,16,30,852.0,66.0,3.4,18.0,530.0,262.68,178.86
2016,7,18,16,45,832.0,63.0,3.45,18.0,480.5,205.75,128.92
2016,7,18,17,0,812.0,60.0,3.5,18.0,431.0,150.8,84.18
2016,7,18,17,15,783.5,57.0,3.5,17.5,379.5,97.47,49.07
2016,7,18,17,30,755.0,54.0,3.5,17.0,328.0,41.43,31.06
2016,7,18,17,45,715.0,50.0,3.5,16.5,277.0,36.2,26.58
2016,7,18,18,0,675.0,46.0,3.5,16.0,226.0,34.43,25.03
2016,7,18,18,15,613.0,41.0,3.45,15.5,178.0,31.68,22.51
2016,7,18,18,30,551.0,36.0,3.4,15.0,130.0,28.86,19.77
2016,7,18,18,45,447.5,28.5,3.35,14.5,88.5,23.53,14.58
2016,7,18,19,0,344.0,21.0,3.3,14.0,47.0,17.98,6.86
2016,7,18,19,15,172.0,10.5,3.25,13.5,23.5,10.01,0.0
2016,7,18,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,5,15,170.5,10.5,2.6,11.0,23.0,38.8,0.0
2016,7,19,5,30,341.0,21.0,2.7,11.0,46.0,107.04,53.25
2016,7,19,5,45,446.5,28.5,2.8,11.5,87.5,167.51,119.3
2016,7,19,6,0,552.0,36.0,2.9,12.0,129.0,237.57,182.21
2016,7,19,6,15,614.5,41.5,2.9,12.5,177.5,299.89,239.09
2016,7,19,6,30,677.0,47.0,2.9,13.0,226.0,368.33,299.69
2016,7,19,6,45,718.0,50.5,2.9,13.5,277.0,429.37,352.57
2016,7,19,7,0,759.0,54.0,2.9,14.0,328.0,493.44,405.84
2016,7,19,7,15,787.5,57.5,2.85,14.5,379.5,548.93,450.33
2016,7,19,7,30,816.0,61.0,2.8,15.0,431.0,608.87,496.43
2016,7,19,7,45,490.0,148.0,2.8,15.5,377.5,518.49,420.74
2016,7,19,8,0,164.0,235.0,2.8,16.0,324.0,373.49,300.39
2016,7,19,8,15,526.0,153.0,2.8,16.5,476.0,598.63,481.14
2016,7,19,8,30,888.0,71.0,2.8,17.0,628.0,813.23,636.75
2016,7,19,8,45,899.0,73.5,2.8,17.5,672.0,855.53,661.89
2016,7,19,9,0,910.0,76.0,2.8,18.0,716.0,895.65,686.55
2016,7,19,9,15,919.0,77.5,2.8,18.0,755.5,930.39,708.53
2016,7,19,9,30,928.0,79.0,2.8,18.0,795.0,962.41,728.56
2016,7,19,9,45,931.0,83.0,2.8,18.5,829.0,988.58,743.17
2016,7,19,10,0,934.0,87.0,2.8,19.0,863.0,1011.38,755.51
2016,7,19,10,15,939.5,88.0,2.8,19.0,891.5,1029.9,766.48
2016,7,19,10,30,945.0,89.0,2.8,19.0,920.0,1044.99,775.3
2016,7,19,10,45,947.0,91.0,2.85,19.0,941.0,1054.08,780.8
2016,7,19,11,0,949.0,93.0,2.9,19.0,962.0,1059.51,784.07
2016,7,19,11,15,951.5,93.5,2.9,19.0,977.0,1060.17,783.9
2016,7,19,11,30,954.0,94.0,2.9,19.0,992.0,1057.16,781.5
2016,7,19,11,45,955.5,94.0,2.95,19.0,999.5,1048.98,776.35
2016,7,19,12,0,957.0,94.0,3.0,19.0,1007.0,1037.2,768.96
2016,7,19,12,15,957.0,94.0,3.0,19.0,1007.0,1020.42,757.94
2016,7,19,12,30,957.0,94.0,3.0,19.0,1007.0,1000.22,744.75
2016,7,19,12,45,950.5,97.5,3.05,19.5,998.5,974.13,726.71
2016,7,19,13,0,944.0,101.0,3.1,20.0,990.0,945.07,706.73
2016,7,19,13,15,941.0,100.5,3.1,20.0,975.0,912.39,685.26
2016,7,19,13,30,938.0,100.0,3.1,20.0,960.0,876.93,661.8
2016,7,19,13,45,937.5,97.0,3.15,20.5,939.0,838.46,635.22
2016,7,19,14,0,937.0,94.0,3.2,21.0,918.0,797.35,606.66
2016,7,19,14,15,931.0,93.0,3.25,20.5,889.5,751.71,576.92
2016,7,19,14,30,925.0,92.0,3.3,20.0,861.0,704.21,544.37
2016,7,19,14,45,920.0,89.0,3.35,20.0,827.0,653.86,506.51
2016,7,19,15,0,915.0,86.0,3.4,20.0,793.0,602.01,466.43
2016,7,19,15,15,905.0,84.0,3.45,20.0,753.0,547.19,422.85
2016,7,19,15,30,895.0,82.0,3.5,20.0,713.0,491.81,377.48
2016,7,19,15,45,884.5,79.0,3.55,20.0,669.0,435.05,329.61
2016,7,19,16,0,874.0,76.0,3.6,20.0,625.0,378.29,280.35
2016,7,19,16,15,857.5,74.0,3.6,19.5,577.0,320.84,229.98
2016,7,19,16,30,841.0,72.0,3.6,19.0,529.0,264.5,180.0
2016,7,19,16,45,822.5,68.0,3.6,18.5,479.0,207.5,130.46
2016,7,19,17,0,804.0,64.0,3.6,18.0,429.0,152.34,85.83
2016,7,19,17,15,774.5,60.5,3.55,17.5,377.5,92.98,45.85
2016,7,19,17,30,745.0,57.0,3.5,17.0,326.0,42.97,32.43
2016,7,19,17,45,706.5,52.5,3.5,16.5,275.5,38.26,28.4
2016,7,19,18,0,668.0,48.0,3.5,16.0,225.0,36.17,26.58
2016,7,19,18,15,605.0,42.5,3.35,15.5,176.5,33.06,23.73
2016,7,19,18,30,542.0,37.0,3.2,15.0,128.0,29.87,20.64
2016,7,19,18,45,440.0,29.0,3.1,14.5,87.0,24.09,15.02
2016,7,19,19,0,338.0,21.0,3.0,14.0,46.0,18.06,6.51
2016,7,19,19,15,169.0,10.5,2.95,13.5,23.0,10.01,0.0
2016,7,19,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,5,15,170.5,10.0,2.45,11.5,22.0,38.16,0.0
2016,7,20,5,30,341.0,20.0,2.5,12.0,44.0,105.45,49.18
2016,7,20,5,45,447.0,27.5,2.6,12.5,85.5,166.23,117.41
2016,7,20,6,0,553.0,35.0,2.7,13.0,127.0,236.38,180.25
2016,7,20,6,15,615.5,40.5,2.7,13.5,175.5,298.71,236.94
2016,7,20,6,30,678.0,46.0,2.7,14.0,224.0,367.18,297.32
2016,7,20,6,45,720.0,49.5,2.7,14.5,275.0,428.78,350.41
2016,7,20,7,0,762.0,53.0,2.7,15.0,326.0,493.52,403.94
2016,7,20,7,15,791.0,56.0,2.6,15.5,378.0,548.88,447.93
2016,7,20,7,30,820.0,59.0,2.5,16.0,430.0,608.77,493.47
2016,7,20,7,45,841.5,61.5,2.45,16.5,480.5,663.62,532.11
2016,7,20,8,0,863.0,64.0,2.4,17.0,531.0,718.24,568.88
2016,7,20,8,15,879.0,66.0,2.35,17.5,579.5,767.43,600.76
2016,7,20,8,30,895.0,68.0,2.3,18.0,628.0,815.31,630.98
2016,7,20,8,45,908.0,69.5,2.25,18.5,673.0,858.46,657.24
2016,7,20,9,0,921.0,71.0,2.2,19.0,718.0,899.55,681.59
2016,7,20,9,15,930.5,72.5,2.2,19.0,758.5,935.14,703.66
2016,7,20,9,30,940.0,74.0,2.2,19.0,799.0,968.0,723.79
2016,7,20,9,45,938.5,81.0,2.25,19.5,832.0,993.57,738.19
2016,7,20,10,0,937.0,88.0,2.3,20.0,865.0,1015.49,750.23
2016,7,20,10,15,943.0,89.0,2.3,20.5,894.0,1034.57,759.89
2016,7,20,10,30,949.0,90.0,2.3,21.0,923.0,1050.21,767.37
2016,7,20,10,45,954.5,90.0,2.35,21.5,945.5,1060.71,772.24
2016,7,20,11,0,960.0,90.0,2.4,22.0,968.0,1067.59,774.94
2016,7,20,11,15,963.0,90.5,2.45,22.0,983.5,1068.78,775.67
2016,7,20,11,30,966.0,91.0,2.5,22.0,999.0,1066.25,774.18
2016,7,20,11,45,968.5,90.5,2.6,22.5,1007.0,1058.48,768.54
2016,7,20,12,0,971.0,90.0,2.7,23.0,1015.0,1047.03,760.66
2016,7,20,12,15,971.5,90.0,2.75,23.0,1015.5,1030.54,750.58
2016,7,20,12,30,972.0,90.0,2.8,23.0,1016.0,1010.54,738.3
2016,7,20,12,45,971.5,89.5,2.85,23.0,1008.5,985.71,722.89
2016,7,20,13,0,971.0,89.0,2.9,23.0,1001.0,957.6,705.32
2016,7,20,13,15,968.5,88.5,2.95,23.0,986.5,924.61,684.42
2016,7,20,13,30,966.0,88.0,3.0,23.0,972.0,888.71,661.44
2016,7,20,13,45,963.0,86.5,3.1,23.0,950.5,848.69,635.78
2016,7,20,14,0,960.0,85.0,3.2,23.0,929.0,806.13,608.05
2016,7,20,14,15,955.0,84.0,3.25,22.5,900.5,760.26,578.49
2016,7,20,14,30,950.0,83.0,3.3,22.0,872.0,712.37,546.35
2016,7,20,14,45,943.0,81.5,3.35,22.0,837.5,660.99,508.0
2016,7,20,15,0,936.0,80.0,3.4,22.0,803.0,608.24,467.53
2016,7,20,15,15,927.0,78.5,3.4,21.5,763.0,553.31,424.86
2016,7,20,15,30,918.0,77.0,3.4,21.0,723.0,497.68,380.12
2016,7,20,15,45,906.0,75.0,3.45,21.0,678.0,439.92,331.63
2016,7,20,16,0,894.0,73.0,3.5,21.0,633.0,382.28,281.82
2016,7,20,16,15,878.0,71.0,3.5,20.5,584.5,323.82,230.75
2016,7,20,16,30,862.0,69.0,3.5,20.0,536.0,266.42,179.99
2016,7,20,16,45,841.0,66.0,3.55,19.5,485.5,208.56,129.99
2016,7,20,17,0,820.0,63.0,3.6,19.0,435.0,152.79,85.22
2016,7,20,17,15,790.5,60.0,3.6,18.5,382.5,92.87,45.26
2016,7,20,17,30,761.0,57.0,3.6,18.0,330.0,42.29,31.69
2016,7,20,17,45,720.0,52.5,3.6,17.5,278.5,38.36,28.37
2016,7,20,18,0,679.0,48.0,3.6,17.0,227.0,36.26,26.54
2016,7,20,18,15,614.5,42.5,3.5,16.5,178.0,33.16,23.69
2016,7,20,18,30,550.0,37.0,3.4,16.0,129.0,29.96,20.61
2016,7,20,18,45,443.5,29.0,3.35,15.5,87.0,24.18,14.98
2016,7,20,19,0,337.0,21.0,3.3,15.0,45.0,18.16,6.03
2016,7,20,19,15,168.5,10.5,3.3,14.5,22.5,10.01,0.0
2016,7,20,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,5,15,166.0,10.0,2.9,11.5,21.5,37.25,0.0
2016,7,21,5,30,332.0,20.0,3.0,12.0,43.0,102.76,44.53
2016,7,21,5,45,441.0,28.0,3.15,12.5,84.5,164.68,116.02
2016,7,21,6,0,550.0,36.0,3.3,13.0,126.0,236.02,180.02
2016,7,21,6,15,614.0,41.5,3.3,13.5,174.5,298.83,237.31
2016,7,21,6,30,678.0,47.0,3.3,14.0,223.0,367.92,298.49
2016,7,21,6,45,720.5,50.5,3.3,14.5,274.5,429.82,352.15
2016,7,21,7,0,763.0,54.0,3.3,15.0,326.0,494.9,406.32
2016,7,21,7,15,792.0,57.0,3.2,15.5,378.0,550.34,450.78
2016,7,21,7,30,821.0,60.0,3.1,16.0,430.0,610.3,496.85
2016,7,21,7,45,842.5,62.5,3.05,16.5,480.5,665.24,536.05
2016,7,21,8,0,864.0,65.0,3.0,17.0,531.0,719.94,573.34
2016,7,21,8,15,880.0,67.0,2.95,17.5,579.5,769.2,605.72
2016,7,21,8,30,896.0,69.0,2.9,18.0,628.0,817.15,636.46
2016,7,21,8,45,908.5,70.5,2.85,18.5,672.5,859.95,662.93
2016,7,21,9,0,921.0,72.0,2.8,19.0,717.0,900.65,687.49
2016,7,21,9,15,930.5,73.5,2.8,19.0,757.5,936.26,709.93
2016,7,21,9,30,940.0,75.0,2.8,19.0,798.0,969.15,730.42
2016,7,21,9,45,945.0,77.5,2.8,19.5,832.5,995.92,745.3
2016,7,21,10,0,950.0,80.0,2.8,20.0,867.0,1019.38,757.97
2016,7,21,10,15,956.0,81.0,2.85,20.0,896.0,1038.75,769.89
2016,7,21,10,30,962.0,82.0,2.9,20.0,925.0,1054.62,779.64
2016,7,21,10,45,966.5,82.0,2.95,20.5,947.5,1064.3,783.96
2016,7,21,11,0,971.0,82.0,3.0,21.0,970.0,1070.29,786.06
2016,7,21,11,15,974.5,82.5,3.1,21.0,985.5,1072.08,787.54
2016,7,21,11,30,978.0,83.0,3.2,21.0,1001.0,1070.09,786.72
2016,7,21,11,45,980.0,83.0,3.3,21.5,1009.0,1062.31,780.73
2016,7,21,12,0,982.0,83.0,3.4,22.0,1017.0,1050.82,772.44
2016,7,21,12,15,982.5,83.0,3.45,22.0,1018.0,1034.21,761.98
2016,7,21,12,30,983.0,83.0,3.5,22.0,1019.0,1014.04,749.26
2016,7,21,12,45,975.0,88.0,3.6,22.0,1010.0,987.55,732.71
2016,7,21,13,0,967.0,93.0,3.7,22.0,1001.0,958.01,714.07
