Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,13,15,965.0,92.5,3.7,21.5,986.5,925.5,694.04
2016,7,21,13,30,963.0,92.0,3.7,21.0,972.0,890.06,671.84
2016,7,21,13,45,962.0,89.5,3.75,21.0,951.5,850.71,645.73
2016,7,21,14,0,961.0,87.0,3.8,21.0,931.0,808.68,617.51
2016,7,21,14,15,956.0,86.0,3.8,21.0,902.5,762.69,585.99
2016,7,21,14,30,951.0,85.0,3.8,21.0,874.0,714.69,551.98
2016,7,21,14,45,947.0,82.0,3.8,21.0,840.0,663.67,513.37
2016,7,21,15,0,943.0,79.0,3.8,21.0,806.0,610.99,472.46
2016,7,21,15,15,934.0,77.5,3.75,20.5,765.5,555.65,429.01
2016,7,21,15,30,925.0,76.0,3.7,20.0,725.0,499.6,383.51
2016,7,21,15,45,915.5,73.0,3.7,20.0,680.5,441.55,334.36
2016,7,21,16,0,906.0,70.0,3.7,20.0,636.0,383.36,283.67
2016,7,21,16,15,890.0,68.0,3.65,19.5,587.5,324.2,231.66
2016,7,21,16,30,874.0,66.0,3.6,19.0,539.0,266.09,179.99
2016,7,21,16,45,854.5,63.0,3.6,18.5,488.0,207.8,129.3
2016,7,21,17,0,835.0,60.0,3.6,18.0,437.0,151.44,83.85
2016,7,21,17,15,805.5,57.0,3.55,17.5,384.5,96.56,48.3
2016,7,21,17,30,776.0,54.0,3.5,17.0,332.0,39.17,29.08
2016,7,21,17,45,734.5,50.0,3.45,16.5,279.5,36.43,26.78
2016,7,21,18,0,693.0,46.0,3.4,16.0,227.0,34.66,25.23
2016,7,21,18,15,629.5,40.5,3.3,15.5,178.0,31.47,22.3
2016,7,21,18,30,566.0,35.0,3.2,15.0,129.0,28.18,19.12
2016,7,21,18,45,456.0,27.5,3.1,14.5,86.5,22.81,13.83
2016,7,21,19,0,346.0,20.0,3.0,14.0,44.0,17.22,4.9
2016,7,21,19,15,173.0,10.0,2.95,13.5,22.0,9.53,0.0
2016,7,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,15,165.5,10.0,2.15,11.5,21.0,37.02,0.0
2016,7,22,5,30,331.0,20.0,2.2,12.0,42.0,101.85,40.14
2016,7,22,5,45,440.5,28.0,2.25,12.5,83.5,164.16,115.04
2016,7,22,6,0,550.0,36.0,2.3,13.0,125.0,235.59,179.01
2016,7,22,6,15,616.0,41.5,2.2,13.5,174.0,299.19,236.53
2016,7,22,6,30,682.0,47.0,2.1,14.0,223.0,369.29,297.86
2016,7,22,6,45,725.0,51.0,2.05,14.5,275.0,432.27,351.62
2016,7,22,7,0,768.0,55.0,2.0,15.0,327.0,498.5,405.68
2016,7,22,7,15,798.5,58.0,1.95,15.5,380.0,555.13,450.23
2016,7,22,7,30,829.0,61.0,1.9,16.0,433.0,616.4,496.35
2016,7,22,7,45,851.0,64.0,1.85,17.0,484.5,672.68,534.45
2016,7,22,8,0,873.0,67.0,1.8,18.0,536.0,728.74,570.34
2016,7,22,8,15,889.5,69.0,1.8,18.5,585.5,778.79,602.36
2016,7,22,8,30,906.0,71.0,1.8,19.0,635.0,827.53,632.81
2016,7,22,8,45,918.5,73.0,1.8,19.5,680.5,871.28,659.23
2016,7,22,9,0,931.0,75.0,1.8,20.0,726.0,912.89,683.8
2016,7,22,9,15,941.0,76.5,1.8,20.5,767.0,949.26,704.54
2016,7,22,9,30,951.0,78.0,1.8,21.0,808.0,982.88,723.28
2016,7,22,9,45,950.5,83.5,1.85,21.5,841.5,1007.98,737.03
2016,7,22,10,0,950.0,89.0,1.9,22.0,875.0,1029.46,748.53
2016,7,22,10,15,956.0,90.0,1.95,22.5,904.5,1048.75,758.7
2016,7,22,10,30,962.0,91.0,2.0,23.0,934.0,1064.55,766.71
2016,7,22,10,45,966.5,91.5,2.05,23.5,956.5,1074.68,771.28
2016,7,22,11,0,971.0,92.0,2.1,24.0,979.0,1081.12,773.68
2016,7,22,11,15,973.5,92.5,2.2,24.0,994.0,1081.79,774.78
2016,7,22,11,30,976.0,93.0,2.3,24.0,1009.0,1078.69,773.65
2016,7,22,11,45,978.0,93.5,2.4,24.5,1017.0,1071.32,768.44
2016,7,22,12,0,980.0,94.0,2.5,25.0,1025.0,1060.23,760.98
2016,7,22,12,15,979.5,94.0,2.6,25.0,1025.0,1042.55,750.88
2016,7,22,12,30,979.0,94.0,2.7,25.0,1025.0,1021.37,738.56
2016,7,22,12,45,976.0,94.5,2.8,25.0,1017.0,994.96,722.83
2016,7,22,13,0,973.0,95.0,2.9,25.0,1009.0,965.37,704.92
2016,7,22,13,15,970.5,94.5,2.95,25.0,993.5,932.19,684.13
2016,7,22,13,30,968.0,94.0,3.0,25.0,978.0,896.08,661.26
2016,7,22,13,45,963.5,93.5,3.1,25.0,955.5,855.62,635.56
2016,7,22,14,0,959.0,93.0,3.2,25.0,933.0,812.7,607.86
2016,7,22,14,15,953.0,92.0,3.2,24.5,904.0,765.98,577.8
2016,7,22,14,30,947.0,91.0,3.2,24.0,875.0,717.35,544.99
2016,7,22,14,45,939.0,89.5,3.25,24.0,839.5,665.31,506.6
2016,7,22,15,0,931.0,88.0,3.3,24.0,804.0,611.99,466.14
2016,7,22,15,15,921.0,86.5,3.3,23.5,763.5,556.6,423.57
2016,7,22,15,30,911.0,85.0,3.3,23.0,723.0,500.61,379.04
2016,7,22,15,45,897.5,83.0,3.3,23.0,677.5,442.41,330.64
2016,7,22,16,0,884.0,81.0,3.3,23.0,632.0,384.49,281.1
2016,7,22,16,15,867.0,78.5,3.3,22.5,583.0,325.65,230.33
2016,7,22,16,30,850.0,76.0,3.3,22.0,534.0,267.98,179.97
2016,7,22,16,45,826.0,73.0,3.3,22.0,482.5,204.58,126.02
2016,7,22,17,0,802.0,70.0,3.3,22.0,431.0,148.93,81.92
2016,7,22,17,15,770.5,66.5,3.25,21.0,378.5,95.18,47.89
2016,7,22,17,30,739.0,63.0,3.2,20.0,326.0,45.28,34.03
2016,7,22,17,45,691.5,58.5,3.15,19.5,273.5,43.45,32.58
2016,7,22,18,0,644.0,54.0,3.1,19.0,221.0,41.62,30.99
2016,7,22,18,15,574.5,47.5,3.0,18.0,172.0,34.59,24.77
2016,7,22,18,30,505.0,41.0,2.9,17.0,123.0,31.06,21.43
2016,7,22,18,45,385.5,31.5,2.85,16.5,81.5,24.58,15.13
2016,7,22,19,0,266.0,22.0,2.8,16.0,40.0,17.75,4.43
2016,7,22,19,15,133.0,11.0,2.8,15.5,20.0,10.48,0.0
2016,7,22,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,23,5,15,137.5,10.5,1.55,12.5,19.0,32.72,0.0
2016,7,23,5,30,275.0,21.0,1.5,13.0,38.0,91.5,31.64
2016,7,23,5,45,393.0,29.5,1.45,14.0,79.0,154.38,107.34
2016,7,23,6,0,511.0,38.0,1.4,15.0,120.0,226.24,170.15
2016,7,23,6,15,580.0,44.5,1.4,15.5,168.5,287.99,225.13
2016,7,23,6,30,649.0,51.0,1.4,16.0,217.0,358.69,285.95
2016,7,23,6,45,695.5,55.0,1.4,16.5,269.0,421.8,338.93
2016,7,23,7,0,742.0,59.0,1.4,17.0,321.0,488.53,392.57
2016,7,23,7,15,773.5,62.5,1.4,18.0,373.5,548.89,438.36
2016,7,23,7,30,805.0,66.0,1.4,19.0,426.0,610.62,483.13
2016,7,23,7,45,829.0,68.5,1.4,20.0,477.5,662.46,517.89
2016,7,23,8,0,853.0,71.0,1.4,21.0,529.0,718.47,553.43
2016,7,23,8,15,870.0,73.5,1.45,22.0,578.0,768.69,584.31
2016,7,23,8,30,887.0,76.0,1.5,23.0,627.0,817.71,613.66
2016,7,23,8,45,900.0,78.0,1.55,24.0,672.0,861.22,638.68
2016,7,23,9,0,913.0,80.0,1.6,25.0,717.0,902.69,661.91
2016,7,23,9,15,923.0,81.5,1.65,25.5,758.0,938.54,682.47
2016,7,23,9,30,933.0,83.0,1.7,26.0,799.0,971.71,701.16
2016,7,23,9,45,941.0,84.5,1.8,26.5,834.0,1000.06,717.36
2016,7,23,10,0,949.0,86.0,1.9,27.0,869.0,1025.25,731.58
2016,7,23,10,15,954.5,87.0,1.95,27.5,898.0,1044.09,741.2
2016,7,23,10,30,960.0,88.0,2.0,28.0,927.0,1059.41,748.74
2016,7,23,10,45,963.0,89.5,2.15,28.5,949.5,1069.15,754.22
2016,7,23,11,0,966.0,91.0,2.3,29.0,972.0,1075.16,757.49
2016,7,23,11,15,969.0,91.5,2.4,29.0,987.0,1076.35,758.79
2016,7,23,11,30,972.0,92.0,2.5,29.0,1002.0,1073.78,757.9
2016,7,23,11,45,972.0,93.0,2.6,29.0,1009.5,1064.99,753.24
2016,7,23,12,0,972.0,94.0,2.7,29.0,1017.0,1052.52,746.38
2016,7,23,12,15,972.5,94.0,2.75,29.0,1017.5,1035.92,736.5
2016,7,23,12,30,973.0,94.0,2.8,29.0,1018.0,1015.79,724.45
2016,7,23,12,45,968.0,96.5,2.85,29.0,1009.5,989.63,708.59
2016,7,23,13,0,963.0,99.0,2.9,29.0,1001.0,960.35,690.71
2016,7,23,13,15,960.5,98.5,2.95,28.5,986.5,927.4,671.7
2016,7,23,13,30,958.0,98.0,3.0,28.0,972.0,891.55,650.57
2016,7,23,13,45,954.5,97.0,3.05,28.0,950.0,851.69,625.24
2016,7,23,14,0,951.0,96.0,3.1,28.0,928.0,809.33,597.97
2016,7,23,14,15,945.5,94.5,3.1,27.5,899.0,762.76,568.4
2016,7,23,14,30,940.0,93.0,3.1,27.0,870.0,714.25,536.01
2016,7,23,14,45,932.5,91.5,3.15,27.0,835.0,662.78,498.5
2016,7,23,15,0,925.0,90.0,3.2,27.0,800.0,609.99,458.94
2016,7,23,15,15,915.0,88.5,3.2,26.5,759.5,554.82,417.08
2016,7,23,15,30,905.0,87.0,3.2,26.0,719.0,499.07,373.29
2016,7,23,15,45,891.5,85.0,3.25,26.0,674.0,441.11,325.76
2016,7,23,16,0,878.0,83.0,3.3,26.0,629.0,383.44,277.06
2016,7,23,16,15,860.5,80.5,3.25,25.0,580.0,324.7,227.41
2016,7,23,16,30,843.0,78.0,3.2,24.0,531.0,267.2,178.06
2016,7,23,16,45,819.0,75.0,3.2,23.5,479.5,204.18,125.17
2016,7,23,17,0,795.0,72.0,3.2,23.0,428.0,148.89,81.9
2016,7,23,17,15,763.0,68.0,3.15,22.0,375.5,95.06,48.13
2016,7,23,17,30,731.0,64.0,3.1,21.0,323.0,46.11,34.61
2016,7,23,17,45,683.5,59.5,3.05,20.5,271.0,44.38,33.24
2016,7,23,18,0,636.0,55.0,3.0,20.0,219.0,38.85,28.44
2016,7,23,18,15,564.5,48.0,2.95,19.0,170.0,35.08,25.08
2016,7,23,18,30,493.0,41.0,2.9,18.0,121.0,31.14,21.38
2016,7,23,18,45,372.0,31.5,2.85,17.5,79.5,24.67,15.07
2016,7,23,19,0,251.0,22.0,2.8,17.0,38.0,17.85,3.56
2016,7,23,19,15,125.5,11.0,2.85,16.5,19.0,10.48,0.0
2016,7,23,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,5,15,117.5,10.5,1.65,12.5,17.5,29.32,0.0
2016,7,24,5,30,235.0,21.0,1.6,13.0,35.0,82.08,23.46
2016,7,24,5,45,354.5,31.0,1.55,13.5,75.0,145.11,100.85
2016,7,24,6,0,474.0,41.0,1.5,14.0,115.0,216.94,163.91
2016,7,24,6,15,546.5,47.5,1.4,14.5,163.5,279.82,219.69
2016,7,24,6,30,619.0,54.0,1.3,15.0,212.0,350.1,280.05
2016,7,24,6,45,667.5,59.0,1.2,16.0,264.0,412.0,331.21
2016,7,24,7,0,716.0,64.0,1.1,17.0,316.0,479.63,384.22
2016,7,24,7,15,749.5,68.0,1.05,17.5,368.0,540.6,430.62
2016,7,24,7,30,783.0,72.0,1.0,18.0,420.0,603.16,476.17
2016,7,24,7,45,808.0,75.0,1.0,18.5,472.0,659.87,515.49
2016,7,24,8,0,833.0,78.0,1.0,19.0,524.0,716.68,552.33
2016,7,24,8,15,851.0,81.0,1.0,19.5,573.0,762.46,580.54
2016,7,24,8,30,869.0,84.0,1.0,20.0,622.0,812.14,610.87
2016,7,24,8,45,884.0,85.5,1.05,21.0,667.5,856.14,636.24
2016,7,24,9,0,899.0,87.0,1.1,22.0,713.0,898.28,659.96
2016,7,24,9,15,909.5,89.0,1.15,22.5,754.0,934.74,680.93
2016,7,24,9,30,920.0,91.0,1.2,23.0,795.0,968.56,700.08
2016,7,24,9,45,928.0,92.5,1.3,23.5,830.5,996.59,716.32
2016,7,24,10,0,936.0,94.0,1.4,24.0,866.0,1021.49,730.62
2016,7,24,10,15,942.0,95.0,1.5,24.5,895.0,1040.59,741.32
2016,7,24,10,30,948.0,96.0,1.6,25.0,924.0,1056.22,749.98
2016,7,24,10,45,953.0,97.0,1.7,25.5,946.5,1067.28,755.89
2016,7,24,11,0,958.0,98.0,1.8,26.0,969.0,1074.66,759.65
2016,7,24,11,15,960.5,98.5,1.85,26.0,984.5,1075.29,760.13
2016,7,24,11,30,963.0,99.0,1.9,26.0,1000.0,1072.17,758.5
2016,7,24,11,45,964.5,99.0,2.0,26.5,1008.0,1063.83,752.96
2016,7,24,12,0,966.0,99.0,2.1,27.0,1016.0,1051.83,745.24
2016,7,24,12,15,966.0,99.5,2.2,27.0,1016.0,1035.27,736.19
2016,7,24,12,30,966.0,100.0,2.3,27.0,1016.0,1015.21,724.94
2016,7,24,12,45,962.5,100.5,2.4,27.0,1007.5,988.53,709.42
2016,7,24,13,0,959.0,101.0,2.5,27.0,999.0,958.72,691.8
2016,7,24,13,15,956.0,100.5,2.55,27.0,984.0,925.4,671.3
2016,7,24,13,30,953.0,100.0,2.6,27.0,969.0,889.22,648.78
2016,7,24,13,45,948.5,99.5,2.7,27.0,946.5,849.16,623.82
2016,7,24,14,0,944.0,99.0,2.8,27.0,924.0,806.67,596.88
2016,7,24,14,15,937.5,97.5,2.85,26.5,894.5,759.62,567.26
2016,7,24,14,30,931.0,96.0,2.9,26.0,865.0,710.72,534.68
2016,7,24,14,45,923.0,94.5,2.95,26.0,829.5,659.27,497.17
2016,7,24,15,0,915.0,93.0,3.0,26.0,794.0,606.58,457.62
2016,7,24,15,15,904.0,91.5,3.0,25.5,753.5,551.32,415.63
2016,7,24,15,30,893.0,90.0,3.0,25.0,713.0,495.59,371.8
2016,7,24,15,45,878.5,87.5,3.0,24.5,667.5,437.35,324.56
2016,7,24,16,0,864.0,85.0,3.0,24.0,622.0,379.53,276.12
2016,7,24,16,15,846.0,82.5,2.95,23.5,573.0,321.36,226.24
2016,7,24,16,30,828.0,80.0,2.9,23.0,524.0,259.38,172.96
2016,7,24,16,45,803.0,77.0,2.9,22.5,472.5,202.16,124.61
2016,7,24,17,0,778.0,74.0,2.9,22.0,421.0,147.63,81.97
2016,7,24,17,15,745.0,69.5,2.9,21.0,368.5,94.3,48.59
2016,7,24,17,30,712.0,65.0,2.9,20.0,316.0,46.97,35.51
2016,7,24,17,45,663.5,60.0,2.9,19.5,264.5,44.85,33.8
2016,7,24,18,0,615.0,55.0,2.9,19.0,213.0,38.9,28.6
2016,7,24,18,15,543.0,48.0,2.9,18.0,164.5,35.14,25.23
2016,7,24,18,30,471.0,41.0,2.9,17.0,116.0,31.22,21.52
2016,7,24,18,45,350.5,31.0,2.9,16.5,76.0,24.3,14.75
2016,7,24,19,0,230.0,21.0,2.9,16.0,36.0,16.98,2.12
2016,7,24,19,15,115.0,10.5,2.9,15.5,18.0,10.01,0.0
2016,7,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,15,103.5,10.5,2.0,11.5,16.5,26.93,0.0
2016,7,25,5,30,207.0,21.0,2.0,12.0,33.0,75.36,16.2
2016,7,25,5,45,326.5,31.5,2.0,12.5,72.0,137.68,95.71
2016,7,25,6,0,446.0,42.0,2.0,13.0,111.0,208.41,158.25
2016,7,25,6,15,520.0,49.5,1.9,13.5,159.0,271.48,214.53
2016,7,25,6,30,594.0,57.0,1.8,14.0,207.0,342.18,275.85
2016,7,25,6,45,643.5,63.0,1.75,14.5,259.0,406.12,330.07
2016,7,25,7,0,693.0,69.0,1.7,15.0,311.0,474.17,385.37
2016,7,25,7,15,728.0,73.5,1.65,15.5,363.5,533.69,431.91
2016,7,25,7,30,763.0,78.0,1.6,16.0,416.0,596.86,479.25
2016,7,25,7,45,787.0,82.0,1.55,16.5,467.0,653.22,519.44
2016,7,25,8,0,811.0,86.0,1.5,17.0,518.0,709.63,556.68
2016,7,25,8,15,830.5,89.0,1.5,17.5,567.0,761.09,589.78
2016,7,25,8,30,850.0,92.0,1.5,18.0,616.0,811.58,621.47
2016,7,25,8,45,862.5,95.5,1.5,19.0,661.0,849.15,642.47
2016,7,25,9,0,875.0,99.0,1.5,20.0,706.0,890.61,665.77
2016,7,25,9,15,886.5,101.0,1.5,20.5,747.5,927.24,686.65
2016,7,25,9,30,898.0,103.0,1.5,21.0,789.0,961.36,705.67
2016,7,25,9,45,904.5,106.0,1.55,21.5,823.5,989.05,721.12
2016,7,25,10,0,911.0,109.0,1.6,22.0,858.0,1013.59,734.59
2016,7,25,10,15,917.5,110.5,1.6,22.5,887.5,1033.25,744.22
2016,7,25,10,30,924.0,112.0,1.6,23.0,917.0,1049.52,751.8
2016,7,25,10,45,927.0,114.0,1.65,23.5,939.5,1059.3,756.21
2016,7,25,11,0,930.0,116.0,1.7,24.0,962.0,1065.47,758.55
2016,7,25,11,15,933.5,116.5,1.75,24.0,977.0,1066.93,759.59
2016,7,25,11,30,937.0,117.0,1.8,24.0,992.0,1064.75,758.54
2016,7,25,11,45,938.0,117.5,1.85,24.5,1000.0,1056.44,752.35
2016,7,25,12,0,939.0,118.0,1.9,25.0,1008.0,1044.56,744.1
2016,7,25,12,15,939.5,118.0,1.9,25.0,1008.5,1028.2,733.94
2016,7,25,12,30,940.0,118.0,1.9,25.0,1009.0,1008.44,721.75
2016,7,25,12,45,941.5,116.0,1.95,25.0,1002.0,984.33,707.49
2016,7,25,13,0,943.0,114.0,2.0,25.0,995.0,956.96,691.13
2016,7,25,13,15,940.0,113.5,2.05,25.0,980.0,923.97,671.04
2016,7,25,13,30,937.0,113.0,2.1,25.0,965.0,888.17,648.97
2016,7,25,13,45,934.0,111.0,2.15,25.0,943.5,848.31,624.0
2016,7,25,14,0,931.0,109.0,2.2,25.0,922.0,805.99,597.08
2016,7,25,14,15,925.0,107.5,2.2,25.0,893.0,759.69,566.76
2016,7,25,14,30,919.0,106.0,2.2,25.0,864.0,711.54,533.33
2016,7,25,14,45,913.5,103.0,2.25,25.0,829.5,660.7,496.72
2016,7,25,15,0,908.0,100.0,2.3,25.0,795.0,608.41,457.91
2016,7,25,15,15,897.0,98.0,2.25,24.5,754.0,552.93,415.92
2016,7,25,15,30,886.0,96.0,2.2,24.0,713.0,497.0,372.13
2016,7,25,15,45,875.5,92.0,2.2,24.0,668.0,439.34,325.0
2016,7,25,16,0,865.0,88.0,2.2,24.0,623.0,381.7,276.45
2016,7,25,16,15,846.5,85.0,2.2,23.5,574.0,322.8,226.45
2016,7,25,16,30,828.0,82.0,2.2,23.0,525.0,260.23,173.08
2016,7,25,16,45,807.5,77.5,2.2,22.5,474.0,202.48,124.39
2016,7,25,17,0,787.0,73.0,2.2,22.0,423.0,146.92,80.99
2016,7,25,17,15,753.5,69.0,2.15,21.0,370.5,93.42,47.91
2016,7,25,17,30,720.0,65.0,2.1,20.0,318.0,47.09,35.62
2016,7,25,17,45,675.5,59.5,2.05,19.5,266.0,44.55,33.55
2016,7,25,18,0,631.0,54.0,2.0,19.0,214.0,38.22,28.02
2016,7,25,18,15,559.0,47.0,1.85,18.0,165.0,34.43,24.61
2016,7,25,18,30,487.0,40.0,1.7,17.0,116.0,30.46,20.86
2016,7,25,18,45,369.0,30.0,1.55,16.5,75.5,23.5,14.02
2016,7,25,19,0,251.0,20.0,1.4,16.0,35.0,16.14,0.51
2016,7,25,19,15,125.5,10.0,1.4,15.5,17.5,9.53,0.0
2016,7,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,5,15,111.5,9.5,1.0,12.5,16.0,27.2,0.0
2016,7,26,5,30,223.0,19.0,0.9,13.0,32.0,76.35,9.89
2016,7,26,5,45,341.5,30.0,0.85,14.0,71.5,140.05,95.82
2016,7,26,6,0,460.0,41.0,0.8,15.0,111.0,211.7,158.36
2016,7,26,6,15,533.5,48.0,0.75,15.5,159.0,274.75,213.55
2016,7,26,6,30,607.0,55.0,0.7,16.0,207.0,345.34,273.34
2016,7,26,6,45,654.5,61.0,0.7,16.5,258.5,408.96,325.91
2016,7,26,7,0,702.0,67.0,0.7,17.0,310.0,474.71,377.96
2016,7,26,7,15,736.5,71.5,0.7,18.0,362.5,536.27,423.85
2016,7,26,7,30,771.0,76.0,0.7,19.0,415.0,599.54,468.87
2016,7,26,7,45,795.0,79.5,0.7,20.0,466.5,655.72,506.52
2016,7,26,8,0,819.0,83.0,0.7,21.0,518.0,711.92,541.32
2016,7,26,8,15,838.0,86.0,0.65,21.5,567.0,763.34,572.05
2016,7,26,8,30,857.0,89.0,0.6,22.0,616.0,807.9,597.35
2016,7,26,8,45,870.5,92.0,0.6,23.0,661.5,851.96,621.43
2016,7,26,9,0,884.0,95.0,0.6,24.0,707.0,894.06,643.66
2016,7,26,9,15,895.0,97.0,0.65,24.5,748.0,930.55,664.19
2016,7,26,9,30,906.0,99.0,0.7,25.0,789.0,964.47,683.02
2016,7,26,9,45,913.5,101.0,0.8,26.0,824.5,992.25,697.65
2016,7,26,10,0,921.0,103.0,0.9,27.0,860.0,1016.91,710.37
2016,7,26,10,15,927.0,104.5,0.95,27.5,889.0,1036.29,720.28
2016,7,26,10,30,933.0,106.0,1.0,28.0,918.0,1052.23,728.23
2016,7,26,10,45,938.0,106.5,1.1,28.5,941.0,1062.56,733.95
2016,7,26,11,0,943.0,107.0,1.2,29.0,964.0,1069.29,737.63
2016,7,26,11,15,946.0,108.0,1.3,29.5,979.0,1070.85,738.31
2016,7,26,11,30,949.0,109.0,1.4,30.0,994.0,1068.7,736.88
2016,7,26,11,45,951.0,108.5,1.5,30.5,1002.0,1060.33,731.8
2016,7,26,12,0,953.0,108.0,1.6,31.0,1010.0,1048.34,724.62
2016,7,26,12,15,953.0,108.0,1.7,31.0,1010.0,1031.35,715.89
2016,7,26,12,30,953.0,108.0,1.8,31.0,1010.0,1010.91,705.02
2016,7,26,12,45,946.5,111.5,1.9,31.0,1001.0,984.54,690.4
2016,7,26,13,0,940.0,115.0,2.0,31.0,992.0,955.19,673.79
2016,7,26,13,15,937.0,114.0,2.05,31.0,977.0,921.75,653.91
2016,7,26,13,30,934.0,113.0,2.1,31.0,962.0,885.53,632.08
2016,7,26,13,45,931.0,111.0,2.2,31.0,940.0,845.73,608.12
2016,7,26,14,0,928.0,109.0,2.3,31.0,918.0,803.46,582.17
2016,7,26,14,15,921.5,108.0,2.3,30.5,888.5,757.34,553.7
2016,7,26,14,30,915.0,107.0,2.3,30.0,859.0,709.4,522.02
2016,7,26,14,45,908.0,104.5,2.35,30.0,824.0,658.21,485.76
2016,7,26,15,0,901.0,102.0,2.4,30.0,789.0,605.7,447.44
2016,7,26,15,15,889.5,100.0,2.4,29.5,748.5,550.24,406.4
2016,7,26,15,30,878.0,98.0,2.4,29.0,708.0,494.4,363.57
2016,7,26,15,45,865.0,94.5,2.45,28.5,662.5,436.5,317.82
2016,7,26,16,0,852.0,91.0,2.5,28.0,617.0,378.91,270.68
2016,7,26,16,15,833.0,88.0,2.45,27.5,568.0,315.86,218.23
2016,7,26,16,30,814.0,85.0,2.4,27.0,519.0,258.6,169.65
2016,7,26,16,45,790.5,81.0,2.4,26.5,467.5,201.49,122.36
2016,7,26,17,0,767.0,77.0,2.4,26.0,416.0,146.94,80.64
2016,7,26,17,15,732.5,72.5,2.3,25.0,363.5,94.11,48.68
2016,7,26,17,30,698.0,68.0,2.2,24.0,311.0,49.64,37.2
2016,7,26,17,45,651.0,62.0,2.15,23.5,259.5,42.56,31.24
2016,7,26,18,0,604.0,56.0,2.1,23.0,208.0,39.9,28.95
2016,7,26,18,15,531.0,48.5,1.95,22.0,160.0,35.77,25.3
2016,7,26,18,30,458.0,41.0,1.8,21.0,112.0,31.45,21.27
2016,7,26,18,45,340.5,30.5,1.65,20.0,72.0,24.06,14.13
2016,7,26,19,0,223.0,20.0,1.5,19.0,32.0,16.24,0.0
2016,7,26,19,15,111.5,10.0,1.45,18.5,16.0,9.53,0.0
2016,7,26,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,15,56.5,8.5,1.5,14.0,11.5,17.25,0.0
2016,7,27,5,30,113.0,17.0,1.5,14.0,23.0,48.54,0.0
2016,7,27,5,45,209.5,32.0,1.5,14.5,58.0,104.42,71.11
2016,7,27,6,0,306.0,47.0,1.5,15.0,93.0,165.22,124.46
2016,7,27,6,15,376.5,59.0,1.4,15.5,137.5,223.25,175.17
2016,7,27,6,30,447.0,71.0,1.3,16.0,182.0,291.75,233.49
2016,7,27,6,45,500.5,79.5,1.2,17.0,230.5,353.01,283.97
2016,7,27,7,0,554.0,88.0,1.1,18.0,279.0,418.96,335.94
2016,7,27,7,15,592.0,95.0,1.1,18.5,329.0,478.27,381.72
2016,7,27,7,30,630.0,102.0,1.1,19.0,379.0,539.93,427.57
2016,7,27,7,45,661.5,107.0,1.15,20.0,428.5,596.8,467.79
2016,7,27,8,0,693.0,112.0,1.2,21.0,478.0,654.66,507.33
2016,7,27,8,15,715.0,116.5,1.2,21.5,525.5,705.19,539.78
2016,7,27,8,30,737.0,121.0,1.2,22.0,573.0,755.24,571.11
2016,7,27,8,45,757.0,123.5,1.25,23.0,618.0,797.17,595.72
2016,7,27,9,0,777.0,126.0,1.3,24.0,663.0,841.21,621.31
2016,7,27,9,15,790.0,128.5,1.35,24.5,702.5,877.3,642.45
2016,7,27,9,30,803.0,131.0,1.4,25.0,742.0,911.18,662.03
2016,7,27,9,45,794.0,144.0,1.45,25.5,771.5,933.05,673.78
2016,7,27,10,0,785.0,157.0,1.5,26.0,801.0,951.25,683.35
2016,7,27,10,15,793.5,159.0,1.55,26.5,829.5,971.55,694.3
2016,7,27,10,30,802.0,161.0,1.6,27.0,858.0,988.86,703.37
2016,7,27,10,45,812.5,160.0,1.65,27.5,881.5,1001.9,709.84
2016,7,27,11,0,823.0,159.0,1.7,28.0,905.0,1011.74,714.45
2016,7,27,11,15,827.0,160.0,1.75,28.0,920.0,1013.82,715.79
2016,7,27,11,30,831.0,161.0,1.8,28.0,935.0,1012.54,715.24
2016,7,27,11,45,838.0,158.0,1.85,28.5,944.5,1006.75,710.61
2016,7,27,12,0,845.0,155.0,1.9,29.0,954.0,988.9,698.61
2016,7,27,12,15,845.0,155.5,1.95,29.0,954.0,973.65,689.8
2016,7,27,12,30,845.0,156.0,2.0,29.0,954.0,955.35,679.06
2016,7,27,12,45,858.0,146.5,2.1,29.0,951.5,936.66,668.6
2016,7,27,13,0,871.0,137.0,2.2,29.0,949.0,914.47,655.83
2016,7,27,13,15,868.0,136.0,2.25,29.0,934.0,882.91,636.47
2016,7,27,13,30,865.0,135.0,2.3,29.0,919.0,848.79,615.35
2016,7,27,13,45,864.0,131.5,2.4,29.0,898.5,811.52,592.32
2016,7,27,14,0,863.0,128.0,2.5,29.0,878.0,771.85,567.35
2016,7,27,14,15,856.0,126.0,2.5,28.5,849.5,727.02,538.81
2016,7,27,14,30,849.0,124.0,2.5,28.0,821.0,680.59,506.96
2016,7,27,14,45,844.0,119.5,2.55,28.0,788.0,631.79,471.82
2016,7,27,15,0,839.0,115.0,2.6,28.0,755.0,581.64,434.66
2016,7,27,15,15,826.5,112.5,2.55,27.5,715.0,525.91,392.81
2016,7,27,15,30,814.0,110.0,2.5,27.0,675.0,471.76,350.68
2016,7,27,15,45,804.0,105.0,2.5,26.5,631.5,416.55,306.45
2016,7,27,16,0,794.0,100.0,2.5,26.0,588.0,361.48,260.85
2016,7,27,16,15,773.5,96.5,2.5,25.5,540.5,305.02,213.28
2016,7,27,16,30,753.0,93.0,2.5,25.0,493.0,250.34,166.71
2016,7,27,16,45,732.0,87.0,2.5,24.5,444.0,195.46,120.99
2016,7,27,17,0,711.0,81.0,2.5,24.0,395.0,142.89,80.51
2016,7,27,17,15,675.5,76.5,2.45,23.0,344.0,88.71,46.8
2016,7,27,17,30,640.0,72.0,2.4,22.0,293.0,48.01,36.12
2016,7,27,17,45,596.0,64.5,2.35,21.5,244.0,44.49,33.2
2016,7,27,18,0,552.0,57.0,2.3,21.0,195.0,40.72,29.92
2016,7,27,18,15,479.0,49.0,2.3,20.0,149.0,36.22,25.91
2016,7,27,18,30,406.0,41.0,2.3,19.0,103.0,31.5,21.49
2016,7,27,18,45,297.5,29.5,2.3,18.5,66.0,23.21,13.41
2016,7,27,19,0,189.0,18.0,2.3,18.0,29.0,14.41,0.0
2016,7,27,19,15,94.5,9.0,2.3,17.5,14.5,8.58,0.0
2016,7,27,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,28,5,15,101.0,8.5,1.7,12.5,14.0,24.39,0.0
2016,7,28,5,30,202.0,17.0,1.7,13.0,28.0,68.71,0.0
2016,7,28,5,45,317.5,27.5,1.7,13.5,65.0,130.44,88.09
2016,7,28,6,0,433.0,38.0,1.7,14.0,102.0,198.96,149.52
2016,7,28,6,15,505.0,45.0,1.65,14.5,148.0,259.73,203.81
2016,7,28,6,30,577.0,52.0,1.6,15.0,194.0,328.0,263.11
2016,7,28,6,45,626.0,57.5,1.6,15.5,244.0,390.13,315.95
2016,7,28,7,0,675.0,63.0,1.6,16.0,294.0,454.83,368.86
2016,7,28,7,15,709.0,67.0,1.55,16.5,345.0,514.16,415.31
2016,7,28,7,30,743.0,71.0,1.5,17.0,396.0,575.22,461.16
2016,7,28,7,45,768.0,74.5,1.45,18.0,446.0,630.83,499.82
2016,7,28,8,0,793.0,78.0,1.4,19.0,496.0,686.64,535.67
2016,7,28,8,15,811.5,80.5,1.4,19.5,543.5,730.69,563.54
2016,7,28,8,30,830.0,83.0,1.4,20.0,591.0,778.84,593.76
2016,7,28,8,45,844.0,85.5,1.4,20.5,635.5,821.93,619.83
2016,7,28,9,0,858.0,88.0,1.4,21.0,680.0,863.18,644.24
2016,7,28,9,15,869.0,89.5,1.45,21.5,719.5,898.47,665.01
2016,7,28,9,30,880.0,91.0,1.5,22.0,759.0,931.29,684.03
2016,7,28,9,45,889.5,92.0,1.6,23.0,794.0,959.43,699.25
2016,7,28,10,0,899.0,93.0,1.7,24.0,829.0,984.64,712.51
2016,7,28,10,15,905.0,94.0,1.75,24.0,857.5,1003.28,723.7
2016,7,28,10,30,911.0,95.0,1.8,24.0,886.0,1018.58,732.93
2016,7,28,10,45,914.5,96.5,1.9,24.5,907.5,1028.45,738.11
2016,7,28,11,0,918.0,98.0,2.0,25.0,929.0,1034.76,741.16
2016,7,28,11,15,920.5,98.5,2.05,25.0,943.5,1035.42,741.6
2016,7,28,11,30,923.0,99.0,2.1,25.0,958.0,1032.47,739.94
2016,7,28,11,45,923.0,100.0,2.2,25.5,965.0,1023.96,734.05
2016,7,28,12,0,923.0,101.0,2.3,26.0,972.0,1011.94,726.04
2016,7,28,12,15,922.5,101.0,2.35,26.0,971.5,994.98,715.84
2016,7,28,12,30,922.0,101.0,2.4,26.0,971.0,974.68,703.57
2016,7,28,12,45,914.0,105.0,2.45,26.0,961.5,948.19,687.3
2016,7,28,13,0,906.0,109.0,2.5,26.0,952.0,918.87,669.17
2016,7,28,13,15,902.5,108.5,2.5,26.0,937.0,886.47,648.52
2016,7,28,13,30,899.0,108.0,2.5,26.0,922.0,851.42,626.01
2016,7,28,13,45,894.5,106.5,2.55,26.0,900.5,812.12,600.85
2016,7,28,14,0,890.0,105.0,2.6,26.0,879.0,770.56,573.9
2016,7,28,14,15,883.5,104.0,2.6,25.5,850.5,725.98,545.32
2016,7,28,14,30,877.0,103.0,2.6,25.0,822.0,679.67,513.52
2016,7,28,14,45,869.0,101.0,2.65,25.0,787.5,630.03,477.12
2016,7,28,15,0,861.0,99.0,2.7,25.0,753.0,579.25,438.81
2016,7,28,15,15,849.5,97.0,2.65,24.5,713.5,525.76,397.81
2016,7,28,15,30,838.0,95.0,2.6,24.0,674.0,471.97,355.19
2016,7,28,15,45,823.5,92.0,2.6,24.0,630.0,416.01,309.05
2016,7,28,16,0,809.0,89.0,2.6,24.0,586.0,356.3,258.84
2016,7,28,16,15,790.0,86.0,2.6,23.5,538.5,299.89,210.63
2016,7,28,16,30,771.0,83.0,2.6,23.0,491.0,245.05,163.27
2016,7,28,16,45,746.0,79.0,2.6,22.5,441.5,190.14,117.16
2016,7,28,17,0,721.0,75.0,2.6,22.0,392.0,137.98,76.89
2016,7,28,17,15,686.5,71.0,2.55,21.0,341.5,88.25,46.89
2016,7,28,17,30,652.0,67.0,2.5,20.0,291.0,44.38,33.27
2016,7,28,17,45,603.5,61.0,2.5,19.5,241.5,41.86,31.19
2016,7,28,18,0,555.0,55.0,2.5,19.0,192.0,39.19,28.84
2016,7,28,18,15,482.5,47.0,2.45,18.5,146.0,34.63,24.67
2016,7,28,18,30,410.0,39.0,2.4,18.0,100.0,29.83,20.11
2016,7,28,18,45,297.5,28.0,2.4,17.5,63.5,21.93,12.31
2016,7,28,19,0,185.0,17.0,2.4,17.0,27.0,13.56,0.0
2016,7,28,19,15,92.5,8.5,2.4,16.5,13.5,8.1,0.0
2016,7,28,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,5,15,64.5,8.0,1.75,13.0,11.5,17.98,0.0
2016,7,29,5,30,129.0,16.0,1.8,13.0,23.0,50.25,0.0
2016,7,29,5,45,228.0,29.5,1.85,13.5,57.0,106.45,71.32
2016,7,29,6,0,327.0,43.0,1.9,14.0,91.0,169.1,127.4
2016,7,29,6,15,399.5,53.5,1.85,14.5,135.0,228.2,179.63
2016,7,29,6,30,472.0,64.0,1.8,15.0,179.0,294.99,237.44
2016,7,29,6,45,519.5,72.5,1.75,15.5,226.5,354.45,287.98
2016,7,29,7,0,567.0,81.0,1.7,16.0,274.0,418.01,339.96
2016,7,29,7,15,605.0,87.5,1.65,16.5,324.0,477.35,386.7
2016,7,29,7,30,643.0,94.0,1.6,17.0,374.0,539.04,433.45
2016,7,29,7,45,669.5,99.5,1.6,18.0,422.5,593.6,472.47
2016,7,29,8,0,696.0,105.0,1.6,19.0,471.0,648.71,510.27
2016,7,29,8,15,718.0,109.5,1.6,19.5,518.5,699.39,543.58
2016,7,29,8,30,740.0,114.0,1.6,20.0,566.0,746.61,573.7
2016,7,29,8,45,757.0,117.5,1.65,20.5,609.5,790.6,601.47
2016,7,29,9,0,774.0,121.0,1.7,21.0,653.0,833.13,627.85
2016,7,29,9,15,787.5,123.5,1.75,21.5,693.0,869.63,649.82
2016,7,29,9,30,801.0,126.0,1.8,22.0,733.0,903.97,670.19
2016,7,29,9,45,825.0,120.5,1.85,23.0,771.0,929.02,682.99
2016,7,29,10,0,849.0,115.0,1.9,24.0,809.0,960.0,699.62
2016,7,29,10,15,856.5,116.5,1.95,24.0,838.0,979.77,711.57
2016,7,29,10,30,864.0,118.0,2.0,24.0,867.0,996.38,721.7
2016,7,29,10,45,871.0,118.0,2.05,24.5,889.5,1007.65,727.12
2016,7,29,11,0,878.0,118.0,2.1,25.0,912.0,1015.56,730.55
2016,7,29,11,15,881.5,119.0,2.15,25.0,927.0,1017.56,731.79
2016,7,29,11,30,885.0,120.0,2.2,25.0,942.0,1016.09,731.0
2016,7,29,11,45,889.0,119.0,2.25,25.5,950.5,1009.61,725.74
2016,7,29,12,0,893.0,118.0,2.3,26.0,959.0,999.69,718.45
2016,7,29,12,15,893.0,118.0,2.35,26.0,959.0,983.49,708.67
2016,7,29,12,30,893.0,118.0,2.4,26.0,959.0,964.06,696.89
2016,7,29,12,45,898.0,113.5,2.45,26.0,954.0,941.69,683.24
2016,7,29,13,0,903.0,109.0,2.5,26.0,949.0,916.04,667.43
2016,7,29,13,15,900.0,108.5,2.5,26.0,934.0,884.12,647.03
2016,7,29,13,30,897.0,108.0,2.5,26.0,919.0,849.5,624.8
2016,7,29,13,45,894.5,106.0,2.55,26.0,898.0,811.32,600.38
2016,7,29,14,0,892.0,104.0,2.6,26.0,877.0,770.74,574.08
2016,7,29,14,15,886.0,102.5,2.6,25.5,849.0,725.9,545.32
2016,7,29,14,30,880.0,101.0,2.6,25.0,821.0,679.31,513.35
2016,7,29,14,45,873.5,98.5,2.6,25.0,787.0,629.93,476.93
2016,7,29,15,0,867.0,96.0,2.6,25.0,753.0,579.28,438.55
2016,7,29,15,15,856.0,94.0,2.6,24.5,713.5,525.71,397.64
2016,7,29,15,30,845.0,92.0,2.6,24.0,674.0,471.75,354.98
2016,7,29,15,45,832.5,88.5,2.6,24.0,630.5,415.75,308.71
2016,7,29,16,0,820.0,85.0,2.6,24.0,587.0,360.04,261.36
2016,7,29,16,15,801.0,82.5,2.55,23.5,539.5,299.12,209.58
2016,7,29,16,30,782.0,80.0,2.5,23.0,492.0,244.04,161.94
2016,7,29,16,45,758.5,76.0,2.45,22.5,442.5,188.73,115.44
2016,7,29,17,0,735.0,72.0,2.4,22.0,393.0,135.98,74.77
2016,7,29,17,15,701.0,68.0,2.4,21.0,342.0,85.44,44.57
2016,7,29,17,30,667.0,64.0,2.4,20.0,291.0,46.52,35.14
2016,7,29,17,45,618.5,58.5,2.4,19.5,241.5,40.06,29.61
2016,7,29,18,0,570.0,53.0,2.4,19.0,192.0,37.7,27.53
2016,7,29,18,15,497.0,45.5,2.35,18.5,146.0,33.49,23.67
2016,7,29,18,30,424.0,38.0,2.3,18.0,100.0,29.08,19.43
2016,7,29,18,45,306.5,27.5,2.3,17.5,63.0,21.61,11.89
2016,7,29,19,0,189.0,17.0,2.3,17.0,26.0,13.68,0.0
2016,7,29,19,15,94.5,8.5,2.3,16.5,13.0,8.1,0.0
2016,7,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,15,92.5,8.0,1.5,12.5,12.0,22.41,0.0
2016,7,30,5,30,185.0,16.0,1.5,13.0,24.0,63.08,0.0
2016,7,30,5,45,305.0,27.0,1.55,13.5,61.0,126.26,83.58
2016,7,30,6,0,425.0,38.0,1.6,14.0,98.0,195.9,146.68
2016,7,30,6,15,499.5,45.5,1.6,14.5,144.5,257.74,201.89
2016,7,30,6,30,574.0,53.0,1.6,15.0,191.0,327.39,262.41
2016,7,30,6,45,623.5,58.5,1.65,15.5,241.5,389.65,315.58
2016,7,30,7,0,673.0,64.0,1.7,16.0,292.0,454.39,368.81
2016,7,30,7,15,708.0,68.5,1.65,16.5,343.0,514.87,416.31
2016,7,30,7,30,743.0,73.0,1.6,17.0,394.0,577.2,463.23
2016,7,30,7,45,768.5,76.0,1.6,17.5,444.5,632.66,503.28
2016,7,30,8,0,794.0,79.0,1.6,18.0,495.0,688.36,540.7
2016,7,30,8,15,423.0,165.0,1.65,18.5,389.0,526.6,415.83
2016,7,30,8,30,52.0,251.0,1.7,19.0,283.0,300.17,234.63
2016,7,30,8,45,457.0,170.5,1.75,20.0,482.0,591.89,464.13
2016,7,30,9,0,862.0,90.0,1.8,21.0,681.0,868.98,655.38
2016,7,30,9,15,873.5,91.5,1.9,21.5,721.5,904.88,674.69
2016,7,30,9,30,885.0,93.0,2.0,22.0,762.0,938.3,694.78
2016,7,30,9,45,898.5,92.0,2.1,22.5,798.5,968.16,712.45
2016,7,30,10,0,912.0,91.0,2.2,23.0,835.0,995.23,728.26
2016,7,30,10,15,918.5,92.0,2.25,23.0,864.0,1014.58,739.96
2016,7,30,10,30,925.0,93.0,2.3,23.0,893.0,1030.54,749.64
2016,7,30,10,45,929.0,94.5,2.4,23.5,915.0,1041.03,755.05
2016,7,30,11,0,933.0,96.0,2.5,24.0,937.0,1047.89,758.27
2016,7,30,11,15,935.5,96.5,2.55,24.0,952.5,1048.52,758.58
2016,7,30,11,30,938.0,97.0,2.6,24.0,968.0,1045.48,756.73
2016,7,30,11,45,940.0,97.0,2.65,24.5,975.5,1037.77,750.57
2016,7,30,12,0,942.0,97.0,2.7,25.0,983.0,1026.44,742.24
2016,7,30,12,15,942.0,97.0,2.7,25.0,983.0,1009.62,731.48
2016,7,30,12,30,942.0,97.0,2.7,25.0,983.0,989.37,718.62
2016,7,30,12,45,936.5,99.5,2.75,25.0,974.5,963.19,702.4
2016,7,30,13,0,931.0,102.0,2.8,25.0,966.0,934.0,684.18
2016,7,30,13,15,928.0,101.5,2.75,24.5,951.0,901.22,664.05
2016,7,30,13,30,925.0,101.0,2.7,24.0,936.0,865.65,641.93
2016,7,30,13,45,921.5,100.0,2.7,24.0,914.5,826.58,616.39
2016,7,30,14,0,918.0,99.0,2.7,24.0,893.0,785.09,588.99
2016,7,30,14,15,912.0,97.5,2.65,24.0,864.5,739.11,557.94
2016,7,30,14,30,906.0,96.0,2.6,24.0,836.0,691.31,523.95
2016,7,30,14,45,900.5,93.5,2.6,24.0,802.0,641.27,486.96
2016,7,30,15,0,895.0,91.0,2.6,24.0,768.0,589.8,447.86
2016,7,30,15,15,884.5,89.0,2.55,23.5,728.0,535.01,405.73
2016,7,30,15,30,874.0,87.0,2.5,23.0,688.0,479.74,361.79
2016,7,30,15,45,462.5,169.5,2.5,22.5,485.5,330.34,249.33
2016,7,30,16,0,51.0,252.0,2.5,22.0,283.0,237.7,182.79
2016,7,30,16,15,435.0,163.0,2.5,21.5,393.5,257.83,189.07
2016,7,30,16,30,819.0,74.0,2.5,21.0,504.0,251.45,167.72
2016,7,30,16,45,799.5,70.0,2.5,20.5,454.0,189.57,115.26
2016,7,30,17,0,780.0,66.0,2.5,20.0,404.0,134.85,72.69
2016,7,30,17,15,747.5,62.0,2.5,19.0,352.5,81.74,40.99
2016,7,30,17,30,715.0,58.0,2.5,18.0,301.0,41.83,31.33
2016,7,30,17,45,672.5,52.5,2.55,17.5,250.5,39.07,29.0
2016,7,30,18,0,630.0,47.0,2.6,17.0,200.0,36.17,26.41
2016,7,30,18,15,558.0,40.5,2.55,16.5,152.0,32.18,22.71
2016,7,30,18,30,486.0,34.0,2.5,16.0,104.0,28.06,18.7
2016,7,30,18,45,367.5,25.0,2.5,15.5,65.5,19.47,10.11
2016,7,30,19,0,249.0,16.0,2.5,15.0,27.0,12.86,0.0
2016,7,30,19,15,124.5,8.0,2.45,14.5,13.5,7.63,0.0
2016,7,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,15,122.0,7.5,1.7,11.5,12.5,26.58,0.0
2016,7,31,5,30,244.0,15.0,1.8,12.0,25.0,74.22,0.0
2016,7,31,5,45,367.5,24.0,1.9,12.5,63.5,137.34,89.63
2016,7,31,6,0,491.0,33.0,2.0,13.0,102.0,209.54,156.8
2016,7,31,6,15,563.5,39.0,2.0,13.5,149.5,272.79,214.22
2016,7,31,6,30,636.0,45.0,2.0,14.0,197.0,343.42,276.44
2016,7,31,6,45,328.0,82.5,2.0,14.5,162.0,266.92,218.34
2016,7,31,7,0,20.0,120.0,2.0,15.0,127.0,128.52,103.03
2016,7,31,7,15,19.0,136.5,1.9,15.5,144.0,144.73,116.36
2016,7,31,7,30,18.0,153.0,1.8,16.0,161.0,160.83,128.97
2016,7,31,7,45,51.0,186.5,1.75,16.5,212.5,227.37,182.91
2016,7,31,8,0,84.0,220.0,1.7,17.0,264.0,289.52,231.82
2016,7,31,8,15,49.0,213.0,1.65,17.5,239.0,255.73,202.98
2016,7,31,8,30,14.0,206.0,1.6,18.0,214.0,210.7,165.53
2016,7,31,8,45,69.0,260.5,1.6,18.5,307.0,325.24,255.67
2016,7,31,9,0,124.0,315.0,1.6,19.0,400.0,446.73,346.68
2016,7,31,9,15,213.0,326.5,1.6,19.5,483.0,542.2,416.89
