Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,30,302.0,338.0,1.6,20.0,566.0,654.67,496.58
2016,7,31,9,45,271.5,363.0,1.65,20.5,575.0,657.52,494.91
2016,7,31,10,0,241.0,388.0,1.7,21.0,584.0,644.66,483.56
2016,7,31,10,15,581.5,244.0,1.75,21.5,740.0,858.55,638.78
2016,7,31,10,30,922.0,100.0,1.8,22.0,896.0,1035.2,751.12
2016,7,31,10,45,740.0,217.0,1.85,22.5,866.5,995.84,722.39
2016,7,31,11,0,558.0,334.0,1.9,23.0,837.0,930.32,675.18
2016,7,31,11,15,743.0,221.0,1.95,23.0,903.0,999.23,724.43
2016,7,31,11,30,928.0,108.0,2.0,23.0,969.0,1046.89,754.17
2016,7,31,11,45,927.0,110.0,2.05,23.5,975.5,1038.19,747.02
2016,7,31,12,0,926.0,112.0,2.1,24.0,982.0,1025.94,738.36
2016,7,31,12,15,926.0,112.5,2.15,24.0,982.0,1009.69,728.69
2016,7,31,12,30,926.0,113.0,2.2,24.0,982.0,990.05,716.92
2016,7,31,12,45,628.5,274.0,2.25,24.0,862.5,860.52,631.47
2016,7,31,13,0,331.0,435.0,2.3,24.0,743.0,723.19,531.6
2016,7,31,13,15,627.5,270.5,2.35,24.0,841.0,811.21,601.49
2016,7,31,13,30,924.0,106.0,2.4,24.0,939.0,869.25,642.93
2016,7,31,13,45,921.0,104.0,2.45,24.0,917.0,829.56,616.69
2016,7,31,14,0,918.0,102.0,2.5,24.0,895.0,787.41,589.36
2016,7,31,14,15,911.0,101.0,2.55,23.5,865.5,741.1,559.88
2016,7,31,14,30,904.0,100.0,2.6,23.0,836.0,693.04,527.09
2016,7,31,14,45,898.0,97.0,2.65,23.0,801.5,642.23,489.64
2016,7,31,15,0,892.0,94.0,2.7,23.0,767.0,590.05,450.04
2016,7,31,15,15,880.5,92.0,2.75,22.5,726.5,534.8,407.66
2016,7,31,15,30,869.0,90.0,2.8,22.0,686.0,479.19,363.41
2016,7,31,15,45,570.5,175.0,2.85,21.5,555.5,377.58,285.4
2016,7,31,16,0,272.0,260.0,2.9,21.0,425.0,312.35,237.48
2016,7,31,16,15,289.0,233.5,2.9,20.5,396.0,276.07,207.83
2016,7,31,16,30,306.0,207.0,2.9,20.0,367.0,238.11,176.09
2016,7,31,16,45,244.0,191.5,2.9,19.5,311.0,193.49,142.31
2016,7,31,17,0,182.0,176.0,2.9,19.0,255.0,161.39,119.94
2016,7,31,17,15,174.0,154.5,2.85,18.0,222.0,130.23,98.08
2016,7,31,17,30,166.0,133.0,2.8,17.0,189.0,103.68,85.64
2016,7,31,17,45,383.0,91.5,2.75,16.5,191.5,65.91,52.78
2016,7,31,18,0,600.0,50.0,2.7,16.0,194.0,35.56,25.97
2016,7,31,18,15,524.5,43.0,2.6,15.5,146.5,31.65,22.33
2016,7,31,18,30,449.0,36.0,2.5,15.0,99.0,27.57,18.32
2016,7,31,18,45,327.0,25.5,2.45,14.5,61.5,20.02,10.4
2016,7,31,19,0,205.0,15.0,2.4,14.0,24.0,12.0,0.0
2016,7,31,19,15,102.5,7.5,2.3,13.5,12.0,7.15,0.0
2016,7,31,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,5,15,103.0,7.5,1.75,11.5,11.5,7.15,0.0
2016,8,1,5,30,206.0,15.0,1.8,12.0,23.0,58.1,0.0
2016,8,1,5,45,334.0,24.5,1.9,12.5,60.5,131.16,84.68
2016,8,1,6,0,462.0,34.0,2.0,13.0,98.0,203.13,151.94
2016,8,1,6,15,536.5,40.5,2.0,13.5,145.0,263.76,207.09
2016,8,1,6,30,611.0,47.0,2.0,14.0,192.0,334.41,269.27
2016,8,1,6,45,305.5,73.5,2.05,14.5,146.0,245.21,200.77
2016,8,1,7,0,0.0,100.0,2.1,15.0,100.0,96.22,75.87
2016,8,1,7,15,9.0,126.0,2.05,15.5,130.0,127.63,102.11
2016,8,1,7,30,18.0,152.0,2.0,16.0,160.0,159.88,128.31
2016,8,1,7,45,419.0,111.5,1.95,16.5,328.5,427.54,349.94
2016,8,1,8,0,820.0,71.0,1.9,17.0,497.0,692.78,550.2
2016,8,1,8,15,838.5,73.5,1.85,17.5,546.0,743.15,580.87
2016,8,1,8,30,857.0,76.0,1.8,18.0,595.0,792.5,611.93
2016,8,1,8,45,873.0,77.0,1.8,18.5,640.5,836.65,639.14
2016,8,1,9,0,889.0,78.0,1.8,19.0,686.0,879.03,664.69
2016,8,1,9,15,900.0,80.0,1.85,19.5,726.5,915.94,686.76
2016,8,1,9,30,911.0,82.0,1.9,20.0,767.0,950.26,706.93
2016,8,1,9,45,913.5,86.5,1.95,20.5,801.0,976.44,721.64
2016,8,1,10,0,916.0,91.0,2.0,21.0,835.0,999.23,734.19
2016,8,1,10,15,922.5,92.0,2.05,21.0,864.5,1018.64,746.02
2016,8,1,10,30,929.0,93.0,2.1,21.0,894.0,1034.63,755.78
2016,8,1,10,45,934.0,93.5,2.15,21.5,916.5,1045.05,760.62
2016,8,1,11,0,939.0,94.0,2.2,22.0,939.0,1051.86,763.31
2016,8,1,11,15,942.5,94.5,2.25,22.0,954.5,1053.47,764.32
2016,8,1,11,30,946.0,95.0,2.3,22.0,970.0,1051.37,763.13
2016,8,1,11,45,947.5,95.5,2.35,22.5,978.0,1043.57,756.98
2016,8,1,12,0,949.0,96.0,2.4,23.0,986.0,1032.12,748.66
2016,8,1,12,15,949.0,96.0,2.45,23.0,986.0,1015.11,738.32
2016,8,1,12,30,949.0,96.0,2.5,23.0,986.0,994.64,725.82
2016,8,1,12,45,944.5,98.0,2.55,23.0,977.5,968.63,709.73
2016,8,1,13,0,940.0,100.0,2.6,23.0,969.0,939.53,691.6
2016,8,1,13,15,937.0,99.5,2.65,23.0,954.0,906.38,670.67
2016,8,1,13,30,934.0,99.0,2.7,23.0,939.0,870.4,647.7
2016,8,1,13,45,930.5,97.0,2.75,23.0,916.5,829.92,621.47
2016,8,1,14,0,927.0,95.0,2.8,23.0,894.0,787.0,593.28
2016,8,1,14,15,921.0,94.0,2.8,22.5,865.5,741.0,563.42
2016,8,1,14,30,915.0,93.0,2.8,22.0,837.0,693.13,530.41
2016,8,1,14,45,908.0,90.5,2.85,22.0,802.0,641.63,492.1
2016,8,1,15,0,901.0,88.0,2.9,22.0,767.0,588.82,451.68
2016,8,1,15,15,890.5,86.5,2.95,21.5,726.5,534.05,409.26
2016,8,1,15,30,880.0,85.0,3.0,21.0,686.0,478.79,364.86
2016,8,1,15,45,867.0,82.5,3.1,21.0,641.0,421.4,316.72
2016,8,1,16,0,854.0,80.0,3.2,21.0,596.0,364.29,267.37
2016,8,1,16,15,835.5,77.5,3.2,20.0,547.5,306.16,217.08
2016,8,1,16,30,817.0,75.0,3.2,19.0,499.0,244.37,163.44
2016,8,1,16,45,792.5,71.5,3.2,18.5,448.5,187.17,114.6
2016,8,1,17,0,768.0,68.0,3.2,18.0,398.0,132.63,72.31
2016,8,1,17,15,734.0,64.0,3.15,17.5,346.0,80.12,41.38
2016,8,1,17,30,700.0,60.0,3.1,17.0,294.0,43.65,33.07
2016,8,1,17,45,649.5,55.0,3.1,16.5,243.0,41.38,31.16
2016,8,1,18,0,599.0,50.0,3.1,16.0,192.0,35.68,26.07
2016,8,1,18,15,522.0,43.0,3.0,15.0,144.5,31.77,22.46
2016,8,1,18,30,445.0,36.0,2.9,14.0,97.0,27.71,18.48
2016,8,1,18,45,314.5,25.5,2.85,13.5,60.0,20.14,10.3
2016,8,1,19,0,184.0,15.0,2.8,13.0,23.0,14.3,0.0
2016,8,1,19,15,92.0,7.5,2.75,12.5,11.5,7.15,0.0
2016,8,1,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,5,15,85.5,7.5,2.3,11.5,11.0,7.15,0.0
2016,8,2,5,30,171.0,15.0,2.4,12.0,22.0,50.53,0.0
2016,8,2,5,45,305.5,25.5,2.5,12.5,59.0,124.42,79.12
2016,8,2,6,0,440.0,36.0,2.6,13.0,96.0,198.02,148.19
2016,8,2,6,15,519.5,43.5,2.55,13.5,143.5,262.5,206.46
2016,8,2,6,30,599.0,51.0,2.5,14.0,191.0,335.39,270.58
2016,8,2,6,45,299.5,65.0,2.5,14.5,135.0,232.06,190.39
2016,8,2,7,0,0.0,79.0,2.5,15.0,79.0,74.49,57.67
2016,8,2,7,15,389.0,73.5,2.45,15.5,240.0,331.65,275.46
2016,8,2,7,30,778.0,68.0,2.4,16.0,401.0,593.48,482.93
2016,8,2,7,45,531.5,138.0,2.35,16.5,378.5,535.92,432.57
2016,8,2,8,0,285.0,208.0,2.3,17.0,356.0,445.1,357.11
2016,8,2,8,15,295.0,229.5,2.25,17.5,395.0,487.76,388.61
2016,8,2,8,30,305.0,251.0,2.2,18.0,434.0,530.19,418.43
2016,8,2,8,45,603.5,167.0,2.15,18.5,565.5,719.12,561.56
2016,8,2,9,0,902.0,83.0,2.1,19.0,697.0,896.25,680.79
2016,8,2,9,15,913.5,84.5,2.05,19.0,738.5,933.4,701.87
2016,8,2,9,30,925.0,86.0,2.0,19.0,780.0,967.92,722.39
2016,8,2,9,45,930.0,89.5,2.0,19.5,815.5,995.63,737.47
2016,8,2,10,0,935.0,93.0,2.0,20.0,851.0,1020.01,750.36
2016,8,2,10,15,941.5,94.0,2.0,20.5,881.0,1039.66,760.19
2016,8,2,10,30,948.0,95.0,2.0,21.0,911.0,1055.83,767.86
2016,8,2,10,45,953.0,96.0,2.05,21.5,934.0,1066.88,773.05
2016,8,2,11,0,958.0,97.0,2.1,22.0,957.0,1074.21,776.05
2016,8,2,11,15,961.0,97.5,2.1,22.0,972.5,1075.24,776.04
2016,8,2,11,30,964.0,98.0,2.1,22.0,988.0,1072.48,773.85
2016,8,2,11,45,966.0,98.5,2.15,22.5,996.0,1064.95,767.97
2016,8,2,12,0,968.0,99.0,2.2,23.0,1004.0,1053.67,759.89
2016,8,2,12,15,968.0,98.5,2.2,23.0,1004.0,1035.76,748.58
2016,8,2,12,30,968.0,98.0,2.2,23.0,1004.0,1014.32,735.14
2016,8,2,12,45,958.5,103.0,2.2,23.0,994.0,986.15,717.44
2016,8,2,13,0,949.0,108.0,2.2,23.0,984.0,955.03,697.84
2016,8,2,13,15,945.5,107.0,2.25,23.0,968.0,920.55,676.47
2016,8,2,13,30,942.0,106.0,2.3,23.0,952.0,883.25,653.05
2016,8,2,13,45,937.5,105.0,2.35,23.5,929.0,842.51,625.87
2016,8,2,14,0,933.0,104.0,2.4,24.0,906.0,799.36,596.85
2016,8,2,14,15,926.0,102.5,2.45,23.5,876.0,751.78,566.73
2016,8,2,14,30,919.0,101.0,2.5,23.0,846.0,702.41,533.14
2016,8,2,14,45,910.0,99.5,2.55,23.0,810.0,650.26,494.82
2016,8,2,15,0,901.0,98.0,2.6,23.0,774.0,596.97,454.49
2016,8,2,15,15,889.0,96.0,2.6,22.5,732.5,540.82,411.38
2016,8,2,15,30,877.0,94.0,2.6,22.0,691.0,484.33,366.46
2016,8,2,15,45,861.0,91.5,2.65,22.0,644.5,425.74,317.87
2016,8,2,16,0,845.0,89.0,2.7,22.0,598.0,363.6,265.21
2016,8,2,16,15,824.5,86.0,2.7,21.5,548.5,304.42,214.23
2016,8,2,16,30,804.0,83.0,2.7,21.0,499.0,246.97,164.33
2016,8,2,16,45,775.5,79.5,2.75,20.5,447.0,189.78,116.36
2016,8,2,17,0,747.0,76.0,2.8,20.0,395.0,135.76,75.28
2016,8,2,17,15,710.0,71.5,2.8,19.0,342.5,83.91,45.51
2016,8,2,17,30,673.0,67.0,2.8,18.0,290.0,45.06,34.17
2016,8,2,17,45,615.5,61.5,2.85,17.5,238.0,42.93,32.39
2016,8,2,18,0,558.0,56.0,2.9,17.0,186.0,40.72,30.39
2016,8,2,18,15,475.0,47.5,2.85,16.5,139.0,35.76,25.78
2016,8,2,18,30,392.0,39.0,2.8,16.0,92.0,30.57,20.71
2016,8,2,18,45,254.0,27.0,2.8,15.5,55.5,21.67,11.04
2016,8,2,19,0,116.0,15.0,2.8,15.0,19.0,14.3,0.0
2016,8,2,19,15,58.0,7.5,2.8,14.5,9.5,7.15,0.0
2016,8,2,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,3,5,15,61.0,7.0,1.25,12.5,9.5,0.0,0.0
2016,8,3,5,30,122.0,14.0,1.2,13.0,19.0,39.1,0.0
2016,8,3,5,45,256.0,26.5,1.15,13.5,55.0,111.43,69.07
2016,8,3,6,0,390.0,39.0,1.1,14.0,91.0,184.72,137.14
2016,8,3,6,15,473.0,47.5,0.95,14.5,138.0,249.03,193.78
2016,8,3,6,30,556.0,56.0,0.8,15.0,185.0,322.13,256.08
2016,8,3,6,45,612.5,61.5,0.65,15.5,236.5,387.02,309.77
2016,8,3,7,0,669.0,67.0,0.5,16.0,288.0,456.84,364.48
2016,8,3,7,15,706.5,71.5,0.45,16.5,340.5,516.66,409.71
2016,8,3,7,30,744.0,76.0,0.4,17.0,393.0,580.7,455.91
2016,8,3,7,45,772.5,79.5,0.4,17.5,445.0,639.05,496.47
2016,8,3,8,0,801.0,83.0,0.4,18.0,497.0,697.86,534.27
2016,8,3,8,15,821.5,86.0,0.45,18.5,546.5,749.99,567.16
2016,8,3,8,30,842.0,89.0,0.5,19.0,596.0,801.24,598.85
2016,8,3,8,45,858.5,91.5,0.6,20.0,642.0,841.0,622.11
2016,8,3,9,0,875.0,94.0,0.7,21.0,688.0,885.01,647.95
2016,8,3,9,15,886.5,96.0,0.8,21.5,729.5,921.88,670.04
2016,8,3,9,30,898.0,98.0,0.9,22.0,771.0,956.2,690.45
2016,8,3,9,45,910.0,98.5,1.05,22.5,807.5,986.57,709.22
2016,8,3,10,0,922.0,99.0,1.2,23.0,844.0,1014.01,726.11
2016,8,3,10,15,928.5,100.0,1.3,23.0,874.0,1033.42,738.52
2016,8,3,10,30,935.0,101.0,1.4,23.0,904.0,1049.38,748.96
2016,8,3,10,45,940.0,101.5,1.55,23.5,927.0,1059.73,755.41
2016,8,3,11,0,945.0,102.0,1.7,24.0,950.0,1066.42,759.65
2016,8,3,11,15,948.5,103.0,1.85,24.0,965.5,1068.41,762.48
2016,8,3,11,30,952.0,104.0,2.0,24.0,981.0,1066.65,763.03
2016,8,3,11,45,954.0,104.0,2.15,24.5,989.0,1058.61,758.17
2016,8,3,12,0,956.0,104.0,2.3,25.0,997.0,1046.87,751.03
2016,8,3,12,15,956.5,104.0,2.4,25.0,997.5,1030.05,741.55
2016,8,3,12,30,957.0,104.0,2.5,25.0,998.0,1009.71,729.84
2016,8,3,12,45,956.0,103.5,2.65,25.0,990.5,984.04,715.12
2016,8,3,13,0,955.0,103.0,2.8,25.0,983.0,955.12,698.1
2016,8,3,13,15,952.5,102.5,2.85,24.5,968.0,921.77,678.51
2016,8,3,13,30,950.0,102.0,2.9,24.0,953.0,885.51,656.75
2016,8,3,13,45,945.5,101.0,3.0,24.0,930.5,844.43,630.52
2016,8,3,14,0,941.0,100.0,3.1,24.0,908.0,800.92,602.28
2016,8,3,14,15,935.0,98.5,3.15,23.5,878.5,753.65,571.88
2016,8,3,14,30,929.0,97.0,3.2,23.0,849.0,704.49,538.04
2016,8,3,14,45,921.0,95.5,3.3,22.5,813.5,652.43,500.39
2016,8,3,15,0,913.0,94.0,3.4,22.0,778.0,599.11,460.44
2016,8,3,15,15,901.5,92.0,3.4,21.5,736.0,542.55,416.35
2016,8,3,15,30,890.0,90.0,3.4,21.0,694.0,485.58,370.38
2016,8,3,15,45,875.5,87.5,3.45,21.0,648.0,426.84,320.93
2016,8,3,16,0,861.0,85.0,3.5,21.0,602.0,368.55,270.45
2016,8,3,16,15,841.0,82.0,3.5,20.0,552.0,304.35,215.38
2016,8,3,16,30,821.0,79.0,3.5,19.0,502.0,246.04,164.46
2016,8,3,16,45,794.5,75.5,3.55,18.5,450.0,188.16,115.28
2016,8,3,17,0,768.0,72.0,3.6,18.0,398.0,133.21,73.15
2016,8,3,17,15,731.0,68.0,3.55,17.5,345.0,80.53,43.05
2016,8,3,17,30,694.0,64.0,3.5,17.0,292.0,47.25,36.26
2016,8,3,17,45,640.5,58.5,3.5,16.5,240.0,40.73,30.58
2016,8,3,18,0,587.0,53.0,3.5,16.0,188.0,38.4,28.45
2016,8,3,18,15,504.5,45.0,3.35,15.5,140.0,33.76,24.1
2016,8,3,18,30,422.0,37.0,3.2,15.0,92.0,28.91,19.32
2016,8,3,18,45,282.0,25.5,3.1,14.5,55.5,20.41,9.71
2016,8,3,19,0,142.0,14.0,3.0,14.0,19.0,13.34,0.0
2016,8,3,19,15,71.0,7.0,2.95,13.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,63.5,7.0,2.6,11.5,9.0,0.0,0.0
2016,8,4,5,30,127.0,14.0,2.7,12.0,18.0,40.07,0.0
2016,8,4,5,45,265.5,25.5,2.8,12.5,54.0,112.27,68.09
2016,8,4,6,0,404.0,37.0,2.9,13.0,90.0,187.02,139.54
2016,8,4,6,15,487.5,45.5,2.9,13.5,137.5,252.17,198.32
2016,8,4,6,30,571.0,54.0,2.9,14.0,185.0,326.23,263.52
2016,8,4,6,45,285.5,44.0,2.95,14.5,109.5,204.32,167.87
2016,8,4,7,0,0.0,34.0,3.0,15.0,34.0,31.56,21.32
2016,8,4,7,15,0.0,71.5,2.95,15.0,71.5,66.53,51.03
2016,8,4,7,30,0.0,109.0,2.9,15.0,109.0,103.63,81.98
2016,8,4,7,45,0.0,126.0,2.9,15.5,126.0,120.19,95.23
2016,8,4,8,0,0.0,143.0,2.9,16.0,143.0,136.75,108.3
2016,8,4,8,15,1.0,154.5,2.95,16.5,155.0,148.5,117.31
2016,8,4,8,30,2.0,166.0,3.0,17.0,167.0,160.35,126.33
2016,8,4,8,45,32.5,229.5,3.05,17.5,251.5,260.88,206.89
2016,8,4,9,0,63.0,293.0,3.1,18.0,336.0,356.99,281.32
2016,8,4,9,15,126.0,323.5,3.15,18.0,415.5,460.67,361.28
2016,8,4,9,30,189.0,354.0,3.2,18.0,495.0,554.57,431.96
2016,8,4,9,45,553.5,226.0,3.3,18.5,667.0,797.49,617.35
2016,8,4,10,0,918.0,98.0,3.4,19.0,839.0,1009.02,761.73
2016,8,4,10,15,472.5,214.0,3.4,19.0,596.5,720.06,555.79
2016,8,4,10,30,27.0,330.0,3.4,19.0,354.0,358.68,275.73
2016,8,4,10,45,84.0,387.5,3.45,19.0,463.0,475.22,366.08
2016,8,4,11,0,141.0,445.0,3.5,19.0,572.0,604.07,460.98
2016,8,4,11,15,297.0,413.0,3.5,19.0,685.5,736.0,559.46
2016,8,4,11,30,453.0,381.0,3.5,19.0,799.0,863.46,651.55
2016,8,4,11,45,469.5,369.0,3.55,19.0,804.5,859.71,648.63
2016,8,4,12,0,486.0,357.0,3.6,19.0,810.0,853.58,645.11
2016,8,4,12,15,411.5,396.5,3.6,19.0,780.5,807.96,610.78
2016,8,4,12,30,337.0,436.0,3.6,19.0,751.0,757.28,573.05
2016,8,4,12,45,310.5,440.0,3.6,19.0,728.5,723.86,549.02
2016,8,4,13,0,284.0,444.0,3.6,19.0,706.0,690.47,524.77
2016,8,4,13,15,376.5,402.0,3.6,18.5,743.0,715.69,546.84
2016,8,4,13,30,469.0,360.0,3.6,18.0,780.0,737.91,566.05
2016,8,4,13,45,693.5,231.5,3.6,18.0,834.5,772.87,596.91
2016,8,4,14,0,918.0,103.0,3.6,18.0,889.0,785.9,608.73
2016,8,4,14,15,911.5,101.5,3.6,18.0,859.5,739.18,575.81
2016,8,4,14,30,905.0,100.0,3.6,18.0,830.0,690.66,539.85
2016,8,4,14,45,898.5,97.5,3.65,18.0,795.0,639.65,500.78
2016,8,4,15,0,892.0,95.0,3.7,18.0,760.0,587.3,459.56
2016,8,4,15,15,633.0,184.5,3.7,17.5,644.0,483.73,378.0
2016,8,4,15,30,374.0,274.0,3.7,17.0,528.0,407.55,317.94
2016,8,4,15,45,608.5,179.0,3.7,16.5,558.0,393.38,303.64
2016,8,4,16,0,843.0,84.0,3.7,16.0,588.0,360.32,269.71
2016,8,4,16,15,519.0,151.0,3.7,15.5,453.0,268.43,199.52
2016,8,4,16,30,195.0,218.0,3.7,15.0,318.0,224.35,172.72
2016,8,4,16,45,184.0,195.0,3.7,15.0,281.5,189.27,144.18
2016,8,4,17,0,173.0,172.0,3.7,15.0,245.0,155.8,117.93
2016,8,4,17,15,164.0,150.0,3.65,14.5,212.0,124.77,95.83
2016,8,4,17,30,155.0,128.0,3.6,14.0,179.0,100.14,83.6
2016,8,4,17,45,143.0,106.5,3.6,13.5,147.0,84.75,70.14
2016,8,4,18,0,131.0,85.0,3.6,13.0,115.0,68.88,55.93
2016,8,4,18,15,275.5,60.0,3.5,12.5,102.0,45.45,34.74
2016,8,4,18,30,420.0,35.0,3.4,12.0,89.0,27.22,18.05
2016,8,4,18,45,283.5,23.5,3.3,12.0,53.0,18.66,8.04
2016,8,4,19,0,147.0,12.0,3.2,12.0,17.0,11.44,0.0
2016,8,4,19,15,73.5,6.0,3.15,11.5,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,5,15,54.0,6.5,2.25,12.0,8.0,0.0,0.0
2016,8,5,5,30,108.0,13.0,2.3,12.0,16.0,35.04,0.0
2016,8,5,5,45,244.5,25.5,2.4,12.5,51.5,105.95,62.23
2016,8,5,6,0,381.0,38.0,2.5,13.0,87.0,180.42,134.29
2016,8,5,6,15,465.5,47.0,2.45,13.0,134.0,245.27,192.93
2016,8,5,6,30,550.0,56.0,2.4,13.0,181.0,319.15,258.27
2016,8,5,6,45,305.0,90.0,2.4,13.5,162.0,264.43,217.26
2016,8,5,7,0,60.0,124.0,2.4,14.0,143.0,161.92,131.9
2016,8,5,7,15,33.5,132.5,2.35,14.0,143.5,156.23,126.97
2016,8,5,7,30,7.0,141.0,2.3,14.0,144.0,141.53,113.91
2016,8,5,7,45,3.5,144.5,2.25,14.5,146.0,141.73,113.42
2016,8,5,8,0,0.0,148.0,2.2,15.0,148.0,141.92,112.84
2016,8,5,8,15,3.5,166.0,2.15,15.0,168.5,162.22,129.14
2016,8,5,8,30,7.0,184.0,2.1,15.0,189.0,182.78,145.44
2016,8,5,8,45,12.0,209.0,2.05,15.5,217.5,212.01,168.24
2016,8,5,9,0,17.0,234.0,2.0,16.0,246.0,241.53,190.89
2016,8,5,9,15,13.5,226.5,2.0,16.5,236.5,230.36,181.07
2016,8,5,9,30,10.0,219.0,2.0,17.0,227.0,219.27,171.54
2016,8,5,9,45,14.5,251.0,2.0,17.5,263.0,255.39,199.2
2016,8,5,10,0,19.0,283.0,2.0,18.0,299.0,291.64,226.37
2016,8,5,10,15,19.5,294.0,2.0,18.5,311.0,302.76,233.93
2016,8,5,10,30,20.0,305.0,2.0,19.0,323.0,313.8,241.49
2016,8,5,10,45,32.5,346.5,2.0,19.5,375.5,380.42,290.96
2016,8,5,11,0,45.0,388.0,2.0,20.0,428.0,434.93,330.22
2016,8,5,11,15,194.0,406.5,2.05,20.0,584.0,614.14,463.82
2016,8,5,11,30,343.0,425.0,2.1,20.0,740.0,789.61,587.59
2016,8,5,11,45,637.5,272.0,2.15,20.5,863.0,930.08,688.55
2016,8,5,12,0,932.0,119.0,2.2,21.0,986.0,1038.21,757.56
2016,8,5,12,15,931.5,119.0,2.25,21.0,986.0,1020.57,745.55
2016,8,5,12,30,931.0,119.0,2.3,21.0,986.0,999.53,732.73
2016,8,5,12,45,930.5,117.5,2.4,21.0,978.0,973.71,717.32
2016,8,5,13,0,930.0,116.0,2.5,21.0,970.0,944.71,699.69
2016,8,5,13,15,926.5,115.5,2.55,21.0,954.0,911.03,678.35
2016,8,5,13,30,923.0,115.0,2.6,21.0,938.0,874.57,654.99
2016,8,5,13,45,915.0,115.5,2.65,21.0,914.0,832.9,627.86
2016,8,5,14,0,907.0,116.0,2.7,21.0,890.0,789.14,598.98
2016,8,5,14,15,899.0,114.5,2.75,21.0,860.0,741.65,567.11
2016,8,5,14,30,891.0,113.0,2.8,21.0,830.0,692.52,531.39
2016,8,5,14,45,878.0,112.5,2.9,21.0,793.0,639.85,492.26
2016,8,5,15,0,865.0,112.0,3.0,21.0,756.0,586.49,451.39
2016,8,5,15,15,851.5,109.5,3.0,20.5,714.0,528.39,406.29
2016,8,5,15,30,838.0,107.0,3.0,20.0,672.0,471.88,360.79
2016,8,5,15,45,817.0,105.5,3.0,19.5,625.0,413.54,312.41
2016,8,5,16,0,796.0,104.0,3.0,19.0,578.0,356.52,263.67
2016,8,5,16,15,773.0,100.5,3.0,18.5,528.5,298.79,213.51
2016,8,5,16,30,750.0,97.0,3.0,18.0,479.0,243.19,164.95
2016,8,5,16,45,715.5,93.5,3.05,17.5,427.0,183.66,115.27
2016,8,5,17,0,681.0,90.0,3.1,17.0,375.0,132.06,76.46
2016,8,5,17,15,639.0,84.0,3.1,16.5,323.0,82.3,48.34
2016,8,5,17,30,597.0,78.0,3.1,16.0,271.0,54.0,42.39
2016,8,5,17,45,533.5,71.0,3.1,15.5,220.0,51.12,39.92
2016,8,5,18,0,470.0,64.0,3.1,15.0,169.0,48.13,37.16
2016,8,5,18,15,382.5,53.0,3.0,14.5,124.0,41.24,30.73
2016,8,5,18,30,295.0,42.0,2.9,14.0,79.0,32.55,22.4
2016,8,5,18,45,173.5,26.5,2.85,13.5,46.0,20.84,8.87
2016,8,5,19,0,52.0,11.0,2.8,13.0,13.0,10.48,0.0
2016,8,5,19,15,26.0,5.5,2.75,12.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,15,33.0,6.0,2.35,11.0,7.0,0.0,0.0
2016,8,6,5,30,66.0,12.0,2.4,11.0,14.0,25.24,0.0
2016,8,6,5,45,195.0,26.0,2.5,11.5,47.5,91.8,51.89
2016,8,6,6,0,324.0,40.0,2.6,12.0,81.0,163.74,122.22
2016,8,6,6,15,411.5,50.5,2.55,12.5,127.0,228.26,180.0
2016,8,6,6,30,499.0,61.0,2.5,13.0,173.0,302.2,244.82
2016,8,6,6,45,288.5,93.0,2.5,13.5,161.5,259.82,213.51
2016,8,6,7,0,78.0,125.0,2.5,14.0,150.0,173.15,141.49
2016,8,6,7,15,64.5,144.0,2.45,14.5,167.5,188.25,153.78
2016,8,6,7,30,51.0,163.0,2.4,15.0,185.0,201.89,164.11
2016,8,6,7,45,97.5,191.0,2.4,15.5,239.0,265.94,216.32
2016,8,6,8,0,144.0,219.0,2.4,16.0,293.0,344.2,278.29
2016,8,6,8,15,268.5,222.5,2.35,16.0,377.0,460.08,370.27
2016,8,6,8,30,393.0,226.0,2.3,16.0,461.0,574.5,458.02
2016,8,6,8,45,617.5,165.5,2.3,16.5,567.0,729.78,574.55
2016,8,6,9,0,842.0,105.0,2.3,17.0,673.0,875.35,673.57
2016,8,6,9,15,854.5,107.5,2.3,17.5,714.0,905.68,690.1
2016,8,6,9,30,867.0,110.0,2.3,18.0,755.0,940.62,710.7
2016,8,6,9,45,882.0,109.0,2.3,18.5,792.0,971.46,728.29
2016,8,6,10,0,897.0,108.0,2.3,19.0,829.0,999.58,743.97
2016,8,6,10,15,903.5,109.5,2.3,19.0,858.5,1019.07,755.36
2016,8,6,10,30,910.0,111.0,2.3,19.0,888.0,1035.17,764.69
2016,8,6,10,45,915.0,112.0,2.35,19.5,910.5,1045.74,769.67
2016,8,6,11,0,920.0,113.0,2.4,20.0,933.0,1052.72,772.47
2016,8,6,11,15,923.0,113.5,2.4,20.0,948.0,1053.51,772.34
2016,8,6,11,30,926.0,114.0,2.4,20.0,963.0,1050.64,770.04
2016,8,6,11,45,927.0,114.5,2.45,20.0,970.5,1042.13,764.82
2016,8,6,12,0,928.0,115.0,2.5,20.0,978.0,1030.03,757.42
2016,8,6,12,15,928.0,115.0,2.5,20.0,978.0,1012.93,746.34
2016,8,6,12,30,928.0,115.0,2.5,20.0,978.0,992.42,733.13
2016,8,6,12,45,920.5,118.5,2.55,20.0,968.0,965.13,716.0
2016,8,6,13,0,913.0,122.0,2.6,20.0,958.0,934.95,696.91
2016,8,6,13,15,910.0,121.0,2.65,20.0,943.0,901.62,675.59
2016,8,6,13,30,907.0,120.0,2.7,20.0,928.0,865.54,652.26
2016,8,6,13,45,903.0,118.0,2.75,20.0,905.5,825.15,625.74
2016,8,6,14,0,899.0,116.0,2.8,20.0,883.0,782.43,597.31
2016,8,6,14,15,892.0,114.5,2.85,19.5,853.5,735.91,566.86
2016,8,6,14,30,885.0,113.0,2.9,19.0,824.0,687.68,532.45
2016,8,6,14,45,877.0,110.5,3.0,19.0,788.5,636.46,493.99
2016,8,6,15,0,869.0,108.0,3.1,19.0,753.0,584.08,453.45
2016,8,6,15,15,856.5,106.0,3.15,18.5,711.5,528.96,410.14
2016,8,6,15,30,844.0,104.0,3.2,18.0,670.0,470.7,362.93
2016,8,6,15,45,829.5,100.0,3.3,18.0,625.0,412.32,313.45
2016,8,6,16,0,815.0,96.0,3.4,18.0,580.0,354.56,263.07
2016,8,6,16,15,793.5,92.5,3.5,17.5,530.5,296.15,211.83
2016,8,6,16,30,772.0,89.0,3.6,17.0,481.0,239.67,162.04
2016,8,6,16,45,745.0,84.5,3.7,16.5,430.0,183.63,114.52
2016,8,6,17,0,718.0,80.0,3.8,16.0,379.0,130.65,74.34
2016,8,6,17,15,678.5,75.0,3.8,15.5,326.5,75.32,42.43
2016,8,6,17,30,639.0,70.0,3.8,15.0,274.0,47.89,37.14
2016,8,6,17,45,580.5,63.5,3.85,14.5,223.0,45.1,34.72
2016,8,6,18,0,522.0,57.0,3.9,14.0,172.0,42.2,32.02
2016,8,6,18,15,433.5,47.5,3.85,13.5,126.0,36.41,26.56
2016,8,6,18,30,345.0,38.0,3.8,13.0,80.0,30.34,20.5
2016,8,6,18,45,206.5,24.5,3.75,12.5,46.5,19.91,7.41
2016,8,6,19,0,68.0,11.0,3.7,12.0,13.0,10.48,0.0
2016,8,6,19,15,34.0,5.5,3.7,12.0,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,5,15,58.0,6.0,2.8,10.5,7.5,0.0,0.0
2016,8,7,5,30,116.0,12.0,2.9,11.0,15.0,35.62,0.0
2016,8,7,5,45,264.5,23.5,3.0,11.5,50.5,107.93,58.25
2016,8,7,6,0,413.0,35.0,3.1,12.0,86.0,187.35,139.12
2016,8,7,6,15,499.5,42.5,3.0,12.5,133.5,252.86,198.94
2016,8,7,6,30,586.0,50.0,2.9,13.0,181.0,327.63,265.2
2016,8,7,6,45,641.5,55.5,2.85,13.5,233.0,391.48,321.23
2016,8,7,7,0,697.0,61.0,2.8,14.0,285.0,462.45,380.82
2016,8,7,7,15,734.0,65.5,2.65,14.5,338.0,525.55,431.6
2016,8,7,7,30,771.0,70.0,2.5,15.0,391.0,590.65,481.69
2016,8,7,7,45,426.0,141.5,2.45,15.5,322.5,467.31,380.5
2016,8,7,8,0,81.0,213.0,2.4,16.0,254.0,280.89,225.9
2016,8,7,8,15,473.5,147.5,2.3,16.5,425.0,546.83,441.55
2016,8,7,8,30,866.0,82.0,2.2,17.0,596.0,806.53,629.94
2016,8,7,8,45,882.0,83.5,2.1,17.5,642.5,851.66,655.18
2016,8,7,9,0,898.0,85.0,2.0,18.0,689.0,894.94,680.5
2016,8,7,9,15,909.5,87.0,1.9,18.5,731.0,932.58,701.4
2016,8,7,9,30,921.0,89.0,1.8,19.0,773.0,967.57,720.12
2016,8,7,9,45,926.5,92.5,1.75,19.5,808.0,995.66,734.63
2016,8,7,10,0,932.0,96.0,1.7,20.0,843.0,1020.42,746.9
2016,8,7,10,15,938.5,97.0,1.75,20.0,873.0,1039.95,758.71
2016,8,7,10,30,945.0,98.0,1.8,20.0,903.0,1055.98,768.43
2016,8,7,10,45,950.5,98.5,1.85,20.5,926.0,1066.84,773.53
2016,8,7,11,0,956.0,99.0,1.9,21.0,949.0,1073.98,776.45
2016,8,7,11,15,959.0,99.5,1.95,21.0,964.5,1074.83,777.05
2016,8,7,11,30,962.0,100.0,2.0,21.0,980.0,1071.88,775.43
2016,8,7,11,45,964.5,99.5,2.1,21.5,988.5,1063.59,769.77
2016,8,7,12,0,967.0,99.0,2.2,22.0,997.0,1051.55,761.83
2016,8,7,12,15,967.5,99.0,2.25,22.0,997.0,1034.38,751.54
2016,8,7,12,30,968.0,99.0,2.3,22.0,997.0,1013.63,739.02
2016,8,7,12,45,967.5,98.5,2.35,22.0,989.0,987.95,723.33
2016,8,7,13,0,967.0,98.0,2.4,22.0,981.0,958.92,705.42
2016,8,7,13,15,964.0,97.5,2.45,22.0,966.0,924.53,683.87
2016,8,7,13,30,961.0,97.0,2.5,22.0,951.0,887.2,660.21
2016,8,7,13,45,958.0,95.5,2.55,22.0,928.0,846.13,633.79
2016,8,7,14,0,955.0,94.0,2.6,22.0,905.0,802.48,605.31
2016,8,7,14,15,948.5,92.5,2.65,22.0,875.5,753.99,573.07
2016,8,7,14,30,942.0,91.0,2.7,22.0,846.0,703.61,537.45
2016,8,7,14,45,934.0,89.5,2.75,22.0,809.5,650.65,498.12
2016,8,7,15,0,926.0,88.0,2.8,22.0,773.0,596.41,456.6
2016,8,7,15,15,915.0,86.0,2.8,21.5,731.0,539.18,412.14
2016,8,7,15,30,904.0,84.0,2.8,21.0,689.0,481.47,365.69
2016,8,7,15,45,889.0,82.0,2.8,21.0,642.5,421.99,315.62
2016,8,7,16,0,874.0,80.0,2.8,21.0,596.0,363.0,264.56
2016,8,7,16,15,854.0,77.5,2.8,20.5,545.5,302.93,212.29
2016,8,7,16,30,834.0,75.0,2.8,20.0,495.0,239.53,157.29
2016,8,7,16,45,806.5,72.0,2.8,19.5,442.5,181.05,108.28
2016,8,7,17,0,779.0,69.0,2.8,19.0,390.0,125.62,67.02
2016,8,7,17,15,741.5,64.5,2.75,18.5,336.5,71.88,38.42
2016,8,7,17,30,704.0,60.0,2.7,18.0,283.0,44.45,33.66
2016,8,7,17,45,646.0,54.5,2.7,17.5,230.5,41.78,31.35
2016,8,7,18,0,588.0,49.0,2.7,17.0,178.0,35.64,25.84
2016,8,7,18,15,499.0,41.0,2.65,16.0,130.0,30.86,21.4
2016,8,7,18,30,410.0,33.0,2.6,15.0,82.0,25.86,16.42
2016,8,7,18,45,253.0,21.5,2.55,14.5,47.0,17.2,4.59
2016,8,7,19,0,96.0,10.0,2.5,14.0,12.0,9.53,0.0
2016,8,7,19,15,48.0,5.0,2.5,13.5,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,5,15,51.5,5.5,2.15,11.5,6.5,0.0,0.0
2016,8,8,5,30,103.0,11.0,2.2,12.0,13.0,31.89,0.0
2016,8,8,5,45,248.5,22.5,2.25,12.5,47.0,102.01,51.4
2016,8,8,6,0,394.0,34.0,2.3,13.0,81.0,180.01,132.56
2016,8,8,6,15,480.5,42.0,2.15,13.5,127.5,244.94,191.38
2016,8,8,6,30,567.0,50.0,2.0,14.0,174.0,319.2,256.47
2016,8,8,6,45,619.5,56.0,1.9,14.5,225.0,383.22,311.78
2016,8,8,7,0,672.0,62.0,1.8,15.0,276.0,449.82,366.92
2016,8,8,7,15,710.0,66.5,1.7,15.5,328.5,512.3,416.41
2016,8,8,7,30,748.0,71.0,1.6,16.0,381.0,576.9,465.28
2016,8,8,7,45,774.5,74.5,1.55,17.0,432.5,634.14,505.66
2016,8,8,8,0,801.0,78.0,1.5,18.0,484.0,691.67,543.01
2016,8,8,8,15,821.5,81.0,1.5,18.5,533.0,743.9,576.8
2016,8,8,8,30,842.0,84.0,1.5,19.0,582.0,789.28,605.05
2016,8,8,8,45,857.5,86.5,1.5,19.5,628.0,834.29,632.53
2016,8,8,9,0,873.0,89.0,1.5,20.0,674.0,877.48,658.26
2016,8,8,9,15,885.0,91.0,1.55,20.0,715.5,914.83,681.65
2016,8,8,9,30,897.0,93.0,1.6,20.0,757.0,949.64,703.3
2016,8,8,9,45,910.0,92.5,1.7,20.5,794.0,979.84,721.2
2016,8,8,10,0,923.0,92.0,1.8,21.0,831.0,1007.15,737.21
2016,8,8,10,15,929.5,93.0,1.9,21.5,860.5,1026.57,748.17
2016,8,8,10,30,936.0,94.0,2.0,22.0,890.0,1042.53,757.04
2016,8,8,10,45,940.0,95.5,2.15,22.5,912.5,1052.92,763.1
2016,8,8,11,0,944.0,97.0,2.3,23.0,935.0,1059.61,766.89
2016,8,8,11,15,947.0,97.5,2.4,23.0,950.5,1060.46,767.97
2016,8,8,11,30,950.0,98.0,2.5,23.0,966.0,1057.55,766.8
2016,8,8,11,45,950.5,99.0,2.65,23.0,973.5,1048.93,762.6
2016,8,8,12,0,951.0,100.0,2.8,23.0,981.0,1036.62,756.06
2016,8,8,12,15,951.5,100.0,2.9,23.0,981.0,1019.65,746.05
2016,8,8,12,30,952.0,100.0,3.0,23.0,981.0,999.15,733.75
2016,8,8,12,45,951.0,99.5,3.15,23.0,973.5,973.33,718.31
2016,8,8,13,0,950.0,99.0,3.3,23.0,966.0,944.24,700.55
2016,8,8,13,15,947.5,98.5,3.35,23.0,950.5,910.72,678.99
2016,8,8,13,30,945.0,98.0,3.4,23.0,935.0,874.28,655.32
2016,8,8,13,45,941.5,96.5,3.5,23.0,912.5,833.34,628.62
2016,8,8,14,0,938.0,95.0,3.6,23.0,890.0,789.9,599.87
2016,8,8,14,15,931.5,93.5,3.65,22.5,860.5,742.05,568.51
2016,8,8,14,30,925.0,92.0,3.7,22.0,831.0,692.36,533.56
2016,8,8,14,45,917.5,90.0,3.75,22.0,795.0,639.98,493.91
2016,8,8,15,0,910.0,88.0,3.8,22.0,759.0,586.32,452.12
2016,8,8,15,15,898.5,86.5,3.8,21.5,717.5,530.05,407.76
2016,8,8,15,30,887.0,85.0,3.8,21.0,676.0,473.39,361.53
2016,8,8,15,45,873.0,82.0,3.8,21.0,630.0,414.29,311.27
2016,8,8,16,0,859.0,79.0,3.8,21.0,584.0,355.62,260.04
2016,8,8,16,15,839.5,76.5,3.75,20.5,534.5,296.53,208.17
2016,8,8,16,30,820.0,74.0,3.7,20.0,485.0,234.06,153.67
2016,8,8,16,45,795.5,70.0,3.7,19.5,433.0,176.03,104.82
2016,8,8,17,0,771.0,66.0,3.7,19.0,381.0,120.7,63.63
2016,8,8,17,15,733.5,61.5,3.65,18.5,328.0,67.46,35.81
2016,8,8,17,30,696.0,57.0,3.6,18.0,275.0,42.03,31.53
2016,8,8,17,45,643.0,51.5,3.6,17.5,224.0,39.26,29.12
2016,8,8,18,0,590.0,46.0,3.6,17.0,173.0,36.4,26.48
2016,8,8,18,15,501.0,38.5,3.55,16.0,126.0,28.83,19.58
2016,8,8,18,30,412.0,31.0,3.5,15.0,79.0,24.18,14.88
2016,8,8,18,45,206.0,15.5,3.5,14.5,39.5,11.8,0.49
2016,8,8,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,9,5,15,50.5,5.0,1.3,11.5,6.0,0.0,0.0
2016,8,9,5,30,101.0,10.0,1.2,12.0,12.0,30.46,0.0
2016,8,9,5,45,250.5,21.5,1.2,12.5,46.0,100.88,46.86
2016,8,9,6,0,400.0,33.0,1.2,13.0,80.0,180.76,132.22
2016,8,9,6,15,487.5,40.5,1.0,13.5,126.5,245.74,190.66
2016,8,9,6,30,575.0,48.0,0.8,14.0,173.0,320.18,254.74
2016,8,9,6,45,623.5,55.0,0.6,14.5,223.5,383.86,307.96
2016,8,9,7,0,672.0,62.0,0.4,15.0,274.0,449.66,359.76
2016,8,9,7,15,710.0,66.0,0.4,15.5,326.5,511.59,407.4
2016,8,9,7,30,748.0,70.0,0.4,16.0,379.0,575.63,454.49
2016,8,9,7,45,776.0,73.5,0.4,16.5,430.5,633.92,495.19
2016,8,9,8,0,804.0,77.0,0.4,17.0,482.0,692.63,533.19
2016,8,9,8,15,824.0,80.0,0.45,17.5,531.0,744.61,566.2
2016,8,9,8,30,844.0,83.0,0.5,18.0,580.0,789.7,593.95
2016,8,9,8,45,862.5,84.0,0.6,19.0,626.5,835.6,621.58
2016,8,9,9,0,881.0,85.0,0.7,20.0,673.0,879.89,647.67
2016,8,9,9,15,892.5,86.5,0.7,20.5,714.5,916.47,667.78
2016,8,9,9,30,904.0,88.0,0.7,21.0,756.0,950.47,686.06
2016,8,9,9,45,914.5,88.5,0.75,21.5,792.0,979.59,702.17
2016,8,9,10,0,925.0,89.0,0.8,22.0,828.0,1005.67,716.41
2016,8,9,10,15,931.5,90.0,0.85,22.5,857.5,1025.13,726.6
2016,8,9,10,30,938.0,91.0,0.9,23.0,887.0,1041.11,734.79
2016,8,9,10,45,943.0,91.5,0.95,23.5,909.5,1051.44,739.66
2016,8,9,11,0,948.0,92.0,1.0,24.0,932.0,1058.07,742.47
2016,8,9,11,15,951.0,92.5,1.1,24.0,947.0,1058.93,744.39
2016,8,9,11,30,954.0,93.0,1.2,24.0,962.0,1056.01,744.13
2016,8,9,11,45,954.5,94.0,1.35,24.5,969.5,1047.36,739.86
2016,8,9,12,0,955.0,95.0,1.5,25.0,977.0,1034.99,733.25
2016,8,9,12,15,955.0,95.0,1.6,25.0,977.0,1017.48,724.02
2016,8,9,12,30,955.0,95.0,1.7,25.0,977.0,996.42,712.53
2016,8,9,12,45,949.0,97.5,1.85,25.5,967.5,968.94,696.13
2016,8,9,13,0,943.0,100.0,2.0,26.0,958.0,938.39,677.55
2016,8,9,13,15,940.0,99.5,2.1,26.0,942.5,904.57,657.39
2016,8,9,13,30,937.0,99.0,2.2,26.0,927.0,867.89,635.09
2016,8,9,13,45,931.5,98.5,2.35,26.0,904.0,826.56,609.74
2016,8,9,14,0,926.0,98.0,2.5,26.0,881.0,782.9,582.32
2016,8,9,14,15,919.5,97.0,2.55,25.5,851.5,735.94,552.6
2016,8,9,14,30,913.0,96.0,2.6,25.0,822.0,687.15,519.13
2016,8,9,14,45,903.0,95.0,2.65,25.0,785.5,634.65,480.48
2016,8,9,15,0,893.0,94.0,2.7,25.0,749.0,581.13,439.9
2016,8,9,15,15,881.0,92.0,2.7,24.5,708.0,524.92,396.68
2016,8,9,15,30,869.0,90.0,2.7,24.0,667.0,468.41,351.65
2016,8,9,15,45,852.0,88.0,2.7,24.0,620.5,409.91,302.99
2016,8,9,16,0,835.0,86.0,2.7,24.0,574.0,348.07,250.56
2016,8,9,16,15,814.5,83.0,2.65,23.5,525.0,289.17,199.92
2016,8,9,16,30,794.0,80.0,2.6,23.0,476.0,232.03,150.69
2016,8,9,16,45,764.0,76.5,2.6,22.5,424.0,175.06,103.93
2016,8,9,17,0,734.0,73.0,2.6,22.0,372.0,121.49,65.19
2016,8,9,17,15,694.5,68.5,2.55,21.0,319.5,70.42,39.55
2016,8,9,17,30,655.0,64.0,2.5,20.0,267.0,43.72,32.73
2016,8,9,17,45,592.5,58.0,2.5,19.5,215.5,41.12,30.49
2016,8,9,18,0,530.0,52.0,2.5,19.0,164.0,38.42,28.0
2016,8,9,18,15,437.5,43.0,2.45,18.0,118.0,32.9,22.89
2016,8,9,18,30,345.0,34.0,2.4,17.0,72.0,27.12,17.09
2016,8,9,18,45,172.5,17.0,2.4,16.5,36.0,13.23,0.0
2016,8,9,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,5,45,165.0,17.5,2.05,12.5,36.5,73.27,29.6
2016,8,10,6,0,330.0,35.0,2.1,13.0,73.0,160.25,117.28
2016,8,10,6,15,419.5,44.5,2.0,13.5,118.5,224.41,175.11
2016,8,10,6,30,509.0,54.0,1.9,14.0,164.0,298.34,239.7
2016,8,10,6,45,563.0,62.0,1.8,14.5,213.5,362.41,294.97
2016,8,10,7,0,617.0,70.0,1.7,15.0,263.0,431.31,351.87
2016,8,10,7,15,658.0,75.5,1.6,15.5,315.0,493.93,401.5
2016,8,10,7,30,699.0,81.0,1.5,16.0,367.0,559.13,450.9
2016,8,10,7,45,728.0,85.5,1.45,16.5,418.5,614.63,491.3
2016,8,10,8,0,757.0,90.0,1.4,17.0,470.0,673.24,531.22
2016,8,10,8,15,779.5,93.5,1.4,17.5,519.0,725.9,565.61
2016,8,10,8,30,802.0,97.0,1.4,18.0,568.0,777.91,598.74
2016,8,10,8,45,819.5,99.5,1.4,18.5,614.0,823.54,626.72
2016,8,10,9,0,837.0,102.0,1.4,19.0,660.0,867.54,653.11
2016,8,10,9,15,850.0,104.5,1.45,19.5,701.5,898.22,670.89
2016,8,10,9,30,863.0,107.0,1.5,20.0,743.0,933.52,691.73
2016,8,10,9,45,877.5,106.5,1.55,20.5,780.0,964.32,709.4
2016,8,10,10,0,892.0,106.0,1.6,21.0,817.0,992.37,725.25
