Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,10,15,899.5,107.5,1.65,21.5,847.0,1012.73,736.16
2016,8,10,10,30,907.0,109.0,1.7,22.0,877.0,1029.72,745.05
2016,8,10,10,45,912.5,110.0,1.75,22.5,899.5,1040.68,750.23
2016,8,10,11,0,918.0,111.0,1.8,23.0,922.0,1048.04,753.31
2016,8,10,11,15,921.5,111.5,1.85,23.0,937.5,1049.2,754.11
2016,8,10,11,30,925.0,112.0,1.9,23.0,953.0,1046.69,752.78
2016,8,10,11,45,927.0,112.5,2.0,23.5,961.0,1039.01,747.54
2016,8,10,12,0,929.0,113.0,2.1,24.0,969.0,1027.69,740.11
2016,8,10,12,15,929.0,113.0,2.15,24.0,969.0,1010.36,729.75
2016,8,10,12,30,929.0,113.0,2.2,24.0,969.0,989.59,717.27
2016,8,10,12,45,927.5,112.5,2.3,24.0,961.0,963.61,701.94
2016,8,10,13,0,926.0,112.0,2.4,24.0,953.0,934.46,684.44
2016,8,10,13,15,922.5,111.5,2.4,24.0,937.5,900.56,662.79
2016,8,10,13,30,919.0,111.0,2.4,24.0,922.0,863.89,639.19
2016,8,10,13,45,914.5,110.0,2.45,24.0,899.0,823.35,613.2
2016,8,10,14,0,910.0,109.0,2.5,24.0,876.0,780.46,585.32
2016,8,10,14,15,903.0,107.5,2.5,23.5,846.0,733.2,554.79
2016,8,10,14,30,896.0,106.0,2.5,23.0,816.0,684.21,520.28
2016,8,10,14,45,887.5,103.5,2.5,23.0,780.0,631.89,481.37
2016,8,10,15,0,879.0,101.0,2.5,23.0,744.0,578.45,440.51
2016,8,10,15,15,866.0,99.0,2.5,22.5,702.5,522.34,397.16
2016,8,10,15,30,853.0,97.0,2.5,22.0,661.0,466.06,352.1
2016,8,10,15,45,838.0,93.5,2.5,21.5,615.0,404.24,301.34
2016,8,10,16,0,823.0,90.0,2.5,21.0,569.0,346.09,251.79
2016,8,10,16,15,801.5,87.0,2.5,20.5,519.5,287.53,201.05
2016,8,10,16,30,780.0,84.0,2.5,20.0,470.0,230.89,151.89
2016,8,10,16,45,752.5,79.0,2.55,20.0,418.5,173.81,104.43
2016,8,10,17,0,725.0,74.0,2.6,20.0,367.0,119.87,65.07
2016,8,10,17,15,684.5,69.0,2.6,19.0,314.5,64.56,36.12
2016,8,10,17,30,644.0,64.0,2.6,18.0,262.0,43.85,33.14
2016,8,10,17,45,586.0,57.5,2.6,17.5,211.0,40.86,30.53
2016,8,10,18,0,528.0,51.0,2.6,17.0,160.0,37.73,27.62
2016,8,10,18,15,435.0,41.5,2.55,16.0,114.5,31.73,22.04
2016,8,10,18,30,342.0,32.0,2.5,15.0,69.0,25.41,15.67
2016,8,10,18,45,171.0,16.0,2.45,14.5,34.5,12.44,0.0
2016,8,10,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,45,149.5,17.5,1.6,12.5,34.5,68.76,23.66
2016,8,11,6,0,299.0,35.0,1.7,13.0,69.0,150.2,109.41
2016,8,11,6,15,388.5,46.0,1.7,13.5,114.0,214.2,166.9
2016,8,11,6,30,478.0,57.0,1.7,14.0,159.0,288.09,231.28
2016,8,11,6,45,531.0,66.0,1.75,14.5,208.0,351.22,285.89
2016,8,11,7,0,584.0,75.0,1.8,15.0,257.0,419.1,342.42
2016,8,11,7,15,292.0,101.0,1.75,15.5,192.0,301.2,247.17
2016,8,11,7,30,0.0,127.0,1.7,16.0,127.0,122.83,97.13
2016,8,11,7,45,19.0,160.5,1.65,16.5,170.0,169.95,136.04
2016,8,11,8,0,38.0,194.0,1.6,17.0,213.0,228.49,182.74
2016,8,11,8,15,164.0,219.5,1.6,17.5,314.0,365.34,292.3
2016,8,11,8,30,290.0,245.0,1.6,18.0,415.0,513.29,404.7
2016,8,11,8,45,543.5,183.0,1.65,18.5,532.5,681.02,530.54
2016,8,11,9,0,797.0,121.0,1.7,19.0,650.0,853.91,649.1
2016,8,11,9,15,811.0,124.0,1.7,19.5,691.5,892.23,670.25
2016,8,11,9,30,825.0,127.0,1.7,20.0,733.0,928.27,691.04
2016,8,11,9,45,852.0,121.0,1.75,20.5,773.5,964.12,712.12
2016,8,11,10,0,879.0,115.0,1.8,21.0,814.0,989.52,726.25
2016,8,11,10,15,886.5,116.5,1.85,21.5,844.0,1009.59,737.05
2016,8,11,10,30,894.0,118.0,1.9,22.0,874.0,1026.33,745.81
2016,8,11,10,45,899.5,119.5,1.95,22.5,896.5,1037.61,751.19
2016,8,11,11,0,905.0,121.0,2.0,23.0,919.0,1045.33,754.47
2016,8,11,11,15,908.5,122.0,2.05,23.0,935.0,1046.89,755.45
2016,8,11,11,30,912.0,123.0,2.1,23.0,951.0,1044.8,754.32
2016,8,11,11,45,914.5,123.0,2.15,23.5,959.0,1037.05,748.29
2016,8,11,12,0,917.0,123.0,2.2,24.0,967.0,1025.71,740.14
2016,8,11,12,15,917.5,123.0,2.25,24.0,967.0,1008.9,730.05
2016,8,11,12,30,918.0,123.0,2.3,24.0,967.0,988.66,717.84
2016,8,11,12,45,910.5,126.0,2.35,24.0,957.0,960.72,700.66
2016,8,11,13,0,903.0,129.0,2.4,24.0,947.0,929.92,681.57
2016,8,11,13,15,899.5,128.5,2.45,24.0,931.5,896.51,660.65
2016,8,11,13,30,896.0,128.0,2.5,24.0,916.0,860.4,637.75
2016,8,11,13,45,893.0,125.5,2.55,24.0,893.5,820.26,611.92
2016,8,11,14,0,890.0,123.0,2.6,24.0,871.0,777.74,584.18
2016,8,11,14,15,882.5,121.0,2.6,23.5,841.0,730.34,552.91
2016,8,11,14,30,875.0,119.0,2.6,23.0,811.0,681.31,518.32
2016,8,11,14,45,867.0,116.0,2.6,23.0,775.5,629.67,479.86
2016,8,11,15,0,859.0,113.0,2.6,23.0,740.0,576.9,439.46
2016,8,11,15,15,845.5,110.5,2.6,22.5,698.0,518.83,394.7
2016,8,11,15,30,832.0,108.0,2.6,22.0,656.0,462.24,349.44
2016,8,11,15,45,816.5,104.0,2.6,22.0,610.0,403.81,300.66
2016,8,11,16,0,801.0,100.0,2.6,22.0,564.0,346.14,251.2
2016,8,11,16,15,778.0,96.0,2.6,21.5,514.0,287.49,200.8
2016,8,11,16,30,755.0,92.0,2.6,21.0,464.0,230.99,152.22
2016,8,11,16,45,726.0,87.0,2.6,20.5,412.0,170.93,103.04
2016,8,11,17,0,697.0,82.0,2.6,20.0,360.0,118.05,64.99
2016,8,11,17,15,654.5,76.0,2.6,19.0,307.5,67.53,40.1
2016,8,11,17,30,612.0,70.0,2.6,18.0,255.0,48.73,37.43
2016,8,11,17,45,551.0,62.0,2.6,17.5,204.5,44.73,33.92
2016,8,11,18,0,490.0,54.0,2.6,17.0,154.0,40.5,30.03
2016,8,11,18,15,396.5,43.5,2.5,16.5,109.0,33.71,23.66
2016,8,11,18,30,303.0,33.0,2.4,16.0,64.0,26.55,16.37
2016,8,11,18,45,151.5,16.5,2.3,15.5,32.0,13.02,0.0
2016,8,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,5,45,157.0,17.0,1.9,11.5,34.5,69.71,19.28
2016,8,12,6,0,314.0,34.0,2.0,12.0,69.0,153.93,112.03
2016,8,12,6,15,405.0,44.5,1.95,12.5,114.0,218.74,170.93
2016,8,12,6,30,496.0,55.0,1.9,13.0,159.0,293.61,236.59
2016,8,12,6,45,558.0,62.0,1.9,13.5,210.0,359.8,294.05
2016,8,12,7,0,620.0,69.0,1.9,14.0,261.0,431.63,354.01
2016,8,12,7,15,661.0,75.0,1.9,14.5,313.5,495.01,405.07
2016,8,12,7,30,702.0,81.0,1.9,15.0,366.0,560.99,456.13
2016,8,12,7,45,734.0,85.0,1.9,16.0,418.0,618.07,497.75
2016,8,12,8,0,766.0,89.0,1.9,17.0,470.0,678.61,538.99
2016,8,12,8,15,788.0,92.5,1.85,17.5,519.5,731.28,573.45
2016,8,12,8,30,810.0,96.0,1.8,18.0,569.0,783.22,606.5
2016,8,12,8,45,828.5,98.0,1.8,18.5,615.5,829.41,635.19
2016,8,12,9,0,847.0,100.0,1.8,19.0,662.0,874.0,662.29
2016,8,12,9,15,859.5,102.5,1.85,19.5,703.5,904.54,680.08
2016,8,12,9,30,872.0,105.0,1.9,20.0,745.0,939.61,700.9
2016,8,12,9,45,882.5,106.5,1.95,21.0,781.0,968.97,716.36
2016,8,12,10,0,893.0,108.0,2.0,22.0,817.0,995.38,729.81
2016,8,12,10,15,900.0,109.5,2.1,22.0,846.5,1015.18,742.41
2016,8,12,10,30,907.0,111.0,2.2,22.0,876.0,1031.6,752.99
2016,8,12,10,45,912.5,112.0,2.3,22.5,898.5,1042.46,758.66
2016,8,12,11,0,918.0,113.0,2.4,23.0,921.0,1049.72,762.16
2016,8,12,11,15,921.0,113.5,2.45,23.0,936.0,1050.26,762.43
2016,8,12,11,30,924.0,114.0,2.5,23.0,951.0,1047.13,760.54
2016,8,12,11,45,926.0,114.0,2.6,23.5,959.0,1038.81,754.51
2016,8,12,12,0,928.0,114.0,2.7,24.0,967.0,1026.86,746.27
2016,8,12,12,15,928.0,114.0,2.75,24.0,966.5,1009.41,735.54
2016,8,12,12,30,928.0,114.0,2.8,24.0,966.0,988.51,722.64
2016,8,12,12,45,931.5,111.0,2.85,24.0,959.5,964.47,707.7
2016,8,12,13,0,935.0,108.0,2.9,24.0,953.0,937.02,690.51
2016,8,12,13,15,932.0,107.0,2.9,24.0,937.5,902.66,668.27
2016,8,12,13,30,929.0,106.0,2.9,24.0,922.0,865.46,644.06
2016,8,12,13,45,925.0,105.0,2.9,24.0,899.0,824.8,617.34
2016,8,12,14,0,921.0,104.0,2.9,24.0,876.0,781.72,588.73
2016,8,12,14,15,914.5,102.5,2.85,23.5,846.0,734.2,557.57
2016,8,12,14,30,908.0,101.0,2.8,23.0,816.0,684.88,522.36
2016,8,12,14,45,899.5,99.0,2.8,23.0,780.0,632.31,482.98
2016,8,12,15,0,891.0,97.0,2.8,23.0,744.0,578.6,441.61
2016,8,12,15,15,878.5,94.5,2.75,22.5,702.0,521.55,397.13
2016,8,12,15,30,866.0,92.0,2.7,22.0,660.0,464.27,350.92
2016,8,12,15,45,850.5,89.5,2.65,22.0,614.0,405.86,301.73
2016,8,12,16,0,835.0,87.0,2.6,22.0,568.0,344.05,248.73
2016,8,12,16,15,814.0,83.5,2.5,21.5,518.0,284.44,197.1
2016,8,12,16,30,793.0,80.0,2.4,21.0,468.0,226.69,147.12
2016,8,12,16,45,764.0,76.0,2.35,21.0,416.0,169.46,99.99
2016,8,12,17,0,735.0,72.0,2.3,21.0,364.0,115.55,61.57
2016,8,12,17,15,694.0,67.0,2.15,20.5,311.0,64.06,37.38
2016,8,12,17,30,653.0,62.0,2.0,20.0,258.0,42.65,31.8
2016,8,12,17,45,592.0,55.5,1.9,19.5,206.5,39.58,29.13
2016,8,12,18,0,531.0,49.0,1.8,19.0,155.0,36.38,26.16
2016,8,12,18,15,434.0,39.5,1.8,18.0,109.5,30.3,20.53
2016,8,12,18,30,337.0,30.0,1.8,17.0,64.0,23.9,13.91
2016,8,12,18,45,168.5,15.0,1.8,16.5,32.0,11.77,0.0
2016,8,12,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,5,45,158.0,16.5,2.0,12.5,33.5,68.95,13.02
2016,8,13,6,0,316.0,33.0,2.1,13.0,67.0,153.5,110.66
2016,8,13,6,15,408.0,43.0,2.05,13.5,112.0,218.17,169.64
2016,8,13,6,30,500.0,53.0,2.0,14.0,157.0,293.03,235.21
2016,8,13,6,45,561.0,59.5,1.95,14.5,207.0,358.3,291.82
2016,8,13,7,0,622.0,66.0,1.9,15.0,257.0,429.11,350.78
2016,8,13,7,15,663.0,71.5,1.85,15.5,309.0,491.96,401.18
2016,8,13,7,30,704.0,77.0,1.8,16.0,361.0,557.42,451.48
2016,8,13,7,45,735.5,80.5,1.75,17.0,412.5,613.9,492.2
2016,8,13,8,0,767.0,84.0,1.7,18.0,464.0,673.53,532.02
2016,8,13,8,15,789.0,87.5,1.7,18.5,513.5,726.21,566.62
2016,8,13,8,30,811.0,91.0,1.7,19.0,563.0,778.18,599.92
2016,8,13,8,45,829.5,93.0,1.7,20.0,609.0,824.39,627.29
2016,8,13,9,0,848.0,95.0,1.7,21.0,655.0,862.14,648.34
2016,8,13,9,15,860.5,97.5,1.75,21.5,696.0,899.73,670.8
2016,8,13,9,30,873.0,100.0,1.8,22.0,737.0,934.85,691.39
2016,8,13,9,45,888.5,98.5,1.85,23.0,774.5,965.67,707.66
2016,8,13,10,0,904.0,97.0,1.9,24.0,812.0,993.75,722.03
2016,8,13,10,15,911.0,98.0,1.95,24.0,841.5,1013.23,733.69
2016,8,13,10,30,918.0,99.0,2.0,24.0,871.0,1029.29,743.36
2016,8,13,10,45,923.5,99.5,2.05,24.5,893.5,1039.77,748.16
2016,8,13,11,0,929.0,100.0,2.1,25.0,916.0,1046.6,750.82
2016,8,13,11,15,932.0,101.0,2.15,25.0,931.0,1047.75,751.53
2016,8,13,11,30,935.0,102.0,2.2,25.0,946.0,1045.16,750.07
2016,8,13,11,45,936.5,102.0,2.3,25.5,953.5,1036.31,743.91
2016,8,13,12,0,938.0,102.0,2.4,26.0,961.0,1023.79,735.54
2016,8,13,12,15,938.5,102.0,2.45,26.0,961.0,1006.7,725.26
2016,8,13,12,30,939.0,102.0,2.5,26.0,961.0,986.1,712.79
2016,8,13,12,45,924.5,109.5,2.55,26.0,949.0,955.89,694.12
2016,8,13,13,0,910.0,117.0,2.6,26.0,937.0,922.98,673.67
2016,8,13,13,15,906.5,116.5,2.65,26.0,921.5,889.3,652.56
2016,8,13,13,30,903.0,116.0,2.7,26.0,906.0,852.9,629.46
2016,8,13,13,45,900.5,113.5,2.75,26.0,883.5,812.81,603.65
2016,8,13,14,0,898.0,111.0,2.8,26.0,861.0,770.26,575.9
2016,8,13,14,15,890.5,109.5,2.8,26.0,831.0,722.92,543.89
2016,8,13,14,30,883.0,108.0,2.8,26.0,801.0,673.91,508.4
2016,8,13,14,45,876.0,104.5,2.85,26.0,765.5,621.95,470.07
2016,8,13,15,0,869.0,101.0,2.9,26.0,730.0,568.76,429.66
2016,8,13,15,15,856.5,99.0,2.9,25.5,688.5,513.22,386.81
2016,8,13,15,30,844.0,97.0,2.9,25.0,647.0,457.46,342.27
2016,8,13,15,45,830.0,93.0,2.9,25.0,601.5,395.96,291.36
2016,8,13,16,0,816.0,89.0,2.9,25.0,556.0,337.98,241.79
2016,8,13,16,15,794.0,85.5,2.9,24.5,506.5,279.17,191.43
2016,8,13,16,30,772.0,82.0,2.9,24.0,457.0,222.36,142.87
2016,8,13,16,45,745.0,77.5,2.9,23.5,406.0,166.23,97.36
2016,8,13,17,0,718.0,73.0,2.9,23.0,355.0,113.21,60.24
2016,8,13,17,15,676.0,67.5,2.8,22.0,302.5,57.99,33.51
2016,8,13,17,30,634.0,62.0,2.7,21.0,250.0,42.77,31.76
2016,8,13,17,45,574.0,55.0,2.65,20.5,200.0,39.31,28.74
2016,8,13,18,0,514.0,48.0,2.6,20.0,150.0,35.67,25.39
2016,8,13,18,15,414.5,39.0,2.6,19.0,105.0,30.01,20.12
2016,8,13,18,30,315.0,30.0,2.6,18.0,60.0,24.1,13.72
2016,8,13,18,45,157.5,15.0,2.6,17.5,30.0,11.89,0.0
2016,8,13,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,5,45,159.5,16.0,2.1,12.5,33.0,68.34,5.73
2016,8,14,6,0,319.0,32.0,2.2,13.0,66.0,153.39,109.89
2016,8,14,6,15,413.5,42.0,2.15,13.5,111.0,219.08,170.13
2016,8,14,6,30,508.0,52.0,2.1,14.0,156.0,295.28,236.94
2016,8,14,6,45,568.0,59.0,2.1,14.5,206.5,361.06,294.19
2016,8,14,7,0,628.0,66.0,2.1,15.0,257.0,432.3,353.77
2016,8,14,7,15,669.5,71.5,2.1,15.5,309.5,495.77,405.01
2016,8,14,7,30,711.0,77.0,2.1,16.0,362.0,559.48,454.5
2016,8,14,7,45,740.0,81.5,2.1,17.0,413.5,618.09,497.27
2016,8,14,8,0,769.0,86.0,2.1,18.0,465.0,677.26,537.4
2016,8,14,8,15,791.0,89.5,2.1,18.5,514.5,730.05,572.42
2016,8,14,8,30,813.0,93.0,2.1,19.0,564.0,782.11,606.11
2016,8,14,8,45,829.0,96.0,2.1,20.0,609.5,827.45,633.17
2016,8,14,9,0,845.0,99.0,2.1,21.0,655.0,871.0,658.43
2016,8,14,9,15,857.5,101.5,2.1,21.5,696.5,901.46,675.67
2016,8,14,9,30,870.0,104.0,2.1,22.0,738.0,936.46,695.88
2016,8,14,9,45,864.5,113.5,2.15,22.5,769.5,959.34,708.4
2016,8,14,10,0,859.0,123.0,2.2,23.0,801.0,978.48,718.6
2016,8,14,10,15,866.5,125.0,2.2,23.5,830.5,998.64,728.98
2016,8,14,10,30,874.0,127.0,2.2,24.0,860.0,1015.53,737.24
2016,8,14,10,45,879.5,128.0,2.25,24.5,882.5,1025.96,742.03
2016,8,14,11,0,885.0,129.0,2.3,25.0,905.0,1032.89,744.76
2016,8,14,11,15,888.5,129.5,2.35,25.0,920.0,1033.73,745.23
2016,8,14,11,30,892.0,130.0,2.4,25.0,935.0,1031.0,743.61
2016,8,14,11,45,895.0,130.0,2.45,25.5,942.5,1023.69,737.77
2016,8,14,12,0,898.0,130.0,2.5,26.0,950.0,1012.84,729.82
2016,8,14,12,15,897.5,130.0,2.55,26.0,949.5,995.13,719.03
2016,8,14,12,30,897.0,130.0,2.6,26.0,949.0,974.09,706.18
2016,8,14,12,45,899.5,126.5,2.65,26.0,942.0,949.14,690.81
2016,8,14,13,0,902.0,123.0,2.7,26.0,935.0,920.95,673.29
2016,8,14,13,15,898.5,122.5,2.75,26.0,919.0,887.39,652.14
2016,8,14,13,30,895.0,122.0,2.8,26.0,903.0,851.12,629.05
2016,8,14,13,45,886.0,122.5,2.85,26.0,878.5,808.98,601.77
2016,8,14,14,0,877.0,123.0,2.9,26.0,854.0,764.9,572.87
2016,8,14,14,15,869.0,121.5,2.95,25.5,824.0,717.94,541.81
2016,8,14,14,30,861.0,120.0,3.0,25.0,794.0,669.42,507.68
2016,8,14,14,45,849.0,118.5,3.05,25.0,757.0,616.52,468.35
2016,8,14,15,0,837.0,117.0,3.1,25.0,720.0,562.92,427.37
2016,8,14,15,15,823.0,114.0,3.15,24.5,678.5,506.58,383.87
2016,8,14,15,30,809.0,111.0,3.2,24.0,637.0,450.34,338.89
2016,8,14,15,45,791.0,107.5,3.25,24.0,591.0,392.53,290.67
2016,8,14,16,0,773.0,104.0,3.3,24.0,545.0,335.8,242.12
2016,8,14,16,15,749.0,100.0,3.3,23.0,495.5,278.43,193.37
2016,8,14,16,30,725.0,96.0,3.3,22.0,446.0,219.27,143.35
2016,8,14,16,45,693.5,90.5,3.35,21.5,394.5,164.05,98.68
2016,8,14,17,0,662.0,85.0,3.4,21.0,343.0,112.49,62.68
2016,8,14,17,15,617.5,78.5,3.3,20.0,291.5,63.78,40.61
2016,8,14,17,30,573.0,72.0,3.2,19.0,240.0,50.92,39.18
2016,8,14,17,45,510.0,63.5,3.15,18.5,190.5,46.59,35.36
2016,8,14,18,0,447.0,55.0,3.1,18.0,141.0,42.04,31.14
2016,8,14,18,15,347.5,43.0,3.0,17.5,97.5,33.89,23.53
2016,8,14,18,30,248.0,31.0,2.9,17.0,54.0,25.26,14.37
2016,8,14,18,45,124.0,15.5,2.85,16.5,27.0,14.77,0.0
2016,8,14,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,5,45,175.0,15.5,2.15,11.5,33.5,71.38,0.0
2016,8,15,6,0,350.0,31.0,2.2,12.0,67.0,162.19,115.79
2016,8,15,6,15,448.0,40.5,2.15,12.5,113.5,230.32,179.15
2016,8,15,6,30,546.0,50.0,2.1,13.0,160.0,309.35,248.74
2016,8,15,6,45,608.5,56.0,2.1,13.5,212.5,377.19,308.03
2016,8,15,7,0,671.0,62.0,2.1,14.0,265.0,450.69,369.67
2016,8,15,7,15,337.0,96.0,2.05,14.5,198.5,322.44,266.15
2016,8,15,7,30,3.0,130.0,2.0,15.0,132.0,128.39,102.28
2016,8,15,7,45,208.0,150.0,2.0,15.5,252.5,316.38,259.84
2016,8,15,8,0,413.0,170.0,2.0,16.0,373.0,509.53,412.01
2016,8,15,8,15,403.5,193.5,1.95,16.5,409.0,545.36,435.55
2016,8,15,8,30,394.0,217.0,1.9,17.0,445.0,566.74,449.02
2016,8,15,8,45,642.5,153.0,1.85,17.5,559.5,737.99,576.12
2016,8,15,9,0,891.0,89.0,1.8,18.0,674.0,892.92,679.0
2016,8,15,9,15,903.5,91.0,1.8,18.5,716.5,931.19,700.05
2016,8,15,9,30,916.0,93.0,1.8,19.0,759.0,966.85,720.37
2016,8,15,9,45,928.5,93.0,1.85,19.5,796.0,997.4,737.82
2016,8,15,10,0,941.0,93.0,1.9,20.0,833.0,1024.92,753.26
2016,8,15,10,15,947.5,94.0,1.95,20.5,863.0,1044.38,763.53
2016,8,15,10,30,954.0,95.0,2.0,21.0,893.0,1060.27,771.66
2016,8,15,10,45,959.0,96.0,2.1,21.5,916.0,1070.95,777.25
2016,8,15,11,0,964.0,97.0,2.2,22.0,939.0,1077.82,780.58
2016,8,15,11,15,967.0,97.5,2.25,22.0,954.5,1078.3,780.86
2016,8,15,11,30,970.0,98.0,2.3,22.0,970.0,1074.89,778.87
2016,8,15,11,45,971.0,98.5,2.4,22.5,977.5,1065.64,772.41
2016,8,15,12,0,972.0,99.0,2.5,23.0,985.0,1052.58,763.64
2016,8,15,12,15,972.0,99.0,2.5,23.0,984.5,1034.3,752.01
2016,8,15,12,30,972.0,99.0,2.5,23.0,984.0,1012.39,738.15
2016,8,15,12,45,963.5,103.0,2.55,23.0,973.5,983.24,720.13
2016,8,15,13,0,955.0,107.0,2.6,23.0,963.0,951.04,700.07
2016,8,15,13,15,951.5,106.0,2.6,23.0,946.5,915.36,677.17
2016,8,15,13,30,948.0,105.0,2.6,23.0,930.0,876.81,652.23
2016,8,15,13,45,943.5,104.0,2.6,23.0,906.0,834.79,624.75
2016,8,15,14,0,939.0,103.0,2.6,23.0,882.0,790.31,595.36
2016,8,15,14,15,931.5,101.5,2.6,22.5,851.5,741.06,563.31
2016,8,15,14,30,924.0,100.0,2.6,22.0,821.0,690.04,527.1
2016,8,15,14,45,915.0,98.0,2.6,22.0,784.0,636.15,486.71
2016,8,15,15,0,906.0,96.0,2.6,22.0,747.0,581.13,444.26
2016,8,15,15,15,893.5,93.5,2.6,21.5,704.0,523.07,398.98
2016,8,15,15,30,881.0,91.0,2.6,21.0,661.0,464.76,351.84
2016,8,15,15,45,865.5,88.0,2.6,21.0,614.0,404.89,301.28
2016,8,15,16,0,850.0,85.0,2.6,21.0,567.0,341.65,246.85
2016,8,15,16,15,827.5,82.0,2.55,20.5,516.0,281.11,194.21
2016,8,15,16,30,805.0,79.0,2.5,20.0,465.0,222.6,143.54
2016,8,15,16,45,776.0,74.5,2.5,19.5,412.0,164.21,95.92
2016,8,15,17,0,747.0,70.0,2.5,19.0,359.0,109.16,57.68
2016,8,15,17,15,704.5,65.0,2.45,18.0,305.5,57.05,35.72
2016,8,15,17,30,662.0,60.0,2.4,17.0,252.0,41.61,31.3
2016,8,15,17,45,598.5,53.5,2.35,16.5,200.0,38.48,28.5
2016,8,15,18,0,535.0,47.0,2.3,16.0,148.0,35.23,25.4
2016,8,15,18,15,429.0,37.5,2.15,15.5,102.0,29.07,19.52
2016,8,15,18,30,323.0,28.0,2.0,15.0,56.0,22.61,12.01
2016,8,15,18,45,161.5,14.0,1.95,14.5,28.0,13.34,0.0
2016,8,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,5,45,143.0,16.0,2.0,11.5,30.5,63.21,0.0
2016,8,16,6,0,286.0,32.0,2.1,12.0,61.0,142.76,101.14
2016,8,16,6,15,383.0,43.0,2.05,12.5,105.5,208.56,162.16
2016,8,16,6,30,480.0,54.0,2.0,13.0,150.0,285.24,229.49
2016,8,16,6,45,541.5,62.0,2.0,13.5,200.5,351.49,287.3
2016,8,16,7,0,603.0,70.0,2.0,14.0,251.0,423.37,347.63
2016,8,16,7,15,399.0,114.0,2.0,14.5,243.5,380.23,312.63
2016,8,16,7,30,195.0,158.0,2.0,15.0,236.0,299.9,245.71
2016,8,16,7,45,473.0,125.5,2.0,15.5,347.5,482.22,394.07
2016,8,16,8,0,751.0,93.0,2.0,16.0,459.0,671.96,538.3
2016,8,16,8,15,774.5,96.5,1.95,16.5,509.0,725.25,572.43
2016,8,16,8,30,798.0,100.0,1.9,17.0,559.0,777.94,606.35
2016,8,16,8,45,815.0,103.5,1.9,18.0,605.0,824.18,634.16
2016,8,16,9,0,832.0,107.0,1.9,19.0,651.0,868.73,660.19
2016,8,16,9,15,845.5,109.5,1.9,19.5,693.0,906.97,682.7
2016,8,16,9,30,859.0,112.0,1.9,20.0,735.0,934.92,698.12
2016,8,16,9,45,860.5,118.5,1.9,20.5,768.5,960.78,712.16
2016,8,16,10,0,862.0,125.0,1.9,21.0,802.0,983.27,723.95
2016,8,16,10,15,869.5,127.0,1.95,21.5,831.5,1003.39,734.85
2016,8,16,10,30,877.0,129.0,2.0,22.0,861.0,1020.21,743.69
2016,8,16,10,45,883.0,130.0,2.05,22.5,883.5,1031.04,748.79
2016,8,16,11,0,889.0,131.0,2.1,23.0,906.0,1038.36,751.81
2016,8,16,11,15,892.5,132.0,2.15,23.0,921.5,1039.59,752.57
2016,8,16,11,30,896.0,133.0,2.2,23.0,937.0,1037.2,751.21
2016,8,16,11,45,898.0,133.5,2.25,23.5,944.5,1029.22,744.98
2016,8,16,12,0,900.0,134.0,2.3,24.0,952.0,1017.68,736.65
2016,8,16,12,15,899.5,133.5,2.3,24.0,951.0,999.25,724.91
2016,8,16,12,30,899.0,133.0,2.3,24.0,950.0,977.5,711.15
2016,8,16,12,45,892.5,135.5,2.35,24.0,940.5,949.98,694.18
2016,8,16,13,0,886.0,138.0,2.4,24.0,931.0,919.6,675.31
2016,8,16,13,15,882.0,137.5,2.4,24.0,914.5,885.82,653.64
2016,8,16,13,30,878.0,137.0,2.4,24.0,898.0,849.41,630.12
2016,8,16,13,45,873.5,134.5,2.45,24.0,875.0,808.29,603.61
2016,8,16,14,0,869.0,132.0,2.5,24.0,852.0,764.96,575.28
2016,8,16,14,15,860.5,130.0,2.5,23.5,821.5,718.42,543.81
2016,8,16,14,30,852.0,128.0,2.5,23.0,791.0,668.51,508.51
2016,8,16,14,45,842.5,125.0,2.5,23.0,754.5,615.86,469.24
2016,8,16,15,0,833.0,122.0,2.5,23.0,718.0,562.35,428.21
2016,8,16,15,15,818.5,119.0,2.5,22.5,675.5,505.82,384.42
2016,8,16,15,30,804.0,116.0,2.5,22.0,633.0,449.46,339.21
2016,8,16,15,45,787.0,111.5,2.5,22.0,587.0,391.27,290.58
2016,8,16,16,0,770.0,107.0,2.5,22.0,541.0,334.1,241.55
2016,8,16,16,15,745.0,103.0,2.5,21.5,491.0,272.75,189.28
2016,8,16,16,30,720.0,99.0,2.5,21.0,441.0,217.25,141.94
2016,8,16,16,45,688.5,93.0,2.5,20.5,389.5,161.9,97.49
2016,8,16,17,0,657.0,87.0,2.5,20.0,338.0,110.26,62.11
2016,8,16,17,15,610.0,80.0,2.5,19.0,285.5,61.53,41.44
2016,8,16,17,30,563.0,73.0,2.5,18.0,233.0,52.23,40.5
2016,8,16,17,45,497.0,63.5,2.55,17.5,183.5,47.07,35.9
2016,8,16,18,0,431.0,54.0,2.6,17.0,134.0,41.62,30.83
2016,8,16,18,15,328.0,41.5,2.5,16.5,91.0,32.95,22.68
2016,8,16,18,30,225.0,29.0,2.4,16.0,48.0,22.79,11.54
2016,8,16,18,45,112.5,14.5,2.35,15.5,24.0,13.82,0.0
2016,8,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,5,45,119.0,16.0,2.0,12.5,27.5,55.25,0.0
2016,8,17,6,0,238.0,32.0,2.1,13.0,55.0,126.74,88.5
2016,8,17,6,15,332.5,44.0,2.05,13.5,98.0,190.59,147.49
2016,8,17,6,30,427.0,56.0,2.0,14.0,141.0,264.44,212.07
2016,8,17,6,45,490.5,65.0,1.95,15.0,190.0,329.97,268.44
2016,8,17,7,0,554.0,74.0,1.9,16.0,239.0,401.43,327.43
2016,8,17,7,15,599.0,80.5,1.85,16.5,290.0,464.57,378.17
2016,8,17,7,30,644.0,87.0,1.8,17.0,341.0,530.77,429.24
2016,8,17,7,45,677.5,92.5,1.75,17.5,392.0,590.55,473.42
2016,8,17,8,0,711.0,98.0,1.7,18.0,443.0,651.47,516.45
2016,8,17,8,15,735.5,102.0,1.65,18.5,492.0,704.4,551.18
2016,8,17,8,30,760.0,106.0,1.6,19.0,541.0,753.86,582.52
2016,8,17,8,45,778.5,109.5,1.6,19.5,587.0,800.05,611.32
2016,8,17,9,0,797.0,113.0,1.6,20.0,633.0,844.74,638.56
2016,8,17,9,15,811.5,116.0,1.6,20.5,674.0,883.45,661.3
2016,8,17,9,30,826.0,119.0,1.6,21.0,715.0,919.88,682.26
2016,8,17,9,45,844.0,117.5,1.65,21.5,753.0,952.02,700.84
2016,8,17,10,0,862.0,116.0,1.7,22.0,791.0,973.27,712.32
2016,8,17,10,15,870.0,117.5,1.75,22.5,820.5,993.38,723.2
2016,8,17,10,30,878.0,119.0,1.8,23.0,850.0,1010.22,732.03
2016,8,17,10,45,883.5,120.5,1.9,23.5,872.5,1021.14,737.87
2016,8,17,11,0,889.0,122.0,2.0,24.0,895.0,1028.53,741.6
2016,8,17,11,15,893.0,122.5,2.05,24.0,910.5,1029.77,742.38
2016,8,17,11,30,897.0,123.0,2.1,24.0,926.0,1027.4,741.06
2016,8,17,11,45,898.0,124.0,2.15,24.5,933.5,1018.98,734.6
2016,8,17,12,0,899.0,125.0,2.2,25.0,941.0,1007.01,726.05
2016,8,17,12,15,899.5,124.5,2.25,25.0,940.0,989.57,715.54
2016,8,17,12,30,900.0,124.0,2.3,25.0,939.0,968.75,702.92
2016,8,17,12,45,887.0,130.5,2.4,25.0,927.5,939.28,685.16
2016,8,17,13,0,874.0,137.0,2.5,25.0,916.0,907.19,665.57
2016,8,17,13,15,870.5,136.0,2.55,25.0,900.0,873.67,644.43
2016,8,17,13,30,867.0,135.0,2.6,25.0,884.0,837.53,621.36
2016,8,17,13,45,861.5,133.0,2.65,25.0,861.0,796.47,594.73
2016,8,17,14,0,856.0,131.0,2.7,25.0,838.0,753.29,566.36
2016,8,17,14,15,847.5,129.0,2.7,24.5,807.5,707.23,535.0
2016,8,17,14,30,839.0,127.0,2.7,24.0,777.0,657.86,499.97
2016,8,17,14,45,829.0,124.0,2.7,24.0,740.5,605.5,460.82
2016,8,17,15,0,819.0,121.0,2.7,24.0,704.0,552.36,419.99
2016,8,17,15,15,804.0,118.0,2.7,23.5,662.0,496.28,376.48
2016,8,17,15,30,789.0,115.0,2.7,23.0,620.0,440.47,331.67
2016,8,17,15,45,770.5,111.0,2.7,23.0,574.0,382.99,283.63
2016,8,17,16,0,752.0,107.0,2.7,23.0,528.0,326.72,235.42
2016,8,17,16,15,726.0,102.5,2.7,22.0,478.5,265.74,184.0
2016,8,17,16,30,700.0,98.0,2.7,21.0,429.0,210.76,137.53
2016,8,17,16,45,666.0,92.5,2.75,20.5,377.5,156.73,94.39
2016,8,17,17,0,632.0,87.0,2.8,20.0,326.0,106.72,60.59
2016,8,17,17,15,584.0,80.0,2.75,19.0,274.5,59.57,46.71
2016,8,17,17,30,536.0,73.0,2.7,18.0,223.0,52.42,40.66
2016,8,17,17,45,466.5,63.5,2.7,17.5,174.5,47.27,36.06
2016,8,17,18,0,397.0,54.0,2.7,17.0,126.0,41.84,30.99
2016,8,17,18,15,294.5,41.0,2.65,16.5,84.5,31.64,21.48
2016,8,17,18,30,192.0,28.0,2.6,16.0,43.0,22.03,10.25
2016,8,17,18,45,96.0,14.0,2.55,15.5,21.5,13.34,0.0
2016,8,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,5,45,101.5,16.5,1.7,12.5,26.0,51.15,0.0
2016,8,18,6,0,203.0,33.0,1.8,13.0,52.0,117.32,81.04
2016,8,18,6,15,297.5,46.0,1.8,13.5,94.0,178.32,137.73
2016,8,18,6,30,392.0,59.0,1.8,14.0,136.0,250.39,200.63
2016,8,18,6,45,453.0,69.5,1.8,14.5,184.0,316.54,257.87
2016,8,18,7,0,514.0,80.0,1.8,15.0,232.0,386.44,316.35
2016,8,18,7,15,397.5,113.5,1.8,15.5,244.5,378.98,310.26
2016,8,18,7,30,281.0,147.0,1.8,16.0,257.0,352.01,287.39
2016,8,18,7,45,473.5,128.5,1.8,16.5,345.0,486.23,394.7
2016,8,18,8,0,666.0,110.0,1.8,17.0,433.0,632.57,505.63
2016,8,18,8,15,691.5,115.0,1.75,17.5,481.0,685.68,540.73
2016,8,18,8,30,717.0,120.0,1.7,18.0,529.0,738.58,575.06
2016,8,18,8,45,731.5,126.5,1.7,19.0,573.0,783.37,602.12
2016,8,18,9,0,746.0,133.0,1.7,20.0,617.0,826.54,627.48
2016,8,18,9,15,761.0,136.0,1.7,20.5,658.0,859.81,646.85
2016,8,18,9,30,776.0,139.0,1.7,21.0,699.0,895.43,667.64
2016,8,18,9,45,731.5,171.5,1.75,21.5,719.5,909.85,674.77
2016,8,18,10,0,687.0,204.0,1.8,22.0,740.0,913.89,675.37
2016,8,18,10,15,697.0,207.0,1.85,22.0,768.5,934.97,688.71
2016,8,18,10,30,707.0,210.0,1.9,22.0,797.0,953.27,700.1
2016,8,18,10,45,707.0,217.0,1.95,22.5,817.0,962.9,704.6
2016,8,18,11,0,707.0,224.0,2.0,23.0,837.0,969.35,707.23
2016,8,18,11,15,712.0,225.5,2.05,23.0,852.0,971.86,708.83
2016,8,18,11,30,717.0,227.0,2.1,23.0,867.0,971.22,708.55
2016,8,18,11,45,715.0,230.5,2.15,23.5,873.0,962.58,701.86
2016,8,18,12,0,713.0,234.0,2.2,24.0,879.0,950.91,693.38
2016,8,18,12,15,713.0,233.5,2.25,24.0,878.5,934.17,683.05
2016,8,18,12,30,713.0,233.0,2.3,24.0,878.0,914.6,670.94
2016,8,18,12,45,717.0,228.5,2.35,24.0,871.5,891.97,656.81
2016,8,18,13,0,721.0,224.0,2.4,24.0,865.0,866.57,640.83
2016,8,18,13,15,716.0,222.5,2.4,24.0,849.5,833.8,619.08
2016,8,18,13,30,711.0,221.0,2.4,24.0,834.0,799.0,595.53
2016,8,18,13,45,704.0,217.5,2.45,24.0,811.0,758.93,568.37
2016,8,18,14,0,697.0,214.0,2.5,24.0,788.0,717.38,539.69
2016,8,18,14,15,687.0,210.5,2.5,23.5,758.5,672.52,508.75
2016,8,18,14,30,677.0,207.0,2.5,23.0,729.0,626.86,476.45
2016,8,18,14,45,666.0,200.5,2.55,23.0,694.0,577.33,439.8
2016,8,18,15,0,655.0,194.0,2.6,23.0,659.0,527.59,402.0
2016,8,18,15,15,637.0,188.5,2.6,22.5,618.0,475.41,361.89
2016,8,18,15,30,619.0,183.0,2.6,22.0,577.0,424.22,321.33
2016,8,18,15,45,601.0,174.0,2.65,21.5,533.0,371.2,278.33
2016,8,18,16,0,583.0,165.0,2.7,21.0,489.0,318.83,234.78
2016,8,18,16,15,554.0,156.0,2.7,20.5,441.0,266.08,190.65
2016,8,18,16,30,525.0,147.0,2.7,20.0,393.0,216.44,149.48
2016,8,18,16,45,492.0,135.5,2.7,19.5,344.5,167.6,111.15
2016,8,18,17,0,459.0,124.0,2.7,19.0,296.0,122.74,80.55
2016,8,18,17,15,411.0,110.5,2.65,18.0,247.0,80.35,65.05
2016,8,18,17,30,363.0,97.0,2.6,17.0,198.0,70.57,56.76
2016,8,18,17,45,304.0,80.5,2.55,16.5,152.5,59.89,47.26
2016,8,18,18,0,245.0,64.0,2.5,16.0,107.0,48.66,37.02
2016,8,18,18,15,170.0,44.0,2.4,15.5,69.0,35.65,24.91
2016,8,18,18,30,95.0,24.0,2.3,15.0,31.0,19.96,7.95
2016,8,18,18,45,47.5,12.0,2.25,14.5,15.5,11.44,0.0
2016,8,18,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,5,45,57.5,14.5,2.0,12.5,20.0,28.66,0.0
2016,8,19,6,0,115.0,29.0,2.1,13.0,40.0,77.34,51.48
2016,8,19,6,15,185.0,49.0,2.1,13.5,79.0,133.22,102.44
2016,8,19,6,30,255.0,69.0,2.1,14.0,118.0,203.63,163.4
2016,8,19,6,45,311.5,85.0,2.1,14.5,163.5,263.24,214.97
2016,8,19,7,0,368.0,101.0,2.1,15.0,209.0,328.53,269.89
2016,8,19,7,15,192.0,119.0,2.05,15.5,176.5,254.17,208.65
2016,8,19,7,30,16.0,137.0,2.0,16.0,144.0,144.86,115.98
2016,8,19,7,45,17.0,154.5,1.95,16.5,162.5,163.23,130.73
2016,8,19,8,0,18.0,172.0,1.9,17.0,181.0,181.66,144.97
2016,8,19,8,15,35.5,203.0,1.85,17.5,223.0,237.81,189.56
2016,8,19,8,30,53.0,234.0,1.8,18.0,265.0,286.34,227.01
2016,8,19,8,45,332.5,210.0,1.8,18.5,424.0,519.97,411.84
2016,8,19,9,0,612.0,186.0,1.8,19.0,583.0,767.62,592.26
2016,8,19,9,15,421.0,259.5,1.8,19.5,541.0,687.0,525.9
2016,8,19,9,30,230.0,333.0,1.8,20.0,499.0,573.43,438.3
2016,8,19,9,45,282.0,339.5,1.8,20.5,552.5,646.72,490.76
2016,8,19,10,0,334.0,346.0,1.8,21.0,606.0,707.2,531.83
2016,8,19,10,15,502.5,286.5,1.85,21.0,694.5,824.06,615.72
2016,8,19,10,30,671.0,227.0,1.9,21.0,783.0,935.38,692.37
2016,8,19,10,45,673.0,233.0,1.95,21.5,803.5,945.57,696.28
2016,8,19,11,0,675.0,239.0,2.0,22.0,824.0,952.73,699.42
2016,8,19,11,15,680.0,241.0,2.05,22.0,838.5,955.69,701.31
2016,8,19,11,30,685.0,243.0,2.1,22.0,853.0,955.6,701.37
2016,8,19,11,45,683.5,246.0,2.2,22.5,859.0,947.05,695.21
2016,8,19,12,0,682.0,249.0,2.3,23.0,865.0,935.57,687.28
2016,8,19,12,15,682.0,249.0,2.35,23.0,864.5,919.69,677.28
2016,8,19,12,30,682.0,249.0,2.4,23.0,864.0,901.07,665.39
2016,8,19,12,45,688.0,243.0,2.45,23.0,858.0,879.36,651.65
2016,8,19,13,0,694.0,237.0,2.5,23.0,852.0,854.89,635.92
2016,8,19,13,15,689.0,235.0,2.55,23.0,836.5,822.3,614.26
2016,8,19,13,30,684.0,233.0,2.6,23.0,821.0,787.78,591.01
2016,8,19,13,45,674.5,231.0,2.65,23.0,797.5,748.06,563.71
2016,8,19,14,0,665.0,229.0,2.7,23.0,774.0,707.12,535.08
2016,8,19,14,15,654.5,225.0,2.7,22.5,744.5,662.68,504.16
2016,8,19,14,30,644.0,221.0,2.7,22.0,715.0,617.6,472.0
2016,8,19,14,45,629.0,215.5,2.7,22.0,679.0,568.11,434.91
2016,8,19,15,0,614.0,210.0,2.7,22.0,643.0,518.91,397.16
2016,8,19,15,15,595.5,203.5,2.7,21.5,602.5,467.67,357.66
2016,8,19,15,30,577.0,197.0,2.7,21.0,562.0,416.51,317.1
2016,8,19,15,45,553.5,188.5,2.75,20.5,517.5,364.04,274.61
2016,8,19,16,0,530.0,180.0,2.8,20.0,473.0,313.68,232.86
2016,8,19,16,15,501.0,169.5,2.8,19.5,425.5,262.63,190.32
2016,8,19,16,30,472.0,159.0,2.8,19.0,378.0,214.78,150.84
2016,8,19,16,45,435.0,146.5,2.8,18.5,329.5,167.7,114.23
2016,8,19,17,0,398.0,134.0,2.8,18.0,281.0,125.12,85.32
2016,8,19,17,15,352.5,118.0,2.8,17.5,233.0,84.46,68.77
2016,8,19,17,30,307.0,102.0,2.8,17.0,185.0,78.09,63.34
2016,8,19,17,45,250.0,82.5,2.8,16.5,140.5,64.3,51.09
2016,8,19,18,0,193.0,63.0,2.8,16.0,96.0,50.0,38.12
2016,8,19,18,15,131.0,41.5,2.75,15.5,60.5,33.7,23.11
2016,8,19,18,30,69.0,20.0,2.7,15.0,25.0,16.78,4.78
2016,8,19,18,45,34.5,10.0,2.65,15.0,12.5,9.53,0.0
2016,8,19,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,5,45,46.0,13.5,1.8,12.5,17.5,24.72,0.0
2016,8,20,6,0,92.0,27.0,1.9,13.0,35.0,67.48,43.71
2016,8,20,6,15,153.5,48.0,1.9,13.5,72.5,120.42,92.2
2016,8,20,6,30,215.0,69.0,1.9,14.0,110.0,179.33,143.54
2016,8,20,6,45,268.0,88.0,1.95,14.5,155.0,237.82,194.12
2016,8,20,7,0,321.0,107.0,2.0,15.0,200.0,301.58,247.87
2016,8,20,7,15,364.0,122.5,1.95,15.5,248.0,369.7,303.21
