Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,7,30,407.0,138.0,1.9,16.0,296.0,432.71,352.79
2016,8,20,7,45,441.5,150.5,1.9,16.5,344.0,489.6,396.16
2016,8,20,8,0,476.0,163.0,1.9,17.0,392.0,548.39,439.66
2016,8,20,8,15,504.0,173.0,1.9,17.5,438.5,600.84,477.14
2016,8,20,8,30,532.0,183.0,1.9,18.0,485.0,653.88,514.08
2016,8,20,8,45,554.5,191.0,1.9,18.5,528.5,700.24,545.27
2016,8,20,9,0,577.0,199.0,1.9,19.0,572.0,746.1,575.46
2016,8,20,9,15,594.5,205.5,1.95,19.5,611.5,789.74,603.72
2016,8,20,9,30,612.0,212.0,2.0,20.0,651.0,827.44,627.58
2016,8,20,9,45,645.5,207.0,2.05,20.5,690.5,866.43,652.28
2016,8,20,10,0,679.0,202.0,2.1,21.0,730.0,903.78,675.08
2016,8,20,10,15,689.5,205.5,2.15,21.0,758.5,925.71,688.78
2016,8,20,10,30,700.0,209.0,2.2,21.0,787.0,944.89,700.86
2016,8,20,10,45,708.5,210.5,2.3,21.5,809.0,957.02,707.54
2016,8,20,11,0,717.0,212.0,2.4,22.0,831.0,966.11,712.37
2016,8,20,11,15,721.5,213.5,2.45,22.0,845.5,968.07,713.52
2016,8,20,11,30,726.0,215.0,2.5,22.0,860.0,966.85,712.77
2016,8,20,11,45,731.0,214.5,2.6,22.5,868.0,960.85,708.1
2016,8,20,12,0,736.0,214.0,2.7,23.0,876.0,951.67,701.46
2016,8,20,12,15,736.0,213.5,2.75,22.5,875.5,934.59,691.96
2016,8,20,12,30,736.0,213.0,2.8,22.0,875.0,914.61,680.57
2016,8,20,12,45,717.0,222.5,2.9,22.0,862.0,884.63,661.47
2016,8,20,13,0,698.0,232.0,3.0,22.0,849.0,852.76,640.63
2016,8,20,13,15,693.5,230.0,3.0,22.0,833.5,820.45,618.52
2016,8,20,13,30,689.0,228.0,3.0,22.0,818.0,786.16,594.78
2016,8,20,13,45,688.5,221.0,3.05,22.0,797.0,748.41,568.71
2016,8,20,14,0,688.0,214.0,3.1,22.0,776.0,708.78,540.8
2016,8,20,14,15,677.5,210.5,3.1,21.5,746.5,663.86,509.13
2016,8,20,14,30,667.0,207.0,3.1,21.0,717.0,618.22,476.14
2016,8,20,14,45,661.0,198.0,3.1,21.0,683.5,569.71,439.42
2016,8,20,15,0,655.0,189.0,3.1,21.0,650.0,520.54,401.24
2016,8,20,15,15,637.5,183.5,3.1,20.5,609.0,468.57,360.56
2016,8,20,15,30,620.0,178.0,3.1,20.0,568.0,417.54,319.42
2016,8,20,15,45,605.0,167.5,3.1,19.5,525.0,364.2,275.36
2016,8,20,16,0,590.0,157.0,3.1,19.0,482.0,312.04,231.19
2016,8,20,16,15,561.0,149.0,3.1,18.5,434.0,259.18,186.38
2016,8,20,16,30,532.0,141.0,3.1,18.0,386.0,210.05,145.2
2016,8,20,16,45,502.5,128.5,3.1,18.0,338.0,160.59,105.87
2016,8,20,17,0,473.0,116.0,3.1,18.0,290.0,114.72,74.66
2016,8,20,17,15,424.5,103.5,3.1,17.5,241.0,73.7,59.39
2016,8,20,17,30,376.0,91.0,3.1,17.0,192.0,66.4,53.09
2016,8,20,17,45,317.5,74.5,3.1,16.5,147.0,55.56,43.4
2016,8,20,18,0,259.0,58.0,3.1,16.0,102.0,44.18,32.99
2016,8,20,18,15,179.0,39.5,3.0,15.5,64.5,30.6,20.34
2016,8,20,18,30,99.0,21.0,2.9,15.0,27.0,16.45,3.21
2016,8,20,18,45,49.5,10.5,2.85,14.5,13.5,10.01,0.0
2016,8,20,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,64.5,14.5,2.6,12.5,20.0,30.41,0.0
2016,8,21,6,0,129.0,29.0,2.7,13.0,40.0,89.26,58.23
2016,8,21,6,15,207.5,47.0,2.8,13.5,79.5,146.62,112.74
2016,8,21,6,30,286.0,65.0,2.9,14.0,119.0,212.52,170.55
2016,8,21,6,45,350.0,79.0,3.0,14.5,165.5,275.12,225.22
2016,8,21,7,0,414.0,93.0,3.1,15.0,212.0,344.21,283.96
2016,8,21,7,15,327.5,120.5,3.05,15.0,226.5,336.35,278.2
2016,8,21,7,30,241.0,148.0,3.0,15.0,241.0,328.28,270.8
2016,8,21,7,45,412.5,139.5,2.95,15.5,325.0,457.32,375.78
2016,8,21,8,0,584.0,131.0,2.9,16.0,409.0,596.05,483.75
2016,8,21,8,15,611.5,137.5,2.8,16.5,457.0,649.26,521.31
2016,8,21,8,30,639.0,144.0,2.7,17.0,505.0,702.56,558.2
2016,8,21,8,45,663.0,148.5,2.65,17.5,550.0,750.42,589.65
2016,8,21,9,0,687.0,153.0,2.6,18.0,595.0,797.44,619.86
2016,8,21,9,15,704.0,157.0,2.55,18.5,635.5,836.38,643.78
2016,8,21,9,30,721.0,161.0,2.5,19.0,676.0,873.47,666.09
2016,8,21,9,45,707.0,178.5,2.45,19.5,704.0,893.99,676.77
2016,8,21,10,0,693.0,196.0,2.4,20.0,732.0,910.74,685.0
2016,8,21,10,15,703.5,199.0,2.45,20.0,761.0,932.29,698.73
2016,8,21,10,30,714.0,202.0,2.5,20.0,790.0,951.04,710.6
2016,8,21,10,45,724.0,203.0,2.55,20.5,812.5,964.17,717.46
2016,8,21,11,0,734.0,204.0,2.6,21.0,835.0,974.24,722.42
2016,8,21,11,15,739.0,205.0,2.65,21.0,850.0,976.11,723.48
2016,8,21,11,30,744.0,206.0,2.7,21.0,865.0,974.76,722.61
2016,8,21,11,45,748.0,206.0,2.8,21.5,873.0,968.12,717.44
2016,8,21,12,0,752.0,206.0,2.9,22.0,881.0,958.27,710.25
2016,8,21,12,15,752.0,205.5,2.95,22.0,880.0,940.91,699.14
2016,8,21,12,30,752.0,205.0,3.0,22.0,879.0,920.6,686.13
2016,8,21,12,45,763.0,196.5,3.1,22.0,874.5,899.26,672.8
2016,8,21,13,0,774.0,188.0,3.2,22.0,870.0,871.43,654.99
2016,8,21,13,15,769.5,186.5,3.2,21.5,854.0,838.19,634.02
2016,8,21,13,30,765.0,185.0,3.2,21.0,838.0,802.73,611.34
2016,8,21,13,45,759.5,182.0,3.25,21.0,815.0,764.4,584.85
2016,8,21,14,0,754.0,179.0,3.3,21.0,792.0,722.27,554.79
2016,8,21,14,15,744.0,176.0,3.3,20.5,762.0,675.53,521.54
2016,8,21,14,30,734.0,173.0,3.3,20.0,732.0,627.82,486.72
2016,8,21,14,45,722.5,168.0,3.35,20.0,696.0,576.68,447.67
2016,8,21,15,0,711.0,163.0,3.4,20.0,660.0,525.23,407.32
2016,8,21,15,15,693.5,158.5,3.4,19.5,618.5,471.31,364.57
2016,8,21,15,30,676.0,154.0,3.4,19.0,577.0,418.2,321.14
2016,8,21,15,45,654.5,147.5,3.4,19.0,532.0,362.95,274.39
2016,8,21,16,0,633.0,141.0,3.4,19.0,487.0,309.51,228.24
2016,8,21,16,15,604.0,134.0,3.4,18.5,438.5,255.88,182.3
2016,8,21,16,30,575.0,127.0,3.4,18.0,390.0,205.44,139.71
2016,8,21,16,45,537.5,118.0,3.45,17.5,340.0,155.08,100.22
2016,8,21,17,0,500.0,109.0,3.5,17.0,290.0,109.51,70.26
2016,8,21,17,15,450.0,97.5,3.45,16.5,241.0,69.51,55.96
2016,8,21,17,30,400.0,86.0,3.4,16.0,192.0,62.82,50.14
2016,8,21,17,45,333.0,71.0,3.4,15.5,146.0,53.01,41.31
2016,8,21,18,0,266.0,56.0,3.4,15.0,100.0,42.73,31.8
2016,8,21,18,15,182.0,38.0,3.3,14.5,63.0,29.49,19.33
2016,8,21,18,30,98.0,20.0,3.2,14.0,26.0,15.69,1.0
2016,8,21,18,45,49.0,10.0,3.1,14.0,13.0,9.53,0.0
2016,8,21,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,5,45,64.5,14.0,2.7,12.5,19.5,29.9,0.0
2016,8,22,6,0,129.0,28.0,2.8,13.0,39.0,87.48,55.63
2016,8,22,6,15,209.5,46.0,2.8,13.0,78.5,146.35,112.5
2016,8,22,6,30,290.0,64.0,2.8,13.0,118.0,213.2,171.57
2016,8,22,6,45,350.5,78.0,2.85,13.5,164.0,274.3,225.22
2016,8,22,7,0,411.0,92.0,2.9,14.0,210.0,341.52,282.61
2016,8,22,7,15,279.0,123.0,2.8,14.5,210.5,310.99,257.35
2016,8,22,7,30,147.0,154.0,2.7,15.0,211.0,265.99,218.6
2016,8,22,7,45,361.5,143.0,2.65,15.5,308.0,426.45,350.47
2016,8,22,8,0,576.0,132.0,2.6,16.0,405.0,591.27,479.24
2016,8,22,8,15,603.5,138.5,2.5,16.5,452.5,644.16,516.19
2016,8,22,8,30,631.0,145.0,2.4,17.0,500.0,697.16,552.77
2016,8,22,8,45,652.0,151.0,2.35,17.5,544.0,743.87,583.25
2016,8,22,9,0,673.0,157.0,2.3,18.0,588.0,789.58,612.37
2016,8,22,9,15,689.5,161.5,2.3,18.5,628.0,828.22,636.36
2016,8,22,9,30,706.0,166.0,2.3,19.0,668.0,865.01,658.79
2016,8,22,9,45,712.5,172.5,2.35,19.5,701.5,892.42,675.02
2016,8,22,10,0,719.0,179.0,2.4,20.0,735.0,917.11,689.42
2016,8,22,10,15,729.0,182.0,2.45,20.0,763.5,938.52,702.95
2016,8,22,10,30,739.0,185.0,2.5,20.0,792.0,957.03,714.64
2016,8,22,10,45,745.5,187.0,2.6,20.5,813.5,967.92,720.45
2016,8,22,11,0,752.0,189.0,2.7,21.0,835.0,975.63,724.32
2016,8,22,11,15,756.5,190.0,2.75,21.0,849.0,977.01,725.06
2016,8,22,11,30,761.0,191.0,2.8,21.0,863.0,969.09,719.82
2016,8,22,11,45,763.5,191.5,2.9,21.5,870.0,961.72,714.17
2016,8,22,12,0,766.0,192.0,3.0,22.0,877.0,951.16,706.46
2016,8,22,12,15,766.5,191.5,3.05,22.0,876.5,934.55,695.79
2016,8,22,12,30,767.0,191.0,3.1,22.0,876.0,914.95,683.19
2016,8,22,12,45,732.0,209.5,3.2,22.0,858.5,883.59,662.96
2016,8,22,13,0,697.0,228.0,3.3,22.0,841.0,846.35,638.27
2016,8,22,13,15,692.5,226.0,3.3,21.5,825.5,813.98,617.18
2016,8,22,13,30,688.0,224.0,3.3,21.0,810.0,779.63,594.31
2016,8,22,13,45,687.0,217.5,3.35,21.0,788.5,741.89,567.89
2016,8,22,14,0,686.0,211.0,3.4,21.0,767.0,702.3,539.66
2016,8,22,14,15,676.0,207.0,3.4,20.5,737.5,657.26,507.55
2016,8,22,14,30,666.0,203.0,3.4,20.0,708.0,611.47,474.09
2016,8,22,14,45,658.5,195.5,3.45,20.0,674.0,563.41,437.39
2016,8,22,15,0,651.0,188.0,3.5,20.0,640.0,514.83,399.32
2016,8,22,15,15,633.5,182.0,3.5,19.5,599.5,462.57,357.99
2016,8,22,15,30,616.0,176.0,3.5,19.0,559.0,411.28,316.23
2016,8,22,15,45,599.5,166.5,3.5,19.0,515.5,358.47,271.67
2016,8,22,16,0,583.0,157.0,3.5,19.0,472.0,307.03,227.39
2016,8,22,16,15,553.5,148.5,3.45,18.5,424.5,253.93,182.32
2016,8,22,16,30,524.0,140.0,3.4,18.0,377.0,204.8,141.23
2016,8,22,16,45,492.5,128.0,3.35,17.5,329.0,156.03,103.04
2016,8,22,17,0,461.0,116.0,3.3,17.0,281.0,111.1,73.33
2016,8,22,17,15,411.5,103.0,3.2,16.5,232.5,73.69,59.63
2016,8,22,17,30,362.0,90.0,3.1,16.0,184.0,65.97,52.9
2016,8,22,17,45,301.5,73.0,3.05,15.5,139.5,54.68,42.74
2016,8,22,18,0,241.0,56.0,3.0,15.0,95.0,42.83,31.83
2016,8,22,18,15,160.5,37.0,2.85,14.5,58.5,28.76,18.53
2016,8,22,18,30,80.0,18.0,2.7,14.0,22.0,14.11,0.0
2016,8,22,18,45,40.0,9.0,2.6,14.0,11.0,8.58,0.0
2016,8,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,5,45,84.0,13.5,2.2,12.5,20.5,34.4,0.0
2016,8,23,6,0,168.0,27.0,2.3,13.0,41.0,97.96,60.72
2016,8,23,6,15,260.5,42.5,2.3,13.5,81.5,161.07,123.22
2016,8,23,6,30,353.0,58.0,2.3,14.0,122.0,233.02,186.38
2016,8,23,6,45,421.0,69.0,2.3,14.5,170.0,297.66,242.91
2016,8,23,7,0,489.0,80.0,2.3,15.0,218.0,372.73,306.23
2016,8,23,7,15,246.5,103.5,2.2,15.5,173.0,268.37,221.11
2016,8,23,7,30,4.0,127.0,2.1,16.0,128.0,126.88,100.91
2016,8,23,7,45,53.5,163.0,2.05,16.5,187.5,207.15,167.65
2016,8,23,8,0,103.0,199.0,2.0,17.0,247.0,284.93,230.13
2016,8,23,8,15,95.5,220.5,1.95,17.5,269.0,305.43,244.58
2016,8,23,8,30,88.0,242.0,1.9,18.0,291.0,325.02,258.22
2016,8,23,8,45,159.5,264.0,1.85,18.5,362.5,423.54,334.18
2016,8,23,9,0,231.0,286.0,1.8,19.0,434.0,514.26,401.42
2016,8,23,9,15,508.0,209.5,1.8,19.5,561.5,711.1,548.59
2016,8,23,9,30,785.0,133.0,1.8,20.0,689.0,896.39,674.13
2016,8,23,9,45,781.0,143.5,1.8,20.5,720.5,919.82,685.03
2016,8,23,10,0,777.0,154.0,1.8,21.0,752.0,939.79,695.41
2016,8,23,10,15,786.0,156.5,1.85,21.0,781.0,960.51,708.29
2016,8,23,10,30,795.0,159.0,1.9,21.0,810.0,978.14,719.21
2016,8,23,10,45,802.5,160.0,1.95,21.5,832.5,989.45,724.76
2016,8,23,11,0,810.0,161.0,2.0,22.0,855.0,997.42,728.32
2016,8,23,11,15,814.5,162.0,2.05,22.0,869.5,998.98,729.29
2016,8,23,11,30,819.0,163.0,2.1,22.0,884.0,997.09,728.24
2016,8,23,11,45,821.5,163.0,2.2,22.5,891.5,988.74,722.31
2016,8,23,12,0,824.0,163.0,2.3,23.0,899.0,977.0,714.31
2016,8,23,12,15,824.0,163.0,2.35,23.0,898.0,959.54,703.52
2016,8,23,12,30,824.0,163.0,2.4,23.0,897.0,938.9,690.73
2016,8,23,12,45,819.5,163.5,2.45,23.5,887.5,911.63,672.25
2016,8,23,13,0,815.0,164.0,2.5,24.0,878.0,881.63,652.0
2016,8,23,13,15,810.0,163.0,2.55,23.5,861.0,847.19,631.18
2016,8,23,13,30,805.0,162.0,2.6,23.0,844.0,810.41,608.52
2016,8,23,13,45,798.5,159.5,2.7,23.0,820.5,768.91,581.43
2016,8,23,14,0,792.0,157.0,2.8,23.0,797.0,725.59,551.52
2016,8,23,14,15,782.5,154.5,2.8,22.5,766.5,678.65,518.56
2016,8,23,14,30,773.0,152.0,2.8,22.0,736.0,630.59,483.87
2016,8,23,14,45,761.0,148.0,2.85,22.0,699.5,578.81,444.75
2016,8,23,15,0,749.0,144.0,2.9,22.0,663.0,524.73,402.82
2016,8,23,15,15,732.0,140.0,2.9,21.5,621.0,469.56,359.4
2016,8,23,15,30,715.0,136.0,2.9,21.0,579.0,415.07,315.09
2016,8,23,15,45,695.0,130.5,2.95,21.0,533.5,359.12,267.93
2016,8,23,16,0,675.0,125.0,3.0,21.0,488.0,304.72,221.06
2016,8,23,16,15,646.5,119.0,3.0,20.0,439.0,249.68,174.37
2016,8,23,16,30,618.0,113.0,3.0,19.0,390.0,197.7,130.88
2016,8,23,16,45,582.5,104.5,3.05,18.5,340.0,146.09,90.77
2016,8,23,17,0,547.0,96.0,3.1,18.0,290.0,98.86,60.84
2016,8,23,17,15,495.5,86.5,3.1,17.5,240.0,62.2,49.33
2016,8,23,17,30,444.0,77.0,3.1,17.0,190.0,56.42,44.28
2016,8,23,17,45,374.0,64.0,3.1,16.5,144.0,47.93,36.61
2016,8,23,18,0,304.0,51.0,3.1,16.0,98.0,39.05,28.34
2016,8,23,18,15,206.5,34.5,3.0,15.5,61.0,26.87,16.64
2016,8,23,18,30,109.0,18.0,2.9,15.0,24.0,14.19,0.0
2016,8,23,18,45,54.5,9.0,2.85,14.5,12.0,8.58,0.0
2016,8,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,5,45,113.5,13.0,2.15,11.5,22.0,41.44,0.0
2016,8,24,6,0,227.0,26.0,2.3,12.0,44.0,115.62,69.86
2016,8,24,6,15,330.5,38.5,2.3,12.5,86.5,183.89,140.87
2016,8,24,6,30,434.0,51.0,2.3,13.0,129.0,261.7,209.71
2016,8,24,6,45,336.0,78.0,2.35,13.5,150.0,267.55,218.99
2016,8,24,7,0,238.0,105.0,2.4,14.0,171.0,255.39,210.74
2016,8,24,7,15,266.5,121.5,2.35,14.5,210.0,302.23,250.02
2016,8,24,7,30,295.0,138.0,2.3,15.0,249.0,351.43,289.78
2016,8,24,7,45,301.5,160.0,2.3,15.5,288.0,394.12,322.84
2016,8,24,8,0,308.0,182.0,2.3,16.0,327.0,436.46,354.65
2016,8,24,8,15,546.5,141.0,2.25,16.5,432.0,602.88,484.74
2016,8,24,8,30,785.0,100.0,2.2,17.0,537.0,766.62,602.56
2016,8,24,8,45,804.0,103.0,2.2,17.5,583.5,813.41,631.33
2016,8,24,9,0,823.0,106.0,2.2,18.0,630.0,858.61,659.49
2016,8,24,9,15,837.0,109.0,2.15,18.5,671.5,897.42,682.32
2016,8,24,9,30,851.0,112.0,2.1,19.0,713.0,933.8,703.17
2016,8,24,9,45,869.5,109.5,2.1,19.5,751.0,957.41,715.78
2016,8,24,10,0,888.0,107.0,2.1,20.0,789.0,986.38,732.0
2016,8,24,10,15,895.5,108.5,2.1,20.0,818.5,1006.09,743.45
2016,8,24,10,30,903.0,110.0,2.1,20.0,848.0,1022.37,752.82
2016,8,24,10,45,907.0,112.0,2.15,20.5,869.5,1032.17,757.3
2016,8,24,11,0,911.0,114.0,2.2,21.0,891.0,1038.29,759.58
2016,8,24,11,15,914.5,114.5,2.25,21.0,906.0,1038.59,759.74
2016,8,24,11,30,918.0,115.0,2.3,21.0,921.0,1035.17,757.69
2016,8,24,11,45,917.0,116.5,2.35,21.5,927.0,1024.68,749.78
2016,8,24,12,0,916.0,118.0,2.4,22.0,933.0,1010.57,739.7
2016,8,24,12,15,915.5,118.0,2.45,22.0,932.0,991.88,728.18
2016,8,24,12,30,915.0,118.0,2.5,22.0,931.0,969.77,714.48
2016,8,24,12,45,896.0,127.5,2.6,22.5,917.0,937.14,692.93
2016,8,24,13,0,877.0,137.0,2.7,23.0,903.0,902.09,669.7
2016,8,24,13,15,873.0,136.0,2.75,22.5,886.0,867.43,648.75
2016,8,24,13,30,869.0,135.0,2.8,22.0,869.0,830.19,625.73
2016,8,24,13,45,862.0,134.0,2.9,22.0,844.5,788.24,598.26
2016,8,24,14,0,855.0,133.0,3.0,22.0,820.0,746.3,570.25
2016,8,24,14,15,846.0,131.0,3.05,22.0,788.5,697.48,534.93
2016,8,24,14,30,837.0,129.0,3.1,22.0,757.0,647.32,497.75
2016,8,24,14,45,825.0,126.0,3.15,22.0,720.0,593.39,456.77
2016,8,24,15,0,813.0,123.0,3.2,22.0,683.0,538.92,414.18
2016,8,24,15,15,797.0,120.0,3.2,21.5,640.0,482.32,369.27
2016,8,24,15,30,781.0,117.0,3.2,21.0,597.0,426.13,323.17
2016,8,24,15,45,761.0,112.5,3.2,20.5,550.0,367.88,274.13
2016,8,24,16,0,741.0,108.0,3.2,20.0,503.0,307.52,222.32
2016,8,24,16,15,713.0,103.0,3.2,19.5,453.0,249.67,172.27
2016,8,24,16,30,685.0,98.0,3.2,19.0,403.0,194.72,125.63
2016,8,24,16,45,649.0,91.5,3.2,18.5,351.5,140.77,83.76
2016,8,24,17,0,613.0,85.0,3.2,18.0,300.0,91.18,53.22
2016,8,24,17,15,560.0,77.0,3.15,17.5,248.5,54.54,42.61
2016,8,24,17,30,507.0,69.0,3.1,17.0,197.0,50.89,39.4
2016,8,24,17,45,431.0,58.0,3.1,16.5,149.0,44.25,33.34
2016,8,24,18,0,355.0,47.0,3.1,16.0,101.0,37.24,26.71
2016,8,24,18,15,240.5,32.5,3.05,15.5,62.5,25.37,15.13
2016,8,24,18,30,126.0,18.0,3.0,15.0,24.0,14.26,0.0
2016,8,24,18,45,63.0,9.0,2.95,14.5,12.0,8.58,0.0
2016,8,24,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,5,45,112.0,12.5,2.15,12.5,21.0,40.54,0.0
2016,8,25,6,0,224.0,25.0,2.2,13.0,42.0,112.97,64.98
2016,8,25,6,15,328.5,37.0,2.15,13.5,84.0,181.58,138.13
2016,8,25,6,30,433.0,49.0,2.1,14.0,126.0,259.08,206.51
2016,8,25,6,45,503.5,57.0,2.1,14.5,175.5,326.97,266.07
2016,8,25,7,0,574.0,65.0,2.1,15.0,225.0,401.55,329.13
2016,8,25,7,15,365.0,107.5,2.05,15.5,217.0,353.66,290.45
2016,8,25,7,30,156.0,150.0,2.0,16.0,209.0,267.74,218.71
2016,8,25,7,45,245.5,163.0,2.0,16.5,271.0,359.56,293.28
2016,8,25,8,0,335.0,176.0,2.0,17.0,333.0,449.27,363.36
2016,8,25,8,15,564.0,134.0,2.0,17.0,432.5,608.68,487.45
2016,8,25,8,30,793.0,92.0,2.0,17.0,532.0,763.65,599.03
2016,8,25,8,45,815.5,93.5,2.0,17.5,579.0,811.84,628.69
2016,8,25,9,0,838.0,95.0,2.0,18.0,626.0,858.66,657.82
2016,8,25,9,15,852.5,97.0,2.0,18.5,668.0,889.8,675.74
2016,8,25,9,30,867.0,99.0,2.0,19.0,710.0,925.65,696.81
2016,8,25,9,45,880.5,99.5,2.05,19.5,747.0,956.21,714.62
2016,8,25,10,0,894.0,100.0,2.1,20.0,784.0,983.89,730.49
2016,8,25,10,15,902.0,101.5,2.15,20.0,814.0,1004.18,742.93
2016,8,25,10,30,910.0,103.0,2.2,20.0,844.0,1021.03,753.29
2016,8,25,10,45,917.5,103.0,2.25,20.5,867.0,1032.17,758.63
2016,8,25,11,0,925.0,103.0,2.3,21.0,890.0,1039.66,761.76
2016,8,25,11,15,929.0,104.0,2.3,21.0,905.5,1041.0,761.98
2016,8,25,11,30,933.0,105.0,2.3,21.0,921.0,1038.54,759.95
2016,8,25,11,45,936.0,104.5,2.35,21.5,929.0,1029.73,753.11
2016,8,25,12,0,939.0,104.0,2.4,22.0,937.0,1017.18,744.04
2016,8,25,12,15,939.0,104.0,2.4,22.0,936.0,998.6,732.09
2016,8,25,12,30,939.0,104.0,2.4,22.0,935.0,976.48,717.94
2016,8,25,12,45,931.0,107.5,2.45,22.0,924.5,947.28,699.68
2016,8,25,13,0,923.0,111.0,2.5,22.0,914.0,915.12,679.4
2016,8,25,13,15,919.5,110.0,2.55,22.0,897.0,879.53,656.68
2016,8,25,13,30,916.0,109.0,2.6,22.0,880.0,841.16,631.89
2016,8,25,13,45,910.0,108.0,2.65,22.0,855.5,798.29,603.75
2016,8,25,14,0,904.0,107.0,2.7,22.0,831.0,753.19,573.73
2016,8,25,14,15,896.0,105.5,2.75,21.5,799.5,704.26,540.35
2016,8,25,14,30,888.0,104.0,2.8,21.0,768.0,653.72,503.87
2016,8,25,14,45,876.5,102.0,2.85,21.0,730.0,599.35,462.41
2016,8,25,15,0,865.0,100.0,2.9,21.0,692.0,544.21,419.08
2016,8,25,15,15,850.5,97.5,2.95,20.5,649.0,484.48,371.65
2016,8,25,15,30,836.0,95.0,3.0,20.0,606.0,426.52,323.8
2016,8,25,15,45,816.5,92.0,3.1,19.5,558.5,366.77,273.1
2016,8,25,16,0,797.0,89.0,3.2,19.0,511.0,308.29,222.08
2016,8,25,16,15,771.5,85.0,3.2,18.5,460.5,249.09,170.19
2016,8,25,16,30,746.0,81.0,3.2,18.0,410.0,192.43,121.6
2016,8,25,16,45,710.0,76.5,3.2,17.5,357.5,133.05,75.35
2016,8,25,17,0,674.0,72.0,3.2,17.0,305.0,81.49,44.45
2016,8,25,17,15,623.0,65.5,3.15,16.0,252.5,45.51,34.88
2016,8,25,17,30,572.0,59.0,3.1,15.0,200.0,42.65,32.41
2016,8,25,17,45,492.5,50.0,3.05,14.5,151.0,37.41,27.55
2016,8,25,18,0,413.0,41.0,3.0,14.0,102.0,31.92,22.23
2016,8,25,18,15,206.5,32.0,2.85,13.5,62.5,25.03,14.65
2016,8,25,18,30,0.0,23.0,2.7,13.0,23.0,20.0,0.0
2016,8,25,18,45,0.0,11.5,2.55,13.0,11.5,10.96,0.0
2016,8,25,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,5,45,110.5,12.5,1.9,12.5,20.5,40.12,0.0
2016,8,26,6,0,221.0,25.0,2.0,13.0,41.0,111.28,60.51
2016,8,26,6,15,330.0,37.0,2.05,13.5,83.5,182.11,138.13
2016,8,26,6,30,439.0,49.0,2.1,14.0,126.0,261.58,208.28
2016,8,26,6,45,235.0,75.0,2.15,14.5,118.0,206.74,168.17
2016,8,26,7,0,31.0,101.0,2.2,15.0,110.0,124.0,99.56
2016,8,26,7,15,39.0,122.0,2.2,15.0,135.5,152.1,123.45
2016,8,26,7,30,47.0,143.0,2.2,15.0,161.0,180.83,147.23
2016,8,26,7,45,93.0,170.0,2.2,15.5,211.5,243.35,198.68
2016,8,26,8,0,139.0,197.0,2.2,16.0,262.0,320.36,260.25
2016,8,26,8,15,176.5,218.5,2.15,16.5,310.0,377.69,304.58
2016,8,26,8,30,214.0,240.0,2.1,17.0,358.0,437.4,349.7
2016,8,26,8,45,279.5,250.0,2.05,17.5,418.0,522.26,413.19
2016,8,26,9,0,345.0,260.0,2.0,18.0,478.0,598.24,468.2
2016,8,26,9,15,381.0,268.5,2.0,18.5,524.0,648.53,502.89
2016,8,26,9,30,417.0,277.0,2.0,19.0,570.0,712.36,546.31
2016,8,26,9,45,629.5,203.5,2.0,19.5,671.5,846.66,642.57
2016,8,26,10,0,842.0,130.0,2.0,20.0,773.0,975.27,724.99
2016,8,26,10,15,850.5,132.0,2.05,20.0,802.0,995.73,736.42
2016,8,26,10,30,859.0,134.0,2.1,20.0,831.0,1012.86,746.97
2016,8,26,10,45,647.0,239.0,2.15,20.5,772.0,923.87,686.51
2016,8,26,11,0,435.0,344.0,2.2,21.0,713.0,817.99,608.31
2016,8,26,11,15,342.5,385.5,2.25,21.0,679.0,754.53,563.09
2016,8,26,11,30,250.0,427.0,2.3,21.0,645.0,701.32,523.62
2016,8,26,11,45,362.0,391.0,2.35,21.5,710.0,766.18,571.36
2016,8,26,12,0,474.0,355.0,2.4,22.0,775.0,836.79,620.82
2016,8,26,12,15,483.5,346.5,2.45,22.0,774.0,824.02,612.17
2016,8,26,12,30,493.0,338.0,2.5,22.0,773.0,808.94,602.66
2016,8,26,12,45,336.0,385.0,2.6,22.0,680.0,690.63,517.69
2016,8,26,13,0,179.0,432.0,2.7,22.0,587.0,580.18,436.41
2016,8,26,13,15,181.5,421.0,2.7,22.0,576.0,561.4,423.91
2016,8,26,13,30,184.0,410.0,2.7,22.0,565.0,542.01,410.35
2016,8,26,13,45,312.0,362.0,2.75,22.0,615.5,585.52,445.29
2016,8,26,14,0,440.0,314.0,2.8,22.0,666.0,616.93,470.32
2016,8,26,14,15,411.5,313.5,2.8,21.5,632.0,572.54,438.1
2016,8,26,14,30,383.0,313.0,2.8,21.0,598.0,528.51,406.07
2016,8,26,14,45,600.0,216.5,2.8,21.0,637.0,543.67,419.17
2016,8,26,15,0,817.0,120.0,2.8,21.0,676.0,534.35,411.45
2016,8,26,15,15,615.0,175.0,2.75,20.5,578.5,441.84,339.34
2016,8,26,15,30,413.0,230.0,2.7,20.0,481.0,368.79,282.73
2016,8,26,15,45,579.5,167.0,2.7,19.5,488.5,344.91,259.67
2016,8,26,16,0,746.0,104.0,2.7,19.0,496.0,301.37,217.39
2016,8,26,16,15,717.5,99.0,2.7,18.5,445.5,243.17,166.93
2016,8,26,16,30,689.0,94.0,2.7,18.0,395.0,187.94,120.16
2016,8,26,16,45,652.0,88.0,2.7,18.0,343.0,134.19,78.78
2016,8,26,17,0,615.0,82.0,2.7,18.0,291.0,84.92,49.61
2016,8,26,17,15,560.5,74.0,2.65,17.0,240.0,52.61,40.99
2016,8,26,17,30,506.0,66.0,2.6,16.0,189.0,48.84,37.73
2016,8,26,17,45,426.0,55.0,2.55,15.5,141.0,42.09,31.51
2016,8,26,18,0,346.0,44.0,2.5,15.0,93.0,34.97,24.7
2016,8,26,18,15,228.0,29.0,2.4,14.5,56.0,22.69,12.26
2016,8,26,18,30,110.0,14.0,2.3,14.0,19.0,13.34,0.0
2016,8,26,18,45,55.0,7.0,2.2,14.0,9.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,83.5,12.0,2.0,12.5,18.0,32.73,0.0
2016,8,27,6,0,167.0,24.0,2.1,13.0,36.0,91.97,45.97
2016,8,27,6,15,267.5,39.0,2.15,13.0,77.0,160.07,121.26
2016,8,27,6,30,368.0,54.0,2.2,13.0,118.0,235.01,187.89
2016,8,27,6,45,438.0,65.5,2.3,13.5,166.5,304.49,248.92
2016,8,27,7,0,508.0,77.0,2.4,14.0,215.0,379.47,312.82
2016,8,27,7,15,266.5,106.0,2.4,14.5,180.0,283.87,234.93
2016,8,27,7,30,25.0,135.0,2.4,15.0,145.0,157.47,127.24
2016,8,27,7,45,43.0,161.0,2.4,15.5,180.5,198.66,161.24
2016,8,27,8,0,61.0,187.0,2.4,16.0,216.0,241.23,195.35
2016,8,27,8,15,125.0,214.0,2.4,16.5,280.5,333.0,268.99
2016,8,27,8,30,189.0,241.0,2.4,17.0,345.0,418.62,335.55
2016,8,27,8,45,219.5,260.0,2.4,17.5,390.5,470.57,373.97
2016,8,27,9,0,250.0,279.0,2.4,18.0,436.0,537.03,422.32
2016,8,27,9,15,199.0,304.0,2.35,18.0,434.5,511.03,399.95
2016,8,27,9,30,148.0,329.0,2.3,18.0,433.0,494.65,385.08
2016,8,27,9,45,266.0,325.5,2.3,18.5,523.5,617.38,477.03
2016,8,27,10,0,384.0,322.0,2.3,19.0,614.0,729.83,557.59
2016,8,27,10,15,619.0,228.5,2.3,19.5,720.0,879.35,664.86
2016,8,27,10,30,854.0,135.0,2.3,20.0,826.0,1008.45,747.79
2016,8,27,10,45,858.5,137.0,2.35,20.5,847.5,1018.04,750.94
2016,8,27,11,0,863.0,139.0,2.4,21.0,869.0,1014.87,747.17
2016,8,27,11,15,866.5,140.0,2.45,21.0,883.5,1015.34,747.49
2016,8,27,11,30,870.0,141.0,2.5,21.0,898.0,1012.26,745.58
2016,8,27,11,45,872.0,141.0,2.6,21.0,904.5,1003.14,740.36
2016,8,27,12,0,874.0,141.0,2.7,21.0,911.0,990.53,732.96
2016,8,27,12,15,873.5,141.0,2.75,21.0,909.5,972.12,721.34
2016,8,27,12,30,873.0,141.0,2.8,21.0,908.0,950.43,707.61
2016,8,27,12,45,672.0,241.5,2.85,21.0,828.5,857.13,644.58
2016,8,27,13,0,471.0,342.0,2.9,21.0,749.0,756.12,570.08
2016,8,27,13,15,478.5,331.0,2.95,21.0,737.5,731.18,553.9
2016,8,27,13,30,486.0,320.0,3.0,21.0,726.0,704.27,535.54
2016,8,27,13,45,663.0,228.5,3.05,21.0,765.0,728.38,557.16
2016,8,27,14,0,840.0,137.0,3.1,21.0,804.0,734.46,564.82
2016,8,27,14,15,830.5,134.5,3.1,20.5,772.5,685.25,529.34
2016,8,27,14,30,821.0,132.0,3.1,20.0,741.0,634.8,492.32
2016,8,27,14,45,812.5,127.5,3.1,20.0,704.0,582.04,451.61
2016,8,27,15,0,804.0,123.0,3.1,20.0,667.0,528.46,409.07
2016,8,27,15,15,787.5,119.5,3.1,19.5,624.5,471.52,363.41
2016,8,27,15,30,771.0,116.0,3.1,19.0,582.0,415.11,316.63
2016,8,27,15,45,755.5,110.0,3.1,19.0,536.0,354.48,264.67
2016,8,27,16,0,740.0,104.0,3.1,19.0,490.0,297.52,214.55
2016,8,27,16,15,712.0,99.0,3.1,18.5,439.5,239.81,164.41
2016,8,27,16,30,684.0,94.0,3.1,18.0,389.0,185.02,118.02
2016,8,27,16,45,653.0,86.0,3.1,17.5,338.5,130.59,76.22
2016,8,27,17,0,622.0,78.0,3.1,17.0,288.0,79.92,46.4
2016,8,27,17,15,568.0,70.5,3.0,16.5,236.5,49.97,38.74
2016,8,27,17,30,514.0,63.0,2.9,16.0,185.0,46.51,35.64
2016,8,27,17,45,440.5,52.0,2.85,15.5,138.0,39.65,29.33
2016,8,27,18,0,367.0,41.0,2.8,15.0,91.0,32.41,22.41
2016,8,27,18,15,243.5,27.0,2.7,14.5,54.0,21.75,10.96
2016,8,27,18,30,120.0,13.0,2.6,14.0,17.0,12.39,0.0
2016,8,27,18,45,60.0,6.5,2.55,13.5,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,45,115.5,11.0,1.65,11.5,19.0,39.9,0.0
2016,8,28,6,0,231.0,22.0,1.7,12.0,38.0,110.09,50.75
2016,8,28,6,15,342.5,34.5,1.65,12.5,80.5,184.1,139.06
2016,8,28,6,30,454.0,47.0,1.6,13.0,123.0,265.7,211.4
2016,8,28,6,45,233.0,70.5,1.6,13.5,110.5,200.44,163.15
2016,8,28,7,0,12.0,94.0,1.6,14.0,98.0,99.99,79.47
2016,8,28,7,15,18.5,114.0,1.55,14.5,121.0,124.15,99.96
2016,8,28,7,30,25.0,134.0,1.5,15.0,144.0,156.54,126.59
2016,8,28,7,45,148.5,158.5,1.5,15.5,226.0,277.99,227.51
2016,8,28,8,0,272.0,183.0,1.5,16.0,308.0,412.23,333.98
2016,8,28,8,15,541.0,137.5,1.45,16.5,421.5,588.89,470.94
2016,8,28,8,30,810.0,92.0,1.4,17.0,535.0,776.76,603.56
2016,8,28,8,45,830.5,94.0,1.4,17.5,582.0,824.35,631.48
2016,8,28,9,0,851.0,96.0,1.4,18.0,629.0,870.36,659.31
2016,8,28,9,15,864.5,98.5,1.45,18.5,671.0,901.33,677.28
2016,8,28,9,30,878.0,101.0,1.5,19.0,713.0,936.94,698.37
2016,8,28,9,45,887.5,103.0,1.55,19.5,749.0,965.45,714.58
2016,8,28,10,0,897.0,105.0,1.6,20.0,785.0,990.85,728.78
2016,8,28,10,15,904.5,106.5,1.7,20.5,814.0,1010.45,740.0
2016,8,28,10,30,912.0,108.0,1.8,21.0,843.0,1026.57,749.1
2016,8,28,10,45,917.0,109.5,1.9,21.5,865.0,1036.6,754.41
2016,8,28,11,0,922.0,111.0,2.0,22.0,887.0,1042.92,757.5
2016,8,28,11,15,925.0,111.5,2.1,22.0,902.0,1042.41,757.82
2016,8,28,11,30,928.0,112.0,2.2,22.0,917.0,1038.14,755.9
2016,8,28,11,45,929.5,112.0,2.3,22.5,923.5,1028.11,748.95
2016,8,28,12,0,931.0,112.0,2.4,23.0,930.0,1014.38,739.72
2016,8,28,12,15,930.5,112.0,2.45,23.0,928.5,995.12,727.89
2016,8,28,12,30,930.0,112.0,2.5,23.0,927.0,972.37,713.85
2016,8,28,12,45,940.5,104.0,2.6,23.0,921.0,947.93,699.15
2016,8,28,13,0,951.0,96.0,2.7,23.0,915.0,919.65,681.8
2016,8,28,13,15,947.5,95.5,2.75,22.5,897.5,883.5,659.93
2016,8,28,13,30,944.0,95.0,2.8,22.0,880.0,844.46,635.85
2016,8,28,13,45,938.5,94.0,2.85,22.0,855.0,800.72,607.0
2016,8,28,14,0,933.0,93.0,2.9,22.0,830.0,754.64,576.18
2016,8,28,14,15,925.0,91.5,2.9,22.0,798.0,704.28,540.54
2016,8,28,14,30,917.0,90.0,2.9,22.0,766.0,652.26,501.63
2016,8,28,14,45,906.5,88.5,2.9,22.0,728.0,597.39,459.5
2016,8,28,15,0,896.0,87.0,2.9,22.0,690.0,541.6,415.38
2016,8,28,15,15,882.5,84.5,2.9,21.5,646.5,482.85,368.35
2016,8,28,15,30,869.0,82.0,2.9,21.0,603.0,424.03,319.55
2016,8,28,15,45,850.5,79.5,2.9,20.5,555.0,363.7,268.05
2016,8,28,16,0,832.0,77.0,2.9,20.0,507.0,300.59,213.18
2016,8,28,16,15,806.5,73.5,2.85,19.5,455.5,239.85,160.04
2016,8,28,16,30,781.0,70.0,2.8,19.0,404.0,181.61,110.53
2016,8,28,16,45,745.5,66.0,2.75,18.5,351.0,124.71,67.54
2016,8,28,17,0,710.0,62.0,2.7,18.0,298.0,72.05,38.59
2016,8,28,17,15,658.5,56.5,2.6,17.0,245.0,42.89,32.41
2016,8,28,17,30,607.0,51.0,2.5,16.0,192.0,36.71,26.97
2016,8,28,17,45,523.5,43.0,2.45,15.5,142.5,32.03,22.6
2016,8,28,18,0,440.0,35.0,2.4,15.0,93.0,27.15,17.79
2016,8,28,18,15,299.5,23.5,2.35,14.5,55.0,18.67,7.95
2016,8,28,18,30,159.0,12.0,2.3,14.0,17.0,11.44,0.0
2016,8,28,18,45,79.5,6.0,2.25,13.5,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,29,5,45,57.0,11.0,2.5,11.5,14.5,24.99,0.0
2016,8,29,6,0,114.0,22.0,2.6,12.0,29.0,71.99,27.85
2016,8,29,6,15,183.0,39.0,2.7,12.5,63.5,129.48,97.34
2016,8,29,6,30,252.0,56.0,2.8,13.0,98.0,188.47,150.49
2016,8,29,6,45,291.0,73.0,2.95,13.5,138.0,240.59,197.04
2016,8,29,7,0,330.0,90.0,3.1,14.0,178.0,296.51,245.54
2016,8,29,7,15,362.0,104.0,3.1,14.5,220.0,348.24,289.09
2016,8,29,7,30,394.0,118.0,3.1,15.0,262.0,402.4,333.16
2016,8,29,7,45,201.5,136.5,3.1,15.5,211.0,298.64,246.14
2016,8,29,8,0,9.0,155.0,3.1,16.0,160.0,158.22,126.45
2016,8,29,8,15,159.5,188.0,3.05,16.0,275.0,329.44,269.04
2016,8,29,8,30,310.0,221.0,3.0,16.0,390.0,505.78,408.58
2016,8,29,8,45,581.5,155.0,3.0,16.5,505.5,688.21,549.87
2016,8,29,9,0,853.0,89.0,3.0,17.0,621.0,856.44,668.17
2016,8,29,9,15,866.0,91.0,2.95,17.5,662.5,893.59,689.53
2016,8,29,9,30,879.0,93.0,2.9,18.0,704.0,928.22,709.92
2016,8,29,9,45,897.5,90.0,2.85,18.5,741.5,959.55,727.81
2016,8,29,10,0,916.0,87.0,2.8,19.0,779.0,988.14,743.68
2016,8,29,10,15,923.5,88.5,2.8,19.5,808.5,1008.1,754.15
2016,8,29,10,30,931.0,90.0,2.8,20.0,838.0,1024.51,762.36
2016,8,29,10,45,936.5,90.5,2.85,20.5,860.0,1034.15,766.7
2016,8,29,11,0,942.0,91.0,2.9,21.0,882.0,1040.02,768.74
2016,8,29,11,15,945.5,91.5,2.95,21.0,897.0,1040.08,768.61
2016,8,29,11,30,949.0,92.0,3.0,21.0,912.0,1036.28,766.15
2016,8,29,11,45,951.0,91.5,3.05,21.5,919.0,1026.1,758.18
2016,8,29,12,0,953.0,91.0,3.1,22.0,926.0,1012.13,747.9
2016,8,29,12,15,953.0,91.0,3.15,22.0,924.5,993.06,735.81
2016,8,29,12,30,953.0,91.0,3.2,22.0,923.0,970.39,721.4
2016,8,29,12,45,937.0,99.5,3.25,22.0,910.0,938.7,700.95
2016,8,29,13,0,921.0,108.0,3.3,22.0,897.0,904.3,678.62
2016,8,29,13,15,917.0,107.0,3.35,22.0,879.5,868.03,654.86
2016,8,29,13,30,913.0,106.0,3.4,22.0,862.0,829.01,629.02
2016,8,29,13,45,910.5,103.0,3.45,22.0,838.5,786.61,600.58
2016,8,29,14,0,908.0,100.0,3.5,22.0,815.0,741.74,570.08
2016,8,29,14,15,900.5,98.5,3.5,21.5,783.5,692.7,535.54
2016,8,29,14,30,893.0,97.0,3.5,21.0,752.0,642.01,498.04
2016,8,29,14,45,885.5,93.5,3.55,21.0,715.0,588.03,456.17
2016,8,29,15,0,878.0,90.0,3.6,21.0,678.0,532.9,412.11
2016,8,29,15,15,731.0,128.0,3.6,20.5,596.0,447.24,344.46
2016,8,29,15,30,584.0,166.0,3.6,20.0,514.0,378.83,289.75
2016,8,29,15,45,701.5,122.0,3.6,20.0,506.0,342.52,255.45
2016,8,29,16,0,819.0,78.0,3.6,20.0,498.0,295.38,209.67
2016,8,29,16,15,793.0,74.5,3.6,19.5,447.0,235.31,156.95
2016,8,29,16,30,767.0,71.0,3.6,19.0,396.0,177.82,108.14
2016,8,29,16,45,733.0,66.5,3.6,19.0,343.5,121.54,65.72
2016,8,29,17,0,699.0,62.0,3.6,19.0,291.0,69.34,37.62
2016,8,29,17,15,646.0,56.5,3.5,18.0,238.5,43.08,32.43
2016,8,29,17,30,593.0,51.0,3.4,17.0,186.0,36.89,26.98
2016,8,29,17,45,506.5,43.0,3.3,16.5,137.5,32.22,22.61
2016,8,29,18,0,420.0,35.0,3.2,16.0,89.0,27.36,17.78
2016,8,29,18,15,210.0,25.0,3.15,15.5,52.0,20.29,8.07
2016,8,29,18,30,0.0,15.0,3.1,15.0,15.0,14.3,0.0
2016,8,29,18,45,0.0,7.5,3.1,15.0,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
