Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,5,45,5.0,10.5,3.0,13.5,10.5,11.28,0.0
2016,8,30,6,0,10.0,21.0,3.1,14.0,21.0,25.24,4.6
2016,8,30,6,15,45.5,39.5,3.1,14.0,46.0,66.3,47.55
2016,8,30,6,30,81.0,58.0,3.1,14.0,71.0,103.94,81.11
2016,8,30,6,45,96.0,79.5,3.1,14.5,101.0,139.32,112.3
2016,8,30,7,0,111.0,101.0,3.1,15.0,131.0,175.82,143.81
2016,8,30,7,15,120.5,123.0,3.0,15.5,161.5,210.9,173.26
2016,8,30,7,30,130.0,145.0,2.9,16.0,192.0,246.54,202.33
2016,8,30,7,45,336.5,135.5,2.85,17.0,282.5,401.65,329.51
2016,8,30,8,0,543.0,126.0,2.8,18.0,373.0,560.29,453.32
2016,8,30,8,15,699.0,99.0,2.75,18.5,454.0,671.7,535.81
2016,8,30,8,30,855.0,72.0,2.7,19.0,535.0,782.22,612.46
2016,8,30,8,45,873.0,73.5,2.65,19.5,582.0,828.31,640.9
2016,8,30,9,0,891.0,75.0,2.6,20.0,629.0,872.62,668.01
2016,8,30,9,15,903.0,76.5,2.6,20.5,670.5,909.43,689.89
2016,8,30,9,30,915.0,78.0,2.6,21.0,712.0,943.53,709.73
2016,8,30,9,45,924.0,79.5,2.65,21.5,747.5,971.86,726.0
2016,8,30,10,0,933.0,81.0,2.7,22.0,783.0,996.94,740.1
2016,8,30,10,15,939.0,82.0,2.75,22.5,812.0,1015.07,749.65
2016,8,30,10,30,945.0,83.0,2.8,23.0,841.0,1029.58,756.96
2016,8,30,10,45,951.0,83.0,2.9,23.5,863.0,1039.21,761.69
2016,8,30,11,0,957.0,83.0,3.0,24.0,885.0,1045.03,764.09
2016,8,30,11,15,959.5,83.5,3.1,24.0,899.0,1044.06,763.73
2016,8,30,11,30,962.0,84.0,3.2,24.0,913.0,1039.18,761.0
2016,8,30,11,45,964.5,83.5,3.3,24.0,919.5,1029.33,755.15
2016,8,30,12,0,967.0,83.0,3.4,24.0,926.0,1015.62,746.89
2016,8,30,12,15,966.5,83.0,3.45,24.0,924.0,995.82,734.3
2016,8,30,12,30,966.0,83.0,3.5,24.0,922.0,972.37,719.39
2016,8,30,12,45,960.5,84.5,3.6,24.0,912.0,942.52,700.51
2016,8,30,13,0,955.0,86.0,3.7,24.0,902.0,909.5,679.4
2016,8,30,13,15,951.5,85.5,3.7,24.0,884.5,873.12,655.32
2016,8,30,13,30,948.0,85.0,3.7,24.0,867.0,833.85,629.12
2016,8,30,13,45,944.0,83.5,3.75,24.0,842.5,790.5,600.12
2016,8,30,14,0,940.0,82.0,3.8,24.0,818.0,744.67,569.07
2016,8,30,14,15,932.5,80.5,3.75,23.5,786.0,694.27,534.05
2016,8,30,14,30,925.0,79.0,3.7,23.0,754.0,642.15,495.43
2016,8,30,14,45,915.5,77.0,3.7,23.0,716.0,586.95,452.56
2016,8,30,15,0,906.0,75.0,3.7,23.0,678.0,530.72,407.61
2016,8,30,15,15,892.5,73.5,3.65,22.5,635.0,472.38,360.26
2016,8,30,15,30,879.0,72.0,3.6,22.0,592.0,413.96,311.2
2016,8,30,15,45,862.0,69.5,3.6,21.5,544.5,353.64,259.26
2016,8,30,16,0,845.0,67.0,3.6,21.0,497.0,294.19,206.86
2016,8,30,16,15,821.0,64.0,3.55,20.5,446.0,233.91,153.93
2016,8,30,16,30,797.0,61.0,3.5,20.0,395.0,171.36,101.12
2016,8,30,16,45,763.0,57.5,3.5,19.5,342.5,114.23,58.74
2016,8,30,17,0,729.0,54.0,3.5,19.0,290.0,61.11,31.43
2016,8,30,17,15,677.5,49.0,3.45,18.5,237.5,36.82,26.86
2016,8,30,17,30,626.0,44.0,3.4,18.0,185.0,34.29,24.55
2016,8,30,17,45,539.5,37.5,3.35,17.5,136.0,30.25,20.75
2016,8,30,18,0,453.0,31.0,3.3,17.0,87.0,23.96,14.7
2016,8,30,18,15,226.5,22.0,3.25,16.5,50.0,17.63,5.0
2016,8,30,18,30,0.0,13.0,3.2,16.0,13.0,12.39,0.0
2016,8,30,18,45,0.0,6.5,3.2,16.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,31,5,45,145.5,9.5,2.9,12.5,18.0,46.0,0.0
2016,8,31,6,0,291.0,19.0,3.0,13.0,36.0,123.66,31.43
2016,8,31,6,15,412.5,28.0,3.1,13.5,79.5,202.58,150.75
2016,8,31,6,30,534.0,37.0,3.2,14.0,123.0,284.88,225.98
2016,8,31,6,45,602.0,43.0,3.3,14.5,173.5,354.68,288.84
2016,8,31,7,0,670.0,49.0,3.4,15.0,224.0,430.65,354.58
2016,8,31,7,15,714.5,53.5,3.4,15.5,277.5,496.76,409.88
2016,8,31,7,30,759.0,58.0,3.4,16.0,331.0,565.63,465.04
2016,8,31,7,45,789.0,61.5,3.45,16.5,383.0,625.68,510.93
2016,8,31,8,0,819.0,65.0,3.5,17.0,435.0,680.75,550.04
2016,8,31,8,15,840.5,67.5,3.45,17.5,485.5,733.35,585.93
2016,8,31,8,30,862.0,70.0,3.4,18.0,536.0,785.07,620.26
2016,8,31,8,45,878.0,72.5,3.4,18.5,582.0,830.9,649.86
2016,8,31,9,0,894.0,75.0,3.4,19.0,628.0,874.78,677.57
2016,8,31,9,15,906.0,76.5,3.4,19.0,669.5,911.61,701.29
2016,8,31,9,30,918.0,78.0,3.4,19.0,711.0,945.73,723.01
2016,8,31,9,45,922.5,82.0,3.4,19.5,745.5,972.72,738.35
2016,8,31,10,0,927.0,86.0,3.4,20.0,780.0,996.22,751.31
2016,8,31,10,15,934.0,87.0,3.4,20.0,809.5,1015.12,762.66
2016,8,31,10,30,941.0,88.0,3.4,20.0,839.0,1030.43,771.71
2016,8,31,10,45,945.5,89.0,3.45,20.5,861.0,1039.55,775.68
2016,8,31,11,0,950.0,90.0,3.5,21.0,883.0,1044.83,777.28
2016,8,31,11,15,952.5,90.5,3.5,21.0,897.0,1043.72,775.91
2016,8,31,11,30,955.0,91.0,3.5,21.0,911.0,1038.72,772.18
2016,8,31,11,45,956.5,91.0,3.55,21.5,917.5,1028.34,763.95
2016,8,31,12,0,958.0,91.0,3.6,22.0,924.0,1014.16,753.37
2016,8,31,12,15,957.5,91.0,3.6,22.0,922.0,994.34,740.26
2016,8,31,12,30,957.0,91.0,3.6,22.0,920.0,970.92,724.83
2016,8,31,12,45,949.0,94.5,3.6,22.0,909.0,940.96,705.04
2016,8,31,13,0,941.0,98.0,3.6,22.0,898.0,907.96,683.2
2016,8,31,13,15,937.0,97.0,3.65,22.0,880.0,870.93,658.77
2016,8,31,13,30,933.0,96.0,3.7,22.0,862.0,831.09,632.23
2016,8,31,13,45,928.5,94.0,3.75,22.0,837.0,787.27,602.65
2016,8,31,14,0,924.0,92.0,3.8,22.0,812.0,741.08,571.07
2016,8,31,14,15,915.5,91.0,3.8,21.5,780.0,691.06,535.67
2016,8,31,14,30,907.0,90.0,3.8,21.0,748.0,639.44,497.2
2016,8,31,14,45,898.0,87.0,3.85,21.0,710.0,584.31,454.14
2016,8,31,15,0,889.0,84.0,3.9,21.0,672.0,528.14,408.96
2016,8,31,15,15,874.5,82.0,3.9,20.5,628.5,469.67,361.16
2016,8,31,15,30,860.0,80.0,3.9,20.0,585.0,411.25,311.77
2016,8,31,15,45,843.0,76.5,3.9,20.0,537.0,350.99,258.98
2016,8,31,16,0,826.0,73.0,3.9,20.0,489.0,287.86,203.05
2016,8,31,16,15,800.5,69.5,3.85,19.5,438.0,227.55,150.04
2016,8,31,16,30,775.0,66.0,3.8,19.0,387.0,169.76,101.17
2016,8,31,16,45,740.5,61.5,3.8,19.0,334.5,113.09,59.27
2016,8,31,17,0,706.0,57.0,3.8,19.0,282.0,60.55,32.77
2016,8,31,17,15,652.0,52.0,3.7,18.5,230.0,39.55,29.25
2016,8,31,17,30,598.0,47.0,3.6,18.0,178.0,37.18,27.07
2016,8,31,17,45,510.0,39.5,3.55,17.5,129.5,29.61,20.14
2016,8,31,18,0,422.0,32.0,3.5,17.0,81.0,25.06,15.51
2016,8,31,18,15,211.0,16.0,3.5,16.5,40.5,12.26,0.52
2016,8,31,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,45,138.0,9.5,2.35,12.5,17.0,44.06,0.0
2016,9,1,6,0,276.0,19.0,2.4,13.0,34.0,118.36,17.61
2016,9,1,6,15,401.0,28.0,2.35,13.5,77.5,198.42,146.65
2016,9,1,6,30,526.0,37.0,2.3,14.0,121.0,281.31,222.28
2016,9,1,6,45,287.5,67.0,2.3,14.5,115.0,232.06,188.44
2016,9,1,7,0,49.0,97.0,2.3,15.0,109.0,130.56,105.14
2016,9,1,7,15,56.0,118.5,2.15,15.5,135.5,159.64,129.76
2016,9,1,7,30,63.0,140.0,2.0,16.0,162.0,189.17,153.89
2016,9,1,7,45,47.0,155.0,1.9,16.5,173.5,195.62,158.11
2016,9,1,8,0,31.0,170.0,1.8,17.0,185.0,200.69,160.97
2016,9,1,8,15,108.0,202.5,1.75,17.0,259.5,307.72,247.81
2016,9,1,8,30,185.0,235.0,1.7,17.0,334.0,409.63,327.48
2016,9,1,8,45,121.0,248.0,1.65,17.5,315.5,374.91,296.88
2016,9,1,9,0,57.0,261.0,1.6,18.0,297.0,322.54,253.43
2016,9,1,9,15,171.0,283.5,1.65,18.5,400.0,463.35,362.71
2016,9,1,9,30,285.0,306.0,1.7,19.0,503.0,610.25,470.34
2016,9,1,9,45,374.5,293.0,1.75,19.5,565.0,683.91,522.49
2016,9,1,10,0,464.0,280.0,1.8,20.0,627.0,773.67,584.69
2016,9,1,10,15,707.0,184.5,1.9,20.0,735.5,915.96,684.93
2016,9,1,10,30,950.0,89.0,2.0,20.0,844.0,1039.5,764.63
2016,9,1,10,45,953.5,90.5,2.1,20.5,866.0,1048.14,767.7
2016,9,1,11,0,957.0,92.0,2.2,21.0,888.0,1052.89,769.73
2016,9,1,11,15,960.0,92.5,2.35,21.0,902.0,1052.13,770.43
2016,9,1,11,30,963.0,93.0,2.5,21.0,916.0,1047.45,768.69
2016,9,1,11,45,961.5,94.5,2.65,21.0,922.0,1035.58,762.33
2016,9,1,12,0,960.0,96.0,2.8,21.0,928.0,1019.92,753.53
2016,9,1,12,15,959.5,96.0,2.8,21.0,926.0,999.91,740.51
2016,9,1,12,30,959.0,96.0,2.8,21.0,924.0,976.29,725.18
2016,9,1,12,45,953.0,98.0,2.85,21.0,913.0,946.35,706.11
2016,9,1,13,0,947.0,100.0,2.9,21.0,902.0,913.29,684.88
2016,9,1,13,15,943.0,99.0,2.85,20.5,884.0,875.94,661.16
2016,9,1,13,30,939.0,98.0,2.8,20.0,866.0,835.77,635.32
2016,9,1,13,45,934.5,96.5,2.75,20.0,841.0,792.09,605.61
2016,9,1,14,0,930.0,95.0,2.7,20.0,816.0,746.02,573.98
2016,9,1,14,15,921.5,93.5,2.75,20.0,783.5,695.13,537.36
2016,9,1,14,30,913.0,92.0,2.8,20.0,751.0,642.64,497.9
2016,9,1,14,45,743.0,145.0,2.85,20.0,662.5,548.42,425.19
2016,9,1,15,0,573.0,198.0,2.9,20.0,574.0,468.08,362.26
2016,9,1,15,15,717.5,140.5,2.9,19.5,580.0,446.55,343.79
2016,9,1,15,30,862.0,83.0,2.9,19.0,586.0,412.18,312.12
2016,9,1,15,45,840.0,81.0,2.95,19.0,537.0,348.12,256.61
2016,9,1,16,0,818.0,79.0,3.0,19.0,488.0,288.47,203.7
2016,9,1,16,15,790.5,75.5,3.0,18.5,436.0,228.17,150.97
2016,9,1,16,30,763.0,72.0,3.0,18.0,384.0,170.68,102.69
2016,9,1,16,45,720.0,68.0,3.0,17.5,330.5,114.48,62.04
2016,9,1,17,0,677.0,64.0,3.0,17.0,277.0,59.44,34.02
2016,9,1,17,15,619.0,58.0,3.0,16.5,224.5,41.06,30.83
2016,9,1,17,30,561.0,52.0,3.0,16.0,172.0,38.37,28.34
2016,9,1,17,45,459.0,43.5,3.0,15.5,123.5,33.33,23.54
2016,9,1,18,0,357.0,35.0,3.0,15.0,75.0,28.11,18.08
2016,9,1,18,15,178.5,17.5,2.95,14.5,37.5,13.76,0.0
2016,9,1,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,2,5,45,82.5,9.5,2.15,12.5,14.0,29.97,0.0
2016,9,2,6,0,165.0,19.0,2.2,13.0,28.0,83.34,0.09
2016,9,2,6,15,286.5,31.5,2.2,13.5,67.5,160.36,117.73
2016,9,2,6,30,408.0,44.0,2.2,14.0,107.0,242.61,191.79
2016,9,2,6,45,482.0,52.5,2.2,14.5,155.5,311.09,252.47
2016,9,2,7,0,556.0,61.0,2.2,15.0,204.0,386.71,317.09
2016,9,2,7,15,606.0,67.5,2.1,15.5,255.0,452.52,371.33
2016,9,2,7,30,656.0,74.0,2.0,16.0,306.0,521.91,425.98
2016,9,2,7,45,691.0,78.5,1.9,16.5,357.0,581.72,470.94
2016,9,2,8,0,726.0,83.0,1.8,17.0,408.0,639.91,512.01
2016,9,2,8,15,751.5,87.0,1.75,17.5,457.5,693.94,548.15
2016,9,2,8,30,777.0,91.0,1.7,18.0,507.0,747.51,582.9
2016,9,2,8,45,796.0,94.0,1.65,18.5,552.5,793.65,611.47
2016,9,2,9,0,815.0,97.0,1.6,19.0,598.0,838.2,638.32
2016,9,2,9,15,829.0,99.5,1.65,19.5,638.5,875.77,661.05
2016,9,2,9,30,843.0,102.0,1.7,20.0,679.0,903.13,676.78
2016,9,2,9,45,714.0,169.5,1.75,21.0,675.5,887.21,662.48
2016,9,2,10,0,585.0,237.0,1.8,22.0,672.0,842.63,628.37
2016,9,2,10,15,749.5,164.5,1.85,22.0,744.0,934.42,690.68
2016,9,2,10,30,914.0,92.0,1.9,22.0,816.0,1006.58,736.25
2016,9,2,10,45,917.5,93.5,1.95,22.5,837.0,1014.92,739.15
2016,9,2,11,0,921.0,95.0,2.0,23.0,858.0,1019.53,740.51
2016,9,2,11,15,924.0,95.5,2.05,23.0,872.0,1018.77,740.05
2016,9,2,11,30,927.0,96.0,2.1,23.0,886.0,1014.23,737.35
2016,9,2,11,45,927.5,96.5,2.2,23.5,892.0,1003.5,729.97
2016,9,2,12,0,928.0,97.0,2.3,24.0,898.0,989.08,720.34
2016,9,2,12,15,928.0,97.0,2.35,24.0,896.5,970.05,708.66
2016,9,2,12,30,928.0,97.0,2.4,24.0,895.0,947.5,694.74
2016,9,2,12,45,910.5,105.5,2.5,24.0,881.5,914.8,674.55
2016,9,2,13,0,893.0,114.0,2.6,24.0,868.0,879.58,652.55
2016,9,2,13,15,889.0,113.5,2.7,24.0,850.5,844.32,630.27
2016,9,2,13,30,885.0,113.0,2.8,24.0,833.0,806.4,605.89
2016,9,2,13,45,882.0,110.0,2.9,24.0,809.0,764.32,578.32
2016,9,2,14,0,879.0,107.0,3.0,24.0,785.0,719.9,548.63
2016,9,2,14,15,870.0,105.5,3.1,23.5,753.5,670.84,514.04
2016,9,2,14,30,861.0,104.0,3.2,23.0,722.0,620.36,477.24
2016,9,2,14,45,851.5,100.5,3.3,23.0,685.0,566.55,435.85
2016,9,2,15,0,842.0,97.0,3.4,23.0,648.0,510.3,391.3
2016,9,2,15,15,826.5,94.5,3.45,22.5,605.0,452.7,344.82
2016,9,2,15,30,811.0,92.0,3.5,22.0,562.0,395.42,296.97
2016,9,2,15,45,792.5,88.0,3.55,21.5,515.0,336.42,246.39
2016,9,2,16,0,774.0,84.0,3.6,21.0,468.0,278.67,195.82
2016,9,2,16,15,745.5,80.0,3.55,20.5,417.5,220.37,145.27
2016,9,2,16,30,717.0,76.0,3.5,20.0,367.0,165.06,99.4
2016,9,2,16,45,678.0,71.0,3.5,19.5,315.0,107.38,57.81
2016,9,2,17,0,639.0,66.0,3.5,19.0,263.0,57.9,34.45
2016,9,2,17,15,578.0,59.5,3.5,18.0,212.0,42.43,31.83
2016,9,2,17,30,517.0,53.0,3.5,17.0,161.0,39.42,29.1
2016,9,2,17,45,418.5,43.5,3.5,16.5,114.5,33.54,23.55
2016,9,2,18,0,320.0,34.0,3.5,16.0,68.0,27.4,17.18
2016,9,2,18,15,160.0,17.0,3.45,15.5,34.0,13.46,0.0
2016,9,2,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.0,2.7,11.5,13.0,12.39,0.0
2016,9,3,6,0,0.0,26.0,2.8,12.0,26.0,28.94,0.0
2016,9,3,6,15,194.5,36.0,2.8,12.5,65.5,131.44,96.1
2016,9,3,6,30,389.0,46.0,2.8,13.0,105.0,236.56,187.85
2016,9,3,6,45,459.5,56.5,2.85,13.5,153.5,304.7,248.69
2016,9,3,7,0,530.0,67.0,2.9,14.0,202.0,379.66,313.44
2016,9,3,7,15,582.5,74.5,2.8,14.5,253.5,446.95,369.61
2016,9,3,7,30,635.0,82.0,2.7,15.0,305.0,518.04,426.48
2016,9,3,7,45,666.5,89.0,2.6,15.5,356.0,577.59,472.0
2016,9,3,8,0,698.0,96.0,2.5,16.0,407.0,638.06,516.39
2016,9,3,8,15,725.0,100.5,2.4,16.0,456.0,692.62,554.55
2016,9,3,8,30,752.0,105.0,2.3,16.0,505.0,746.93,591.54
2016,9,3,8,45,770.5,109.5,2.2,16.5,550.5,789.76,618.23
2016,9,3,9,0,789.0,114.0,2.1,17.0,596.0,834.78,645.87
2016,9,3,9,15,804.0,117.0,2.1,17.5,637.0,873.07,669.11
2016,9,3,9,30,819.0,120.0,2.1,18.0,678.0,909.02,690.49
2016,9,3,9,45,857.0,109.0,2.1,18.5,719.5,939.84,708.18
2016,9,3,10,0,895.0,98.0,2.1,19.0,761.0,976.91,729.92
2016,9,3,10,15,902.0,99.5,2.2,19.0,789.5,995.62,741.86
2016,9,3,10,30,909.0,101.0,2.3,19.0,818.0,1010.83,751.8
2016,9,3,10,45,912.5,102.5,2.45,19.0,839.0,1018.96,757.78
2016,9,3,11,0,916.0,104.0,2.6,19.0,860.0,1023.37,761.46
2016,9,3,11,15,919.0,104.5,2.75,19.0,874.0,1022.44,761.73
2016,9,3,11,30,922.0,105.0,2.9,19.0,888.0,1017.75,759.63
2016,9,3,11,45,922.0,105.5,3.05,19.5,893.5,1006.4,751.73
2016,9,3,12,0,922.0,106.0,3.2,20.0,899.0,991.4,741.48
2016,9,3,12,15,922.0,106.0,3.3,19.5,897.0,972.29,730.93
2016,9,3,12,30,922.0,106.0,3.4,19.0,895.0,949.69,717.97
2016,9,3,12,45,908.5,112.0,3.5,19.0,882.5,917.9,697.29
2016,9,3,13,0,895.0,118.0,3.6,19.0,870.0,883.48,674.69
2016,9,3,13,15,891.5,117.0,3.6,19.0,852.5,847.93,650.59
2016,9,3,13,30,888.0,116.0,3.6,19.0,835.0,809.7,624.47
2016,9,3,13,45,885.5,113.0,3.65,19.0,811.5,767.75,595.73
2016,9,3,14,0,883.0,110.0,3.7,19.0,788.0,723.41,564.67
2016,9,3,14,15,874.5,108.0,3.7,18.5,756.5,673.91,528.31
2016,9,3,14,30,866.0,106.0,3.7,18.0,725.0,622.94,489.78
2016,9,3,14,45,858.5,102.5,3.7,18.0,688.0,569.89,447.6
2016,9,3,15,0,851.0,99.0,3.7,18.0,651.0,514.24,402.18
2016,9,3,15,15,835.5,96.0,3.75,17.5,608.0,455.61,353.82
2016,9,3,15,30,820.0,93.0,3.8,17.0,565.0,397.32,304.07
2016,9,3,15,45,799.5,90.0,3.85,17.0,517.0,338.03,251.67
2016,9,3,16,0,779.0,87.0,3.9,17.0,469.0,280.21,199.74
2016,9,3,16,15,750.0,83.0,3.95,16.5,418.5,221.53,148.16
2016,9,3,16,30,721.0,79.0,4.0,16.0,368.0,162.2,98.49
2016,9,3,16,45,673.5,75.0,4.05,16.0,314.5,107.97,59.85
2016,9,3,17,0,626.0,71.0,4.1,16.0,261.0,59.52,38.06
2016,9,3,17,15,562.5,63.5,4.0,15.5,209.5,46.03,35.35
2016,9,3,17,30,499.0,56.0,3.9,15.0,158.0,42.35,31.9
2016,9,3,17,45,385.5,46.0,3.85,14.5,111.0,36.14,25.96
2016,9,3,18,0,272.0,36.0,3.8,14.0,64.0,28.21,17.73
2016,9,3,18,15,136.0,18.0,3.75,13.5,32.0,14.24,0.0
2016,9,3,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,45,39.5,9.0,2.75,10.5,10.5,18.58,0.0
2016,9,4,6,0,79.0,18.0,2.8,11.0,21.0,49.49,0.0
2016,9,4,6,15,187.0,35.5,2.8,11.5,59.0,128.4,93.34
2016,9,4,6,30,295.0,53.0,2.8,12.0,97.0,204.21,162.5
2016,9,4,6,45,378.0,65.5,2.8,12.5,145.5,273.95,224.39
2016,9,4,7,0,461.0,78.0,2.8,13.0,194.0,352.43,292.09
2016,9,4,7,15,516.5,87.5,2.65,13.5,245.5,422.62,350.67
2016,9,4,7,30,572.0,97.0,2.5,14.0,297.0,494.93,408.62
2016,9,4,7,45,621.0,101.5,2.45,14.5,350.0,560.92,459.76
2016,9,4,8,0,670.0,106.0,2.4,15.0,403.0,629.28,510.87
2016,9,4,8,15,699.0,111.5,2.3,15.5,452.5,685.47,549.9
2016,9,4,8,30,728.0,117.0,2.2,16.0,502.0,741.6,587.18
2016,9,4,8,45,757.5,118.0,2.1,16.5,550.0,792.4,619.51
2016,9,4,9,0,787.0,119.0,2.0,17.0,598.0,838.19,647.45
2016,9,4,9,15,803.0,122.0,1.95,17.5,639.5,877.29,670.63
2016,9,4,9,30,819.0,125.0,1.9,18.0,681.0,914.08,691.87
2016,9,4,9,45,858.0,114.0,1.9,18.5,723.0,954.02,715.47
2016,9,4,10,0,897.0,103.0,1.9,19.0,765.0,983.69,731.96
2016,9,4,10,15,904.5,104.5,1.95,19.0,794.0,1002.78,743.6
2016,9,4,10,30,912.0,106.0,2.0,19.0,823.0,1018.36,753.17
2016,9,4,10,45,916.5,107.0,2.05,19.5,844.5,1026.8,756.82
2016,9,4,11,0,921.0,108.0,2.1,20.0,866.0,1031.51,758.25
2016,9,4,11,15,924.5,108.5,2.2,20.0,880.0,1030.92,758.48
2016,9,4,11,30,928.0,109.0,2.3,20.0,894.0,1026.54,756.4
2016,9,4,11,45,929.0,109.5,2.4,20.5,900.0,1015.95,748.95
2016,9,4,12,0,930.0,110.0,2.5,21.0,906.0,1001.64,739.19
2016,9,4,12,15,929.5,110.0,2.6,21.0,904.0,981.78,727.25
2016,9,4,12,30,929.0,110.0,2.7,21.0,902.0,958.41,712.99
2016,9,4,12,45,931.5,107.0,2.8,21.0,893.5,931.21,696.11
2016,9,4,13,0,934.0,104.0,2.9,21.0,885.0,900.59,676.8
2016,9,4,13,15,930.0,103.0,2.95,21.0,867.0,863.36,652.48
2016,9,4,13,30,926.0,102.0,3.0,21.0,849.0,823.36,626.07
2016,9,4,13,45,918.5,101.5,3.1,21.0,823.0,778.68,596.38
2016,9,4,14,0,911.0,101.0,3.2,21.0,797.0,731.88,564.74
2016,9,4,14,15,902.5,99.5,3.2,21.0,764.5,681.58,527.34
2016,9,4,14,30,894.0,98.0,3.2,21.0,732.0,629.74,487.82
2016,9,4,14,45,881.5,96.0,3.25,21.0,693.0,573.94,444.37
2016,9,4,15,0,869.0,94.0,3.3,21.0,654.0,517.51,399.07
2016,9,4,15,15,853.0,91.5,3.3,20.5,610.0,456.56,349.51
2016,9,4,15,30,837.0,89.0,3.3,20.0,566.0,397.56,299.74
2016,9,4,15,45,815.0,86.0,3.3,20.0,517.5,336.83,246.8
2016,9,4,16,0,793.0,83.0,3.3,20.0,469.0,277.74,194.47
2016,9,4,16,15,763.5,79.0,3.35,19.5,417.5,218.17,142.85
2016,9,4,16,30,734.0,75.0,3.4,19.0,366.0,161.72,96.36
2016,9,4,16,45,688.5,70.5,3.5,18.5,312.5,103.07,55.17
2016,9,4,17,0,643.0,66.0,3.6,18.0,259.0,53.44,34.11
2016,9,4,17,15,579.0,59.0,3.6,17.0,207.0,42.53,32.03
2016,9,4,17,30,515.0,52.0,3.6,16.0,155.0,39.09,28.86
2016,9,4,17,45,406.5,42.0,3.6,15.5,108.0,32.71,22.8
2016,9,4,18,0,298.0,32.0,3.6,15.0,61.0,26.04,15.51
2016,9,4,18,15,149.0,16.0,3.45,14.5,30.5,12.89,0.0
2016,9,4,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,45,77.5,8.5,1.05,10.5,12.0,27.72,0.0
2016,9,5,6,0,155.0,17.0,1.0,11.0,24.0,76.5,0.0
2016,9,5,6,15,283.5,29.5,1.0,11.5,63.5,157.26,112.98
2016,9,5,6,30,412.0,42.0,1.0,12.0,103.0,241.95,190.8
2016,9,5,6,45,493.0,50.5,1.0,12.5,152.0,313.83,254.06
2016,9,5,7,0,574.0,59.0,1.0,13.0,201.0,393.61,321.49
2016,9,5,7,15,625.0,65.5,0.9,13.5,253.5,460.81,375.79
2016,9,5,7,30,676.0,72.0,0.8,14.0,306.0,531.63,430.07
2016,9,5,7,45,713.5,76.0,0.75,15.0,358.0,590.36,472.28
2016,9,5,8,0,751.0,80.0,0.7,16.0,410.0,653.62,514.55
2016,9,5,8,15,776.5,84.0,0.65,16.5,460.0,708.53,549.47
2016,9,5,8,30,802.0,88.0,0.6,17.0,510.0,762.9,582.89
2016,9,5,8,45,822.0,90.5,0.6,18.0,556.5,809.97,610.04
2016,9,5,9,0,842.0,93.0,0.6,19.0,603.0,855.43,635.47
2016,9,5,9,15,856.0,95.0,0.65,19.5,644.0,885.52,652.53
2016,9,5,9,30,870.0,97.0,0.7,20.0,685.0,920.33,672.74
2016,9,5,9,45,888.0,95.5,0.8,20.5,722.5,952.15,691.82
2016,9,5,10,0,906.0,94.0,0.9,21.0,760.0,981.18,709.1
2016,9,5,10,15,913.5,95.0,1.05,21.5,789.0,999.82,720.82
2016,9,5,10,30,921.0,96.0,1.2,22.0,818.0,1014.93,730.44
2016,9,5,10,45,925.0,97.5,1.35,22.5,839.5,1023.5,735.99
2016,9,5,11,0,929.0,99.0,1.5,23.0,861.0,1028.29,739.24
2016,9,5,11,15,932.5,99.5,1.65,23.0,875.0,1027.67,740.56
2016,9,5,11,30,936.0,100.0,1.8,23.0,889.0,1023.23,739.5
2016,9,5,11,45,935.5,101.5,1.95,23.5,894.5,1012.18,732.83
2016,9,5,12,0,935.0,103.0,2.1,24.0,900.0,997.42,723.78
2016,9,5,12,15,934.5,103.0,2.2,24.0,898.0,977.43,712.19
2016,9,5,12,30,934.0,103.0,2.3,24.0,896.0,953.92,698.29
2016,9,5,12,45,918.5,110.0,2.4,24.5,882.5,921.01,676.8
2016,9,5,13,0,903.0,117.0,2.5,25.0,869.0,885.5,653.51
2016,9,5,13,15,898.5,116.0,2.55,24.5,851.0,848.7,631.29
2016,9,5,13,30,894.0,115.0,2.6,24.0,833.0,809.27,606.95
2016,9,5,13,45,886.5,114.0,2.7,24.0,807.0,765.19,578.19
2016,9,5,14,0,879.0,113.0,2.8,24.0,781.0,719.09,546.94
2016,9,5,14,15,869.0,111.5,2.8,23.5,748.5,669.11,511.35
2016,9,5,14,30,859.0,110.0,2.8,23.0,716.0,617.79,473.68
2016,9,5,14,45,846.5,107.5,2.85,23.0,677.5,562.47,431.16
2016,9,5,15,0,834.0,105.0,2.9,23.0,639.0,506.65,386.91
2016,9,5,15,15,817.0,102.0,2.85,22.5,595.0,448.19,339.74
2016,9,5,15,30,800.0,99.0,2.8,22.0,551.0,390.29,291.46
2016,9,5,15,45,780.0,94.5,2.8,22.0,503.5,330.91,240.33
2016,9,5,16,0,760.0,90.0,2.8,22.0,456.0,273.01,189.7
2016,9,5,16,15,729.0,85.5,2.7,21.5,405.0,211.24,137.15
2016,9,5,16,30,698.0,81.0,2.6,21.0,354.0,155.88,92.35
2016,9,5,16,45,658.0,74.5,2.55,20.5,302.0,101.75,55.31
2016,9,5,17,0,618.0,68.0,2.5,20.0,250.0,52.54,40.4
2016,9,5,17,15,553.5,60.0,2.45,19.0,199.0,43.59,32.67
2016,9,5,17,30,489.0,52.0,2.4,18.0,148.0,39.33,28.79
2016,9,5,17,45,386.5,41.0,2.35,17.5,102.5,32.04,21.95
2016,9,5,18,0,284.0,30.0,2.3,17.0,57.0,24.36,13.57
2016,9,5,18,15,142.0,15.0,2.3,16.0,28.5,14.3,0.0
2016,9,5,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,5,45,82.5,7.5,0.9,11.5,11.0,7.15,0.0
2016,9,6,6,0,165.0,15.0,0.8,12.0,22.0,65.0,0.0
2016,9,6,6,15,296.5,27.0,0.7,12.5,61.5,159.39,112.56
2016,9,6,6,30,428.0,39.0,0.6,13.0,101.0,245.34,191.72
2016,9,6,6,45,507.0,47.5,0.55,14.0,150.5,316.91,253.53
2016,9,6,7,0,586.0,56.0,0.5,15.0,200.0,396.25,318.71
2016,9,6,7,15,637.0,61.5,0.5,15.5,252.0,462.71,371.88
2016,9,6,7,30,688.0,67.0,0.5,16.0,304.0,529.96,423.3
2016,9,6,7,45,723.0,71.5,0.5,17.0,356.0,591.27,467.06
2016,9,6,8,0,758.0,76.0,0.5,18.0,408.0,653.61,508.28
2016,9,6,8,15,783.5,79.5,0.55,19.0,457.5,708.12,542.76
2016,9,6,8,30,809.0,83.0,0.6,20.0,507.0,762.08,575.92
2016,9,6,8,45,827.0,86.0,0.7,21.0,553.0,808.25,603.82
2016,9,6,9,0,845.0,89.0,0.8,22.0,599.0,852.65,630.12
2016,9,6,9,15,859.0,91.5,0.8,22.5,640.5,883.46,646.71
2016,9,6,9,30,873.0,94.0,0.8,23.0,682.0,918.87,666.22
2016,9,6,9,45,881.0,97.0,0.8,24.0,716.5,946.47,679.18
2016,9,6,10,0,889.0,100.0,0.8,25.0,751.0,970.87,690.09
2016,9,6,10,15,896.5,101.5,0.85,25.5,780.0,989.72,699.92
2016,9,6,10,30,904.0,103.0,0.9,26.0,809.0,1005.09,707.74
2016,9,6,10,45,909.5,104.0,1.0,26.5,831.0,1014.34,712.94
2016,9,6,11,0,915.0,105.0,1.1,27.0,853.0,1019.88,716.02
2016,9,6,11,15,918.5,105.5,1.25,27.0,867.0,1019.15,717.67
2016,9,6,11,30,922.0,106.0,1.4,27.0,881.0,1014.66,717.02
2016,9,6,11,45,923.5,106.5,1.6,27.0,887.0,1004.46,713.54
2016,9,6,12,0,925.0,107.0,1.8,27.0,893.0,990.56,707.56
2016,9,6,12,15,924.5,107.0,1.9,27.0,891.0,970.64,696.36
2016,9,6,12,30,924.0,107.0,2.0,27.0,889.0,947.22,682.91
2016,9,6,12,45,917.0,109.0,2.15,27.0,877.5,916.79,665.31
2016,9,6,13,0,910.0,111.0,2.3,27.0,866.0,883.43,645.55
2016,9,6,13,15,906.0,110.0,2.35,27.0,848.0,846.77,622.49
2016,9,6,13,30,902.0,109.0,2.4,27.0,830.0,807.42,597.41
2016,9,6,13,45,896.5,107.5,2.5,27.0,805.0,763.97,569.57
2016,9,6,14,0,891.0,106.0,2.6,27.0,780.0,718.32,539.29
2016,9,6,14,15,882.0,104.0,2.6,26.5,747.5,667.96,503.93
2016,9,6,14,30,873.0,102.0,2.6,26.0,715.0,616.18,466.43
2016,9,6,14,45,862.0,99.5,2.6,26.0,676.5,561.65,424.82
2016,9,6,15,0,851.0,97.0,2.6,26.0,638.0,504.89,380.29
2016,9,6,15,15,834.5,94.0,2.55,25.5,594.0,445.77,333.14
2016,9,6,15,30,818.0,91.0,2.5,25.0,550.0,387.11,284.77
2016,9,6,15,45,798.0,87.0,2.5,25.0,502.0,327.21,233.73
2016,9,6,16,0,778.0,83.0,2.5,25.0,454.0,268.74,183.14
2016,9,6,16,15,747.5,79.0,2.45,24.5,403.0,209.99,133.55
2016,9,6,16,30,717.0,75.0,2.4,24.0,352.0,154.5,89.38
2016,9,6,16,45,676.5,69.0,2.35,23.5,299.5,96.17,50.06
2016,9,6,17,0,636.0,63.0,2.3,23.0,247.0,46.35,34.55
2016,9,6,17,15,571.0,55.5,2.15,22.0,195.5,40.09,29.2
2016,9,6,17,30,506.0,48.0,2.0,21.0,144.0,36.07,25.56
2016,9,6,17,45,402.5,37.5,1.9,20.0,99.0,29.09,19.11
2016,9,6,18,0,299.0,27.0,1.8,19.0,54.0,21.73,10.83
2016,9,6,18,15,149.5,13.5,1.75,18.5,27.0,12.87,0.0
2016,9,6,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,5,45,77.0,7.0,1.1,15.5,10.0,0.0,0.0
2016,9,7,6,0,154.0,14.0,1.1,16.0,20.0,60.59,0.0
2016,9,7,6,15,283.5,27.0,1.15,16.5,59.0,154.72,106.16
2016,9,7,6,30,413.0,40.0,1.2,17.0,98.0,240.06,185.37
2016,9,7,6,45,492.5,49.0,1.3,18.0,147.5,311.67,247.46
2016,9,7,7,0,572.0,58.0,1.4,19.0,197.0,391.09,313.52
2016,9,7,7,15,623.5,64.5,1.45,19.5,249.0,458.38,368.14
2016,9,7,7,30,675.0,71.0,1.5,20.0,301.0,529.34,423.27
2016,9,7,7,45,710.5,75.5,1.55,20.5,352.5,587.11,466.49
2016,9,7,8,0,746.0,80.0,1.6,21.0,404.0,649.28,510.28
2016,9,7,8,15,771.5,84.0,1.55,21.5,454.0,703.89,545.9
2016,9,7,8,30,797.0,88.0,1.5,22.0,504.0,757.96,580.07
2016,9,7,8,45,816.0,91.0,1.45,23.0,550.0,804.51,606.92
2016,9,7,9,0,835.0,94.0,1.4,24.0,596.0,849.37,631.89
2016,9,7,9,15,849.0,96.5,1.3,24.5,637.0,887.17,652.11
2016,9,7,9,30,863.0,99.0,1.2,25.0,678.0,914.71,665.24
2016,9,7,9,45,874.5,100.5,1.15,26.0,713.5,943.54,678.47
2016,9,7,10,0,886.0,102.0,1.1,27.0,749.0,969.35,689.52
2016,9,7,10,15,893.5,103.5,1.0,27.5,777.5,988.06,696.48
2016,9,7,10,30,901.0,105.0,0.9,28.0,806.0,1003.29,701.25
2016,9,7,10,45,906.0,106.0,0.85,29.0,827.5,1011.92,701.65
2016,9,7,11,0,911.0,107.0,0.8,30.0,849.0,1016.86,699.98
2016,9,7,11,15,914.5,107.5,0.85,30.0,862.5,1016.03,699.94
2016,9,7,11,30,918.0,108.0,0.9,30.0,876.0,1011.45,697.84
2016,9,7,11,45,919.5,108.5,1.0,30.5,882.0,1001.18,692.04
2016,9,7,12,0,921.0,109.0,1.1,31.0,888.0,987.23,684.07
2016,9,7,12,15,920.5,109.0,1.25,31.0,886.0,967.26,674.6
2016,9,7,12,30,920.0,109.0,1.4,31.0,884.0,943.83,662.77
2016,9,7,12,45,897.0,120.0,1.55,31.0,868.0,908.59,643.25
2016,9,7,13,0,874.0,131.0,1.7,31.0,852.0,871.1,621.92
2016,9,7,13,15,869.0,130.0,1.8,31.0,833.5,834.58,600.25
2016,9,7,13,30,864.0,129.0,1.9,31.0,815.0,798.92,578.78
2016,9,7,13,45,855.5,127.5,2.0,31.0,789.5,753.78,550.64
2016,9,7,14,0,847.0,126.0,2.1,31.0,764.0,706.83,519.39
2016,9,7,14,15,836.5,124.0,2.15,30.5,731.0,656.55,485.27
2016,9,7,14,30,826.0,122.0,2.2,30.0,698.0,605.14,449.17
2016,9,7,14,45,811.0,120.0,2.3,30.0,659.0,550.43,408.76
2016,9,7,15,0,796.0,118.0,2.4,30.0,620.0,495.57,366.86
2016,9,7,15,15,777.0,114.5,2.4,29.5,576.0,437.76,321.84
2016,9,7,15,30,758.0,111.0,2.4,29.0,532.0,378.13,274.03
2016,9,7,15,45,731.5,107.0,2.45,28.5,484.0,319.14,225.56
2016,9,7,16,0,705.0,103.0,2.5,28.0,436.0,262.46,178.16
2016,9,7,16,15,670.5,97.0,2.45,27.0,385.0,205.14,131.27
2016,9,7,16,30,636.0,91.0,2.4,26.0,334.0,151.68,89.93
2016,9,7,16,45,586.5,84.0,2.4,25.5,282.0,100.51,56.84
2016,9,7,17,0,537.0,77.0,2.4,25.0,230.0,55.67,42.2
2016,9,7,17,15,466.5,67.5,2.2,24.0,180.5,50.66,37.97
2016,9,7,17,30,396.0,58.0,2.0,23.0,131.0,45.45,33.28
2016,9,7,17,45,290.5,43.5,1.85,22.0,88.0,33.6,22.62
2016,9,7,18,0,185.0,29.0,1.7,21.0,45.0,22.83,10.73
2016,9,7,18,15,92.5,14.5,1.6,20.5,22.5,13.82,0.0
2016,9,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,45,39.0,6.5,1.3,12.5,8.0,0.0,0.0
2016,9,8,6,0,78.0,13.0,1.3,13.0,16.0,36.29,0.0
2016,9,8,6,15,191.0,29.5,1.35,13.5,52.0,123.03,83.65
2016,9,8,6,30,304.0,46.0,1.4,14.0,88.0,199.8,156.09
2016,9,8,6,45,387.0,57.5,1.45,14.5,135.0,268.54,216.61
2016,9,8,7,0,470.0,69.0,1.5,15.0,182.0,349.28,285.16
2016,9,8,7,15,244.0,95.0,1.5,15.5,154.5,259.11,212.81
2016,9,8,7,30,18.0,121.0,1.5,16.0,127.0,131.98,105.52
2016,9,8,7,45,16.0,136.5,1.5,16.5,142.5,146.14,117.03
2016,9,8,8,0,14.0,152.0,1.5,17.0,158.0,160.17,127.84
2016,9,8,8,15,16.0,169.0,1.5,17.5,177.0,178.75,142.24
2016,9,8,8,30,18.0,186.0,1.5,18.0,196.0,197.47,156.5
2016,9,8,8,45,54.0,225.0,1.55,18.5,257.0,281.12,222.72
2016,9,8,9,0,90.0,264.0,1.6,19.0,318.0,356.61,280.49
2016,9,8,9,15,202.5,276.5,1.6,19.5,409.0,484.72,378.24
2016,9,8,9,30,315.0,289.0,1.6,20.0,500.0,618.85,475.61
2016,9,8,9,45,567.5,209.5,1.65,20.5,613.0,784.83,596.08
2016,9,8,10,0,820.0,130.0,1.7,21.0,726.0,945.63,701.47
2016,9,8,10,15,829.0,132.0,1.75,21.0,754.5,965.35,712.01
2016,9,8,10,30,838.0,134.0,1.8,21.0,783.0,981.77,722.13
2016,9,8,10,45,845.0,135.0,1.85,21.5,805.0,991.69,726.8
2016,9,8,11,0,852.0,136.0,1.9,22.0,827.0,998.08,729.36
2016,9,8,11,15,856.0,136.5,1.95,22.0,840.5,997.37,728.92
2016,9,8,11,30,860.0,137.0,2.0,22.0,854.0,993.03,726.35
2016,9,8,11,45,863.0,136.5,2.05,22.5,860.0,974.99,713.65
2016,9,8,12,0,866.0,136.0,2.1,23.0,866.0,961.92,704.42
2016,9,8,12,15,865.5,136.0,2.15,23.0,864.0,942.67,692.53
2016,9,8,12,30,865.0,136.0,2.2,23.0,862.0,920.15,678.57
2016,9,8,12,45,860.5,136.5,2.25,23.0,851.0,897.25,664.35
2016,9,8,13,0,856.0,137.0,2.3,23.0,840.0,865.07,643.88
2016,9,8,13,15,851.0,135.5,2.3,23.0,821.5,827.78,619.47
2016,9,8,13,30,846.0,134.0,2.3,23.0,803.0,788.04,593.25
2016,9,8,13,45,841.0,131.0,2.35,23.0,778.5,744.56,564.53
2016,9,8,14,0,836.0,128.0,2.4,23.0,754.0,699.06,532.32
2016,9,8,14,15,825.5,126.0,2.4,22.5,721.5,649.22,496.77
2016,9,8,14,30,815.0,124.0,2.4,22.0,689.0,598.28,459.32
2016,9,8,14,45,804.0,119.5,2.45,22.0,651.0,543.86,417.45
2016,9,8,15,0,793.0,115.0,2.5,22.0,613.0,488.93,373.85
2016,9,8,15,15,774.5,111.5,2.5,21.5,569.0,431.51,327.49
2016,9,8,15,30,756.0,108.0,2.5,21.0,525.0,372.29,278.26
2016,9,8,15,45,735.0,102.5,2.55,21.0,478.0,313.84,227.96
2016,9,8,16,0,714.0,97.0,2.6,21.0,431.0,257.09,178.43
2016,9,8,16,15,680.0,91.5,2.55,20.5,380.5,199.87,129.99
2016,9,8,16,30,646.0,86.0,2.5,20.0,330.0,146.44,87.56
2016,9,8,16,45,603.0,78.5,2.5,19.5,279.0,94.77,53.66
2016,9,8,17,0,560.0,71.0,2.5,19.0,228.0,50.91,39.14
2016,9,8,17,15,490.5,62.0,2.45,18.0,178.0,46.11,34.96
2016,9,8,17,30,421.0,53.0,2.4,17.0,128.0,41.11,30.32
2016,9,8,17,45,317.0,39.5,2.35,16.5,85.5,31.47,21.26
2016,9,8,18,0,213.0,26.0,2.3,16.0,43.0,21.25,8.82
2016,9,8,18,15,106.5,13.0,2.35,15.5,21.5,12.39,0.0
2016,9,8,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,45,51.5,6.5,1.45,11.5,8.5,0.0,0.0
2016,9,9,6,0,103.0,13.0,1.5,12.0,17.0,43.92,0.0
2016,9,9,6,15,233.0,27.0,1.5,12.5,54.0,135.51,90.7
2016,9,9,6,30,363.0,41.0,1.5,13.0,91.0,219.9,172.11
2016,9,9,6,45,449.0,50.5,1.5,13.5,139.0,292.47,236.42
2016,9,9,7,0,535.0,60.0,1.5,14.0,187.0,373.55,305.62
2016,9,9,7,15,304.5,96.0,1.4,14.5,171.5,306.22,251.79
2016,9,9,7,30,74.0,132.0,1.3,15.0,156.0,188.78,153.64
