Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,7,45,148.5,153.0,1.2,15.5,213.0,274.43,224.47
2016,9,9,8,0,223.0,174.0,1.1,16.0,270.0,368.38,298.47
2016,9,9,8,15,267.0,190.5,1.05,16.5,318.5,428.6,343.61
2016,9,9,8,30,311.0,207.0,1.0,17.0,367.0,491.43,389.49
2016,9,9,8,45,566.0,151.5,0.95,18.0,476.0,668.73,520.56
2016,9,9,9,0,821.0,96.0,0.9,19.0,585.0,838.33,631.75
2016,9,9,9,15,836.0,98.5,0.9,19.5,626.0,876.5,651.91
2016,9,9,9,30,851.0,101.0,0.9,20.0,667.0,912.21,671.94
2016,9,9,9,45,862.5,103.0,0.95,20.5,702.0,933.38,683.31
2016,9,9,10,0,874.0,105.0,1.0,21.0,737.0,959.35,697.98
2016,9,9,10,15,882.0,106.5,1.05,21.5,766.0,978.2,708.03
2016,9,9,10,30,890.0,108.0,1.1,22.0,795.0,993.61,716.06
2016,9,9,10,45,897.5,108.0,1.2,22.5,817.0,1003.31,721.55
2016,9,9,11,0,905.0,108.0,1.3,23.0,839.0,1009.39,724.89
2016,9,9,11,15,908.5,108.5,1.4,23.5,852.5,1008.38,723.9
2016,9,9,11,30,912.0,109.0,1.5,24.0,866.0,1003.64,720.71
2016,9,9,11,45,915.0,108.5,1.65,24.5,872.5,993.61,714.98
2016,9,9,12,0,918.0,108.0,1.8,25.0,879.0,979.89,706.89
2016,9,9,12,15,918.0,108.0,1.9,25.0,876.5,960.26,695.73
2016,9,9,12,30,918.0,108.0,2.0,25.0,874.0,937.16,682.31
2016,9,9,12,45,901.0,115.5,2.1,25.5,859.5,903.58,660.64
2016,9,9,13,0,884.0,123.0,2.2,26.0,845.0,867.54,637.27
2016,9,9,13,15,879.0,122.0,2.25,25.5,827.0,830.6,615.1
2016,9,9,13,30,874.0,121.0,2.3,25.0,809.0,791.13,590.89
2016,9,9,13,45,868.5,118.5,2.4,25.0,783.5,747.51,562.63
2016,9,9,14,0,863.0,116.0,2.5,25.0,758.0,701.79,531.16
2016,9,9,14,15,853.0,114.0,2.55,24.5,725.0,652.59,496.4
2016,9,9,14,30,843.0,112.0,2.6,24.0,692.0,600.67,458.53
2016,9,9,14,45,830.5,109.0,2.65,24.0,653.5,545.51,416.14
2016,9,9,15,0,818.0,106.0,2.7,24.0,615.0,489.91,372.04
2016,9,9,15,15,799.5,103.0,2.7,23.5,571.0,431.64,325.08
2016,9,9,15,30,781.0,100.0,2.7,23.0,527.0,374.15,277.18
2016,9,9,15,45,758.0,95.5,2.75,22.5,479.0,315.0,226.87
2016,9,9,16,0,735.0,91.0,2.8,22.0,431.0,254.53,174.87
2016,9,9,16,15,701.0,86.0,2.85,21.0,380.0,196.61,126.2
2016,9,9,16,30,667.0,81.0,2.9,20.0,329.0,142.43,83.59
2016,9,9,16,45,619.0,74.5,2.95,19.5,277.0,90.17,50.09
2016,9,9,17,0,571.0,68.0,3.0,19.0,225.0,48.71,37.21
2016,9,9,17,15,498.5,59.5,2.95,18.0,175.0,44.24,33.28
2016,9,9,17,30,426.0,51.0,2.9,17.0,125.0,39.59,28.93
2016,9,9,17,45,311.5,38.0,2.9,16.0,82.0,30.34,20.21
2016,9,9,18,0,197.0,25.0,2.9,15.0,39.0,19.73,6.39
2016,9,9,18,15,98.5,12.5,2.8,14.5,19.5,11.91,0.0
2016,9,9,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,5,45,29.0,6.0,2.05,11.5,6.5,0.0,0.0
2016,9,10,6,0,58.0,12.0,2.1,12.0,13.0,29.17,0.0
2016,9,10,6,15,175.5,28.0,2.15,12.0,48.0,114.2,74.22
2016,9,10,6,30,293.0,44.0,2.2,12.0,83.0,192.97,151.59
2016,9,10,6,45,376.0,56.0,2.25,12.5,129.5,261.57,213.02
2016,9,10,7,0,459.0,68.0,2.3,13.0,176.0,342.04,282.61
2016,9,10,7,15,325.0,98.5,2.25,13.5,184.5,321.16,266.45
2016,9,10,7,30,191.0,129.0,2.2,14.0,193.0,278.17,230.18
2016,9,10,7,45,422.5,113.5,2.2,15.0,285.0,434.48,358.85
2016,9,10,8,0,654.0,98.0,2.2,16.0,377.0,606.74,492.56
2016,9,10,8,15,683.5,103.0,2.1,16.5,425.5,661.68,529.9
2016,9,10,8,30,713.0,108.0,2.0,17.0,474.0,716.63,566.42
2016,9,10,8,45,734.5,112.5,1.95,17.5,519.0,763.94,596.74
2016,9,10,9,0,756.0,117.0,1.9,18.0,564.0,809.97,625.49
2016,9,10,9,15,772.5,120.0,1.9,18.5,604.5,843.98,645.81
2016,9,10,9,30,789.0,123.0,1.9,19.0,645.0,880.05,667.39
2016,9,10,9,45,801.0,126.0,1.95,19.5,680.0,909.45,684.74
2016,9,10,10,0,813.0,129.0,2.0,20.0,715.0,935.99,700.15
2016,9,10,10,15,822.5,130.5,2.05,20.5,743.0,955.38,710.82
2016,9,10,10,30,832.0,132.0,2.1,21.0,771.0,971.51,719.45
2016,9,10,10,45,838.0,133.5,2.2,21.5,792.5,980.82,724.28
2016,9,10,11,0,844.0,135.0,2.3,22.0,814.0,986.6,726.97
2016,9,10,11,15,847.5,136.0,2.35,22.0,827.0,985.81,726.38
2016,9,10,11,30,851.0,137.0,2.4,22.0,840.0,981.43,723.63
2016,9,10,11,45,852.5,137.5,2.45,22.5,845.5,971.0,715.69
2016,9,10,12,0,854.0,138.0,2.5,23.0,851.0,957.07,705.62
2016,9,10,12,15,853.0,138.0,2.55,23.0,848.5,936.86,692.87
2016,9,10,12,30,852.0,138.0,2.6,23.0,846.0,913.39,678.02
2016,9,10,12,45,844.5,140.0,2.65,23.0,834.0,883.22,658.66
2016,9,10,13,0,837.0,142.0,2.7,23.0,822.0,850.38,637.43
2016,9,10,13,15,831.5,140.5,2.7,23.0,804.0,813.13,612.72
2016,9,10,13,30,826.0,139.0,2.7,23.0,786.0,773.55,586.24
2016,9,10,13,45,818.5,137.0,2.75,23.0,760.5,729.9,556.46
2016,9,10,14,0,811.0,135.0,2.8,23.0,735.0,684.48,523.78
2016,9,10,14,15,800.0,132.5,2.8,22.5,702.5,634.84,487.96
2016,9,10,14,30,789.0,130.0,2.8,22.0,670.0,584.24,450.36
2016,9,10,14,45,775.0,126.5,2.85,22.0,631.5,530.4,408.48
2016,9,10,15,0,761.0,123.0,2.9,22.0,593.0,474.56,363.86
2016,9,10,15,15,741.0,119.0,2.9,21.5,549.5,417.31,317.37
2016,9,10,15,30,721.0,115.0,2.9,21.0,506.0,361.15,270.29
2016,9,10,15,45,695.5,110.0,2.9,20.5,458.5,303.8,221.28
2016,9,10,16,0,670.0,105.0,2.9,20.0,411.0,248.74,173.63
2016,9,10,16,15,634.0,98.5,2.9,19.5,361.0,193.06,126.72
2016,9,10,16,30,598.0,92.0,2.9,19.0,311.0,141.5,86.29
2016,9,10,16,45,548.5,84.0,2.9,18.5,260.5,92.28,55.02
2016,9,10,17,0,499.0,76.0,2.9,18.0,210.0,55.82,43.59
2016,9,10,17,15,426.5,65.0,2.85,17.0,162.0,49.43,37.95
2016,9,10,17,30,354.0,54.0,2.8,16.0,114.0,41.14,30.35
2016,9,10,17,45,248.5,39.0,2.75,15.5,73.5,30.28,20.05
2016,9,10,18,0,143.0,24.0,2.7,15.0,33.0,18.96,3.9
2016,9,10,18,15,71.5,12.0,2.65,14.5,16.5,11.44,0.0
2016,9,10,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,5,45,17.5,5.0,2.5,11.5,5.5,0.0,0.0
2016,9,11,6,0,35.0,10.0,2.6,12.0,11.0,20.22,0.0
2016,9,11,6,15,129.0,28.5,2.7,12.0,43.5,97.61,60.93
2016,9,11,6,30,223.0,47.0,2.8,12.0,76.0,167.89,131.53
2016,9,11,6,45,300.5,62.5,2.9,12.5,120.5,234.21,190.84
2016,9,11,7,0,378.0,78.0,3.0,13.0,165.0,308.77,255.81
2016,9,11,7,15,217.5,102.5,2.95,13.5,155.5,253.9,211.07
2016,9,11,7,30,57.0,127.0,2.9,14.0,146.0,172.44,141.3
2016,9,11,7,45,36.5,139.0,2.85,14.5,152.0,171.99,140.21
2016,9,11,8,0,16.0,151.0,2.8,15.0,158.0,161.06,129.99
2016,9,11,8,15,32.0,178.5,2.75,15.5,194.0,212.45,171.84
2016,9,11,8,30,48.0,206.0,2.7,16.0,230.0,255.93,206.34
2016,9,11,8,45,142.0,233.0,2.65,16.5,314.5,377.24,303.78
2016,9,11,9,0,236.0,260.0,2.6,17.0,399.0,491.87,392.27
2016,9,11,9,15,241.5,279.0,2.55,17.5,430.0,522.75,413.03
2016,9,11,9,30,247.0,298.0,2.5,18.0,461.0,566.98,443.53
2016,9,11,9,45,166.0,314.0,2.5,18.5,426.0,497.93,388.15
2016,9,11,10,0,85.0,330.0,2.5,19.0,391.0,425.08,329.98
2016,9,11,10,15,448.0,234.0,2.5,19.0,575.0,708.55,549.2
2016,9,11,10,30,811.0,138.0,2.5,19.0,759.0,956.66,721.83
2016,9,11,10,45,492.5,265.5,2.55,19.5,645.5,787.54,598.4
2016,9,11,11,0,174.0,393.0,2.6,20.0,532.0,586.94,446.24
2016,9,11,11,15,143.0,397.0,2.65,20.0,513.0,557.36,424.93
2016,9,11,11,30,112.0,401.0,2.7,20.0,494.0,515.1,393.32
2016,9,11,11,45,163.5,405.5,2.75,20.0,541.5,576.36,439.51
2016,9,11,12,0,215.0,410.0,2.8,20.0,589.0,622.94,474.11
2016,9,11,12,15,139.5,395.0,2.85,20.0,511.0,530.58,405.15
2016,9,11,12,30,64.0,380.0,2.9,20.0,433.0,432.13,331.02
2016,9,11,12,45,58.0,369.0,3.0,20.0,417.0,411.57,316.24
2016,9,11,13,0,52.0,358.0,3.1,20.0,401.0,391.37,301.3
2016,9,11,13,15,58.5,355.5,3.15,20.0,402.5,389.86,300.67
2016,9,11,13,30,65.0,353.0,3.2,20.0,404.0,387.63,299.43
2016,9,11,13,45,87.0,350.0,3.3,20.0,416.0,395.21,306.05
2016,9,11,14,0,109.0,347.0,3.4,20.0,428.0,400.54,310.81
2016,9,11,14,15,169.0,330.5,3.45,19.5,449.0,417.07,325.16
2016,9,11,14,30,229.0,314.0,3.5,19.0,470.0,424.27,331.88
2016,9,11,14,45,171.0,296.0,3.55,18.5,409.0,362.15,284.12
2016,9,11,15,0,113.0,278.0,3.6,18.0,348.0,305.93,240.75
2016,9,11,15,15,79.5,247.5,3.6,17.5,295.0,256.3,202.25
2016,9,11,15,30,46.0,217.0,3.6,17.0,242.0,210.95,166.9
2016,9,11,15,45,30.5,189.0,3.65,17.0,204.5,177.43,140.37
2016,9,11,16,0,15.0,161.0,3.7,17.0,167.0,148.65,117.63
2016,9,11,16,15,7.5,112.0,3.7,16.5,115.0,103.47,81.08
2016,9,11,16,30,0.0,63.0,3.7,16.0,63.0,58.59,44.12
2016,9,11,16,45,0.0,53.0,3.7,15.5,53.0,49.26,36.38
2016,9,11,17,0,0.0,43.0,3.7,15.0,43.0,39.94,30.04
2016,9,11,17,15,198.0,46.0,3.65,14.5,78.5,33.63,24.31
2016,9,11,17,30,396.0,49.0,3.6,14.0,114.0,38.35,28.09
2016,9,11,17,45,282.0,35.5,3.55,13.5,73.5,28.53,18.55
2016,9,11,18,0,168.0,22.0,3.5,13.0,33.0,17.41,0.43
2016,9,11,18,15,84.0,11.0,3.4,12.5,16.5,10.48,0.0
2016,9,11,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,5,45,22.0,6.0,3.1,11.0,6.5,0.0,0.0
2016,9,12,6,0,44.0,12.0,3.2,11.0,13.0,24.85,0.0
2016,9,12,6,15,181.0,28.0,3.3,11.5,48.5,115.21,69.67
2016,9,12,6,30,318.0,44.0,3.4,12.0,84.0,203.9,159.81
2016,9,12,6,45,412.5,54.0,3.5,12.5,132.0,278.41,227.0
2016,9,12,7,0,507.0,64.0,3.6,13.0,180.0,362.68,300.63
2016,9,12,7,15,264.5,91.0,3.55,13.0,153.0,266.51,222.77
2016,9,12,7,30,22.0,118.0,3.5,13.0,126.0,131.96,107.24
2016,9,12,7,45,11.0,124.5,3.5,13.5,128.5,130.09,105.23
2016,9,12,8,0,0.0,131.0,3.5,14.0,131.0,127.76,102.47
2016,9,12,8,15,97.0,175.0,3.45,14.5,224.0,269.24,221.23
2016,9,12,8,30,194.0,219.0,3.4,15.0,317.0,400.23,326.87
2016,9,12,8,45,283.0,225.5,3.35,15.5,383.5,498.83,403.85
2016,9,12,9,0,372.0,232.0,3.3,16.0,450.0,589.85,473.02
2016,9,12,9,15,611.5,169.0,3.3,16.0,557.0,759.84,603.36
2016,9,12,9,30,851.0,106.0,3.3,16.0,664.0,915.44,712.32
2016,9,12,9,45,870.5,104.5,3.3,16.5,701.5,939.61,725.06
2016,9,12,10,0,890.0,103.0,3.3,17.0,739.0,969.03,742.49
2016,9,12,10,15,797.0,150.0,3.3,17.0,736.0,950.21,728.07
2016,9,12,10,30,704.0,197.0,3.3,17.0,733.0,922.65,708.15
2016,9,12,10,45,813.5,151.5,3.35,17.5,787.5,974.2,742.08
2016,9,12,11,0,923.0,106.0,3.4,18.0,842.0,1020.29,771.21
2016,9,12,11,15,722.5,205.5,3.45,18.0,787.5,942.46,717.57
2016,9,12,11,30,522.0,305.0,3.5,18.0,733.0,842.1,643.94
2016,9,12,11,45,351.5,358.0,3.6,18.0,647.0,715.42,550.3
2016,9,12,12,0,181.0,411.0,3.7,18.0,561.0,592.17,456.37
2016,9,12,12,15,164.5,409.5,3.75,18.0,545.5,568.28,439.0
2016,9,12,12,30,148.0,408.0,3.8,18.0,530.0,544.42,421.09
2016,9,12,12,45,277.5,373.5,3.85,18.0,598.5,620.83,481.57
2016,9,12,13,0,407.0,339.0,3.9,18.0,667.0,680.24,528.11
2016,9,12,13,15,270.0,357.5,3.9,17.5,573.0,571.77,445.67
2016,9,12,13,30,133.0,376.0,3.9,17.0,479.0,466.42,364.57
2016,9,12,13,45,75.0,315.5,3.95,17.0,373.5,353.5,277.91
2016,9,12,14,0,17.0,255.0,4.0,17.0,268.0,249.51,196.08
2016,9,12,14,15,31.5,269.5,4.0,16.5,291.5,272.16,215.1
2016,9,12,14,30,46.0,284.0,4.0,16.0,315.0,290.11,230.05
2016,9,12,14,45,84.5,280.5,4.0,16.0,333.5,301.99,239.94
2016,9,12,15,0,123.0,277.0,4.0,16.0,352.0,309.48,245.84
2016,9,12,15,15,61.5,213.5,3.95,15.5,251.0,219.21,174.38
2016,9,12,15,30,0.0,150.0,3.9,15.0,150.0,137.88,109.46
2016,9,12,15,45,0.0,114.5,3.85,15.0,114.5,105.69,83.24
2016,9,12,16,0,0.0,79.0,3.8,15.0,79.0,73.54,56.63
2016,9,12,16,15,0.0,69.5,3.75,14.5,69.5,64.66,49.44
2016,9,12,16,30,0.0,60.0,3.7,14.0,60.0,55.79,42.13
2016,9,12,16,45,0.0,50.0,3.65,13.5,50.0,46.46,34.3
2016,9,12,17,0,0.0,40.0,3.6,13.0,40.0,37.14,27.78
2016,9,12,17,15,230.0,43.0,3.5,12.5,79.5,31.54,22.63
2016,9,12,17,30,460.0,46.0,3.4,12.0,119.0,35.95,26.15
2016,9,12,17,45,313.0,34.5,3.35,11.5,75.5,27.91,17.96
2016,9,12,18,0,166.0,23.0,3.3,11.0,32.0,18.34,0.0
2016,9,12,18,15,83.0,11.5,3.25,11.0,16.0,10.96,0.0
2016,9,12,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,5,45,20.5,5.0,1.75,11.5,5.0,0.0,0.0
2016,9,13,6,0,41.0,10.0,1.8,12.0,10.0,22.02,0.0
2016,9,13,6,15,158.5,27.0,1.85,12.5,44.0,105.14,59.65
2016,9,13,6,30,276.0,44.0,1.9,13.0,78.0,186.6,144.8
2016,9,13,6,45,359.0,57.5,1.95,13.5,124.5,255.78,206.68
2016,9,13,7,0,442.0,71.0,2.0,14.0,171.0,333.82,274.07
2016,9,13,7,15,501.0,80.5,1.95,14.0,221.0,404.31,333.7
2016,9,13,7,30,560.0,90.0,1.9,14.0,271.0,477.58,393.43
2016,9,13,7,45,602.5,97.0,1.85,14.5,322.0,540.91,442.42
2016,9,13,8,0,645.0,104.0,1.8,15.0,373.0,606.12,490.93
2016,9,13,8,15,675.5,109.5,1.75,15.5,422.0,661.96,530.23
2016,9,13,8,30,706.0,115.0,1.7,16.0,471.0,717.85,567.54
2016,9,13,8,45,529.5,175.0,1.7,16.5,456.0,658.22,519.16
2016,9,13,9,0,353.0,235.0,1.7,17.0,441.0,576.91,453.84
2016,9,13,9,15,368.5,250.0,1.75,17.0,478.5,615.75,482.34
2016,9,13,9,30,384.0,265.0,1.8,17.0,516.0,653.84,508.98
2016,9,13,9,45,306.0,299.5,1.85,17.5,506.0,626.18,484.61
2016,9,13,10,0,228.0,334.0,1.9,18.0,496.0,579.67,447.34
2016,9,13,10,15,283.0,336.5,1.9,18.0,545.5,649.48,498.47
2016,9,13,10,30,338.0,339.0,1.9,18.0,595.0,704.86,537.81
2016,9,13,10,45,401.5,323.0,1.9,18.5,635.5,747.19,567.17
2016,9,13,11,0,465.0,307.0,1.9,19.0,676.0,801.15,603.82
2016,9,13,11,15,375.0,347.0,1.85,19.0,648.0,740.02,557.74
2016,9,13,11,30,285.0,387.0,1.8,19.0,620.0,690.33,520.02
2016,9,13,11,45,423.0,341.0,1.8,19.5,689.0,774.62,581.43
2016,9,13,12,0,561.0,295.0,1.8,20.0,758.0,844.58,630.42
2016,9,13,12,15,531.0,303.0,1.75,20.0,739.5,810.17,605.07
2016,9,13,12,30,501.0,311.0,1.7,20.0,721.0,774.67,579.98
2016,9,13,12,45,509.0,300.0,1.7,20.5,712.5,752.17,564.15
2016,9,13,13,0,517.0,289.0,1.7,21.0,704.0,727.47,546.58
2016,9,13,13,15,521.0,281.5,1.7,21.0,691.0,700.83,528.42
2016,9,13,13,30,525.0,274.0,1.7,21.0,678.0,672.26,508.67
2016,9,13,13,45,530.0,260.0,1.7,21.0,656.5,636.35,483.59
2016,9,13,14,0,535.0,246.0,1.7,21.0,635.0,598.7,456.8
2016,9,13,14,15,689.0,177.5,1.7,21.0,654.5,602.03,460.88
2016,9,13,14,30,843.0,109.0,1.7,21.0,674.0,587.64,450.43
2016,9,13,14,45,831.0,105.5,1.7,21.0,635.5,532.16,407.23
2016,9,13,15,0,819.0,102.0,1.7,21.0,597.0,476.23,362.59
2016,9,13,15,15,800.0,99.0,1.7,20.5,552.5,417.74,315.18
2016,9,13,15,30,781.0,96.0,1.7,20.0,508.0,360.11,266.84
2016,9,13,15,45,756.0,91.5,1.75,20.0,459.5,300.52,215.51
2016,9,13,16,0,731.0,87.0,1.8,20.0,411.0,239.96,163.07
2016,9,13,16,15,695.0,82.0,1.8,19.5,360.0,182.3,114.78
2016,9,13,16,30,659.0,77.0,1.8,19.0,309.0,128.66,73.69
2016,9,13,16,45,607.0,70.5,1.85,19.0,257.0,77.32,43.39
2016,9,13,17,0,555.0,64.0,1.9,19.0,205.0,46.51,35.24
2016,9,13,17,15,477.5,55.0,1.8,18.0,156.0,41.46,30.73
2016,9,13,17,30,400.0,46.0,1.7,17.0,107.0,36.2,25.75
2016,9,13,17,45,276.0,32.5,1.6,16.5,67.0,26.24,15.89
2016,9,13,18,0,152.0,19.0,1.5,16.0,27.0,15.08,0.0
2016,9,13,18,15,76.0,9.5,1.5,15.5,13.5,9.05,0.0
2016,9,13,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,45,17.0,4.0,0.8,11.5,4.0,0.0,0.0
2016,9,14,6,0,34.0,8.0,0.8,12.0,8.0,17.97,0.0
2016,9,14,6,15,141.0,25.5,0.85,12.5,41.0,96.18,50.49
2016,9,14,6,30,248.0,43.0,0.9,13.0,74.0,173.85,133.98
2016,9,14,6,45,332.5,57.5,0.95,13.5,119.5,243.37,195.48
2016,9,14,7,0,417.0,72.0,1.0,14.0,165.0,321.93,262.45
2016,9,14,7,15,475.5,82.5,1.0,14.5,214.5,388.69,317.8
2016,9,14,7,30,534.0,93.0,1.0,15.0,264.0,464.2,377.62
2016,9,14,7,45,577.0,100.5,1.0,15.5,314.5,527.29,425.54
2016,9,14,8,0,620.0,108.0,1.0,16.0,365.0,592.34,473.12
2016,9,14,8,15,651.0,114.0,1.0,16.5,413.5,648.13,512.16
2016,9,14,8,30,682.0,120.0,1.0,17.0,462.0,704.05,549.1
2016,9,14,8,45,707.0,124.5,1.0,17.5,507.5,753.0,580.11
2016,9,14,9,0,732.0,129.0,1.0,18.0,553.0,800.92,609.75
2016,9,14,9,15,749.5,132.5,1.05,18.5,593.5,839.62,633.32
2016,9,14,9,30,767.0,136.0,1.1,19.0,634.0,876.23,655.33
2016,9,14,9,45,825.5,117.0,1.15,19.5,679.5,918.19,680.64
2016,9,14,10,0,884.0,98.0,1.2,20.0,725.0,955.22,702.4
2016,9,14,10,15,892.5,99.5,1.2,20.0,753.0,974.26,713.03
2016,9,14,10,30,901.0,101.0,1.2,20.0,781.0,989.83,721.74
2016,9,14,10,45,907.5,101.5,1.3,20.5,802.5,998.73,726.71
2016,9,14,11,0,914.0,102.0,1.4,21.0,824.0,1003.94,729.49
2016,9,14,11,15,917.5,102.5,1.45,21.0,837.5,1002.48,728.76
2016,9,14,11,30,921.0,103.0,1.5,21.0,851.0,997.23,725.82
2016,9,14,11,45,924.0,102.5,1.6,21.5,857.0,986.65,718.97
2016,9,14,12,0,927.0,102.0,1.7,22.0,863.0,972.34,709.81
2016,9,14,12,15,926.5,102.0,1.75,22.0,860.0,951.68,697.29
2016,9,14,12,30,926.0,102.0,1.8,22.0,857.0,927.52,682.54
2016,9,14,12,45,916.5,105.5,1.85,22.5,844.5,895.91,661.57
2016,9,14,13,0,907.0,109.0,1.9,23.0,832.0,861.48,638.73
2016,9,14,13,15,902.5,108.0,1.95,23.0,813.0,823.9,614.85
2016,9,14,13,30,898.0,107.0,2.0,23.0,794.0,783.68,588.92
2016,9,14,13,45,892.5,104.5,2.05,23.0,768.5,738.83,559.47
2016,9,14,14,0,887.0,102.0,2.1,23.0,743.0,691.85,526.58
2016,9,14,14,15,877.5,100.5,2.1,22.5,710.0,641.43,490.39
2016,9,14,14,30,868.0,99.0,2.1,22.0,677.0,589.66,452.01
2016,9,14,14,45,856.5,96.0,2.15,22.0,638.0,533.49,408.46
2016,9,14,15,0,845.0,93.0,2.2,22.0,599.0,476.96,363.12
2016,9,14,15,15,827.0,90.0,2.2,21.5,554.5,417.52,314.56
2016,9,14,15,30,809.0,87.0,2.2,21.0,510.0,358.78,264.92
2016,9,14,15,45,786.0,83.0,2.2,21.0,461.5,298.67,212.67
2016,9,14,16,0,763.0,79.0,2.2,21.0,413.0,240.45,161.69
2016,9,14,16,15,729.0,74.5,2.15,20.5,361.5,182.12,112.78
2016,9,14,16,30,695.0,70.0,2.1,20.0,310.0,124.02,68.44
2016,9,14,16,45,647.0,63.5,2.1,19.5,258.0,70.84,37.98
2016,9,14,17,0,599.0,57.0,2.1,19.0,206.0,40.97,30.38
2016,9,14,17,15,520.5,49.0,2.0,18.5,156.0,36.51,26.31
2016,9,14,17,30,442.0,41.0,1.9,18.0,106.0,31.88,21.83
2016,9,14,17,45,312.0,29.0,1.8,17.5,65.5,23.18,12.96
2016,9,14,18,0,182.0,17.0,1.7,17.0,25.0,13.94,0.0
2016,9,14,18,15,91.0,8.5,1.75,16.5,12.5,8.1,0.0
2016,9,14,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,6,15,202.0,16.5,1.55,11.5,40.5,107.27,51.69
2016,9,15,6,30,404.0,33.0,1.6,12.0,81.0,227.91,176.22
2016,9,15,6,45,492.5,41.5,1.65,13.0,129.5,301.79,243.07
2016,9,15,7,0,581.0,50.0,1.7,14.0,178.0,384.62,314.17
2016,9,15,7,15,636.0,56.0,1.6,14.5,230.0,453.13,371.35
2016,9,15,7,30,691.0,62.0,1.5,15.0,282.0,522.72,426.66
2016,9,15,7,45,728.5,66.0,1.45,15.5,334.0,584.71,473.71
2016,9,15,8,0,766.0,70.0,1.4,16.0,386.0,647.87,518.25
2016,9,15,8,15,792.0,73.5,1.3,16.5,435.5,702.47,553.97
2016,9,15,8,30,818.0,77.0,1.2,17.0,485.0,756.49,587.97
2016,9,15,8,45,837.0,80.0,1.15,18.0,530.5,803.14,615.13
2016,9,15,9,0,856.0,83.0,1.1,19.0,576.0,840.96,635.52
2016,9,15,9,15,870.0,85.0,1.1,19.5,617.0,877.9,656.87
2016,9,15,9,30,884.0,87.0,1.1,20.0,658.0,912.26,676.22
2016,9,15,9,45,897.5,87.0,1.15,20.5,693.5,940.99,692.56
2016,9,15,10,0,911.0,87.0,1.2,21.0,729.0,966.67,706.94
2016,9,15,10,15,918.5,88.5,1.25,21.5,757.5,985.09,716.71
2016,9,15,10,30,926.0,90.0,1.3,22.0,786.0,999.92,724.36
2016,9,15,10,45,930.5,91.0,1.4,22.5,807.0,1007.56,728.41
2016,9,15,11,0,935.0,92.0,1.5,23.0,828.0,1011.39,730.23
2016,9,15,11,15,938.5,92.5,1.6,23.0,841.0,1009.84,730.19
2016,9,15,11,30,942.0,93.0,1.7,23.0,854.0,1004.42,727.82
2016,9,15,11,45,943.0,93.5,1.85,23.0,859.0,992.79,722.23
2016,9,15,12,0,944.0,94.0,2.0,23.0,864.0,977.38,714.18
2016,9,15,12,15,943.5,94.0,2.1,23.0,861.5,956.37,701.86
2016,9,15,12,30,943.0,94.0,2.2,23.0,859.0,931.8,687.18
2016,9,15,12,45,927.0,100.5,2.3,23.5,844.5,897.35,664.54
2016,9,15,13,0,911.0,107.0,2.4,24.0,830.0,860.36,640.1
2016,9,15,13,15,906.5,106.0,2.45,23.5,811.0,822.58,616.97
2016,9,15,13,30,902.0,105.0,2.5,23.0,792.0,782.15,591.66
2016,9,15,13,45,894.5,104.0,2.55,23.0,765.5,737.16,561.67
2016,9,15,14,0,887.0,103.0,2.6,23.0,739.0,690.17,528.13
2016,9,15,14,15,877.0,101.0,2.65,23.0,705.5,638.91,490.2
2016,9,15,14,30,867.0,99.0,2.7,23.0,672.0,586.36,450.19
2016,9,15,14,45,853.0,96.5,2.75,23.0,632.5,529.43,405.69
2016,9,15,15,0,839.0,94.0,2.8,23.0,593.0,472.4,359.65
2016,9,15,15,15,820.5,91.0,2.8,22.5,548.5,413.09,310.94
2016,9,15,15,30,802.0,88.0,2.8,22.0,504.0,354.55,261.29
2016,9,15,15,45,776.5,84.5,2.8,21.5,455.0,294.64,209.58
2016,9,15,16,0,751.0,81.0,2.8,21.0,406.0,236.92,159.37
2016,9,15,16,15,715.0,76.5,2.8,20.5,354.5,175.8,108.35
2016,9,15,16,30,679.0,72.0,2.8,20.0,303.0,121.6,67.52
2016,9,15,16,45,626.5,65.5,2.85,19.5,251.0,69.37,38.4
2016,9,15,17,0,574.0,59.0,2.9,19.0,199.0,42.87,32.02
2016,9,15,17,15,491.0,50.5,2.85,18.0,149.5,38.06,27.67
2016,9,15,17,30,408.0,42.0,2.8,17.0,100.0,33.08,22.87
2016,9,15,17,45,270.5,29.0,2.8,16.5,60.5,23.44,12.75
2016,9,15,18,0,133.0,16.0,2.8,16.0,21.0,15.25,0.0
2016,9,15,18,15,66.5,8.0,2.75,15.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,6,15,189.0,16.5,0.7,11.5,38.5,102.03,43.02
2016,9,16,6,30,378.0,33.0,0.6,12.0,77.0,217.02,166.31
2016,9,16,6,45,470.0,42.0,0.55,13.0,125.0,291.65,232.58
2016,9,16,7,0,562.0,51.0,0.5,14.0,173.0,375.66,302.76
2016,9,16,7,15,618.5,57.0,0.4,14.5,224.5,444.02,357.84
2016,9,16,7,30,675.0,63.0,0.3,15.0,276.0,513.42,410.79
2016,9,16,7,45,713.0,67.5,0.25,15.5,327.5,575.57,455.96
2016,9,16,8,0,751.0,72.0,0.2,16.0,379.0,638.96,498.84
2016,9,16,8,15,778.0,76.0,0.15,16.5,428.5,694.26,533.74
2016,9,16,8,30,805.0,80.0,0.1,17.0,478.0,749.08,567.24
2016,9,16,8,45,824.5,83.0,0.1,18.0,524.0,795.63,593.71
2016,9,16,9,0,844.0,86.0,0.1,19.0,570.0,840.45,618.42
2016,9,16,9,15,858.5,88.0,0.15,19.5,610.5,870.26,634.84
2016,9,16,9,30,873.0,90.0,0.2,20.0,651.0,904.68,654.4
2016,9,16,9,45,887.0,90.5,0.3,20.5,687.0,934.12,671.68
2016,9,16,10,0,901.0,91.0,0.4,21.0,723.0,960.55,687.3
2016,9,16,10,15,908.5,92.0,0.5,21.5,751.0,978.14,697.58
2016,9,16,10,30,916.0,93.0,0.6,22.0,779.0,992.18,705.92
2016,9,16,10,45,921.5,94.0,0.7,23.0,800.0,1000.61,709.59
2016,9,16,11,0,927.0,95.0,0.8,24.0,821.0,1005.28,711.08
2016,9,16,11,15,930.5,95.5,0.95,24.5,834.5,1003.63,711.18
2016,9,16,11,30,934.0,96.0,1.1,25.0,848.0,998.16,708.92
2016,9,16,11,45,935.5,96.5,1.25,25.5,853.0,986.96,703.04
2016,9,16,12,0,937.0,97.0,1.4,26.0,858.0,972.01,694.74
2016,9,16,12,15,936.5,97.0,1.45,26.0,855.0,951.02,682.45
2016,9,16,12,30,936.0,97.0,1.5,26.0,852.0,926.49,667.95
2016,9,16,12,45,926.5,100.0,1.6,26.0,839.5,894.03,648.91
2016,9,16,13,0,917.0,103.0,1.7,26.0,827.0,858.75,627.81
2016,9,16,13,15,912.5,102.0,1.75,26.0,808.0,820.72,604.09
2016,9,16,13,30,908.0,101.0,1.8,26.0,789.0,780.04,578.31
2016,9,16,13,45,901.0,100.0,1.85,26.0,762.5,735.14,549.33
2016,9,16,14,0,894.0,99.0,1.9,26.0,736.0,688.18,516.78
2016,9,16,14,15,884.0,97.0,1.9,26.0,702.5,636.58,479.3
2016,9,16,14,30,874.0,95.0,1.9,26.0,669.0,583.69,439.81
2016,9,16,14,45,860.5,93.0,1.95,26.0,629.5,527.98,397.2
2016,9,16,15,0,847.0,91.0,2.0,26.0,590.0,470.38,351.74
2016,9,16,15,15,828.5,88.0,2.0,25.5,545.5,410.66,303.65
2016,9,16,15,30,810.0,85.0,2.0,25.0,501.0,351.71,254.55
2016,9,16,15,45,785.5,81.0,2.05,25.0,452.0,291.22,202.87
2016,9,16,16,0,761.0,77.0,2.1,25.0,403.0,232.8,152.67
2016,9,16,16,15,725.5,72.5,2.1,24.0,351.5,174.56,105.18
2016,9,16,16,30,690.0,68.0,2.1,23.0,300.0,116.79,62.65
2016,9,16,16,45,637.5,62.0,2.1,22.5,248.0,64.5,34.85
2016,9,16,17,0,585.0,56.0,2.1,22.0,196.0,40.63,29.65
2016,9,16,17,15,502.0,47.5,2.05,21.0,146.5,35.7,25.23
2016,9,16,17,30,419.0,39.0,2.0,20.0,97.0,30.58,20.35
2016,9,16,17,45,277.5,26.5,1.95,19.0,58.0,21.3,10.33
2016,9,16,18,0,136.0,14.0,1.9,18.0,19.0,13.34,0.0
2016,9,16,18,15,68.0,7.0,1.95,17.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,6,15,187.5,16.5,0.75,12.5,37.5,100.91,35.03
2016,9,17,6,30,375.0,33.0,0.6,13.0,75.0,215.67,163.95
2016,9,17,6,45,470.5,41.0,0.5,13.5,123.0,290.52,230.83
2016,9,17,7,0,566.0,49.0,0.4,14.0,171.0,375.02,301.59
2016,9,17,7,15,623.0,55.0,0.35,14.5,222.5,443.74,357.22
2016,9,17,7,30,680.0,61.0,0.3,15.0,274.0,513.72,411.07
2016,9,17,7,45,719.0,65.0,0.3,16.0,325.5,576.05,456.17
2016,9,17,8,0,758.0,69.0,0.3,17.0,377.0,639.69,498.86
2016,9,17,8,15,784.5,72.5,0.3,17.5,426.5,694.18,533.84
2016,9,17,8,30,811.0,76.0,0.3,18.0,476.0,748.14,567.47
2016,9,17,8,45,831.0,78.5,0.35,19.0,521.5,794.58,594.87
2016,9,17,9,0,851.0,81.0,0.4,20.0,567.0,832.31,616.03
2016,9,17,9,15,865.5,83.0,0.45,20.5,607.5,869.38,637.73
2016,9,17,9,30,880.0,85.0,0.5,21.0,648.0,903.92,657.6
2016,9,17,9,45,892.5,86.0,0.55,22.0,683.5,932.63,672.37
2016,9,17,10,0,905.0,87.0,0.6,23.0,719.0,958.26,685.18
2016,9,17,10,15,912.5,88.0,0.65,23.5,746.5,975.83,694.32
2016,9,17,10,30,920.0,89.0,0.7,24.0,774.0,989.84,701.46
2016,9,17,10,45,925.5,89.5,0.8,24.5,795.0,997.67,706.01
2016,9,17,11,0,931.0,90.0,0.9,25.0,816.0,1001.71,708.4
2016,9,17,11,15,933.5,90.5,1.0,25.5,828.5,999.05,706.78
2016,9,17,11,30,936.0,91.0,1.1,26.0,841.0,992.55,702.91
2016,9,17,11,45,937.5,91.5,1.2,26.5,846.0,981.29,696.17
2016,9,17,12,0,939.0,92.0,1.3,27.0,851.0,966.27,687.12
2016,9,17,12,15,938.0,92.0,1.4,27.0,847.5,944.75,675.33
2016,9,17,12,30,937.0,92.0,1.5,27.0,844.0,919.72,661.25
2016,9,17,12,45,924.0,96.5,1.6,27.5,830.0,885.86,640.06
2016,9,17,13,0,911.0,101.0,1.7,28.0,816.0,849.34,616.99
2016,9,17,13,15,906.0,100.5,1.75,27.5,797.0,811.6,594.75
2016,9,17,13,30,901.0,100.0,1.8,27.0,778.0,771.25,570.38
2016,9,17,13,45,893.5,98.5,1.9,27.0,751.0,725.75,541.37
2016,9,17,14,0,886.0,97.0,2.0,27.0,724.0,678.27,508.62
2016,9,17,14,15,875.5,95.0,2.0,27.0,690.5,626.73,471.12
2016,9,17,14,30,865.0,93.0,2.0,27.0,657.0,573.97,431.66
2016,9,17,14,45,850.5,91.0,2.05,27.0,617.5,518.24,388.98
2016,9,17,15,0,836.0,89.0,2.1,27.0,578.0,460.72,343.54
2016,9,17,15,15,817.0,86.5,2.1,26.5,533.5,401.93,296.14
2016,9,17,15,30,798.0,84.0,2.1,26.0,489.0,343.98,247.83
2016,9,17,15,45,771.0,80.5,2.15,25.5,440.5,284.03,197.15
2016,9,17,16,0,744.0,77.0,2.2,25.0,392.0,226.46,148.15
2016,9,17,16,15,707.5,72.5,2.15,24.5,341.0,169.21,101.43
2016,9,17,16,30,671.0,68.0,2.1,24.0,290.0,112.54,60.11
2016,9,17,16,45,617.5,61.5,2.1,23.5,238.5,61.16,33.59
2016,9,17,17,0,564.0,55.0,2.1,23.0,187.0,40.01,28.96
2016,9,17,17,15,479.5,46.5,1.95,22.0,138.5,35.05,24.52
2016,9,17,17,30,395.0,38.0,1.8,21.0,90.0,29.91,19.59
2016,9,17,17,45,253.5,25.0,1.7,20.0,53.0,20.1,8.58
2016,9,17,18,0,112.0,12.0,1.6,19.0,16.0,11.44,0.0
2016,9,17,18,15,56.0,6.0,1.6,18.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,6,15,189.0,15.5,0.85,14.5,36.5,99.48,25.21
2016,9,18,6,30,378.0,31.0,0.9,15.0,73.0,214.6,161.4
2016,9,18,6,45,471.0,39.5,1.0,16.0,120.0,288.76,228.28
2016,9,18,7,0,564.0,48.0,1.1,17.0,167.0,372.45,299.06
2016,9,18,7,15,621.0,53.5,1.05,17.5,218.0,440.32,354.9
2016,9,18,7,30,678.0,59.0,1.0,18.0,269.0,509.6,409.21
2016,9,18,7,45,716.0,63.5,0.95,19.0,320.5,571.65,454.47
2016,9,18,8,0,754.0,68.0,0.9,20.0,372.0,634.95,497.16
2016,9,18,8,15,781.0,71.5,0.9,21.0,421.0,689.57,531.85
2016,9,18,8,30,808.0,75.0,0.9,22.0,470.0,743.69,565.05
2016,9,18,8,45,827.5,77.5,0.9,23.0,515.0,789.53,591.58
2016,9,18,9,0,847.0,80.0,0.9,24.0,560.0,826.65,611.71
2016,9,18,9,15,861.5,82.0,0.85,25.0,600.5,863.53,630.52
2016,9,18,9,30,876.0,84.0,0.8,26.0,641.0,897.88,647.19
2016,9,18,9,45,894.0,82.0,0.75,27.0,677.5,927.95,660.77
2016,9,18,10,0,912.0,80.0,0.7,28.0,714.0,955.15,672.33
2016,9,18,10,15,919.5,81.0,0.6,28.5,742.0,972.78,678.16
2016,9,18,10,30,927.0,82.0,0.5,29.0,770.0,986.81,681.85
2016,9,18,10,45,932.0,83.0,0.45,29.5,790.5,994.73,683.08
2016,9,18,11,0,937.0,84.0,0.4,30.0,811.0,998.83,682.24
2016,9,18,11,15,940.0,84.5,0.5,30.5,824.0,996.58,681.24
2016,9,18,11,30,943.0,85.0,0.6,31.0,837.0,990.47,678.15
2016,9,18,11,45,944.0,85.0,0.7,31.5,841.5,978.08,671.42
2016,9,18,12,0,945.0,85.0,0.8,32.0,846.0,961.92,662.49
2016,9,18,12,15,944.5,85.0,0.95,32.0,843.0,940.72,652.68
2016,9,18,12,30,944.0,85.0,1.1,32.0,840.0,915.95,640.41
2016,9,18,12,45,937.5,87.0,1.25,32.5,827.5,884.8,622.54
2016,9,18,13,0,931.0,89.0,1.4,33.0,815.0,850.63,602.44
2016,9,18,13,15,926.5,88.0,1.5,32.5,796.0,812.12,581.0
2016,9,18,13,30,922.0,87.0,1.6,32.0,777.0,770.92,557.32
2016,9,18,13,45,915.5,86.0,1.7,32.0,750.5,725.82,529.39
2016,9,18,14,0,909.0,85.0,1.8,32.0,724.0,678.59,497.94
2016,9,18,14,15,899.5,83.5,1.85,32.0,690.5,627.15,461.58
2016,9,18,14,30,890.0,82.0,1.9,32.0,657.0,574.34,423.07
2016,9,18,14,45,877.0,80.0,2.0,32.0,617.5,518.16,381.01
2016,9,18,15,0,864.0,78.0,2.1,32.0,578.0,461.5,337.0
2016,9,18,15,15,846.0,75.5,2.15,31.5,533.5,402.2,290.0
2016,9,18,15,30,828.0,73.0,2.2,31.0,489.0,340.89,239.92
2016,9,18,15,45,803.5,70.0,2.25,30.5,440.5,280.48,189.44
2016,9,18,16,0,779.0,67.0,2.3,30.0,392.0,222.1,140.37
2016,9,18,16,15,744.0,63.0,2.25,29.0,341.0,163.55,93.62
2016,9,18,16,30,709.0,59.0,2.2,28.0,290.0,108.88,55.18
2016,9,18,16,45,657.0,53.5,2.2,27.5,238.0,56.59,29.98
2016,9,18,17,0,605.0,48.0,2.2,27.0,186.0,37.74,26.49
2016,9,18,17,15,520.5,40.5,2.1,25.5,137.5,30.12,19.9
2016,9,18,17,30,436.0,33.0,2.0,24.0,89.0,25.59,15.61
2016,9,18,17,45,285.5,22.0,1.9,23.0,51.5,17.51,5.61
2016,9,18,18,0,135.0,11.0,1.8,22.0,14.0,10.48,0.0
2016,9,18,18,15,67.5,5.5,1.75,21.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,6,15,164.0,16.0,1.05,16.5,33.5,90.62,12.18
2016,9,19,6,30,328.0,32.0,1.1,17.0,67.0,194.92,144.81
2016,9,19,6,45,420.5,42.0,1.15,17.5,113.0,267.92,210.82
2016,9,19,7,0,513.0,52.0,1.2,18.0,159.0,350.46,280.91
2016,9,19,7,15,572.5,59.0,1.15,18.5,209.5,419.13,337.45
2016,9,19,7,30,632.0,66.0,1.1,19.0,260.0,492.31,394.83
2016,9,19,7,45,673.5,70.5,1.05,20.0,310.5,554.29,440.3
