Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,8,0,715.0,75.0,1.0,21.0,361.0,614.93,482.07
2016,9,19,8,15,743.0,79.0,1.0,21.5,409.5,669.34,518.0
2016,9,19,8,30,771.0,83.0,1.0,22.0,458.0,723.4,552.64
2016,9,19,8,45,793.5,85.5,1.05,23.0,503.5,770.41,581.04
2016,9,19,9,0,816.0,88.0,1.1,24.0,549.0,815.97,607.85
2016,9,19,9,15,831.5,90.5,1.1,24.5,589.0,853.58,629.39
2016,9,19,9,30,847.0,93.0,1.1,25.0,629.0,881.12,644.16
2016,9,19,9,45,855.0,96.5,1.15,26.0,662.5,907.7,657.79
2016,9,19,10,0,863.0,100.0,1.2,27.0,696.0,931.11,669.3
2016,9,19,10,15,871.0,101.5,1.2,27.5,724.0,948.92,677.83
2016,9,19,10,30,879.0,103.0,1.2,28.0,752.0,963.33,684.33
2016,9,19,10,45,887.0,103.0,1.3,28.5,773.0,972.51,689.3
2016,9,19,11,0,895.0,103.0,1.4,29.0,794.0,978.08,692.16
2016,9,19,11,15,898.5,103.5,1.5,29.0,806.5,976.22,691.89
2016,9,19,11,30,902.0,104.0,1.6,29.0,819.0,970.64,689.45
2016,9,19,11,45,905.5,103.0,1.75,29.5,824.5,959.73,683.01
2016,9,19,12,0,909.0,102.0,1.9,30.0,830.0,945.15,674.24
2016,9,19,12,15,908.5,102.0,1.95,30.0,827.0,924.42,661.81
2016,9,19,12,30,908.0,102.0,2.0,30.0,824.0,900.26,647.22
2016,9,19,12,45,899.5,104.5,2.15,30.5,811.5,868.67,627.43
2016,9,19,13,0,891.0,107.0,2.3,31.0,799.0,834.31,605.64
2016,9,19,13,15,886.5,106.0,2.35,30.5,780.0,796.96,583.27
2016,9,19,13,30,882.0,105.0,2.4,30.0,761.0,757.04,558.84
2016,9,19,13,45,877.5,102.0,2.5,30.0,735.0,712.76,530.07
2016,9,19,14,0,873.0,99.0,2.6,30.0,709.0,666.33,497.45
2016,9,19,14,15,862.5,97.0,2.65,29.5,676.0,615.32,461.27
2016,9,19,14,30,852.0,95.0,2.7,29.0,643.0,563.13,422.97
2016,9,19,14,45,842.0,91.5,2.75,29.0,604.5,507.95,380.34
2016,9,19,15,0,832.0,88.0,2.8,29.0,566.0,452.36,335.97
2016,9,19,15,15,812.5,85.0,2.8,28.5,521.5,393.18,288.06
2016,9,19,15,30,793.0,82.0,2.8,28.0,477.0,334.93,239.41
2016,9,19,15,45,771.0,77.5,2.85,27.5,429.5,275.83,189.23
2016,9,19,16,0,749.0,73.0,2.9,27.0,382.0,218.55,140.43
2016,9,19,16,15,712.5,68.5,2.85,26.0,331.0,161.23,94.37
2016,9,19,16,30,676.0,64.0,2.8,25.0,280.0,104.67,54.27
2016,9,19,16,45,625.5,57.5,2.75,24.5,229.5,53.44,29.7
2016,9,19,17,0,575.0,51.0,2.7,24.0,179.0,37.17,26.35
2016,9,19,17,15,487.0,42.5,2.6,23.0,131.0,32.05,21.74
2016,9,19,17,30,399.0,34.0,2.5,22.0,83.0,26.73,16.6
2016,9,19,17,45,249.0,21.5,2.4,21.5,47.0,17.24,4.07
2016,9,19,18,0,99.0,9.0,2.3,21.0,11.0,8.58,0.0
2016,9,19,18,15,49.5,4.5,2.3,20.0,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,20,6,15,165.0,16.5,2.6,13.0,34.0,90.97,0.0
2016,9,20,6,30,330.0,33.0,2.7,13.0,68.0,196.61,147.97
2016,9,20,6,45,435.5,42.0,2.8,13.5,115.5,274.74,220.71
2016,9,20,7,0,541.0,51.0,2.9,14.0,163.0,363.56,298.35
2016,9,20,7,15,601.0,57.5,2.9,14.5,214.0,433.21,358.2
2016,9,20,7,30,661.0,64.0,2.9,15.0,265.0,507.35,419.18
2016,9,20,7,45,704.5,68.0,2.95,15.5,316.5,568.09,467.54
2016,9,20,8,0,748.0,72.0,3.0,16.0,368.0,634.11,517.14
2016,9,20,8,15,775.0,75.5,2.95,16.5,417.0,688.37,555.04
2016,9,20,8,30,802.0,79.0,2.9,17.0,466.0,742.11,591.52
2016,9,20,8,45,824.5,80.5,2.85,18.0,512.0,788.82,620.77
2016,9,20,9,0,847.0,82.0,2.8,19.0,558.0,826.91,643.15
2016,9,20,9,15,666.5,151.0,2.8,19.0,542.0,782.64,609.67
2016,9,20,9,30,486.0,220.0,2.8,19.0,526.0,706.46,550.84
2016,9,20,9,45,691.0,155.0,2.8,19.5,616.0,835.86,644.38
2016,9,20,10,0,896.0,90.0,2.8,20.0,706.0,948.91,718.74
2016,9,20,10,15,903.5,91.0,2.8,20.5,733.5,966.05,726.71
2016,9,20,10,30,911.0,92.0,2.8,21.0,761.0,979.65,733.26
2016,9,20,10,45,916.5,92.5,2.85,21.5,781.5,987.11,736.28
2016,9,20,11,0,922.0,93.0,2.9,22.0,802.0,990.82,737.01
2016,9,20,11,15,925.0,93.5,2.95,22.0,814.5,988.35,735.22
2016,9,20,11,30,928.0,94.0,3.0,22.0,827.0,982.08,731.11
2016,9,20,11,45,928.0,94.5,3.05,22.5,831.0,969.22,721.35
2016,9,20,12,0,928.0,95.0,3.1,23.0,835.0,952.67,709.32
2016,9,20,12,15,927.0,95.0,3.15,23.0,831.5,931.09,695.39
2016,9,20,12,30,926.0,95.0,3.2,23.0,828.0,906.04,679.17
2016,9,20,12,45,920.5,96.0,3.25,23.0,815.5,874.92,658.79
2016,9,20,13,0,915.0,97.0,3.3,23.0,803.0,840.83,636.31
2016,9,20,13,15,762.5,163.0,3.3,23.0,741.5,762.14,582.04
2016,9,20,13,30,610.0,229.0,3.3,23.0,680.0,682.65,522.26
2016,9,20,13,45,653.0,201.0,3.35,23.0,668.0,655.96,504.19
2016,9,20,14,0,696.0,173.0,3.4,23.0,656.0,623.75,481.1
2016,9,20,14,15,582.0,202.0,3.4,22.5,592.5,544.74,421.5
2016,9,20,14,30,468.0,231.0,3.4,22.0,529.0,476.67,369.33
2016,9,20,14,45,650.5,159.0,3.45,22.0,545.5,473.53,366.27
2016,9,20,15,0,833.0,87.0,3.5,22.0,562.0,449.02,343.91
2016,9,20,15,15,813.5,84.5,3.5,21.5,517.5,390.29,294.46
2016,9,20,15,30,794.0,82.0,3.5,21.0,473.0,332.48,244.44
2016,9,20,15,45,766.0,78.5,3.55,20.5,424.0,272.72,192.24
2016,9,20,16,0,738.0,75.0,3.6,20.0,375.0,215.47,142.29
2016,9,20,16,15,699.5,70.0,3.55,19.5,324.5,158.2,95.05
2016,9,20,16,30,661.0,65.0,3.5,19.0,274.0,101.84,54.42
2016,9,20,16,45,604.0,59.0,3.5,18.5,223.0,51.99,31.16
2016,9,20,17,0,547.0,53.0,3.5,18.0,172.0,39.09,28.72
2016,9,20,17,15,455.5,44.0,3.45,17.5,124.5,33.62,23.6
2016,9,20,17,30,364.0,35.0,3.4,17.0,77.0,27.93,17.87
2016,9,20,17,45,182.0,17.5,3.35,16.5,38.5,13.66,0.51
2016,9,20,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,6,15,156.5,16.5,3.6,12.0,32.5,87.27,0.0
2016,9,21,6,30,313.0,33.0,3.8,12.0,65.0,189.41,142.12
2016,9,21,6,45,420.0,42.5,4.0,12.5,112.0,267.84,216.24
2016,9,21,7,0,527.0,52.0,4.2,13.0,159.0,357.14,295.28
2016,9,21,7,15,588.5,58.5,4.3,13.5,210.0,426.91,356.35
2016,9,21,7,30,650.0,65.0,4.4,14.0,261.0,501.29,418.94
2016,9,21,7,45,493.0,104.0,4.5,14.5,268.0,468.31,390.9
2016,9,21,8,0,336.0,143.0,4.6,15.0,275.0,411.98,342.69
2016,9,21,8,15,567.0,111.0,4.6,15.0,368.5,577.74,478.62
2016,9,21,8,30,798.0,79.0,4.6,15.0,462.0,738.03,601.3
2016,9,21,8,45,403.5,131.5,4.65,15.5,325.5,500.12,411.56
2016,9,21,9,0,9.0,184.0,4.7,16.0,189.0,187.42,149.35
2016,9,21,9,15,441.5,136.0,4.7,16.0,412.5,559.43,458.69
2016,9,21,9,30,874.0,88.0,4.7,16.0,636.0,896.93,710.5
2016,9,21,9,45,887.0,89.0,4.75,16.5,671.0,925.54,726.33
2016,9,21,10,0,900.0,90.0,4.8,17.0,706.0,951.09,741.96
2016,9,21,10,15,909.0,91.5,4.8,17.0,735.0,970.17,754.09
2016,9,21,10,30,918.0,93.0,4.8,17.0,764.0,985.69,763.85
2016,9,21,10,45,925.0,93.5,4.8,17.5,785.5,994.49,767.54
2016,9,21,11,0,932.0,94.0,4.8,18.0,807.0,999.51,768.76
2016,9,21,11,15,936.5,94.5,4.8,18.0,820.5,998.31,767.32
2016,9,21,11,30,941.0,95.0,4.8,18.0,834.0,993.23,763.4
2016,9,21,11,45,943.5,95.5,4.85,18.0,839.5,982.4,756.05
2016,9,21,12,0,946.0,96.0,4.9,18.0,845.0,967.76,746.18
2016,9,21,12,15,947.0,95.5,4.95,18.0,843.0,946.94,732.07
2016,9,21,12,30,948.0,95.0,5.0,18.0,841.0,922.5,715.46
2016,9,21,12,45,943.5,96.5,5.05,18.0,829.5,892.04,694.56
2016,9,21,13,0,939.0,98.0,5.1,18.0,818.0,858.46,671.36
2016,9,21,13,15,772.5,163.5,5.15,18.0,746.0,768.1,606.3
2016,9,21,13,30,606.0,229.0,5.2,18.0,674.0,677.96,535.93
2016,9,21,13,45,765.5,160.5,5.3,18.0,702.0,691.49,549.29
2016,9,21,14,0,925.0,92.0,5.4,18.0,730.0,687.15,547.71
2016,9,21,14,15,915.5,90.5,5.45,18.0,696.0,634.76,505.98
2016,9,21,14,30,906.0,89.0,5.5,18.0,662.0,580.96,462.2
2016,9,21,14,45,895.0,85.5,5.55,18.0,622.0,523.36,414.21
2016,9,21,15,0,884.0,82.0,5.6,18.0,582.0,465.07,364.19
2016,9,21,15,15,865.5,79.5,5.6,17.5,536.0,402.39,309.88
2016,9,21,15,30,847.0,77.0,5.6,17.0,490.0,341.97,255.9
2016,9,21,15,45,824.5,72.5,5.6,17.0,440.5,279.68,199.3
2016,9,21,16,0,802.0,68.0,5.6,17.0,391.0,219.21,144.76
2016,9,21,16,15,764.5,64.0,5.5,16.5,338.0,159.21,94.42
2016,9,21,16,30,727.0,60.0,5.4,16.0,285.0,103.42,54.58
2016,9,21,16,45,671.0,54.5,5.35,15.5,232.0,50.53,31.37
2016,9,21,17,0,615.0,49.0,5.3,15.0,179.0,36.05,26.36
2016,9,21,17,15,518.0,41.0,5.2,14.5,129.0,31.28,21.8
2016,9,21,17,30,421.0,33.0,5.1,14.0,79.0,26.37,16.59
2016,9,21,17,45,210.5,16.5,5.05,13.5,39.5,12.93,0.0
2016,9,21,18,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,6,15,158.5,16.0,3.8,11.0,31.5,86.73,0.0
2016,9,22,6,30,317.0,32.0,3.9,11.0,63.0,189.92,141.73
2016,9,22,6,45,422.0,41.5,4.05,11.5,109.5,267.42,216.38
2016,9,22,7,0,527.0,51.0,4.2,12.0,156.0,355.62,294.92
2016,9,22,7,15,590.0,58.0,4.1,12.5,207.5,426.73,357.06
2016,9,22,7,30,653.0,65.0,4.0,13.0,259.0,502.63,420.6
2016,9,22,7,45,701.0,68.5,3.95,13.5,311.5,564.98,471.14
2016,9,22,8,0,749.0,72.0,3.9,14.0,364.0,633.27,523.45
2016,9,22,8,15,777.5,75.5,3.7,14.5,413.5,688.52,562.52
2016,9,22,8,30,806.0,79.0,3.5,15.0,463.0,743.34,600.0
2016,9,22,8,45,831.0,80.5,3.35,16.0,510.0,792.03,630.84
2016,9,22,9,0,856.0,82.0,3.2,17.0,557.0,832.22,654.6
2016,9,22,9,15,870.5,84.0,3.1,17.0,597.5,868.92,678.14
2016,9,22,9,30,885.0,86.0,3.0,17.0,638.0,903.04,699.56
2016,9,22,9,45,902.0,85.0,2.9,17.5,674.0,933.06,716.55
2016,9,22,10,0,919.0,84.0,2.8,18.0,710.0,960.12,731.32
2016,9,22,10,15,926.5,85.5,2.75,18.5,738.0,977.95,740.14
2016,9,22,10,30,934.0,87.0,2.7,19.0,766.0,992.14,746.61
2016,9,22,10,45,939.0,87.5,2.65,19.5,786.0,999.04,748.31
2016,9,22,11,0,944.0,88.0,2.6,20.0,806.0,1002.11,747.66
2016,9,22,11,15,947.0,88.5,2.65,20.0,818.5,999.38,745.77
2016,9,22,11,30,950.0,89.0,2.7,20.0,831.0,992.77,741.49
2016,9,22,11,45,950.5,89.5,2.75,20.0,835.5,979.96,733.24
2016,9,22,12,0,951.0,90.0,2.8,20.0,840.0,963.36,722.6
2016,9,22,12,15,950.0,90.0,2.8,20.0,836.0,941.18,707.88
2016,9,22,12,30,949.0,90.0,2.8,20.0,832.0,915.46,690.85
2016,9,22,12,45,943.5,91.0,2.85,20.5,819.5,883.61,668.74
2016,9,22,13,0,938.0,92.0,2.9,21.0,807.0,848.71,644.54
2016,9,22,13,15,933.0,91.0,2.95,21.0,787.0,809.28,618.3
2016,9,22,13,30,928.0,90.0,3.0,21.0,767.0,767.18,589.94
2016,9,22,13,45,919.0,89.5,3.05,21.0,739.5,720.38,557.85
2016,9,22,14,0,910.0,89.0,3.1,21.0,712.0,671.67,521.59
2016,9,22,14,15,899.5,87.5,3.2,20.5,678.0,619.42,482.81
2016,9,22,14,30,889.0,86.0,3.3,20.0,644.0,565.9,441.65
2016,9,22,14,45,872.5,84.5,3.4,20.0,603.0,508.45,395.21
2016,9,22,15,0,856.0,83.0,3.5,20.0,562.0,449.39,346.03
2016,9,22,15,15,836.0,80.5,3.6,19.5,516.5,389.29,295.11
2016,9,22,15,30,816.0,78.0,3.7,19.0,471.0,330.13,243.42
2016,9,22,15,45,783.5,75.5,3.85,19.0,421.0,269.0,189.29
2016,9,22,16,0,751.0,73.0,4.0,19.0,371.0,210.91,138.25
2016,9,22,16,15,711.0,68.5,4.05,18.5,319.5,153.35,91.06
2016,9,22,16,30,671.0,64.0,4.1,18.0,268.0,96.88,51.33
2016,9,22,16,45,606.0,58.0,4.2,17.5,216.0,46.73,35.65
2016,9,22,17,0,541.0,52.0,4.3,17.0,164.0,38.77,28.5
2016,9,22,17,15,440.5,42.5,4.15,16.0,116.5,32.81,22.93
2016,9,22,17,30,340.0,33.0,4.0,15.0,69.0,26.6,16.46
2016,9,22,17,45,170.0,16.5,3.9,14.5,34.5,13.1,0.0
2016,9,22,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,6,15,186.5,13.5,1.85,10.5,31.5,93.01,0.0
2016,9,23,6,30,373.0,27.0,1.9,11.0,63.0,207.54,152.74
2016,9,23,6,45,471.0,35.5,1.95,12.0,109.0,282.82,226.6
2016,9,23,7,0,569.0,44.0,2.0,13.0,155.0,368.39,301.42
2016,9,23,7,15,627.0,49.5,1.9,13.5,206.0,433.42,357.43
2016,9,23,7,30,685.0,55.0,1.8,14.0,257.0,506.22,416.75
2016,9,23,7,45,723.0,59.0,1.75,15.0,307.5,567.47,463.65
2016,9,23,8,0,761.0,63.0,1.7,16.0,358.0,629.94,507.96
2016,9,23,8,15,787.0,66.5,1.65,16.5,406.5,683.6,544.38
2016,9,23,8,30,813.0,70.0,1.6,17.0,455.0,736.67,579.22
2016,9,23,8,45,832.5,72.0,1.6,18.0,499.5,774.87,601.88
2016,9,23,9,0,852.0,74.0,1.6,19.0,544.0,817.81,627.42
2016,9,23,9,15,866.0,76.0,1.55,19.5,583.5,853.95,648.32
2016,9,23,9,30,880.0,78.0,1.5,20.0,623.0,887.5,667.15
2016,9,23,9,45,890.5,79.0,1.5,20.5,657.0,913.82,681.57
2016,9,23,10,0,901.0,80.0,1.5,21.0,691.0,936.97,693.91
2016,9,23,10,15,908.0,81.5,1.55,21.0,717.5,954.08,704.38
2016,9,23,10,30,915.0,83.0,1.6,21.0,744.0,967.61,712.69
2016,9,23,10,45,919.5,83.5,1.65,21.5,763.5,973.93,715.13
2016,9,23,11,0,924.0,84.0,1.7,22.0,783.0,976.49,715.34
2016,9,23,11,15,926.5,84.5,1.8,22.0,795.0,973.35,714.08
2016,9,23,11,30,929.0,85.0,1.9,22.0,807.0,966.41,710.48
2016,9,23,11,45,928.0,86.0,2.0,22.5,810.5,953.02,701.41
2016,9,23,12,0,927.0,87.0,2.1,23.0,814.0,935.96,690.03
2016,9,23,12,15,926.0,87.0,2.25,23.0,810.0,914.25,677.42
2016,9,23,12,30,925.0,87.0,2.4,23.0,806.0,889.08,662.37
2016,9,23,12,45,919.0,88.0,2.55,23.0,793.5,857.49,642.8
2016,9,23,13,0,913.0,89.0,2.7,23.0,781.0,822.97,620.99
2016,9,23,13,15,907.5,88.0,2.8,22.5,761.5,784.02,596.64
2016,9,23,13,30,902.0,87.0,2.9,22.0,742.0,742.54,570.1
2016,9,23,13,45,893.5,86.5,3.05,22.0,715.0,697.18,539.26
2016,9,23,14,0,885.0,86.0,3.2,22.0,688.0,649.94,504.34
2016,9,23,14,15,875.0,84.0,3.25,22.0,654.5,598.69,465.1
2016,9,23,14,30,865.0,82.0,3.3,22.0,621.0,546.21,423.77
2016,9,23,14,45,665.0,138.5,3.4,22.0,537.0,454.85,351.68
2016,9,23,15,0,465.0,195.0,3.5,22.0,453.0,379.89,292.39
2016,9,23,15,15,634.0,133.5,3.5,21.5,454.0,358.72,271.77
2016,9,23,15,30,803.0,72.0,3.5,21.0,455.0,317.6,231.69
2016,9,23,15,45,774.5,69.0,3.55,21.0,406.5,257.96,178.94
2016,9,23,16,0,746.0,66.0,3.6,21.0,358.0,200.88,129.02
2016,9,23,16,15,707.0,62.0,3.6,20.0,308.0,144.38,83.38
2016,9,23,16,30,668.0,58.0,3.6,19.0,258.0,92.31,48.09
2016,9,23,16,45,610.5,52.0,3.6,18.5,207.5,39.58,29.21
2016,9,23,17,0,553.0,46.0,3.6,18.0,157.0,33.87,24.05
2016,9,23,17,15,455.0,37.5,3.55,17.0,110.5,28.57,19.09
2016,9,23,17,30,357.0,29.0,3.5,16.0,64.0,23.06,13.16
2016,9,23,17,45,178.5,14.5,3.45,15.5,32.0,11.42,0.0
2016,9,23,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,6,15,198.5,12.5,1.35,13.5,31.0,82.01,0.0
2016,9,24,6,30,397.0,25.0,1.4,14.0,62.0,210.0,150.49
2016,9,24,6,45,495.5,32.5,1.5,14.5,108.5,286.41,226.39
2016,9,24,7,0,594.0,40.0,1.6,15.0,155.0,372.54,301.52
2016,9,24,7,15,652.5,45.0,1.65,15.5,206.5,441.91,360.7
2016,9,24,7,30,711.0,50.0,1.7,16.0,258.0,515.39,420.47
2016,9,24,7,45,749.0,54.0,1.75,17.0,309.0,577.63,468.15
2016,9,24,8,0,787.0,58.0,1.8,18.0,360.0,641.06,513.06
2016,9,24,8,15,813.5,60.5,1.9,18.5,409.0,688.66,545.8
2016,9,24,8,30,840.0,63.0,2.0,19.0,458.0,741.44,581.6
2016,9,24,8,45,859.5,65.5,2.1,20.0,503.5,787.57,610.72
2016,9,24,9,0,879.0,68.0,2.2,21.0,549.0,831.91,638.02
2016,9,24,9,15,893.5,69.5,2.2,21.5,589.5,868.54,659.92
2016,9,24,9,30,908.0,71.0,2.2,22.0,630.0,902.52,679.8
2016,9,24,9,45,921.0,70.5,2.2,23.0,665.0,929.79,693.65
2016,9,24,10,0,934.0,70.0,2.2,24.0,700.0,953.89,705.32
2016,9,24,10,15,941.5,71.0,2.15,24.5,727.5,971.25,713.37
2016,9,24,10,30,949.0,72.0,2.1,25.0,755.0,984.92,719.11
2016,9,24,10,45,954.5,72.5,2.1,25.5,775.5,992.29,721.48
2016,9,24,11,0,960.0,73.0,2.1,26.0,796.0,995.77,721.54
2016,9,24,11,15,963.0,73.5,2.05,26.0,808.5,992.94,718.58
2016,9,24,11,30,966.0,74.0,2.0,26.0,821.0,986.16,713.32
2016,9,24,11,45,967.5,74.0,1.95,26.5,825.5,973.49,703.09
2016,9,24,12,0,969.0,74.0,1.9,27.0,830.0,956.95,690.61
2016,9,24,12,15,968.0,74.0,1.9,27.0,826.5,934.41,676.38
2016,9,24,12,30,967.0,74.0,1.9,27.0,823.0,908.26,659.91
2016,9,24,12,45,955.5,79.0,1.95,27.5,809.0,875.32,638.26
2016,9,24,13,0,944.0,84.0,2.0,28.0,795.0,839.54,614.71
2016,9,24,13,15,939.0,83.5,2.05,28.0,775.5,800.38,589.97
2016,9,24,13,30,934.0,83.0,2.1,28.0,756.0,758.54,563.14
2016,9,24,13,45,926.0,82.0,2.15,28.0,728.5,711.67,532.39
2016,9,24,14,0,918.0,81.0,2.2,28.0,701.0,662.8,497.51
2016,9,24,14,15,908.0,79.5,2.2,27.5,666.5,610.5,459.82
2016,9,24,14,30,898.0,78.0,2.2,27.0,632.0,556.89,419.84
2016,9,24,14,45,883.5,76.0,2.25,27.0,592.0,499.57,375.08
2016,9,24,15,0,869.0,74.0,2.3,27.0,552.0,441.94,328.53
2016,9,24,15,15,849.5,71.5,2.3,26.5,506.5,381.97,279.22
2016,9,24,15,30,830.0,69.0,2.3,26.0,461.0,320.29,227.15
2016,9,24,15,45,803.0,66.0,2.35,26.0,412.0,259.53,174.79
2016,9,24,16,0,776.0,63.0,2.4,26.0,363.0,201.12,124.93
2016,9,24,16,15,737.0,59.0,2.35,25.0,311.5,142.93,79.22
2016,9,24,16,30,698.0,55.0,2.3,24.0,260.0,89.15,44.15
2016,9,24,16,45,636.5,49.5,2.3,23.5,208.5,38.64,27.75
2016,9,24,17,0,575.0,44.0,2.3,23.0,157.0,35.47,24.86
2016,9,24,17,15,473.5,35.5,2.25,21.5,109.5,27.05,17.34
2016,9,24,17,30,372.0,27.0,2.2,20.0,62.0,21.44,11.24
2016,9,24,17,45,186.0,13.5,2.2,19.0,31.0,12.87,0.0
2016,9,24,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,25,6,15,200.0,12.5,1.7,14.0,30.5,82.39,0.0
2016,9,25,6,30,400.0,25.0,1.8,15.0,61.0,210.8,148.24
2016,9,25,6,45,503.5,33.0,1.9,16.0,108.5,290.21,228.06
2016,9,25,7,0,607.0,41.0,2.0,17.0,156.0,379.84,305.46
2016,9,25,7,15,666.0,46.0,2.05,17.5,208.0,450.16,365.36
2016,9,25,7,30,725.0,51.0,2.1,18.0,260.0,524.52,425.76
2016,9,25,7,45,763.5,55.0,2.15,19.0,312.0,587.66,474.05
2016,9,25,8,0,802.0,59.0,2.2,20.0,364.0,651.96,519.53
2016,9,25,8,15,827.5,61.5,2.2,20.5,413.5,699.32,551.35
2016,9,25,8,30,853.0,64.0,2.2,21.0,463.0,751.7,585.98
2016,9,25,8,45,871.0,66.5,2.25,22.0,508.5,796.92,613.82
2016,9,25,9,0,889.0,69.0,2.3,23.0,554.0,840.21,639.73
2016,9,25,9,15,902.5,71.0,2.25,23.5,594.0,876.73,660.94
2016,9,25,9,30,916.0,73.0,2.2,24.0,634.0,910.5,680.0
2016,9,25,9,45,929.0,72.5,2.2,25.0,669.0,937.79,693.66
2016,9,25,10,0,942.0,72.0,2.2,26.0,704.0,961.87,705.13
2016,9,25,10,15,948.5,73.0,2.15,26.5,731.0,978.25,712.42
2016,9,25,10,30,955.0,74.0,2.1,27.0,758.0,990.89,717.41
2016,9,25,10,45,958.0,75.5,2.1,28.0,777.5,996.96,717.48
2016,9,25,11,0,961.0,77.0,2.1,29.0,797.0,999.1,715.24
2016,9,25,11,15,963.5,77.5,2.0,29.5,809.0,995.65,709.94
2016,9,25,11,30,966.0,78.0,1.9,30.0,821.0,988.25,702.35
2016,9,25,11,45,965.5,79.0,1.85,30.5,824.5,974.73,691.73
2016,9,25,12,0,965.0,80.0,1.8,31.0,828.0,957.4,678.95
2016,9,25,12,15,963.5,80.0,1.7,31.5,824.0,934.36,662.17
2016,9,25,12,30,962.0,80.0,1.6,32.0,820.0,907.74,643.35
2016,9,25,12,45,955.0,81.5,1.5,32.5,806.5,874.77,620.65
2016,9,25,13,0,948.0,83.0,1.4,33.0,793.0,838.8,596.19
2016,9,25,13,15,943.0,82.5,1.25,33.0,773.0,799.46,570.23
2016,9,25,13,30,938.0,82.0,1.1,33.0,753.0,757.41,542.46
2016,9,25,13,45,927.5,82.0,1.0,33.0,724.5,709.7,511.14
2016,9,25,14,0,917.0,82.0,0.9,33.0,696.0,660.17,476.29
2016,9,25,14,15,906.0,80.5,0.8,33.0,662.0,607.31,438.41
2016,9,25,14,30,895.0,79.0,0.7,33.0,628.0,553.24,398.69
2016,9,25,14,45,877.0,78.0,0.6,33.0,586.5,495.37,355.2
2016,9,25,15,0,859.0,77.0,0.5,33.0,545.0,437.56,310.47
2016,9,25,15,15,839.0,74.5,0.55,32.5,499.5,375.92,263.11
2016,9,25,15,30,819.0,72.0,0.6,32.0,454.0,316.79,215.79
2016,9,25,15,45,787.5,69.5,0.65,31.5,404.5,256.08,166.51
2016,9,25,16,0,756.0,67.0,0.7,31.0,355.0,198.28,119.74
2016,9,25,16,15,715.0,62.5,0.8,30.0,303.5,140.72,76.47
2016,9,25,16,30,674.0,58.0,0.9,29.0,252.0,87.87,43.6
2016,9,25,16,45,609.0,52.0,1.05,28.0,200.5,37.28,26.01
2016,9,25,17,0,544.0,46.0,1.2,27.0,149.0,34.35,23.42
2016,9,25,17,15,439.0,36.5,1.3,26.0,103.0,28.15,17.81
2016,9,25,17,30,334.0,27.0,1.4,25.0,57.0,21.67,10.62
2016,9,25,17,45,167.0,13.5,1.5,24.0,28.5,12.87,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,6,15,128.5,14.0,0.45,16.5,25.5,58.52,0.0
2016,9,26,6,30,257.0,28.0,0.4,17.0,51.0,160.45,108.89
2016,9,26,6,45,361.0,40.5,0.35,18.0,95.5,236.96,182.74
2016,9,26,7,0,465.0,53.0,0.3,19.0,140.0,324.29,255.03
2016,9,26,7,15,531.5,61.5,0.3,19.5,190.0,395.85,313.06
2016,9,26,7,30,598.0,70.0,0.3,20.0,240.0,472.56,372.36
2016,9,26,7,45,643.0,76.0,0.3,21.0,291.0,536.65,418.84
2016,9,26,8,0,688.0,82.0,0.3,22.0,342.0,602.76,464.54
2016,9,26,8,15,719.5,87.0,0.25,22.5,391.0,659.13,500.57
2016,9,26,8,30,751.0,92.0,0.2,23.0,440.0,715.5,535.07
2016,9,26,8,45,773.5,96.0,0.2,24.0,485.5,759.09,559.61
2016,9,26,9,0,796.0,100.0,0.2,25.0,531.0,805.16,585.21
2016,9,26,9,15,813.5,103.0,0.3,26.0,571.5,843.93,607.16
2016,9,26,9,30,831.0,106.0,0.4,27.0,612.0,880.33,627.56
2016,9,26,9,45,843.0,108.5,0.55,28.0,646.0,908.52,643.71
2016,9,26,10,0,855.0,111.0,0.7,29.0,680.0,933.65,658.02
2016,9,26,10,15,864.0,112.5,0.75,29.5,708.0,951.57,667.26
2016,9,26,10,30,873.0,114.0,0.8,30.0,736.0,966.03,674.55
2016,9,26,10,45,880.0,115.0,0.9,30.5,756.5,966.31,674.3
2016,9,26,11,0,887.0,116.0,1.0,31.0,777.0,971.21,677.12
2016,9,26,11,15,890.5,117.0,1.1,31.0,789.5,969.14,677.05
2016,9,26,11,30,894.0,118.0,1.2,31.0,802.0,963.38,674.85
2016,9,26,11,45,896.5,117.5,1.3,31.5,806.5,951.41,667.54
2016,9,26,12,0,899.0,117.0,1.4,32.0,811.0,935.84,658.07
2016,9,26,12,15,898.0,117.0,1.5,32.0,806.5,914.16,646.11
2016,9,26,12,30,897.0,117.0,1.6,32.0,802.0,889.13,631.97
2016,9,26,12,45,918.0,104.5,1.75,32.5,796.5,865.94,618.14
2016,9,26,13,0,939.0,92.0,1.9,33.0,791.0,838.3,601.24
2016,9,26,13,15,934.0,91.0,1.95,32.5,771.0,798.6,577.81
2016,9,26,13,30,929.0,90.0,2.0,32.0,751.0,756.26,552.31
2016,9,26,13,45,922.5,88.5,2.1,32.0,723.5,709.95,522.26
2016,9,26,14,0,916.0,87.0,2.2,32.0,696.0,661.53,488.49
2016,9,26,14,15,905.0,85.0,2.2,31.5,661.5,608.15,450.58
2016,9,26,14,30,894.0,83.0,2.2,31.0,627.0,553.57,410.48
2016,9,26,14,45,881.0,80.5,2.25,31.0,586.5,496.64,366.58
2016,9,26,15,0,868.0,78.0,2.3,31.0,546.0,439.25,320.79
2016,9,26,15,15,848.0,75.0,2.25,30.5,500.5,376.69,270.18
2016,9,26,15,30,828.0,72.0,2.2,30.0,455.0,316.61,220.0
2016,9,26,15,45,800.0,68.5,2.15,30.0,405.0,255.38,168.13
2016,9,26,16,0,772.0,65.0,2.1,30.0,355.0,196.66,119.1
2016,9,26,16,15,731.5,60.5,1.9,29.0,303.5,138.33,74.69
2016,9,26,16,30,691.0,56.0,1.7,28.0,252.0,84.63,41.52
2016,9,26,16,45,629.0,49.5,1.55,27.0,200.5,38.85,27.45
2016,9,26,17,0,567.0,43.0,1.4,26.0,149.0,32.03,21.53
2016,9,26,17,15,461.5,34.0,1.35,24.5,102.0,26.16,16.2
2016,9,26,17,30,356.0,25.0,1.3,23.0,55.0,20.03,8.87
2016,9,26,17,45,178.0,12.5,1.3,22.0,27.5,11.91,0.0
2016,9,26,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,140.5,13.5,0.25,16.5,25.0,62.15,0.0
2016,9,27,6,30,281.0,27.0,0.2,17.0,50.0,167.95,111.01
2016,9,27,6,45,377.5,39.0,0.2,17.5,94.0,242.68,186.57
2016,9,27,7,0,474.0,51.0,0.2,18.0,138.0,326.28,256.78
2016,9,27,7,15,540.0,59.0,0.2,18.5,188.0,397.22,314.54
2016,9,27,7,30,606.0,67.0,0.2,19.0,238.0,473.25,373.49
2016,9,27,7,45,645.0,74.0,0.2,20.0,288.0,534.82,418.16
2016,9,27,8,0,684.0,81.0,0.2,21.0,338.0,597.91,461.78
2016,9,27,8,15,715.5,86.0,0.2,21.5,386.5,654.01,498.47
2016,9,27,8,30,747.0,91.0,0.2,22.0,435.0,710.11,533.69
2016,9,27,8,45,768.5,95.0,0.25,23.0,479.5,752.69,558.5
2016,9,27,9,0,790.0,99.0,0.3,24.0,524.0,797.66,584.51
2016,9,27,9,15,807.0,102.0,0.35,24.5,564.0,835.73,606.66
2016,9,27,9,30,824.0,105.0,0.4,25.0,604.0,871.44,627.15
2016,9,27,9,45,864.0,96.0,0.5,26.0,645.0,903.38,644.88
2016,9,27,10,0,904.0,87.0,0.6,27.0,686.0,940.98,666.02
2016,9,27,10,15,912.0,88.0,0.65,27.5,713.5,957.98,674.55
2016,9,27,10,30,920.0,89.0,0.7,28.0,741.0,971.41,681.28
2016,9,27,10,45,920.0,92.5,0.8,28.5,759.5,976.5,684.08
2016,9,27,11,0,920.0,96.0,0.9,29.0,778.0,977.74,684.73
2016,9,27,11,15,923.5,96.5,0.95,29.0,790.0,975.06,683.52
2016,9,27,11,30,927.0,97.0,1.0,29.0,802.0,968.57,680.16
2016,9,27,11,45,924.0,99.0,1.1,29.5,804.5,954.02,671.47
2016,9,27,12,0,921.0,101.0,1.2,30.0,807.0,935.86,660.62
2016,9,27,12,15,920.0,100.5,1.3,30.0,803.0,913.29,648.26
2016,9,27,12,30,919.0,100.0,1.4,30.0,799.0,887.29,633.64
2016,9,27,12,45,924.5,95.5,1.5,30.0,789.0,859.09,617.44
2016,9,27,13,0,930.0,91.0,1.6,30.0,779.0,827.35,598.73
2016,9,27,13,15,924.5,90.0,1.65,30.0,758.5,787.57,574.0
2016,9,27,13,30,919.0,89.0,1.7,30.0,738.0,745.21,547.29
2016,9,27,13,45,906.5,89.5,1.75,30.0,709.0,697.34,515.55
2016,9,27,14,0,894.0,90.0,1.8,30.0,680.0,647.88,480.67
2016,9,27,14,15,883.0,88.0,1.85,29.5,645.5,595.51,443.6
2016,9,27,14,30,872.0,86.0,1.9,29.0,611.0,542.0,404.28
2016,9,27,14,45,856.5,83.5,2.0,29.0,571.0,485.02,360.32
2016,9,27,15,0,841.0,81.0,2.1,29.0,531.0,426.47,313.62
2016,9,27,15,15,819.5,78.0,2.15,28.5,485.5,366.43,264.74
2016,9,27,15,30,798.0,75.0,2.2,28.0,440.0,307.57,215.35
2016,9,27,15,45,772.0,70.5,2.25,28.0,391.5,247.73,164.3
2016,9,27,16,0,746.0,66.0,2.3,28.0,343.0,190.21,115.99
2016,9,27,16,15,703.5,61.5,2.25,27.0,291.5,133.38,72.77
2016,9,27,16,30,661.0,57.0,2.2,26.0,240.0,81.47,41.11
2016,9,27,16,45,600.0,50.0,2.2,25.0,190.0,36.07,25.31
2016,9,27,17,0,539.0,43.0,2.2,24.0,140.0,32.22,21.85
2016,9,27,17,15,431.0,33.5,2.15,23.0,94.5,25.91,16.01
2016,9,27,17,30,323.0,24.0,2.1,22.0,49.0,19.3,7.51
2016,9,27,17,45,161.5,12.0,2.05,21.0,24.5,11.44,0.0
2016,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,129.5,13.0,1.75,13.0,23.5,57.72,0.0
2016,9,28,6,30,259.0,26.0,1.8,13.0,47.0,156.81,102.5
2016,9,28,6,45,368.0,37.5,1.9,13.5,91.0,236.4,186.51
2016,9,28,7,0,477.0,49.0,2.0,14.0,135.0,325.14,264.39
2016,9,28,7,15,544.0,56.5,1.9,14.5,184.5,395.98,325.28
2016,9,28,7,30,611.0,64.0,1.8,15.0,234.0,472.01,387.61
2016,9,28,7,45,659.0,68.5,1.75,15.5,285.0,536.43,438.33
2016,9,28,8,0,707.0,73.0,1.7,16.0,336.0,603.1,488.47
2016,9,28,8,15,738.0,77.0,1.65,16.5,384.5,655.09,524.21
2016,9,28,8,30,769.0,81.0,1.6,17.0,433.0,710.4,561.25
2016,9,28,8,45,792.0,84.0,1.6,18.0,478.0,757.46,590.59
2016,9,28,9,0,815.0,87.0,1.6,19.0,523.0,803.04,618.16
2016,9,28,9,15,831.5,89.5,1.65,19.5,562.5,840.59,641.31
2016,9,28,9,30,848.0,92.0,1.7,20.0,602.0,875.71,662.61
2016,9,28,9,45,859.5,94.0,1.75,20.5,636.0,895.28,673.3
2016,9,28,10,0,871.0,96.0,1.8,21.0,670.0,919.39,687.21
2016,9,28,10,15,879.5,97.5,1.85,21.5,697.5,936.89,696.69
2016,9,28,10,30,888.0,99.0,1.9,22.0,725.0,950.95,704.03
2016,9,28,10,45,890.5,102.0,2.0,22.5,744.0,957.51,707.16
2016,9,28,11,0,893.0,105.0,2.1,23.0,763.0,960.37,708.05
2016,9,28,11,15,896.5,105.5,2.2,23.0,775.0,957.66,706.81
2016,9,28,11,30,900.0,106.0,2.3,23.0,787.0,951.25,703.29
2016,9,28,11,45,899.0,107.0,2.4,23.0,790.5,937.61,695.09
2016,9,28,12,0,898.0,108.0,2.5,23.0,794.0,920.43,684.63
2016,9,28,12,15,897.0,108.0,2.55,23.0,789.5,898.74,670.76
2016,9,28,12,30,896.0,108.0,2.6,23.0,785.0,873.71,654.67
2016,9,28,12,45,893.0,107.0,2.7,23.0,773.0,842.79,634.89
2016,9,28,13,0,890.0,106.0,2.8,23.0,761.0,808.9,612.94
2016,9,28,13,15,884.0,105.0,2.85,23.0,740.5,769.99,586.97
2016,9,28,13,30,878.0,104.0,2.9,23.0,720.0,728.66,559.06
2016,9,28,13,45,869.5,102.0,3.0,23.0,692.5,682.47,525.94
2016,9,28,14,0,861.0,100.0,3.1,23.0,665.0,635.66,491.08
2016,9,28,14,15,848.5,98.0,3.1,22.5,630.5,583.25,451.66
2016,9,28,14,30,836.0,96.0,3.1,22.0,596.0,529.96,410.3
2016,9,28,14,45,822.0,92.5,3.15,21.5,556.5,473.93,365.53
2016,9,28,15,0,808.0,89.0,3.2,21.0,517.0,417.75,319.04
2016,9,28,15,15,785.0,86.0,3.25,20.5,472.0,359.01,269.12
2016,9,28,15,30,762.0,83.0,3.3,20.0,427.0,301.69,219.11
2016,9,28,15,45,735.0,77.5,3.35,19.5,379.0,242.83,167.52
2016,9,28,16,0,708.0,72.0,3.4,19.0,331.0,186.5,118.93
2016,9,28,16,15,662.5,66.5,3.35,18.5,280.5,127.73,72.72
2016,9,28,16,30,617.0,61.0,3.3,18.0,230.0,77.05,41.05
2016,9,28,16,45,549.5,53.5,3.3,17.5,180.5,39.17,28.88
2016,9,28,17,0,482.0,46.0,3.3,17.0,131.0,35.06,24.99
2016,9,28,17,15,366.0,35.5,3.25,16.0,87.0,27.95,18.2
2016,9,28,17,30,250.0,25.0,3.2,15.0,43.0,20.5,7.34
2016,9,28,17,45,125.0,12.5,3.15,14.5,21.5,11.91,0.0
2016,9,28,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,6,15,125.5,13.5,2.5,11.0,23.0,56.7,0.0
2016,9,29,6,30,251.0,27.0,2.6,11.0,46.0,153.15,96.94
2016,9,29,6,45,366.0,38.0,2.75,11.5,90.0,235.71,187.28
2016,9,29,7,0,481.0,49.0,2.9,12.0,134.0,326.72,268.32
2016,9,29,7,15,549.5,56.5,2.85,12.5,184.0,398.52,331.28
2016,9,29,7,30,618.0,64.0,2.8,13.0,234.0,475.61,396.01
2016,9,29,7,45,664.0,69.0,2.8,13.5,284.5,539.56,447.83
2016,9,29,8,0,710.0,74.0,2.8,14.0,335.0,605.56,499.18
2016,9,29,8,15,740.5,78.0,2.8,14.5,383.5,657.03,536.04
2016,9,29,8,30,771.0,82.0,2.8,15.0,432.0,711.95,574.5
2016,9,29,8,45,795.5,84.5,2.8,15.5,477.0,759.59,606.58
2016,9,29,9,0,820.0,87.0,2.8,16.0,522.0,805.82,637.0
