Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,9,15,535.5,176.5,2.8,16.5,469.0,683.59,543.26
2016,9,29,9,30,251.0,266.0,2.8,17.0,416.0,532.26,421.56
2016,9,29,9,45,292.0,274.0,2.8,17.5,458.5,580.59,457.96
2016,9,29,10,0,333.0,282.0,2.8,18.0,501.0,629.04,492.63
2016,9,29,10,15,618.0,187.0,2.8,18.5,612.5,807.14,626.38
2016,9,29,10,30,903.0,92.0,2.8,19.0,724.0,954.85,725.25
2016,9,29,10,45,909.5,92.0,2.85,19.5,743.5,961.76,726.73
2016,9,29,11,0,916.0,92.0,2.9,20.0,763.0,964.96,727.18
2016,9,29,11,15,918.5,92.5,2.95,20.0,774.5,961.24,724.53
2016,9,29,11,30,921.0,93.0,3.0,20.0,786.0,953.75,719.54
2016,9,29,11,45,922.5,93.0,3.05,20.0,789.5,941.06,711.16
2016,9,29,12,0,924.0,93.0,3.1,20.0,793.0,924.69,700.42
2016,9,29,12,15,922.5,92.5,3.15,20.0,788.5,901.56,685.13
2016,9,29,12,30,921.0,92.0,3.2,20.0,784.0,875.04,667.55
2016,9,29,12,45,918.0,91.5,3.25,20.5,771.5,844.03,645.58
2016,9,29,13,0,915.0,91.0,3.3,21.0,759.0,809.97,621.48
2016,9,29,13,15,909.0,90.0,3.3,20.5,738.5,770.28,595.37
2016,9,29,13,30,903.0,89.0,3.3,20.0,718.0,728.11,567.18
2016,9,29,13,45,895.0,87.5,3.35,20.0,690.5,681.83,533.53
2016,9,29,14,0,887.0,86.0,3.4,20.0,663.0,633.67,496.78
2016,9,29,14,15,875.0,84.5,3.45,19.5,629.0,581.6,456.93
2016,9,29,14,30,863.0,83.0,3.5,19.0,595.0,528.51,414.93
2016,9,29,14,45,847.5,80.5,3.55,19.0,554.5,472.09,368.18
2016,9,29,15,0,832.0,78.0,3.6,19.0,514.0,414.12,318.8
2016,9,29,15,15,810.0,75.5,3.65,18.5,469.0,355.03,267.75
2016,9,29,15,30,788.0,73.0,3.7,18.0,424.0,297.2,216.48
2016,9,29,15,45,757.5,69.0,3.75,18.0,375.5,237.56,163.3
2016,9,29,16,0,727.0,65.0,3.8,18.0,327.0,180.81,113.86
2016,9,29,16,15,683.0,60.5,3.75,17.0,277.0,125.29,70.5
2016,9,29,16,30,639.0,56.0,3.7,16.0,227.0,71.66,37.12
2016,9,29,16,45,568.5,49.5,3.7,15.5,177.0,36.07,26.36
2016,9,29,17,0,498.0,43.0,3.7,15.0,127.0,32.66,23.06
2016,9,29,17,15,381.0,32.5,3.55,14.5,83.5,25.43,16.04
2016,9,29,17,30,264.0,22.0,3.4,14.0,40.0,17.82,3.97
2016,9,29,17,45,132.0,11.0,3.3,13.5,20.0,10.48,0.0
2016,9,29,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,30,6,15,132.5,12.5,3.35,10.5,22.0,58.08,0.0
2016,9,30,6,30,265.0,25.0,3.5,11.0,44.0,155.71,93.64
2016,9,30,6,45,379.5,35.5,3.65,11.5,88.0,238.87,189.56
2016,9,30,7,0,494.0,46.0,3.8,12.0,132.0,329.44,270.96
2016,9,30,7,15,561.5,53.0,3.85,12.5,181.5,400.42,333.99
2016,9,30,7,30,629.0,60.0,3.9,13.0,231.0,476.62,398.92
2016,9,30,7,45,675.5,64.5,4.0,13.5,281.5,540.54,451.66
2016,9,30,8,0,722.0,69.0,4.1,14.0,332.0,603.34,501.37
2016,9,30,8,15,752.0,73.0,4.1,14.0,380.5,658.42,542.78
2016,9,30,8,30,782.0,77.0,4.1,14.0,429.0,713.2,583.03
2016,9,30,8,45,805.5,79.0,4.2,14.5,473.5,759.62,615.38
2016,9,30,9,0,829.0,81.0,4.3,15.0,518.0,804.55,646.3
2016,9,30,9,15,844.5,83.5,4.3,15.5,557.5,841.39,670.18
2016,9,30,9,30,860.0,86.0,4.3,16.0,597.0,868.27,686.58
2016,9,30,9,45,873.5,87.0,4.3,16.5,631.0,896.1,703.62
2016,9,30,10,0,887.0,88.0,4.3,17.0,665.0,920.91,718.4
2016,9,30,10,15,895.0,89.5,4.25,17.0,692.0,938.01,728.95
2016,9,30,10,30,903.0,91.0,4.2,17.0,719.0,951.58,737.09
2016,9,30,10,45,907.5,92.5,4.2,17.5,738.5,958.26,739.42
2016,9,30,11,0,912.0,94.0,4.2,18.0,758.0,961.21,739.33
2016,9,30,11,15,915.5,94.5,4.25,18.0,770.0,958.33,737.05
2016,9,30,11,30,919.0,95.0,4.3,18.0,782.0,951.68,732.34
2016,9,30,11,45,920.5,95.0,4.35,18.0,786.0,938.92,723.51
2016,9,30,12,0,922.0,95.0,4.4,18.0,790.0,922.48,712.43
2016,9,30,12,15,921.0,94.5,4.4,18.0,785.5,899.74,696.6
2016,9,30,12,30,920.0,94.0,4.4,18.0,781.0,873.59,678.45
2016,9,30,12,45,914.5,94.5,4.45,18.0,768.0,841.58,656.46
2016,9,30,13,0,909.0,95.0,4.5,18.0,755.0,806.67,632.3
2016,9,30,13,15,903.5,94.0,4.5,17.5,734.5,767.48,605.75
2016,9,30,13,30,898.0,93.0,4.5,17.0,714.0,725.79,577.07
2016,9,30,13,45,890.5,91.0,4.55,17.0,686.5,679.48,542.12
2016,9,30,14,0,883.0,89.0,4.6,17.0,659.0,631.28,504.33
2016,9,30,14,15,871.0,87.5,4.55,17.0,625.0,579.36,462.34
2016,9,30,14,30,859.0,86.0,4.5,17.0,591.0,526.44,418.47
2016,9,30,14,45,844.5,83.0,4.5,17.0,551.0,469.32,370.25
2016,9,30,15,0,830.0,80.0,4.5,17.0,511.0,412.36,320.76
2016,9,30,15,15,808.5,77.0,4.45,16.5,466.0,353.12,268.71
2016,9,30,15,30,787.0,74.0,4.4,16.0,421.0,295.1,216.54
2016,9,30,15,45,757.5,70.0,4.35,16.0,372.5,235.84,163.05
2016,9,30,16,0,728.0,66.0,4.3,16.0,324.0,179.35,113.45
2016,9,30,16,15,683.0,61.0,4.2,15.5,273.5,123.37,69.59
2016,9,30,16,30,638.0,56.0,4.1,15.0,223.0,69.35,36.32
2016,9,30,16,45,567.5,49.0,4.05,14.5,173.5,35.88,26.29
2016,9,30,17,0,497.0,42.0,4.0,14.0,124.0,32.03,22.55
2016,9,30,17,15,376.5,31.5,3.85,13.5,80.5,24.75,15.38
2016,9,30,17,30,256.0,21.0,3.7,13.0,37.0,17.09,1.19
2016,9,30,17,45,128.0,10.5,3.55,12.5,18.5,10.01,0.0
2016,9,30,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,6,15,143.0,12.0,2.05,9.5,22.0,61.14,0.0
2016,10,1,6,30,286.0,24.0,2.1,10.0,44.0,161.93,91.21
2016,10,1,6,45,405.5,33.5,2.2,11.0,89.0,248.15,195.94
2016,10,1,7,0,525.0,43.0,2.3,12.0,134.0,341.12,278.67
2016,10,1,7,15,594.0,49.5,2.35,12.5,184.5,413.57,342.31
2016,10,1,7,30,663.0,56.0,2.4,13.0,235.0,487.75,404.89
2016,10,1,7,45,709.5,60.5,2.45,13.5,286.5,553.49,458.12
2016,10,1,8,0,756.0,65.0,2.5,14.0,338.0,621.08,510.01
2016,10,1,8,15,786.0,68.5,2.4,14.5,387.0,676.7,549.12
2016,10,1,8,30,816.0,72.0,2.3,15.0,436.0,731.95,586.62
2016,10,1,8,45,838.5,74.0,2.25,16.0,481.5,778.52,615.83
2016,10,1,9,0,861.0,76.0,2.2,17.0,527.0,816.48,638.11
2016,10,1,9,15,877.0,78.0,2.15,17.0,567.5,853.67,661.85
2016,10,1,9,30,893.0,80.0,2.1,17.0,608.0,888.31,683.5
2016,10,1,9,45,908.5,80.0,2.1,17.5,643.0,917.27,700.25
2016,10,1,10,0,924.0,80.0,2.1,18.0,678.0,943.17,714.87
2016,10,1,10,15,932.0,81.0,2.1,18.5,705.5,960.03,723.39
2016,10,1,10,30,940.0,82.0,2.1,19.0,733.0,973.25,729.64
2016,10,1,10,45,945.0,83.0,2.1,19.5,752.5,979.91,731.67
2016,10,1,11,0,950.0,84.0,2.1,20.0,772.0,982.69,731.36
2016,10,1,11,15,953.5,84.5,2.2,20.0,784.0,979.61,729.9
2016,10,1,11,30,957.0,85.0,2.3,20.0,796.0,972.6,726.01
2016,10,1,11,45,957.0,85.5,2.4,20.5,799.5,958.55,716.17
2016,10,1,12,0,957.0,86.0,2.5,21.0,803.0,940.72,703.93
2016,10,1,12,15,956.0,86.0,2.6,21.0,798.5,917.79,689.64
2016,10,1,12,30,955.0,86.0,2.7,21.0,794.0,891.31,672.93
2016,10,1,12,45,950.5,86.0,2.85,21.0,781.0,858.6,652.18
2016,10,1,13,0,946.0,86.0,3.0,21.0,768.0,822.81,629.06
2016,10,1,13,15,941.0,85.0,3.05,21.0,747.5,782.71,602.05
2016,10,1,13,30,936.0,84.0,3.1,21.0,727.0,739.96,572.91
2016,10,1,13,45,927.0,83.5,3.2,21.0,699.0,692.67,538.91
2016,10,1,14,0,918.0,83.0,3.3,21.0,671.0,643.48,501.73
2016,10,1,14,15,906.5,81.5,3.35,20.5,636.0,590.24,461.15
2016,10,1,14,30,895.0,80.0,3.4,20.0,601.0,535.87,418.27
2016,10,1,14,45,878.0,78.0,3.5,20.0,559.5,477.64,370.27
2016,10,1,15,0,861.0,76.0,3.6,20.0,518.0,419.41,320.71
2016,10,1,15,15,839.0,73.0,3.65,19.5,472.0,356.92,266.96
2016,10,1,15,30,817.0,70.0,3.7,19.0,426.0,297.1,214.04
2016,10,1,15,45,785.0,67.0,3.75,19.0,376.5,236.56,160.24
2016,10,1,16,0,753.0,64.0,3.8,19.0,327.0,179.04,110.61
2016,10,1,16,15,706.5,59.0,3.75,18.0,275.5,121.55,66.65
2016,10,1,16,30,660.0,54.0,3.7,17.0,224.0,69.49,36.62
2016,10,1,16,45,585.5,47.5,3.7,16.5,173.0,34.89,25.15
2016,10,1,17,0,511.0,41.0,3.7,16.0,122.0,31.41,21.75
2016,10,1,17,15,380.5,30.5,3.6,15.5,78.5,24.08,14.47
2016,10,1,17,30,250.0,20.0,3.5,15.0,35.0,16.36,0.0
2016,10,1,17,45,125.0,10.0,3.45,14.5,17.5,9.53,0.0
2016,10,1,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,6,15,132.0,11.5,2.35,10.5,20.5,56.73,0.0
2016,10,2,6,30,264.0,23.0,2.5,11.0,41.0,150.86,76.84
2016,10,2,6,45,378.0,33.5,2.65,11.5,84.0,235.32,184.99
2016,10,2,7,0,492.0,44.0,2.8,12.0,127.0,325.07,265.95
2016,10,2,7,15,562.0,51.0,2.9,12.5,176.0,397.0,329.63
2016,10,2,7,30,632.0,58.0,3.0,13.0,225.0,474.42,395.36
2016,10,2,7,45,674.5,63.0,3.15,13.5,274.5,536.22,446.29
2016,10,2,8,0,717.0,68.0,3.3,14.0,324.0,596.54,494.06
2016,10,2,8,15,747.0,72.0,3.35,14.5,372.0,651.19,534.11
2016,10,2,8,30,777.0,76.0,3.4,15.0,420.0,705.55,572.84
2016,10,2,8,45,531.0,146.5,3.45,15.5,392.5,615.03,499.9
2016,10,2,9,0,285.0,217.0,3.5,16.0,365.0,494.76,400.24
2016,10,2,9,15,309.5,230.5,3.5,16.0,402.5,536.68,432.64
2016,10,2,9,30,334.0,244.0,3.5,16.0,440.0,578.5,463.76
2016,10,2,9,45,239.5,272.5,3.55,16.0,417.5,516.74,413.19
2016,10,2,10,0,145.0,301.0,3.6,16.0,395.0,464.75,369.8
2016,10,2,10,15,88.5,288.0,3.6,16.0,346.0,382.42,304.36
2016,10,2,10,30,32.0,275.0,3.6,16.0,297.0,313.76,248.59
2016,10,2,10,45,171.5,300.5,3.65,16.5,424.0,483.13,383.62
2016,10,2,11,0,311.0,326.0,3.7,17.0,551.0,651.12,510.78
2016,10,2,11,15,315.5,329.5,3.7,17.0,560.5,653.97,511.54
2016,10,2,11,30,320.0,333.0,3.7,17.0,570.0,655.31,512.2
2016,10,2,11,45,407.0,304.0,3.75,17.0,606.5,693.76,542.94
2016,10,2,12,0,494.0,275.0,3.8,17.0,643.0,739.42,578.07
2016,10,2,12,15,698.5,189.0,3.85,17.0,706.0,814.18,636.97
2016,10,2,12,30,903.0,103.0,3.9,17.0,769.0,863.54,672.27
2016,10,2,12,45,904.5,100.5,3.95,17.5,758.0,834.27,650.38
2016,10,2,13,0,906.0,98.0,4.0,18.0,747.0,801.78,626.73
2016,10,2,13,15,703.5,169.5,4.05,17.5,665.0,697.92,550.87
2016,10,2,13,30,501.0,241.0,4.1,17.0,583.0,594.68,471.03
2016,10,2,13,45,692.5,166.0,4.2,17.0,618.0,622.94,495.65
2016,10,2,14,0,884.0,91.0,4.3,17.0,653.0,627.96,500.8
2016,10,2,14,15,871.5,89.0,4.3,17.0,618.0,575.22,458.13
2016,10,2,14,30,859.0,87.0,4.3,17.0,583.0,521.29,413.63
2016,10,2,14,45,840.5,85.0,4.35,17.0,542.0,463.69,365.1
2016,10,2,15,0,822.0,83.0,4.4,17.0,501.0,406.37,315.38
2016,10,2,15,15,798.5,80.0,4.35,16.5,455.5,346.99,263.22
2016,10,2,15,30,775.0,77.0,4.3,16.0,410.0,289.09,211.24
2016,10,2,15,45,739.5,73.0,4.3,16.0,361.0,229.4,157.83
2016,10,2,16,0,704.0,69.0,4.3,16.0,312.0,173.24,109.2
2016,10,2,16,15,654.5,64.0,4.2,15.5,261.5,115.47,64.73
2016,10,2,16,30,605.0,59.0,4.1,15.0,211.0,66.25,36.57
2016,10,2,16,45,528.0,51.0,4.0,14.5,161.5,38.06,28.15
2016,10,2,17,0,451.0,43.0,3.9,14.0,112.0,33.44,23.65
2016,10,2,17,15,318.5,31.5,3.7,13.5,71.0,25.25,15.34
2016,10,2,17,30,186.0,20.0,3.5,13.0,30.0,16.59,0.0
2016,10,2,17,45,93.0,10.0,3.3,12.5,15.0,9.53,0.0
2016,10,2,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,6,15,12.5,11.0,1.55,10.5,12.0,14.81,0.0
2016,10,3,6,30,25.0,22.0,1.6,11.0,24.0,39.06,13.66
2016,10,3,6,45,62.5,41.0,1.7,11.5,50.5,83.43,62.81
2016,10,3,7,0,100.0,60.0,1.8,12.0,77.0,126.76,101.79
2016,10,3,7,15,117.5,81.0,1.8,12.0,107.5,165.06,135.87
2016,10,3,7,30,135.0,102.0,1.8,12.0,138.0,204.38,170.09
2016,10,3,7,45,145.5,123.0,1.85,12.5,168.5,240.22,200.12
2016,10,3,8,0,156.0,144.0,1.9,13.0,199.0,276.42,229.59
2016,10,3,8,15,163.0,165.0,1.9,13.0,230.0,310.33,256.77
2016,10,3,8,30,170.0,186.0,1.9,13.0,261.0,344.13,283.31
2016,10,3,8,45,85.0,109.0,1.9,13.5,146.5,187.09,153.73
2016,10,3,9,0,0.0,32.0,1.9,14.0,32.0,29.73,19.57
2016,10,3,9,15,0.5,99.0,1.9,14.0,99.5,93.16,72.83
2016,10,3,9,30,1.0,166.0,1.9,14.0,167.0,161.09,128.42
2016,10,3,9,45,0.5,155.5,1.95,14.5,156.0,149.23,118.08
2016,10,3,10,0,0.0,145.0,2.0,15.0,145.0,137.8,108.36
2016,10,3,10,15,11.0,200.5,2.05,15.0,208.5,203.74,161.82
2016,10,3,10,30,22.0,256.0,2.1,15.0,272.0,270.75,214.88
2016,10,3,10,45,13.5,224.0,2.15,15.5,234.0,228.87,180.76
2016,10,3,11,0,5.0,192.0,2.2,16.0,196.0,188.12,147.75
2016,10,3,11,15,22.0,249.5,2.25,16.0,266.5,261.18,206.15
2016,10,3,11,30,39.0,307.0,2.3,16.0,337.0,347.34,273.1
2016,10,3,11,45,54.0,322.5,2.35,16.0,363.5,374.92,294.3
2016,10,3,12,0,69.0,338.0,2.4,16.0,390.0,401.55,314.91
2016,10,3,12,15,36.0,255.0,2.4,16.0,282.5,283.06,222.9
2016,10,3,12,30,3.0,172.0,2.4,16.0,175.0,164.75,128.79
2016,10,3,12,45,2.0,166.0,2.45,16.0,168.0,157.88,123.58
2016,10,3,13,0,1.0,160.0,2.5,16.0,161.0,151.12,118.23
2016,10,3,13,15,0.5,150.0,2.45,16.0,150.5,141.02,110.19
2016,10,3,13,30,0.0,140.0,2.4,16.0,140.0,131.03,102.25
2016,10,3,13,45,11.0,187.5,2.4,16.0,194.5,182.84,144.49
2016,10,3,14,0,22.0,235.0,2.4,16.0,249.0,233.28,185.01
2016,10,3,14,15,11.0,173.5,2.35,16.0,180.5,167.86,132.62
2016,10,3,14,30,0.0,112.0,2.3,16.0,112.0,104.31,81.12
2016,10,3,14,45,6.5,145.0,2.3,16.0,148.5,137.49,108.65
2016,10,3,15,0,13.0,178.0,2.3,16.0,185.0,169.09,134.56
2016,10,3,15,15,6.5,154.0,2.25,15.5,157.5,143.66,114.3
2016,10,3,15,30,0.0,130.0,2.2,15.0,130.0,119.25,94.82
2016,10,3,15,45,0.0,114.0,2.15,15.0,114.0,104.28,82.62
2016,10,3,16,0,0.0,98.0,2.1,15.0,98.0,89.42,70.34
2016,10,3,16,15,286.0,78.0,1.95,15.0,148.5,90.15,59.12
2016,10,3,16,30,572.0,58.0,1.8,15.0,199.0,62.22,34.94
2016,10,3,16,45,492.0,50.5,1.7,15.0,151.5,37.84,27.88
2016,10,3,17,0,412.0,43.0,1.6,15.0,104.0,33.7,23.73
2016,10,3,17,15,281.5,30.5,1.5,14.5,65.0,24.54,14.37
2016,10,3,17,30,151.0,18.0,1.4,14.0,26.0,14.3,0.0
2016,10,3,17,45,75.5,9.0,1.3,14.0,13.0,8.58,0.0
2016,10,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,6,15,79.5,12.0,1.7,11.0,17.0,38.86,0.0
2016,10,4,6,30,159.0,24.0,1.8,11.0,34.0,107.92,38.25
2016,10,4,6,45,275.0,37.5,1.95,11.5,74.5,191.85,148.95
2016,10,4,7,0,391.0,51.0,2.1,12.0,115.0,280.46,228.47
2016,10,4,7,15,467.0,60.5,2.1,12.0,163.0,354.05,293.43
2016,10,4,7,30,543.0,70.0,2.1,12.0,211.0,433.62,361.21
2016,10,4,7,45,339.5,106.5,2.1,12.5,200.5,366.39,305.47
2016,10,4,8,0,136.0,143.0,2.1,13.0,190.0,261.55,216.72
2016,10,4,8,15,92.5,158.5,2.0,13.5,193.0,239.58,197.41
2016,10,4,8,30,49.0,174.0,1.9,14.0,196.0,224.87,183.3
2016,10,4,8,45,173.5,192.5,1.85,14.5,280.0,357.04,291.94
2016,10,4,9,0,298.0,211.0,1.8,15.0,364.0,497.76,401.6
2016,10,4,9,15,218.0,237.5,1.7,15.5,354.0,452.88,362.34
2016,10,4,9,30,138.0,264.0,1.6,16.0,344.0,416.55,330.54
2016,10,4,9,45,242.0,266.5,1.55,16.5,416.5,525.64,414.11
2016,10,4,10,0,346.0,269.0,1.5,17.0,489.0,623.34,485.4
2016,10,4,10,15,478.0,236.0,1.45,17.0,553.0,721.47,556.63
2016,10,4,10,30,610.0,203.0,1.4,17.0,617.0,811.68,620.16
2016,10,4,10,45,761.5,149.5,1.4,17.5,681.5,891.7,671.95
2016,10,4,11,0,913.0,96.0,1.4,18.0,746.0,954.9,710.93
2016,10,4,11,15,917.0,96.5,1.5,18.0,758.0,952.11,709.26
2016,10,4,11,30,921.0,97.0,1.6,18.0,770.0,945.55,706.03
2016,10,4,11,45,927.0,95.0,1.7,18.5,774.5,934.23,698.41
2016,10,4,12,0,933.0,93.0,1.8,19.0,779.0,919.11,688.35
2016,10,4,12,15,931.5,92.5,1.95,19.0,774.0,895.48,674.44
2016,10,4,12,30,930.0,92.0,2.1,19.0,769.0,868.45,658.08
2016,10,4,12,45,927.0,91.5,2.3,19.5,756.5,836.93,637.6
2016,10,4,13,0,924.0,91.0,2.5,20.0,744.0,802.35,614.66
2016,10,4,13,15,654.0,185.5,2.65,20.0,641.0,673.73,521.77
2016,10,4,13,30,384.0,280.0,2.8,20.0,538.0,544.11,422.86
2016,10,4,13,45,639.0,183.0,2.95,20.0,592.0,600.78,469.67
2016,10,4,14,0,894.0,86.0,3.1,20.0,646.0,622.97,488.1
2016,10,4,14,15,882.0,84.0,3.2,19.5,611.0,570.11,447.16
2016,10,4,14,30,870.0,82.0,3.3,19.0,576.0,516.24,404.39
2016,10,4,14,45,853.5,80.0,3.4,19.0,535.5,458.8,356.58
2016,10,4,15,0,837.0,78.0,3.5,19.0,495.0,401.71,307.55
2016,10,4,15,15,813.5,75.0,3.55,18.5,449.0,341.7,255.41
2016,10,4,15,30,790.0,72.0,3.6,18.0,403.0,283.14,203.37
2016,10,4,15,45,754.5,68.5,3.7,18.0,354.0,223.32,150.39
2016,10,4,16,0,719.0,65.0,3.8,18.0,305.0,167.0,102.35
2016,10,4,16,15,668.5,59.5,3.8,17.5,254.0,111.29,60.83
2016,10,4,16,30,618.0,54.0,3.8,17.0,203.0,58.19,31.4
2016,10,4,16,45,531.0,47.0,3.8,16.5,153.5,35.1,25.23
2016,10,4,17,0,444.0,40.0,3.8,16.0,104.0,31.23,21.37
2016,10,4,17,15,300.5,28.5,3.7,15.5,64.0,22.9,12.52
2016,10,4,17,30,157.0,17.0,3.6,15.0,24.0,16.2,0.0
2016,10,4,17,45,78.5,8.5,3.55,14.5,12.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,5,6,15,120.5,10.5,2.15,9.5,17.5,51.47,0.0
2016,10,5,6,30,241.0,21.0,2.2,10.0,35.0,136.03,35.82
2016,10,5,6,45,378.0,31.0,2.25,10.5,79.0,231.5,179.72
2016,10,5,7,0,515.0,41.0,2.3,11.0,123.0,331.45,270.37
2016,10,5,7,15,589.0,47.5,2.3,11.5,173.5,405.53,336.0
2016,10,5,7,30,663.0,54.0,2.3,12.0,224.0,481.64,400.7
2016,10,5,7,45,714.0,58.0,2.3,13.0,276.0,549.18,454.91
2016,10,5,8,0,765.0,62.0,2.3,14.0,328.0,618.85,507.7
2016,10,5,8,15,796.0,65.5,2.3,14.5,377.0,675.05,547.8
2016,10,5,8,30,827.0,69.0,2.3,15.0,426.0,730.89,586.43
2016,10,5,8,45,852.0,70.5,2.3,16.0,472.0,778.69,616.98
2016,10,5,9,0,877.0,72.0,2.3,17.0,518.0,818.04,640.73
2016,10,5,9,15,892.5,74.0,2.15,17.5,558.0,854.79,662.11
2016,10,5,9,30,908.0,76.0,2.0,18.0,598.0,888.91,681.09
2016,10,5,9,45,920.0,77.0,1.9,18.5,632.5,915.79,695.22
2016,10,5,10,0,932.0,78.0,1.8,19.0,667.0,939.43,707.0
2016,10,5,10,15,940.0,79.5,1.75,19.0,694.0,956.59,716.35
2016,10,5,10,30,948.0,81.0,1.7,19.0,721.0,970.05,723.37
2016,10,5,10,45,954.0,81.0,1.65,19.5,740.5,976.11,724.28
2016,10,5,11,0,960.0,81.0,1.6,20.0,760.0,978.29,722.87
2016,10,5,11,15,963.0,81.5,1.65,20.0,771.5,974.38,720.49
2016,10,5,11,30,966.0,82.0,1.7,20.0,783.0,966.53,715.74
2016,10,5,11,45,967.0,81.5,1.8,20.5,786.0,951.86,705.95
2016,10,5,12,0,968.0,81.0,1.9,21.0,789.0,933.39,693.75
2016,10,5,12,15,966.5,81.0,1.95,21.0,784.0,909.61,678.81
2016,10,5,12,30,965.0,81.0,2.0,21.0,779.0,882.29,661.52
2016,10,5,12,45,953.0,84.5,2.15,21.0,763.5,847.03,639.68
2016,10,5,13,0,941.0,88.0,2.3,21.0,748.0,809.07,615.64
2016,10,5,13,15,934.5,87.0,2.35,21.0,727.0,767.93,588.28
2016,10,5,13,30,928.0,86.0,2.4,21.0,706.0,724.29,558.84
2016,10,5,13,45,918.0,85.0,2.5,21.0,677.0,676.14,523.75
2016,10,5,14,0,908.0,84.0,2.6,21.0,648.0,626.23,486.27
2016,10,5,14,15,895.5,82.0,2.65,20.5,612.5,572.46,445.4
2016,10,5,14,30,883.0,80.0,2.7,20.0,577.0,517.71,402.27
2016,10,5,14,45,863.5,78.5,2.8,20.0,535.0,459.66,354.45
2016,10,5,15,0,844.0,77.0,2.9,20.0,493.0,400.58,304.3
2016,10,5,15,15,819.5,74.0,2.95,19.5,447.0,339.93,252.04
2016,10,5,15,30,795.0,71.0,3.0,19.0,401.0,280.85,199.93
2016,10,5,15,45,758.0,67.5,3.05,19.0,351.0,220.55,146.97
2016,10,5,16,0,721.0,64.0,3.1,19.0,301.0,163.94,99.2
2016,10,5,16,15,668.5,58.5,3.05,18.5,250.0,108.13,58.31
2016,10,5,16,30,616.0,53.0,3.0,18.0,199.0,55.19,29.96
2016,10,5,16,45,531.0,46.0,3.0,17.5,149.5,34.48,24.54
2016,10,5,17,0,446.0,39.0,3.0,17.0,100.0,30.58,20.64
2016,10,5,17,15,298.0,27.0,3.05,16.0,60.5,21.72,11.02
2016,10,5,17,30,150.0,15.0,3.1,15.0,21.0,14.3,0.0
2016,10,5,17,45,75.0,7.5,3.15,14.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,6,15,118.0,10.0,1.45,10.5,16.5,50.03,0.0
2016,10,6,6,30,236.0,20.0,1.5,11.0,33.0,131.89,17.31
2016,10,6,6,45,371.5,30.0,1.55,11.5,76.0,227.1,174.05
2016,10,6,7,0,507.0,40.0,1.6,12.0,119.0,325.64,263.33
2016,10,6,7,15,580.0,46.5,1.7,12.5,168.5,398.56,327.61
2016,10,6,7,30,653.0,53.0,1.8,13.0,218.0,473.49,391.09
2016,10,6,7,45,701.5,57.0,1.9,13.5,268.5,538.8,444.34
2016,10,6,8,0,750.0,61.0,2.0,14.0,319.0,606.06,496.57
2016,10,6,8,15,781.0,64.5,1.95,14.5,367.5,661.54,535.8
2016,10,6,8,30,812.0,68.0,1.9,15.0,416.0,716.71,573.49
2016,10,6,8,45,835.0,70.0,1.9,16.0,460.5,762.93,602.8
2016,10,6,9,0,858.0,72.0,1.9,17.0,505.0,800.66,625.35
2016,10,6,9,15,873.5,74.0,1.85,17.5,544.5,836.81,647.08
2016,10,6,9,30,889.0,76.0,1.8,18.0,584.0,870.4,666.64
2016,10,6,9,45,905.0,75.5,1.75,18.5,618.5,898.55,682.21
2016,10,6,10,0,921.0,75.0,1.7,19.0,653.0,923.67,695.62
2016,10,6,10,15,929.0,76.0,1.6,19.5,679.5,940.05,702.46
2016,10,6,10,30,937.0,77.0,1.5,20.0,706.0,952.8,706.94
2016,10,6,10,45,942.5,78.0,1.45,21.0,725.5,959.51,706.91
2016,10,6,11,0,948.0,79.0,1.4,22.0,745.0,962.37,704.56
2016,10,6,11,15,950.5,79.0,1.35,22.0,756.0,957.45,700.09
2016,10,6,11,30,953.0,79.0,1.3,22.0,767.0,948.67,693.38
2016,10,6,11,45,954.5,79.0,1.3,22.5,770.5,935.16,683.27
2016,10,6,12,0,956.0,79.0,1.3,23.0,774.0,917.87,670.93
2016,10,6,12,15,955.0,78.5,1.35,23.0,769.0,894.2,656.57
2016,10,6,12,30,954.0,78.0,1.4,23.0,764.0,867.02,639.92
2016,10,6,12,45,949.0,78.5,1.5,23.0,750.5,834.39,620.15
2016,10,6,13,0,944.0,79.0,1.6,23.0,737.0,798.73,598.08
2016,10,6,13,15,938.5,78.0,1.65,23.0,716.0,758.28,571.94
2016,10,6,13,30,933.0,77.0,1.7,23.0,695.0,715.25,543.69
2016,10,6,13,45,924.0,76.5,1.75,23.0,667.0,668.14,510.01
2016,10,6,14,0,915.0,76.0,1.8,23.0,639.0,619.18,473.78
2016,10,6,14,15,903.0,74.0,1.85,23.0,604.0,565.46,432.94
2016,10,6,14,30,891.0,72.0,1.9,23.0,569.0,510.71,389.92
2016,10,6,14,45,873.5,70.5,2.0,23.0,528.0,453.29,343.52
2016,10,6,15,0,856.0,69.0,2.1,23.0,487.0,395.93,295.53
2016,10,6,15,15,833.0,66.0,2.15,22.5,441.5,335.73,244.38
2016,10,6,15,30,810.0,63.0,2.2,22.0,396.0,274.59,191.37
2016,10,6,15,45,776.0,60.0,2.25,22.0,346.5,214.71,139.36
2016,10,6,16,0,742.0,57.0,2.3,22.0,297.0,158.1,92.24
2016,10,6,16,15,692.5,52.5,2.25,21.0,246.5,102.39,52.44
2016,10,6,16,30,643.0,48.0,2.2,20.0,196.0,52.48,28.25
2016,10,6,16,45,559.5,41.0,2.15,19.0,147.0,33.24,23.27
2016,10,6,17,0,476.0,34.0,2.1,18.0,98.0,26.27,16.79
2016,10,6,17,15,327.0,23.5,2.1,17.0,58.5,18.64,7.98
2016,10,6,17,30,178.0,13.0,2.1,16.0,19.0,12.39,0.0
2016,10,6,17,45,89.0,6.5,2.15,15.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,7,6,15,119.0,9.0,1.35,12.0,15.5,49.31,0.0
2016,10,7,6,30,238.0,18.0,1.4,12.0,31.0,129.54,0.0
2016,10,7,6,45,367.0,28.0,1.5,12.5,72.5,222.4,168.41
2016,10,7,7,0,496.0,38.0,1.6,13.0,114.0,317.1,255.18
2016,10,7,7,15,568.5,45.0,1.6,13.5,162.5,389.57,318.78
2016,10,7,7,30,641.0,52.0,1.6,14.0,211.0,464.15,381.46
2016,10,7,7,45,688.5,56.0,1.6,15.0,261.0,528.1,432.21
2016,10,7,8,0,736.0,60.0,1.6,16.0,311.0,593.97,481.65
2016,10,7,8,15,767.0,63.5,1.6,16.5,359.0,648.76,520.22
2016,10,7,8,30,798.0,67.0,1.6,17.0,407.0,703.3,557.39
2016,10,7,8,45,821.5,69.5,1.65,18.0,451.0,749.97,587.19
2016,10,7,9,0,845.0,72.0,1.7,19.0,495.0,788.23,610.39
2016,10,7,9,15,861.0,74.0,1.7,19.5,534.5,824.36,632.41
2016,10,7,9,30,877.0,76.0,1.7,20.0,574.0,858.0,652.4
2016,10,7,9,45,872.0,84.5,1.75,21.0,603.5,878.19,662.38
2016,10,7,10,0,867.0,93.0,1.8,22.0,633.0,894.54,669.9
2016,10,7,10,15,876.0,94.5,1.75,22.5,659.5,911.6,678.11
2016,10,7,10,30,885.0,96.0,1.7,23.0,686.0,925.25,684.05
2016,10,7,10,45,891.5,96.5,1.7,23.5,705.0,931.91,686.13
2016,10,7,11,0,898.0,97.0,1.7,24.0,724.0,934.93,686.06
2016,10,7,11,15,901.5,97.5,1.6,24.5,735.5,931.54,680.74
2016,10,7,11,30,905.0,98.0,1.5,25.0,747.0,924.45,673.24
2016,10,7,11,45,906.5,98.0,1.45,25.5,750.0,911.37,662.72
2016,10,7,12,0,908.0,98.0,1.4,26.0,753.0,894.68,650.11
2016,10,7,12,15,907.0,97.5,1.3,26.0,748.5,871.82,634.28
2016,10,7,12,30,906.0,97.0,1.2,26.0,744.0,845.63,616.43
2016,10,7,12,45,880.0,106.5,1.1,26.5,725.5,807.2,589.48
2016,10,7,13,0,854.0,116.0,1.0,27.0,707.0,771.02,564.18
2016,10,7,13,15,721.0,158.0,0.9,27.0,647.0,687.53,506.25
2016,10,7,13,30,588.0,200.0,0.8,27.0,587.0,604.87,447.19
2016,10,7,13,45,704.5,154.5,0.75,27.0,599.0,607.87,450.37
2016,10,7,14,0,821.0,109.0,0.7,27.0,611.0,595.53,441.18
2016,10,7,14,15,806.5,106.5,0.7,27.0,576.5,543.52,402.84
2016,10,7,14,30,792.0,104.0,0.7,27.0,542.0,490.99,363.31
2016,10,7,14,45,636.5,131.5,0.7,27.0,466.5,404.69,298.84
2016,10,7,15,0,481.0,159.0,0.7,27.0,391.0,331.43,243.81
2016,10,7,15,15,567.5,122.5,0.75,26.5,371.0,297.16,214.23
2016,10,7,15,30,654.0,86.0,0.8,26.0,351.0,250.28,172.43
2016,10,7,15,45,593.0,88.5,0.9,25.5,305.5,198.71,130.74
2016,10,7,16,0,532.0,91.0,1.0,25.0,260.0,153.88,96.24
2016,10,7,16,15,482.0,80.5,1.1,24.0,213.5,105.28,62.35
2016,10,7,16,30,432.0,70.0,1.2,23.0,167.0,61.27,39.11
2016,10,7,16,45,356.5,57.0,1.35,22.0,123.5,43.3,31.5
2016,10,7,17,0,281.0,44.0,1.5,21.0,80.0,34.14,23.05
2016,10,7,17,15,140.5,28.5,1.55,20.5,46.5,22.48,9.5
2016,10,7,17,30,0.0,13.0,1.6,20.0,13.0,12.39,0.0
2016,10,7,17,45,0.0,6.5,1.65,19.5,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,68.5,9.5,1.1,13.5,12.5,32.44,0.0
2016,10,8,6,30,137.0,19.0,1.1,14.0,25.0,89.15,0.0
2016,10,8,6,45,268.5,32.0,1.1,14.5,65.0,182.39,135.39
2016,10,8,7,0,400.0,45.0,1.1,15.0,105.0,276.6,220.21
2016,10,8,7,15,481.0,53.5,1.1,15.5,152.5,351.29,284.49
2016,10,8,7,30,562.0,62.0,1.1,16.0,200.0,432.46,351.38
2016,10,8,7,45,614.0,68.5,1.1,16.5,249.5,498.53,403.75
2016,10,8,8,0,666.0,75.0,1.1,17.0,299.0,567.21,455.85
2016,10,8,8,15,701.5,79.5,1.1,18.0,347.0,623.56,495.2
2016,10,8,8,30,737.0,84.0,1.1,19.0,395.0,680.18,532.45
2016,10,8,8,45,761.5,88.0,1.1,20.0,439.0,723.55,559.06
2016,10,8,9,0,786.0,92.0,1.1,21.0,483.0,769.55,586.83
2016,10,8,9,15,804.5,94.5,1.15,22.0,522.0,807.03,608.69
2016,10,8,9,30,823.0,97.0,1.2,23.0,561.0,842.19,628.7
2016,10,8,9,45,869.0,86.5,1.25,24.0,602.0,875.88,647.44
2016,10,8,10,0,915.0,76.0,1.3,25.0,643.0,914.97,669.45
2016,10,8,10,15,923.5,77.0,1.25,25.5,669.5,931.54,676.48
2016,10,8,10,30,932.0,78.0,1.2,26.0,696.0,944.51,681.48
2016,10,8,10,45,936.0,79.5,1.2,26.5,715.0,950.24,682.81
2016,10,8,11,0,940.0,81.0,1.2,27.0,734.0,952.15,681.96
2016,10,8,11,15,943.0,81.5,1.1,27.0,745.0,948.14,677.29
2016,10,8,11,30,946.0,82.0,1.0,27.0,756.0,940.28,670.38
2016,10,8,11,45,946.0,82.5,0.9,27.5,759.0,925.96,658.28
2016,10,8,12,0,946.0,83.0,0.8,28.0,762.0,907.93,644.1
2016,10,8,12,15,945.0,83.0,0.7,28.0,757.0,884.89,628.23
2016,10,8,12,30,944.0,83.0,0.6,28.0,752.0,858.38,610.32
2016,10,8,12,45,940.5,82.5,0.5,28.5,739.0,826.01,587.67
2016,10,8,13,0,937.0,82.0,0.4,29.0,726.0,790.59,563.26
2016,10,8,13,15,931.0,81.0,0.35,29.0,705.0,749.98,537.53
2016,10,8,13,30,925.0,80.0,0.3,29.0,684.0,706.85,509.79
2016,10,8,13,45,916.0,79.0,0.3,29.0,655.5,659.55,477.76
2016,10,8,14,0,907.0,78.0,0.3,29.0,627.0,610.42,443.57
2016,10,8,14,15,894.5,76.5,0.4,29.0,592.0,557.35,406.61
2016,10,8,14,30,882.0,75.0,0.5,29.0,557.0,503.31,367.32
2016,10,8,14,45,864.5,72.5,0.6,29.0,516.0,445.44,323.52
2016,10,8,15,0,847.0,70.0,0.7,29.0,475.0,387.69,277.91
2016,10,8,15,15,823.0,67.5,0.8,28.5,429.5,326.5,228.61
2016,10,8,15,30,799.0,65.0,0.9,28.0,384.0,268.17,180.06
2016,10,8,15,45,764.5,61.5,1.05,27.5,335.0,208.61,130.77
2016,10,8,16,0,730.0,58.0,1.2,27.0,286.0,152.42,86.06
2016,10,8,16,15,678.0,52.5,1.2,25.5,235.5,96.7,48.23
2016,10,8,16,30,626.0,47.0,1.2,24.0,185.0,47.12,26.32
2016,10,8,16,45,540.5,40.0,1.3,23.0,136.5,29.96,19.97
2016,10,8,17,0,455.0,33.0,1.4,22.0,88.0,25.8,15.88
2016,10,8,17,15,300.0,21.5,1.45,21.0,50.5,17.17,4.76
2016,10,8,17,30,145.0,10.0,1.5,20.0,13.0,9.53,0.0
2016,10,8,17,45,72.5,5.0,1.55,19.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,9,6,15,107.0,8.5,0.7,13.5,13.0,44.53,0.0
2016,10,9,6,30,214.0,17.0,0.7,14.0,26.0,116.83,0.0
2016,10,9,6,45,346.0,27.5,0.7,14.5,67.0,211.87,155.19
2016,10,9,7,0,478.0,38.0,0.7,15.0,108.0,306.97,242.54
2016,10,9,7,15,554.5,45.5,0.65,15.5,157.0,381.07,305.84
2016,10,9,7,30,631.0,53.0,0.6,16.0,206.0,461.37,370.83
2016,10,9,7,45,678.5,58.0,0.55,16.5,255.5,521.75,417.65
2016,10,9,8,0,726.0,63.0,0.5,17.0,305.0,588.21,466.46
2016,10,9,8,15,758.5,67.0,0.5,18.0,353.0,644.13,503.45
2016,10,9,8,30,791.0,71.0,0.5,19.0,401.0,699.89,538.86
2016,10,9,8,45,813.5,74.0,0.5,20.0,445.5,745.96,566.34
2016,10,9,9,0,836.0,77.0,0.5,21.0,490.0,790.43,591.99
2016,10,9,9,15,853.0,79.5,0.55,21.5,529.0,827.74,614.31
2016,10,9,9,30,870.0,82.0,0.6,22.0,568.0,855.25,630.06
2016,10,9,9,45,885.0,82.5,0.65,23.0,602.0,883.0,644.77
2016,10,9,10,0,900.0,83.0,0.7,24.0,636.0,907.74,657.42
2016,10,9,10,15,908.0,84.0,0.8,24.5,662.5,923.54,666.63
2016,10,9,10,30,916.0,85.0,0.9,25.0,689.0,935.8,673.78
2016,10,9,10,45,920.5,86.5,1.0,26.0,707.5,941.8,675.77
2016,10,9,11,0,925.0,88.0,1.1,27.0,726.0,944.03,675.52
2016,10,9,11,15,928.0,88.5,1.2,27.0,737.0,939.96,674.08
