Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,11,30,931.0,89.0,1.3,27.0,748.0,932.12,670.36
2016,10,9,11,45,930.0,90.0,1.4,27.5,750.5,917.56,661.12
2016,10,9,12,0,929.0,91.0,1.5,28.0,753.0,899.39,649.64
2016,10,9,12,15,927.0,91.0,1.55,28.0,747.5,875.76,635.31
2016,10,9,12,30,925.0,91.0,1.6,28.0,742.0,848.78,618.8
2016,10,9,12,45,917.0,92.0,1.7,28.0,728.0,814.97,598.21
2016,10,9,13,0,909.0,93.0,1.8,28.0,714.0,778.44,575.55
2016,10,9,13,15,902.0,92.0,1.85,27.5,692.5,738.0,550.61
2016,10,9,13,30,895.0,91.0,1.9,27.0,671.0,695.23,522.74
2016,10,9,13,45,882.5,90.5,1.95,27.0,642.0,647.41,488.44
2016,10,9,14,0,870.0,90.0,2.0,27.0,613.0,598.15,452.14
2016,10,9,14,15,856.0,88.0,2.05,26.5,578.0,545.85,413.34
2016,10,9,14,30,842.0,86.0,2.1,26.0,543.0,491.87,371.85
2016,10,9,14,45,821.5,84.0,2.15,26.0,502.0,434.71,325.81
2016,10,9,15,0,801.0,82.0,2.2,26.0,461.0,378.12,278.78
2016,10,9,15,15,774.5,78.5,2.2,25.5,415.5,319.09,229.19
2016,10,9,15,30,748.0,75.0,2.2,25.0,370.0,261.96,180.25
2016,10,9,15,45,710.0,70.5,2.2,24.5,321.5,203.85,131.22
2016,10,9,16,0,672.0,66.0,2.2,24.0,273.0,146.85,85.41
2016,10,9,16,15,616.0,59.5,2.05,23.0,223.5,93.3,48.8
2016,10,9,16,30,560.0,53.0,1.9,22.0,174.0,46.38,27.94
2016,10,9,16,45,470.0,44.0,1.8,21.5,127.0,33.64,23.21
2016,10,9,17,0,380.0,35.0,1.7,21.0,80.0,27.86,17.53
2016,10,9,17,15,190.0,17.5,1.6,20.0,40.0,13.57,1.33
2016,10,9,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,6.5,1.2,11.5,6.5,6.2,0.0
2016,10,10,6,30,0.0,13.0,1.2,12.0,13.0,12.07,0.0
2016,10,10,6,45,22.0,32.0,1.3,12.5,35.0,47.74,31.35
2016,10,10,7,0,44.0,51.0,1.4,13.0,57.0,81.08,62.29
2016,10,10,7,15,59.5,72.0,1.45,13.0,84.0,115.01,92.35
2016,10,10,7,30,75.0,93.0,1.5,13.0,111.0,158.66,130.1
2016,10,10,7,45,89.0,113.0,1.55,13.5,139.0,192.63,158.86
2016,10,10,8,0,103.0,133.0,1.6,14.0,167.0,227.45,187.61
2016,10,10,8,15,238.5,141.0,1.55,14.0,235.5,346.26,286.45
2016,10,10,8,30,374.0,149.0,1.5,14.0,304.0,476.8,390.18
2016,10,10,8,45,579.5,120.0,1.5,14.5,389.5,619.97,500.43
2016,10,10,9,0,785.0,91.0,1.5,15.0,475.0,764.11,602.37
2016,10,10,9,15,803.5,94.0,1.5,15.5,514.0,801.93,624.89
2016,10,10,9,30,822.0,97.0,1.5,16.0,553.0,837.44,646.59
2016,10,10,9,45,472.0,189.5,1.5,16.5,455.0,649.71,508.27
2016,10,10,10,0,122.0,282.0,1.5,17.0,357.0,422.21,330.55
2016,10,10,10,15,344.0,244.5,1.55,17.5,467.0,590.25,462.33
2016,10,10,10,30,566.0,207.0,1.6,18.0,577.0,762.3,587.27
2016,10,10,10,45,733.0,152.0,1.65,18.5,645.5,856.63,650.51
2016,10,10,11,0,900.0,97.0,1.7,19.0,714.0,929.19,697.02
2016,10,10,11,15,903.5,97.5,1.75,19.5,725.0,925.57,692.57
2016,10,10,11,30,907.0,98.0,1.8,20.0,736.0,918.26,686.7
2016,10,10,11,45,908.0,98.0,1.85,20.5,739.0,904.53,676.72
2016,10,10,12,0,909.0,98.0,1.9,21.0,742.0,887.23,664.51
2016,10,10,12,15,908.0,98.0,1.95,21.0,737.0,864.76,650.18
2016,10,10,12,30,907.0,98.0,2.0,21.0,732.0,838.96,633.6
2016,10,10,12,45,896.0,100.5,2.1,21.0,717.5,804.85,611.69
2016,10,10,13,0,885.0,103.0,2.2,21.0,703.0,768.24,587.83
2016,10,10,13,15,878.5,102.0,2.25,21.0,682.0,728.92,561.41
2016,10,10,13,30,872.0,101.0,2.3,21.0,661.0,689.72,533.23
2016,10,10,13,45,857.0,101.0,2.35,21.0,632.0,641.13,497.14
2016,10,10,14,0,842.0,101.0,2.4,21.0,603.0,591.4,459.28
2016,10,10,14,15,827.0,99.0,2.4,20.5,568.0,538.82,418.85
2016,10,10,14,30,812.0,97.0,2.4,20.0,533.0,485.73,376.65
2016,10,10,14,45,785.0,96.0,2.45,20.0,491.0,428.31,329.25
2016,10,10,15,0,758.0,95.0,2.5,20.0,449.0,370.6,280.34
2016,10,10,15,15,729.5,90.5,2.55,19.5,404.0,312.04,230.17
2016,10,10,15,30,701.0,86.0,2.6,19.0,359.0,255.71,181.01
2016,10,10,15,45,653.5,82.0,2.7,18.5,310.0,198.69,132.41
2016,10,10,16,0,606.0,78.0,2.8,18.0,261.0,146.75,90.41
2016,10,10,16,15,544.5,70.0,2.75,17.0,212.0,95.64,55.1
2016,10,10,16,30,483.0,62.0,2.7,16.0,163.0,52.03,40.29
2016,10,10,16,45,385.0,51.0,2.7,15.5,117.5,40.39,29.67
2016,10,10,17,0,287.0,40.0,2.7,15.0,72.0,31.27,20.73
2016,10,10,17,15,143.5,20.0,2.6,14.5,36.0,15.74,0.47
2016,10,10,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,6,15,60.0,8.0,1.35,10.5,10.5,0.0,0.0
2016,10,11,6,30,120.0,16.0,1.4,11.0,21.0,61.89,0.0
2016,10,11,6,45,249.0,30.0,1.45,11.5,59.0,170.75,122.77
2016,10,11,7,0,378.0,44.0,1.5,12.0,97.0,262.74,210.79
2016,10,11,7,15,460.5,53.5,1.55,12.5,144.0,337.89,277.13
2016,10,11,7,30,543.0,63.0,1.6,13.0,191.0,419.68,346.4
2016,10,11,7,45,339.5,99.0,1.65,13.5,185.0,354.67,293.76
2016,10,11,8,0,136.0,135.0,1.7,14.0,179.0,252.75,208.44
2016,10,11,8,15,148.0,153.5,1.65,14.0,208.5,286.04,235.99
2016,10,11,8,30,160.0,172.0,1.6,14.0,238.0,319.76,262.72
2016,10,11,8,45,281.0,175.0,1.6,14.5,305.5,432.3,352.98
2016,10,11,9,0,402.0,178.0,1.6,15.0,373.0,553.05,445.37
2016,10,11,9,15,341.5,207.5,1.55,15.5,382.5,532.3,425.32
2016,10,11,9,30,281.0,237.0,1.5,16.0,392.0,520.65,412.94
2016,10,11,9,45,360.5,233.5,1.5,16.5,444.5,588.1,463.37
2016,10,11,10,0,440.0,230.0,1.5,17.0,497.0,670.71,522.36
2016,10,11,10,15,671.0,159.0,1.5,17.0,586.0,805.75,620.33
2016,10,11,10,30,902.0,88.0,1.5,17.0,675.0,921.76,697.01
2016,10,11,10,45,908.5,88.5,1.5,17.5,694.0,928.18,697.73
2016,10,11,11,0,915.0,89.0,1.5,18.0,713.0,930.92,697.51
2016,10,11,11,15,918.5,89.5,1.5,18.0,724.0,927.22,694.53
2016,10,11,11,30,922.0,90.0,1.5,18.0,735.0,919.78,689.3
2016,10,11,11,45,922.0,90.5,1.5,18.5,737.5,905.56,678.45
2016,10,11,12,0,922.0,91.0,1.5,19.0,740.0,887.74,665.43
2016,10,11,12,15,921.0,91.0,1.5,19.0,735.0,865.02,650.52
2016,10,11,12,30,920.0,91.0,1.5,19.0,730.0,838.93,633.41
2016,10,11,12,45,899.5,98.0,1.55,19.0,713.0,802.04,609.46
2016,10,11,13,0,879.0,105.0,1.6,19.0,696.0,766.79,586.5
2016,10,11,13,15,744.0,145.0,1.65,19.0,634.5,681.02,525.44
2016,10,11,13,30,609.0,185.0,1.7,19.0,573.0,599.34,464.86
2016,10,11,13,45,596.0,179.0,1.8,19.0,545.0,555.87,433.24
2016,10,11,14,0,583.0,173.0,1.9,19.0,517.0,509.26,398.13
2016,10,11,14,15,528.5,178.5,2.0,18.5,476.5,454.72,356.42
2016,10,11,14,30,474.0,184.0,2.1,18.0,436.0,403.96,316.72
2016,10,11,14,45,562.0,144.5,2.25,18.0,421.0,375.33,292.23
2016,10,11,15,0,650.0,105.0,2.4,18.0,406.0,338.37,258.8
2016,10,11,15,15,679.5,93.5,2.5,17.5,380.0,297.15,221.09
2016,10,11,15,30,709.0,82.0,2.6,17.0,354.0,251.76,178.71
2016,10,11,15,45,667.0,77.0,2.75,16.5,306.0,194.61,129.38
2016,10,11,16,0,625.0,72.0,2.9,16.0,258.0,141.88,86.29
2016,10,11,16,15,563.5,64.5,2.85,15.5,209.0,90.29,50.72
2016,10,11,16,30,502.0,57.0,2.8,15.0,160.0,46.12,35.21
2016,10,11,16,45,404.5,46.5,2.8,14.5,114.5,36.45,26.28
2016,10,11,17,0,307.0,36.0,2.8,14.0,69.0,29.39,19.0
2016,10,11,17,15,153.5,18.0,2.7,13.5,34.5,14.37,0.0
2016,10,11,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,12,6,15,53.5,7.5,1.45,9.5,9.5,0.0,0.0
2016,10,12,6,30,107.0,15.0,1.3,10.0,19.0,55.73,0.0
2016,10,12,6,45,243.0,29.0,1.2,10.5,57.0,166.25,117.21
2016,10,12,7,0,379.0,43.0,1.1,11.0,95.0,261.57,209.64
2016,10,12,7,15,463.0,52.5,1.0,11.5,142.0,337.37,276.13
2016,10,12,7,30,547.0,62.0,0.9,12.0,189.0,419.94,345.02
2016,10,12,7,45,273.5,74.0,0.85,12.5,137.5,280.74,232.86
2016,10,12,8,0,0.0,86.0,0.8,13.0,86.0,82.97,65.0
2016,10,12,8,15,0.0,100.0,0.8,13.5,100.0,96.73,76.78
2016,10,12,8,30,0.0,114.0,0.8,14.0,114.0,110.48,87.88
2016,10,12,8,45,47.0,161.0,0.85,14.5,183.5,207.62,168.57
2016,10,12,9,0,94.0,208.0,0.9,15.0,253.0,301.23,243.12
2016,10,12,9,15,214.5,216.0,1.0,15.0,330.5,422.92,339.81
2016,10,12,9,30,335.0,224.0,1.1,15.0,408.0,550.72,437.19
2016,10,12,9,45,291.5,247.5,1.25,15.5,414.5,544.04,428.95
2016,10,12,10,0,248.0,271.0,1.4,16.0,421.0,520.56,409.74
2016,10,12,10,15,560.0,187.0,1.6,16.0,543.5,730.27,571.28
2016,10,12,10,30,872.0,103.0,1.8,16.0,666.0,917.45,701.58
2016,10,12,10,45,877.0,104.0,2.0,16.0,684.0,922.72,704.47
2016,10,12,11,0,882.0,105.0,2.2,16.0,702.0,917.0,701.96
2016,10,12,11,15,706.5,172.0,2.2,16.0,654.5,839.79,648.08
2016,10,12,11,30,531.0,239.0,2.2,16.0,607.0,742.87,576.87
2016,10,12,11,45,713.5,171.0,2.2,16.5,668.5,821.49,635.29
2016,10,12,12,0,896.0,103.0,2.2,17.0,730.0,876.12,671.3
2016,10,12,12,15,685.0,180.5,2.15,17.0,657.5,772.97,598.13
2016,10,12,12,30,474.0,258.0,2.1,17.0,585.0,660.22,512.88
2016,10,12,12,45,554.5,224.0,2.1,17.5,599.5,669.16,521.03
2016,10,12,13,0,635.0,190.0,2.1,18.0,614.0,674.99,525.5
2016,10,12,13,15,625.0,185.5,2.15,18.0,592.0,636.8,497.45
2016,10,12,13,30,615.0,181.0,2.2,18.0,570.0,597.41,468.32
2016,10,12,13,45,530.5,199.5,2.3,18.0,524.5,531.16,417.77
2016,10,12,14,0,446.0,218.0,2.4,18.0,479.0,473.24,372.77
2016,10,12,14,15,631.0,153.5,2.45,17.5,499.0,484.73,382.43
2016,10,12,14,30,816.0,89.0,2.5,17.0,519.0,474.37,372.6
2016,10,12,14,45,461.0,143.0,2.65,17.0,382.0,330.2,259.08
2016,10,12,15,0,106.0,197.0,2.8,17.0,245.0,219.41,173.49
2016,10,12,15,15,276.5,158.5,2.65,16.5,267.5,229.56,177.62
2016,10,12,15,30,447.0,120.0,2.5,16.0,290.0,218.33,160.9
2016,10,12,15,45,550.0,91.0,2.45,16.0,271.5,183.55,125.16
2016,10,12,16,0,653.0,62.0,2.4,16.0,253.0,134.49,78.93
2016,10,12,16,15,593.5,56.0,2.3,15.5,204.5,82.95,44.0
2016,10,12,16,30,534.0,50.0,2.2,15.0,156.0,38.46,28.43
2016,10,12,16,45,438.5,40.5,2.15,14.5,111.0,31.2,21.65
2016,10,12,17,0,343.0,31.0,2.1,14.0,66.0,24.81,14.93
2016,10,12,17,15,171.5,15.5,2.1,13.5,33.0,12.2,0.0
2016,10,12,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.5,1.9,10.0,9.5,0.0,0.0
2016,10,13,6,30,0.0,19.0,1.9,10.0,19.0,18.11,0.0
2016,10,13,6,45,222.5,27.0,1.95,10.5,56.5,153.76,105.39
2016,10,13,7,0,445.0,35.0,2.0,11.0,94.0,284.67,228.64
2016,10,13,7,15,524.5,42.5,2.1,11.5,141.0,357.88,294.78
2016,10,13,7,30,604.0,50.0,2.2,12.0,188.0,437.68,363.68
2016,10,13,7,45,660.0,53.5,2.35,12.5,237.0,499.78,416.23
2016,10,13,8,0,716.0,57.0,2.5,13.0,286.0,568.62,471.94
2016,10,13,8,15,748.5,60.5,2.45,13.5,332.5,622.92,512.03
2016,10,13,8,30,781.0,64.0,2.4,14.0,379.0,677.1,550.5
2016,10,13,8,45,631.0,110.5,2.35,14.5,383.0,645.28,523.42
2016,10,13,9,0,481.0,157.0,2.3,15.0,387.0,590.54,477.46
2016,10,13,9,15,431.5,184.5,2.25,15.5,403.5,592.1,475.53
2016,10,13,9,30,382.0,212.0,2.2,16.0,420.0,575.73,460.0
2016,10,13,9,45,317.0,240.0,2.15,16.5,419.5,556.78,442.03
2016,10,13,10,0,252.0,268.0,2.1,17.0,419.0,534.11,421.34
2016,10,13,10,15,242.5,282.5,2.05,17.0,432.5,528.24,416.04
2016,10,13,10,30,233.0,297.0,2.0,17.0,446.0,535.0,419.84
2016,10,13,10,45,290.5,294.5,2.0,17.5,486.0,594.53,463.6
2016,10,13,11,0,348.0,292.0,2.0,18.0,526.0,639.21,495.61
2016,10,13,11,15,300.5,307.5,2.05,18.0,511.5,609.03,471.85
2016,10,13,11,30,253.0,323.0,2.1,18.0,497.0,578.07,447.99
2016,10,13,11,45,257.5,321.0,2.15,18.5,499.0,572.52,443.46
2016,10,13,12,0,262.0,319.0,2.2,19.0,501.0,565.78,437.91
2016,10,13,12,15,357.5,292.0,2.25,19.0,538.5,605.67,469.69
2016,10,13,12,30,453.0,265.0,2.3,19.0,576.0,649.3,503.15
2016,10,13,12,45,440.5,265.0,2.35,19.5,562.5,622.28,482.11
2016,10,13,13,0,428.0,265.0,2.4,20.0,549.0,594.38,460.83
2016,10,13,13,15,437.5,252.5,2.4,19.5,535.0,568.77,443.11
2016,10,13,13,30,447.0,240.0,2.4,19.0,521.0,541.2,423.52
2016,10,13,13,45,449.0,227.0,2.4,19.0,498.5,506.64,397.38
2016,10,13,14,0,451.0,214.0,2.4,19.0,476.0,470.84,369.78
2016,10,13,14,15,456.5,198.0,2.4,18.5,449.5,432.86,340.54
2016,10,13,14,30,462.0,182.0,2.4,18.0,423.0,393.52,309.3
2016,10,13,14,45,451.0,168.5,2.4,18.0,388.5,348.42,272.1
2016,10,13,15,0,440.0,155.0,2.4,18.0,354.0,303.87,234.5
2016,10,13,15,15,504.5,125.5,2.35,17.5,331.5,268.23,201.79
2016,10,13,15,30,569.0,96.0,2.3,17.0,309.0,226.32,162.26
2016,10,13,15,45,536.0,87.0,2.3,17.0,266.0,175.62,118.57
2016,10,13,16,0,503.0,78.0,2.3,17.0,223.0,128.51,80.27
2016,10,13,16,15,455.5,67.5,2.15,16.5,179.5,82.93,48.98
2016,10,13,16,30,408.0,57.0,2.0,16.0,136.0,43.74,32.9
2016,10,13,16,45,330.0,44.0,1.95,16.0,96.0,34.61,24.38
2016,10,13,17,0,252.0,31.0,1.9,16.0,56.0,25.01,14.62
2016,10,13,17,15,126.0,15.5,1.8,15.5,28.0,12.22,0.0
2016,10,13,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,4.05,14.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,3.9,14.0,6.0,5.72,0.0
2016,10,14,6,45,0.0,19.0,3.75,14.0,19.0,17.64,6.67
2016,10,14,7,0,0.0,32.0,3.6,14.0,32.0,30.12,19.26
2016,10,14,7,15,0.0,49.0,3.4,14.0,49.0,47.8,34.77
2016,10,14,7,30,0.0,66.0,3.2,14.0,66.0,65.1,49.86
2016,10,14,7,45,0.0,83.5,3.0,14.5,83.5,82.79,64.95
2016,10,14,8,0,0.0,101.0,2.8,15.0,101.0,100.34,79.63
2016,10,14,8,15,1.0,117.5,2.65,15.0,118.0,117.39,93.8
2016,10,14,8,30,2.0,134.0,2.5,15.0,135.0,134.5,107.82
2016,10,14,8,45,1.0,83.5,2.45,15.5,84.0,78.82,60.97
2016,10,14,9,0,0.0,33.0,2.4,16.0,33.0,30.65,20.29
2016,10,14,9,15,0.0,28.5,2.35,16.0,28.5,26.47,16.73
2016,10,14,9,30,0.0,24.0,2.3,16.0,24.0,22.3,13.16
2016,10,14,9,45,0.0,28.5,2.3,16.5,28.5,26.49,16.6
2016,10,14,10,0,0.0,33.0,2.3,17.0,33.0,30.68,20.02
2016,10,14,10,15,0.0,45.0,2.25,17.0,45.0,41.87,29.28
2016,10,14,10,30,0.0,57.0,2.2,17.0,57.0,53.07,38.49
2016,10,14,10,45,0.0,64.5,2.15,17.0,64.5,60.08,44.21
2016,10,14,11,0,0.0,72.0,2.1,17.0,72.0,67.1,49.93
2016,10,14,11,15,0.0,59.5,2.05,17.0,59.5,55.43,40.29
2016,10,14,11,30,0.0,47.0,2.0,17.0,47.0,43.77,30.67
2016,10,14,11,45,0.0,68.5,1.95,17.5,68.5,63.84,47.09
2016,10,14,12,0,0.0,90.0,1.9,18.0,90.0,83.94,63.37
2016,10,14,12,15,5.5,157.0,1.85,18.0,161.0,152.7,118.99
2016,10,14,12,30,11.0,224.0,1.8,18.0,232.0,222.35,174.14
2016,10,14,12,45,5.5,191.5,1.8,18.0,195.5,185.52,144.83
2016,10,14,13,0,0.0,159.0,1.8,18.0,159.0,149.63,116.31
2016,10,14,13,15,0.0,113.5,1.75,18.0,113.5,106.09,81.46
2016,10,14,13,30,0.0,68.0,1.7,18.0,68.0,63.33,46.76
2016,10,14,13,45,0.0,99.5,1.65,18.0,99.5,92.8,71.03
2016,10,14,14,0,0.0,131.0,1.6,18.0,131.0,122.36,95.18
2016,10,14,14,15,0.0,89.5,1.55,17.5,89.5,83.39,63.65
2016,10,14,14,30,0.0,48.0,1.5,17.0,48.0,44.63,31.81
2016,10,14,14,45,0.0,55.0,1.5,17.0,55.0,51.15,37.39
2016,10,14,15,0,0.0,62.0,1.5,17.0,62.0,57.67,42.95
2016,10,14,15,15,0.0,54.0,1.45,16.5,54.0,50.2,36.88
2016,10,14,15,30,0.0,46.0,1.4,16.0,46.0,42.73,30.74
2016,10,14,15,45,0.0,39.5,1.4,16.0,39.5,36.67,25.66
2016,10,14,16,0,0.0,33.0,1.4,16.0,33.0,30.62,20.51
2016,10,14,16,15,0.0,26.5,1.25,15.5,26.5,24.58,15.34
2016,10,14,16,30,0.0,20.0,1.1,15.0,20.0,18.54,10.81
2016,10,14,16,45,0.0,14.0,1.0,15.0,14.0,12.97,5.65
2016,10,14,17,0,0.0,8.0,0.9,15.0,8.0,7.4,0.26
2016,10,14,17,15,0.0,4.0,0.85,14.5,4.0,3.81,0.0
2016,10,14,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,15,6,15,47.0,6.0,1.8,11.5,7.5,0.0,0.0
2016,10,15,6,30,94.0,12.0,1.9,12.0,15.0,47.44,0.0
2016,10,15,6,45,238.5,24.5,2.0,12.5,50.0,155.09,96.93
2016,10,15,7,0,383.0,37.0,2.1,13.0,85.0,255.48,202.48
2016,10,15,7,15,468.5,45.0,2.2,13.5,130.5,329.4,269.11
2016,10,15,7,30,554.0,53.0,2.3,14.0,176.0,410.38,338.82
2016,10,15,7,45,277.0,65.0,2.45,14.5,126.5,270.01,225.08
2016,10,15,8,0,0.0,77.0,2.6,15.0,77.0,73.52,56.84
2016,10,15,8,15,0.0,90.5,2.9,15.5,90.5,86.82,68.05
2016,10,15,8,30,0.0,104.0,3.2,16.0,104.0,100.1,78.87
2016,10,15,8,45,11.5,140.5,3.5,16.5,146.0,147.28,117.98
2016,10,15,9,0,23.0,177.0,3.8,17.0,188.0,195.53,157.22
2016,10,15,9,15,420.0,131.0,4.0,17.0,355.0,517.41,424.46
2016,10,15,9,30,817.0,85.0,4.2,17.0,522.0,808.57,645.1
2016,10,15,9,45,658.5,144.0,4.45,17.5,510.0,758.64,605.12
2016,10,15,10,0,500.0,203.0,4.7,18.0,498.0,688.55,549.51
2016,10,15,10,15,352.0,249.5,4.85,18.0,461.5,599.61,478.76
2016,10,15,10,30,204.0,296.0,5.0,18.0,425.0,507.47,404.09
2016,10,15,10,45,295.5,286.5,5.15,18.5,479.5,588.7,467.84
2016,10,15,11,0,387.0,277.0,5.3,19.0,534.0,655.26,519.05
2016,10,15,11,15,219.5,286.5,5.4,19.0,433.0,500.31,397.19
2016,10,15,11,30,52.0,296.0,5.5,19.0,332.0,348.54,274.82
2016,10,15,11,45,52.5,296.5,5.65,19.0,333.0,346.79,273.8
2016,10,15,12,0,53.0,297.0,5.8,19.0,334.0,344.88,272.37
2016,10,15,12,15,26.5,203.0,5.85,19.0,221.5,221.86,174.88
2016,10,15,12,30,0.0,109.0,5.9,19.0,109.0,101.93,77.79
2016,10,15,12,45,101.0,208.5,6.0,19.0,274.5,288.16,230.37
2016,10,15,13,0,202.0,308.0,6.1,19.0,440.0,457.99,364.65
2016,10,15,13,15,203.0,296.5,6.1,18.5,426.0,436.61,348.34
2016,10,15,13,30,204.0,285.0,6.1,18.0,412.0,414.73,331.9
2016,10,15,13,45,146.5,270.0,6.15,18.0,359.0,353.65,282.92
2016,10,15,14,0,89.0,255.0,6.2,18.0,306.0,293.44,234.46
2016,10,15,14,15,44.5,205.0,6.15,18.0,231.0,216.82,172.77
2016,10,15,14,30,0.0,155.0,6.1,18.0,156.0,144.31,113.9
2016,10,15,14,45,0.0,123.5,6.05,18.0,124.0,114.75,89.94
2016,10,15,15,0,0.0,92.0,6.0,18.0,92.0,85.52,65.97
2016,10,15,15,15,0.0,61.0,5.8,17.5,61.0,56.73,42.18
2016,10,15,15,30,0.0,30.0,5.6,17.0,30.0,27.84,17.98
2016,10,15,15,45,0.0,25.5,5.45,16.5,25.5,23.65,14.49
2016,10,15,16,0,0.0,21.0,5.3,16.0,21.0,19.47,10.96
2016,10,15,16,15,0.0,16.5,5.15,16.0,16.5,15.29,7.35
2016,10,15,16,30,0.0,12.0,5.0,16.0,12.0,11.11,4.14
2016,10,15,16,45,0.0,8.0,4.85,16.0,8.0,7.4,0.73
2016,10,15,17,0,0.0,4.0,4.7,16.0,4.0,3.7,0.0
2016,10,15,17,15,0.0,2.0,4.55,15.5,2.0,1.91,0.0
2016,10,15,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,5.0,1.45,13.0,5.0,0.0,0.0
2016,10,16,6,30,0.0,10.0,1.5,13.0,10.0,9.53,0.0
2016,10,16,6,45,71.5,26.0,1.6,13.5,35.0,74.14,40.88
2016,10,16,7,0,143.0,42.0,1.7,14.0,60.0,134.15,104.21
2016,10,16,7,15,176.0,61.0,1.8,14.0,92.5,180.87,146.59
2016,10,16,7,30,209.0,80.0,1.9,14.0,125.0,229.88,189.72
2016,10,16,7,45,226.5,98.5,2.0,14.5,159.0,270.77,224.6
2016,10,16,8,0,244.0,117.0,2.1,15.0,193.0,312.39,258.96
2016,10,16,8,15,255.0,135.5,2.2,15.0,226.0,349.97,289.49
2016,10,16,8,30,266.0,154.0,2.3,15.0,259.0,387.41,319.21
2016,10,16,8,45,133.0,118.5,2.4,15.5,171.0,234.72,193.35
2016,10,16,9,0,0.0,83.0,2.5,16.0,83.0,77.34,59.34
2016,10,16,9,15,0.0,52.0,2.55,16.0,52.0,48.35,35.12
2016,10,16,9,30,0.0,21.0,2.6,16.0,21.0,19.5,10.81
2016,10,16,9,45,0.0,51.5,2.7,16.5,51.5,47.91,34.52
2016,10,16,10,0,0.0,82.0,2.8,17.0,82.0,76.39,57.94
2016,10,16,10,15,0.0,87.0,2.85,17.0,87.0,81.08,61.67
2016,10,16,10,30,0.0,92.0,2.9,17.0,92.0,85.77,65.42
2016,10,16,10,45,0.0,70.5,3.0,17.5,70.5,65.68,48.73
2016,10,16,11,0,0.0,49.0,3.1,18.0,49.0,45.62,32.11
2016,10,16,11,15,0.0,36.0,3.1,18.0,36.0,33.5,22.1
2016,10,16,11,30,0.0,23.0,3.1,18.0,23.0,21.4,12.09
2016,10,16,11,45,0.0,58.0,3.15,18.0,58.0,54.03,38.99
2016,10,16,12,0,0.0,93.0,3.2,18.0,93.0,86.74,65.73
2016,10,16,12,15,0.0,96.0,3.3,18.0,96.0,89.57,68.02
2016,10,16,12,30,0.0,99.0,3.4,18.0,99.0,92.42,70.37
2016,10,16,12,45,0.0,105.0,3.55,18.0,105.0,98.1,75.05
2016,10,16,13,0,0.0,111.0,3.7,18.0,111.0,103.77,79.74
2016,10,16,13,15,0.0,84.0,3.85,18.0,84.0,78.29,59.02
2016,10,16,13,30,0.0,57.0,4.0,18.0,57.0,53.06,38.37
2016,10,16,13,45,0.0,40.0,4.2,18.0,40.0,37.2,25.31
2016,10,16,14,0,0.0,23.0,4.4,18.0,23.0,21.37,12.19
2016,10,16,14,15,0.0,83.5,4.5,17.5,83.5,77.77,59.23
2016,10,16,14,30,0.0,144.0,4.6,17.0,144.0,134.09,105.98
2016,10,16,14,45,0.0,125.5,4.7,17.0,125.5,116.6,91.79
2016,10,16,15,0,0.0,107.0,4.8,17.0,107.0,99.29,77.68
2016,10,16,15,15,0.0,103.5,4.7,16.5,103.5,95.76,75.1
2016,10,16,15,30,0.0,100.0,4.6,16.0,100.0,92.1,72.35
2016,10,16,15,45,0.0,85.5,4.6,16.0,85.5,78.61,61.08
2016,10,16,16,0,0.0,71.0,4.6,16.0,71.0,65.22,49.76
2016,10,16,16,15,0.0,56.5,4.45,15.5,56.5,51.96,38.46
2016,10,16,16,30,0.0,42.0,4.3,15.0,42.0,38.87,28.62
2016,10,16,16,45,0.0,28.5,4.2,15.0,28.5,26.46,17.18
2016,10,16,17,0,0.0,15.0,4.1,15.0,15.0,13.91,4.7
2016,10,16,17,15,0.0,7.5,4.1,14.5,7.5,7.15,0.0
2016,10,16,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,6,15,15.5,5.5,1.6,11.5,6.0,0.0,0.0
2016,10,17,6,30,31.0,11.0,1.6,12.0,12.0,22.27,0.0
2016,10,17,6,45,167.0,26.5,1.6,12.5,45.0,123.75,65.7
2016,10,17,7,0,303.0,42.0,1.6,13.0,78.0,221.53,173.78
2016,10,17,7,15,397.5,52.0,1.6,13.0,122.5,297.56,242.27
2016,10,17,7,30,492.0,62.0,1.6,13.0,167.0,382.89,315.65
2016,10,17,7,45,558.0,67.5,1.6,13.5,215.0,452.42,373.45
2016,10,17,8,0,624.0,73.0,1.6,14.0,263.0,525.5,431.7
2016,10,17,8,15,663.5,78.0,1.6,14.0,309.0,582.52,476.07
2016,10,17,8,30,703.0,83.0,1.6,14.0,355.0,640.13,518.61
2016,10,17,8,45,737.5,84.5,1.6,14.5,399.0,689.62,552.61
2016,10,17,9,0,772.0,86.0,1.6,15.0,443.0,734.83,582.65
2016,10,17,9,15,791.0,89.0,1.6,15.5,481.0,771.98,606.31
2016,10,17,9,30,810.0,92.0,1.6,16.0,519.0,806.9,628.06
2016,10,17,9,45,826.0,93.0,1.6,16.5,551.5,834.34,644.32
2016,10,17,10,0,842.0,94.0,1.6,17.0,584.0,858.92,658.55
2016,10,17,10,15,851.5,95.5,1.6,17.0,609.0,875.31,668.4
2016,10,17,10,30,861.0,97.0,1.6,17.0,634.0,888.33,676.14
2016,10,17,10,45,870.0,96.5,1.65,17.5,652.5,887.83,674.2
2016,10,17,11,0,879.0,96.0,1.7,18.0,671.0,891.22,675.2
2016,10,17,11,15,882.0,96.5,1.75,18.0,681.5,886.91,672.35
2016,10,17,11,30,885.0,97.0,1.8,18.0,692.0,879.04,667.29
2016,10,17,11,45,887.0,96.5,1.9,18.0,694.0,865.63,659.13
2016,10,17,12,0,889.0,96.0,2.0,18.0,696.0,848.75,648.64
2016,10,17,12,15,887.0,95.5,2.05,18.0,690.5,825.2,633.1
2016,10,17,12,30,885.0,95.0,2.1,18.0,685.0,798.5,615.38
2016,10,17,12,45,883.5,93.0,2.15,18.0,672.0,767.51,594.59
2016,10,17,13,0,882.0,91.0,2.2,18.0,659.0,733.61,571.6
2016,10,17,13,15,874.5,90.0,2.25,18.0,638.0,693.91,543.91
2016,10,17,13,30,867.0,89.0,2.3,18.0,617.0,652.04,512.6
2016,10,17,13,45,858.5,86.5,2.35,18.0,589.0,606.06,477.46
2016,10,17,14,0,850.0,84.0,2.4,18.0,561.0,559.4,440.77
2016,10,17,14,15,835.0,82.0,2.4,18.0,526.5,507.05,398.49
2016,10,17,14,30,820.0,80.0,2.4,18.0,492.0,454.2,354.57
2016,10,17,14,45,800.0,77.0,2.45,18.0,452.0,398.13,306.98
2016,10,17,15,0,780.0,74.0,2.5,18.0,412.0,342.68,258.52
2016,10,17,15,15,751.0,71.0,2.45,17.5,367.5,285.53,208.25
2016,10,17,15,30,722.0,68.0,2.4,17.0,323.0,230.61,159.45
2016,10,17,15,45,679.5,63.0,2.4,16.5,276.0,174.02,110.95
2016,10,17,16,0,637.0,58.0,2.4,16.0,229.0,119.36,67.57
2016,10,17,16,15,571.5,52.0,2.25,15.5,181.5,69.57,36.36
2016,10,17,16,30,506.0,46.0,2.1,15.0,134.0,35.01,25.19
2016,10,17,16,45,395.0,36.0,2.0,14.5,91.5,28.24,18.69
2016,10,17,17,0,284.0,26.0,1.9,14.0,49.0,21.19,9.35
2016,10,17,17,15,142.0,13.0,1.9,13.5,24.5,12.39,0.0
2016,10,17,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,45,195.5,17.5,1.9,10.5,40.0,124.02,58.66
2016,10,18,7,0,391.0,35.0,1.9,11.0,80.0,255.19,201.1
2016,10,18,7,15,482.0,43.0,2.0,11.5,125.5,331.72,271.45
2016,10,18,7,30,573.0,51.0,2.1,12.0,171.0,415.78,344.41
2016,10,18,7,45,635.0,55.0,2.25,13.0,220.0,483.5,401.2
2016,10,18,8,0,697.0,59.0,2.4,14.0,269.0,551.01,455.58
2016,10,18,8,15,733.0,63.0,2.45,14.0,315.5,607.08,499.39
2016,10,18,8,30,769.0,67.0,2.5,14.0,362.0,663.27,541.27
2016,10,18,8,45,797.5,69.0,2.55,14.5,406.0,710.9,574.65
2016,10,18,9,0,826.0,71.0,2.6,15.0,450.0,757.32,606.42
2016,10,18,9,15,844.0,73.0,2.5,15.5,488.0,793.58,629.19
2016,10,18,9,30,862.0,75.0,2.4,16.0,526.0,820.37,644.76
2016,10,18,9,45,877.0,76.0,2.35,16.5,559.0,847.67,660.9
2016,10,18,10,0,892.0,77.0,2.3,17.0,592.0,872.0,674.78
2016,10,18,10,15,901.0,78.0,2.2,17.0,617.5,887.88,683.54
2016,10,18,10,30,910.0,79.0,2.1,17.0,643.0,900.29,689.99
2016,10,18,10,45,916.5,79.5,2.05,17.5,661.5,906.31,691.35
2016,10,18,11,0,923.0,80.0,2.0,18.0,680.0,908.62,690.39
2016,10,18,11,15,926.0,80.5,1.95,18.0,690.5,904.14,686.29
2016,10,18,11,30,929.0,81.0,1.9,18.0,701.0,895.91,679.89
2016,10,18,11,45,932.5,80.0,1.85,18.5,703.5,882.67,669.0
2016,10,18,12,0,936.0,79.0,1.8,19.0,706.0,865.75,655.83
2016,10,18,12,15,934.5,78.5,1.85,19.0,700.5,841.71,640.25
2016,10,18,12,30,933.0,78.0,1.9,19.0,695.0,814.33,622.38
2016,10,18,12,45,927.5,78.0,1.95,19.0,681.0,781.27,600.49
2016,10,18,13,0,922.0,78.0,2.0,19.0,667.0,745.37,576.45
2016,10,18,13,15,915.5,77.0,2.0,19.0,645.5,705.06,548.68
2016,10,18,13,30,909.0,76.0,2.0,19.0,624.0,662.37,516.94
2016,10,18,13,45,898.0,75.0,2.05,19.0,595.5,614.85,480.97
2016,10,18,14,0,887.0,74.0,2.1,19.0,567.0,565.79,442.77
2016,10,18,14,15,872.5,72.0,2.15,19.0,532.0,512.67,400.31
2016,10,18,14,30,858.0,70.0,2.2,19.0,497.0,458.88,355.94
2016,10,18,14,45,834.0,69.0,2.25,19.0,456.0,401.18,307.18
2016,10,18,15,0,810.0,68.0,2.3,19.0,415.0,344.67,258.0
2016,10,18,15,15,782.0,65.0,2.25,18.5,370.0,286.32,206.77
2016,10,18,15,30,754.0,62.0,2.2,18.0,325.0,230.02,156.85
2016,10,18,15,45,708.5,58.0,2.2,18.0,277.0,172.2,107.4
2016,10,18,16,0,663.0,54.0,2.2,18.0,229.0,119.15,65.89
2016,10,18,16,15,597.5,48.0,2.2,17.0,181.0,65.68,32.78
2016,10,18,16,30,532.0,42.0,2.2,16.0,133.0,31.72,22.16
2016,10,18,16,45,419.0,33.0,2.2,15.5,90.0,25.72,16.34
2016,10,18,17,0,306.0,24.0,2.2,15.0,47.0,19.48,7.03
2016,10,18,17,15,153.0,12.0,2.3,14.5,23.5,11.44,0.0
2016,10,18,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,6,45,225.5,14.5,1.9,10.5,40.0,131.18,51.73
2016,10,19,7,0,451.0,29.0,1.9,11.0,80.0,270.86,212.31
2016,10,19,7,15,537.0,36.0,1.95,11.5,126.0,346.65,283.09
2016,10,19,7,30,623.0,43.0,2.0,12.0,172.0,429.16,354.9
2016,10,19,7,45,675.5,47.5,2.05,12.5,220.0,494.02,409.88
2016,10,19,8,0,728.0,52.0,2.1,13.0,268.0,561.24,464.31
2016,10,19,8,15,761.5,55.5,2.1,13.5,314.5,615.81,505.37
2016,10,19,8,30,795.0,59.0,2.1,14.0,361.0,670.3,544.45
2016,10,19,8,45,752.0,74.0,2.15,14.5,386.0,680.5,549.68
2016,10,19,9,0,709.0,89.0,2.2,15.0,411.0,688.77,553.7
2016,10,19,9,15,793.0,78.0,2.15,15.5,466.5,756.17,600.38
2016,10,19,9,30,877.0,67.0,2.1,16.0,522.0,820.57,643.03
2016,10,19,9,45,888.5,69.0,2.1,17.0,554.0,846.37,656.8
2016,10,19,10,0,900.0,71.0,2.1,18.0,586.0,869.05,668.59
2016,10,19,10,15,908.0,72.0,2.0,18.5,611.0,884.12,675.39
2016,10,19,10,30,916.0,73.0,1.9,19.0,636.0,895.69,679.83
2016,10,19,10,45,918.5,75.0,1.85,19.5,653.5,899.99,679.98
2016,10,19,11,0,921.0,77.0,1.8,20.0,671.0,900.57,677.84
2016,10,19,11,15,924.0,77.0,1.75,20.0,681.0,895.51,673.38
2016,10,19,11,30,927.0,77.0,1.7,20.0,691.0,886.73,666.64
2016,10,19,11,45,925.0,78.5,1.7,20.5,693.0,871.76,655.25
