Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,12,0,923.0,80.0,1.7,21.0,695.0,853.27,641.69
2016,10,19,12,15,921.5,79.5,1.7,21.0,689.0,829.51,625.91
2016,10,19,12,30,920.0,79.0,1.7,21.0,683.0,802.45,607.94
2016,10,19,12,45,914.5,79.0,1.75,21.0,669.0,769.78,586.55
2016,10,19,13,0,909.0,79.0,1.8,21.0,655.0,734.32,563.07
2016,10,19,13,15,902.5,78.0,1.8,21.0,634.0,694.49,535.78
2016,10,19,13,30,896.0,77.0,1.8,21.0,613.0,652.34,504.58
2016,10,19,13,45,888.0,75.0,1.85,21.0,585.5,606.14,469.94
2016,10,19,14,0,880.0,73.0,1.9,21.0,558.0,558.18,432.93
2016,10,19,14,15,866.0,71.5,1.95,21.0,523.5,506.23,391.7
2016,10,19,14,30,852.0,70.0,2.0,21.0,489.0,453.57,348.55
2016,10,19,14,45,832.0,67.5,2.05,21.0,448.5,396.38,300.58
2016,10,19,15,0,812.0,65.0,2.1,21.0,408.0,339.99,251.81
2016,10,19,15,15,784.0,62.0,2.05,20.5,363.5,281.68,201.0
2016,10,19,15,30,756.0,59.0,2.0,20.0,319.0,225.42,151.53
2016,10,19,15,45,714.5,55.0,1.95,19.5,272.0,168.35,103.2
2016,10,19,16,0,673.0,51.0,1.9,19.0,225.0,115.54,62.38
2016,10,19,16,15,608.0,45.0,1.85,18.0,177.5,64.41,31.97
2016,10,19,16,30,543.0,39.0,1.8,17.0,130.0,32.02,22.28
2016,10,19,16,45,432.0,30.5,1.75,16.5,87.0,23.65,14.4
2016,10,19,17,0,321.0,22.0,1.7,16.0,44.0,17.77,4.58
2016,10,19,17,15,160.5,11.0,1.75,15.5,22.0,10.48,0.0
2016,10,19,17,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,6,45,220.0,15.0,1.45,10.5,39.0,128.6,37.26
2016,10,20,7,0,440.0,30.0,1.5,11.0,78.0,271.65,211.07
2016,10,20,7,15,530.0,37.5,1.5,11.5,124.5,343.41,279.09
2016,10,20,7,30,620.0,45.0,1.5,12.0,171.0,428.39,352.41
2016,10,20,7,45,676.0,49.5,1.55,13.0,220.0,495.31,407.89
2016,10,20,8,0,732.0,54.0,1.6,14.0,269.0,564.74,462.67
2016,10,20,8,15,767.0,57.5,1.5,14.5,316.0,620.42,503.44
2016,10,20,8,30,802.0,61.0,1.4,15.0,363.0,676.07,541.76
2016,10,20,8,45,827.5,63.5,1.35,16.0,406.5,722.76,571.45
2016,10,20,9,0,853.0,66.0,1.3,17.0,450.0,761.33,594.38
2016,10,20,9,15,870.0,68.0,1.25,17.5,488.5,797.05,615.82
2016,10,20,9,30,887.0,70.0,1.2,18.0,527.0,830.3,635.1
2016,10,20,9,45,901.5,70.5,1.2,18.5,559.5,856.81,650.18
2016,10,20,10,0,916.0,71.0,1.2,19.0,592.0,880.27,663.16
2016,10,20,10,15,924.5,72.0,1.2,19.5,617.5,895.84,670.88
2016,10,20,10,30,933.0,73.0,1.2,20.0,643.0,907.85,676.41
2016,10,20,10,45,937.5,74.0,1.25,21.0,661.0,912.68,676.82
2016,10,20,11,0,942.0,75.0,1.3,22.0,679.0,913.72,674.97
2016,10,20,11,15,945.0,75.5,1.3,22.0,689.0,909.07,671.44
2016,10,20,11,30,948.0,76.0,1.3,22.0,699.0,900.62,665.65
2016,10,20,11,45,948.0,76.0,1.3,22.5,701.0,885.29,654.26
2016,10,20,12,0,948.0,76.0,1.3,23.0,703.0,866.31,640.69
2016,10,20,12,15,946.0,76.0,1.3,23.0,697.0,842.18,625.07
2016,10,20,12,30,944.0,76.0,1.3,23.0,691.0,814.68,607.27
2016,10,20,12,45,938.0,76.5,1.35,23.5,677.0,781.53,585.08
2016,10,20,13,0,932.0,77.0,1.4,24.0,663.0,745.52,560.86
2016,10,20,13,15,925.0,76.0,1.4,24.0,641.5,704.57,533.51
2016,10,20,13,30,918.0,75.0,1.4,24.0,620.0,661.26,502.22
2016,10,20,13,45,909.0,73.5,1.45,24.0,591.5,614.12,467.74
2016,10,20,14,0,900.0,72.0,1.5,24.0,563.0,565.24,430.87
2016,10,20,14,15,885.5,70.0,1.5,24.0,528.0,511.65,389.06
2016,10,20,14,30,871.0,68.0,1.5,24.0,493.0,457.38,345.37
2016,10,20,14,45,851.5,65.5,1.5,24.0,452.0,400.23,298.13
2016,10,20,15,0,832.0,63.0,1.5,24.0,411.0,342.33,248.94
2016,10,20,15,15,803.5,60.0,1.5,23.5,366.0,282.91,198.14
2016,10,20,15,30,775.0,57.0,1.5,23.0,321.0,225.56,148.58
2016,10,20,15,45,733.0,53.0,1.55,22.5,273.0,167.46,100.25
2016,10,20,16,0,691.0,49.0,1.6,22.0,225.0,113.67,59.5
2016,10,20,16,15,625.0,43.5,1.6,21.0,176.5,62.09,29.91
2016,10,20,16,30,559.0,38.0,1.6,20.0,128.0,31.3,21.3
2016,10,20,16,45,441.5,29.5,1.65,19.5,85.0,25.04,15.21
2016,10,20,17,0,324.0,21.0,1.7,19.0,42.0,17.01,2.34
2016,10,20,17,15,162.0,10.5,1.7,18.0,21.0,10.01,0.0
2016,10,20,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,21,6,45,208.5,14.5,1.2,12.5,36.5,121.88,18.32
2016,10,21,7,0,417.0,29.0,1.2,13.0,73.0,258.85,197.85
2016,10,21,7,15,507.0,36.5,1.15,13.5,118.0,334.08,268.35
2016,10,21,7,30,597.0,44.0,1.1,14.0,163.0,412.84,335.86
2016,10,21,7,45,652.0,49.0,1.05,14.5,210.5,478.52,390.0
2016,10,21,8,0,707.0,54.0,1.0,15.0,258.0,546.76,443.36
2016,10,21,8,15,742.5,57.5,0.9,15.5,304.0,601.71,482.98
2016,10,21,8,30,778.0,61.0,0.8,16.0,350.0,656.73,519.97
2016,10,21,8,45,803.0,63.5,0.7,17.0,392.5,702.17,547.45
2016,10,21,9,0,828.0,66.0,0.6,18.0,435.0,746.21,572.77
2016,10,21,9,15,845.5,68.0,0.55,18.5,473.0,774.97,588.59
2016,10,21,9,30,863.0,70.0,0.5,19.0,511.0,808.03,607.13
2016,10,21,9,45,873.5,72.5,0.5,20.0,542.5,833.16,619.74
2016,10,21,10,0,884.0,75.0,0.5,21.0,574.0,855.18,630.25
2016,10,21,10,15,893.0,76.0,0.5,21.0,599.0,870.78,639.0
2016,10,21,10,30,902.0,77.0,0.5,21.0,624.0,882.96,645.72
2016,10,21,10,45,906.5,78.5,0.55,21.5,641.5,888.25,647.94
2016,10,21,11,0,911.0,80.0,0.6,22.0,659.0,889.89,648.05
2016,10,21,11,15,914.0,80.5,0.7,22.0,669.0,885.36,646.58
2016,10,21,11,30,917.0,81.0,0.8,22.0,679.0,877.16,642.86
2016,10,21,11,45,916.5,81.5,0.9,22.5,681.0,862.38,633.69
2016,10,21,12,0,916.0,82.0,1.0,23.0,683.0,844.08,622.26
2016,10,21,12,15,914.5,81.5,1.1,23.0,677.5,820.44,608.43
2016,10,21,12,30,913.0,81.0,1.2,23.0,672.0,793.54,592.3
2016,10,21,12,45,905.5,82.0,1.35,23.5,657.5,760.71,571.36
2016,10,21,13,0,898.0,83.0,1.5,24.0,643.0,725.22,548.24
2016,10,21,13,15,891.0,81.5,1.65,23.5,622.0,684.94,522.8
2016,10,21,13,30,884.0,80.0,1.8,23.0,601.0,642.43,493.58
2016,10,21,13,45,872.5,79.0,1.95,23.0,572.5,595.79,459.22
2016,10,21,14,0,861.0,78.0,2.1,23.0,544.0,547.72,422.57
2016,10,21,14,15,845.5,76.0,2.2,22.5,509.5,495.86,382.33
2016,10,21,14,30,830.0,74.0,2.3,22.0,475.0,442.63,339.51
2016,10,21,14,45,808.0,71.5,2.4,22.0,434.5,386.2,292.12
2016,10,21,15,0,786.0,69.0,2.5,22.0,394.0,330.58,244.03
2016,10,21,15,15,756.0,65.5,2.5,21.5,350.0,272.88,193.91
2016,10,21,15,30,726.0,62.0,2.5,21.0,306.0,217.52,145.49
2016,10,21,15,45,681.5,58.0,2.55,20.5,259.0,162.01,99.0
2016,10,21,16,0,637.0,54.0,2.6,20.0,212.0,108.77,58.48
2016,10,21,16,15,567.0,47.5,2.6,19.0,165.5,59.26,29.97
2016,10,21,16,30,497.0,41.0,2.6,18.0,119.0,31.44,21.56
2016,10,21,16,45,376.0,31.0,2.6,17.5,77.5,24.47,14.72
2016,10,21,17,0,255.0,21.0,2.6,17.0,36.0,17.18,0.16
2016,10,21,17,15,127.5,10.5,2.65,16.5,18.0,10.01,0.0
2016,10,21,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,22,6,45,115.5,17.0,1.7,10.5,29.0,82.64,0.0
2016,10,22,7,0,231.0,34.0,1.7,11.0,58.0,175.42,133.71
2016,10,22,7,15,287.5,49.5,1.7,11.5,95.0,233.33,189.6
2016,10,22,7,30,344.0,65.0,1.7,12.0,132.0,296.25,245.15
2016,10,22,7,45,384.5,78.0,1.7,12.5,172.0,350.43,291.71
2016,10,22,8,0,425.0,91.0,1.7,13.0,212.0,407.03,338.45
2016,10,22,8,15,456.0,100.5,1.65,13.0,250.5,454.6,376.87
2016,10,22,8,30,487.0,110.0,1.6,13.0,289.0,502.97,414.68
2016,10,22,8,45,555.0,109.0,1.55,13.5,336.0,572.5,467.33
2016,10,22,9,0,623.0,108.0,1.5,14.0,383.0,639.39,515.66
2016,10,22,9,15,744.0,92.0,1.4,14.5,448.5,727.2,576.33
2016,10,22,9,30,865.0,76.0,1.3,15.0,514.0,814.84,634.06
2016,10,22,9,45,866.0,82.5,1.2,15.5,544.0,843.88,649.25
2016,10,22,10,0,867.0,89.0,1.1,16.0,574.0,862.4,657.62
2016,10,22,10,15,877.0,90.5,1.1,16.0,599.5,879.1,667.58
2016,10,22,10,30,887.0,92.0,1.1,16.0,625.0,885.17,670.5
2016,10,22,10,45,893.5,92.5,1.1,16.5,643.5,890.78,672.14
2016,10,22,11,0,900.0,93.0,1.1,17.0,662.0,892.81,671.54
2016,10,22,11,15,903.5,94.0,1.15,17.0,672.5,889.18,669.41
2016,10,22,11,30,907.0,95.0,1.2,17.0,683.0,881.9,665.03
2016,10,22,11,45,908.5,94.5,1.25,17.5,685.5,867.62,654.87
2016,10,22,12,0,910.0,94.0,1.3,18.0,688.0,849.82,642.5
2016,10,22,12,15,759.5,142.0,1.35,18.0,634.5,769.5,588.45
2016,10,22,12,30,609.0,190.0,1.4,18.0,581.0,682.12,526.05
2016,10,22,12,45,551.0,205.5,1.45,18.0,553.5,630.66,489.13
2016,10,22,13,0,493.0,221.0,1.5,18.0,526.0,584.25,454.79
2016,10,22,13,15,478.5,218.0,1.55,18.0,506.0,549.95,429.69
2016,10,22,13,30,464.0,215.0,1.6,18.0,486.0,515.25,403.73
2016,10,22,13,45,462.5,203.5,1.7,18.0,462.5,479.59,376.96
2016,10,22,14,0,461.0,192.0,1.8,18.0,439.0,442.97,348.72
2016,10,22,14,15,495.5,169.5,1.85,17.5,419.5,412.44,324.9
2016,10,22,14,30,530.0,147.0,1.9,17.0,400.0,377.73,296.52
2016,10,22,14,45,416.0,153.0,1.95,17.0,341.5,308.68,240.83
2016,10,22,15,0,302.0,159.0,2.0,17.0,283.0,249.0,193.0
2016,10,22,15,15,285.5,144.5,2.05,16.5,250.5,211.43,161.42
2016,10,22,15,30,269.0,130.0,2.1,16.0,218.0,175.49,130.94
2016,10,22,15,45,254.5,111.0,2.15,16.0,184.5,137.78,99.14
2016,10,22,16,0,240.0,92.0,2.2,16.0,151.0,101.89,70.32
2016,10,22,16,15,210.5,74.0,2.15,15.0,117.0,68.17,46.98
2016,10,22,16,30,181.0,56.0,2.1,14.0,83.0,44.74,33.52
2016,10,22,16,45,124.5,38.0,2.1,13.5,53.5,30.92,20.22
2016,10,22,17,0,68.0,20.0,2.1,13.0,24.0,16.68,0.0
2016,10,22,17,15,34.0,10.0,2.15,12.5,12.0,9.53,0.0
2016,10,22,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,23,6,45,191.5,15.0,1.35,9.5,33.5,113.25,0.0
2016,10,23,7,0,383.0,30.0,1.3,10.0,67.0,242.57,183.79
2016,10,23,7,15,480.0,38.0,1.3,10.5,112.0,320.16,259.46
2016,10,23,7,30,577.0,46.0,1.3,11.0,157.0,406.08,334.05
2016,10,23,7,45,635.0,51.5,1.3,12.0,204.5,468.1,386.12
2016,10,23,8,0,693.0,57.0,1.3,13.0,252.0,537.97,441.53
2016,10,23,8,15,730.5,61.0,1.3,13.5,298.5,594.24,484.44
2016,10,23,8,30,768.0,65.0,1.3,14.0,345.0,650.69,524.67
2016,10,23,8,45,793.0,68.5,1.3,14.5,387.5,696.89,556.02
2016,10,23,9,0,818.0,72.0,1.3,15.0,430.0,741.69,585.56
2016,10,23,9,15,836.5,74.5,1.3,15.0,468.0,778.27,609.72
2016,10,23,9,30,855.0,77.0,1.3,15.0,506.0,812.47,631.96
2016,10,23,9,45,872.0,77.0,1.35,15.5,539.0,832.6,643.68
2016,10,23,10,0,889.0,77.0,1.4,16.0,572.0,856.85,658.4
2016,10,23,10,15,898.0,78.5,1.45,16.5,597.0,872.94,667.45
2016,10,23,10,30,907.0,80.0,1.5,17.0,622.0,885.58,674.31
2016,10,23,10,45,914.0,80.5,1.55,17.5,640.0,891.72,676.9
2016,10,23,11,0,921.0,81.0,1.6,18.0,658.0,894.19,677.22
2016,10,23,11,15,924.0,81.5,1.65,18.0,668.0,889.51,674.17
2016,10,23,11,30,927.0,82.0,1.7,18.0,678.0,881.13,668.82
2016,10,23,11,45,927.5,82.0,1.75,18.5,680.5,866.41,658.06
2016,10,23,12,0,928.0,82.0,1.8,19.0,683.0,848.13,645.02
2016,10,23,12,15,926.0,81.5,1.85,19.0,676.5,823.82,629.14
2016,10,23,12,30,924.0,81.0,1.9,19.0,670.0,796.24,611.01
2016,10,23,12,45,913.5,83.0,2.0,19.0,655.0,762.05,588.54
2016,10,23,13,0,903.0,85.0,2.1,19.0,640.0,725.34,564.05
2016,10,23,13,15,894.5,84.0,2.15,19.0,618.0,684.47,534.9
2016,10,23,13,30,886.0,83.0,2.2,19.0,596.0,641.46,502.65
2016,10,23,13,45,641.5,144.0,2.25,19.0,506.0,525.73,413.28
2016,10,23,14,0,397.0,205.0,2.3,19.0,416.0,415.7,327.35
2016,10,23,14,15,615.0,139.5,2.3,18.5,442.0,442.4,347.93
2016,10,23,14,30,833.0,74.0,2.3,18.0,468.0,439.14,341.89
2016,10,23,14,45,606.5,109.5,2.35,18.0,383.0,341.05,263.28
2016,10,23,15,0,380.0,145.0,2.4,18.0,298.0,262.42,201.52
2016,10,23,15,15,362.0,131.0,2.35,17.5,264.0,220.11,165.6
2016,10,23,15,30,344.0,117.0,2.3,17.0,230.0,179.55,130.88
2016,10,23,15,45,320.5,101.0,2.3,17.0,193.0,138.27,96.28
2016,10,23,16,0,297.0,85.0,2.3,17.0,156.0,99.72,65.97
2016,10,23,16,15,261.5,68.0,2.15,16.0,120.5,62.78,41.38
2016,10,23,16,30,226.0,51.0,2.0,15.0,85.0,39.13,28.44
2016,10,23,16,45,113.0,37.0,1.9,14.5,54.0,30.12,19.17
2016,10,23,17,0,0.0,23.0,1.8,14.0,23.0,20.32,0.0
2016,10,23,17,15,0.0,11.5,1.8,13.5,11.5,10.96,0.0
2016,10,23,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,8.5,3.45,11.5,8.5,7.87,0.0
2016,10,24,7,0,0.0,17.0,3.6,12.0,17.0,15.76,6.67
2016,10,24,7,15,0.0,30.0,3.65,12.5,30.0,27.86,17.73
2016,10,24,7,30,0.0,43.0,3.7,13.0,43.0,40.16,28.56
2016,10,24,7,45,0.0,56.0,3.8,13.5,56.0,53.09,39.81
2016,10,24,8,0,0.0,69.0,3.9,14.0,69.0,65.94,50.81
2016,10,24,8,15,0.0,82.5,4.0,14.0,82.5,79.31,62.18
2016,10,24,8,30,0.0,96.0,4.1,14.0,96.0,92.66,73.39
2016,10,24,8,45,0.0,109.0,4.25,14.5,109.0,105.45,83.84
2016,10,24,9,0,0.0,122.0,4.4,15.0,122.0,118.25,94.16
2016,10,24,9,15,82.0,171.5,4.4,15.0,212.5,247.68,203.54
2016,10,24,9,30,164.0,221.0,4.4,15.0,303.0,386.91,317.07
2016,10,24,9,45,153.5,236.0,4.4,15.0,317.0,395.9,322.7
2016,10,24,10,0,143.0,251.0,4.4,15.0,331.0,403.91,327.97
2016,10,24,10,15,262.0,246.0,4.45,15.0,399.5,511.65,415.26
2016,10,24,10,30,381.0,241.0,4.5,15.0,468.0,606.8,490.69
2016,10,24,10,45,218.0,255.5,4.55,15.5,386.0,467.52,377.55
2016,10,24,11,0,55.0,270.0,4.6,16.0,304.0,328.52,262.77
2016,10,24,11,15,118.5,286.0,4.6,16.0,361.5,410.4,329.23
2016,10,24,11,30,182.0,302.0,4.6,16.0,419.0,477.75,382.77
2016,10,24,11,45,144.5,301.0,4.65,16.5,394.0,440.18,351.56
2016,10,24,12,0,107.0,300.0,4.7,17.0,369.0,392.92,313.24
2016,10,24,12,15,146.0,299.0,4.75,17.0,392.5,427.7,341.48
2016,10,24,12,30,185.0,298.0,4.8,17.0,416.0,449.56,359.33
2016,10,24,12,45,120.5,281.0,4.85,17.0,357.5,376.52,300.93
2016,10,24,13,0,56.0,264.0,4.9,17.0,299.0,300.11,239.47
2016,10,24,13,15,52.5,253.0,4.95,17.0,284.5,282.92,226.07
2016,10,24,13,30,49.0,242.0,5.0,17.0,270.0,266.04,212.75
2016,10,24,13,45,70.0,237.5,5.05,17.0,275.5,270.01,216.45
2016,10,24,14,0,91.0,233.0,5.1,17.0,281.0,271.9,218.23
2016,10,24,14,15,45.5,121.0,4.95,17.0,145.0,136.49,108.1
2016,10,24,14,30,0.0,9.0,4.8,17.0,9.0,8.35,1.39
2016,10,24,14,45,0.0,40.0,4.7,17.0,40.0,37.16,25.75
2016,10,24,15,0,0.0,71.0,4.6,17.0,71.0,66.06,50.15
2016,10,24,15,15,0.0,62.5,4.45,16.5,62.5,58.12,43.65
2016,10,24,15,30,0.0,54.0,4.3,16.0,54.0,50.19,37.09
2016,10,24,15,45,0.0,45.0,4.15,15.5,45.0,41.8,30.03
2016,10,24,16,0,0.0,36.0,4.0,15.0,36.0,33.42,22.86
2016,10,24,16,15,0.0,27.5,3.9,14.5,27.5,25.51,15.99
2016,10,24,16,30,0.0,19.0,3.8,14.0,19.0,17.61,9.73
2016,10,24,16,45,0.0,11.5,3.7,14.0,11.5,10.65,3.02
2016,10,24,17,0,0.0,4.0,3.6,14.0,4.0,3.7,0.0
2016,10,24,17,15,0.0,2.0,3.65,13.5,2.0,1.91,0.0
2016,10,24,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.5,3.45,13.0,6.5,6.2,0.0
2016,10,25,7,0,0.0,13.0,3.6,13.0,13.0,12.04,3.57
2016,10,25,7,15,0.0,23.0,3.6,13.0,23.0,21.33,12.19
2016,10,25,7,30,0.0,33.0,3.6,13.0,33.0,30.64,20.45
2016,10,25,7,45,0.0,44.0,3.65,13.5,44.0,40.88,29.38
2016,10,25,8,0,0.0,55.0,3.7,14.0,55.0,51.14,38.2
2016,10,25,8,15,0.0,65.5,3.65,14.5,65.5,61.18,46.68
2016,10,25,8,30,0.0,76.0,3.6,15.0,76.0,71.43,55.2
2016,10,25,8,45,0.0,77.5,3.55,15.5,77.5,72.42,55.81
2016,10,25,9,0,0.0,79.0,3.5,16.0,79.0,73.6,56.54
2016,10,25,9,15,0.0,79.0,3.55,16.0,79.0,73.55,56.36
2016,10,25,9,30,0.0,79.0,3.6,16.0,79.0,73.55,56.23
2016,10,25,9,45,0.0,92.5,3.7,16.5,92.5,86.46,66.7
2016,10,25,10,0,0.0,106.0,3.8,17.0,106.0,99.68,77.33
2016,10,25,10,15,26.0,178.5,3.85,17.0,194.0,205.29,164.22
2016,10,25,10,30,52.0,251.0,3.9,17.0,282.0,308.88,247.06
2016,10,25,10,45,26.0,159.5,3.95,17.5,175.0,182.69,145.0
2016,10,25,11,0,0.0,68.0,4.0,18.0,68.0,63.33,46.75
2016,10,25,11,15,0.0,89.0,4.0,18.0,89.0,82.96,62.9
2016,10,25,11,30,0.0,110.0,4.0,18.0,110.0,103.08,79.28
2016,10,25,11,45,0.0,130.5,4.05,18.0,130.5,122.94,95.39
2016,10,25,12,0,0.0,151.0,4.1,18.0,151.0,142.88,111.52
2016,10,25,12,15,0.0,123.5,4.0,18.0,123.5,115.97,89.72
2016,10,25,12,30,0.0,96.0,3.9,18.0,96.0,89.56,68.25
2016,10,25,12,45,0.0,97.0,3.85,18.0,97.0,90.5,69.1
2016,10,25,13,0,0.0,98.0,3.8,18.0,98.0,91.44,69.94
2016,10,25,13,15,418.0,90.0,3.75,18.0,328.5,377.43,308.04
2016,10,25,13,30,836.0,82.0,3.7,18.0,559.0,604.49,484.26
2016,10,25,13,45,592.0,146.0,3.65,18.5,475.5,495.8,394.92
2016,10,25,14,0,348.0,210.0,3.6,19.0,392.0,392.81,311.66
2016,10,25,14,15,346.5,195.0,3.5,18.5,366.0,357.93,284.05
2016,10,25,14,30,345.0,180.0,3.4,18.0,340.0,322.66,255.19
2016,10,25,14,45,543.0,124.0,3.35,18.0,350.5,325.67,253.09
2016,10,25,15,0,741.0,68.0,3.3,18.0,361.0,306.58,229.59
2016,10,25,15,15,708.5,64.5,3.15,18.0,318.0,251.25,179.97
2016,10,25,15,30,676.0,61.0,3.0,18.0,275.0,198.61,133.08
2016,10,25,15,45,631.5,55.5,2.9,18.0,230.5,143.27,86.5
2016,10,25,16,0,587.0,50.0,2.8,18.0,186.0,94.37,49.89
2016,10,25,16,15,511.5,43.5,2.6,17.5,142.0,48.61,25.1
2016,10,25,16,30,436.0,37.0,2.4,17.0,98.0,28.58,18.97
2016,10,25,16,45,218.0,30.5,2.25,16.5,61.0,23.87,13.25
2016,10,25,17,0,0.0,24.0,2.1,16.0,24.0,22.88,0.0
2016,10,25,17,15,0.0,12.0,2.05,15.5,12.0,11.44,0.0
2016,10,25,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,26,6,45,185.5,13.0,1.7,11.5,29.0,89.09,0.0
2016,10,26,7,0,371.0,26.0,1.7,12.0,58.0,230.39,164.58
2016,10,26,7,15,471.0,34.0,1.7,12.5,101.5,307.78,246.58
2016,10,26,7,30,571.0,42.0,1.7,13.0,145.0,389.18,318.36
2016,10,26,7,45,631.0,47.0,1.75,13.5,192.0,455.95,375.59
2016,10,26,8,0,691.0,52.0,1.8,14.0,239.0,525.63,432.65
2016,10,26,8,15,729.0,55.5,1.85,14.5,284.0,580.97,476.09
2016,10,26,8,30,767.0,59.0,1.9,15.0,329.0,636.58,516.83
2016,10,26,8,45,793.5,61.5,2.0,16.0,371.0,682.19,548.16
2016,10,26,9,0,820.0,64.0,2.1,17.0,413.0,726.52,577.74
2016,10,26,9,15,838.0,66.0,2.15,17.5,450.5,755.08,596.01
2016,10,26,9,30,856.0,68.0,2.2,18.0,488.0,787.91,617.22
2016,10,26,9,45,871.5,68.5,2.3,18.5,519.5,814.2,633.9
2016,10,26,10,0,887.0,69.0,2.4,19.0,551.0,837.6,648.52
2016,10,26,10,15,896.0,70.5,2.45,19.0,576.0,853.59,658.83
2016,10,26,10,30,905.0,72.0,2.5,19.0,601.0,866.15,666.9
2016,10,26,10,45,908.5,73.5,2.6,19.5,618.0,870.44,668.51
2016,10,26,11,0,912.0,75.0,2.7,20.0,635.0,871.09,667.78
2016,10,26,11,15,916.0,75.5,2.75,20.0,645.5,867.32,665.06
2016,10,26,11,30,920.0,76.0,2.8,20.0,656.0,859.87,659.95
2016,10,26,11,45,919.0,77.0,2.9,20.5,658.0,845.23,649.08
2016,10,26,12,0,918.0,78.0,3.0,21.0,660.0,827.1,635.9
2016,10,26,12,15,917.5,78.0,3.0,21.0,655.0,804.83,620.5
2016,10,26,12,30,917.0,78.0,3.0,21.0,650.0,779.24,602.82
2016,10,26,12,45,910.0,79.0,3.05,21.0,636.0,746.87,580.56
2016,10,26,13,0,903.0,80.0,3.1,21.0,622.0,711.82,556.26
2016,10,26,13,15,896.0,79.0,3.05,21.0,601.5,672.13,526.66
2016,10,26,13,30,889.0,78.0,3.0,21.0,581.0,630.2,494.26
2016,10,26,13,45,878.0,77.0,2.95,21.0,552.5,583.96,457.89
2016,10,26,14,0,867.0,76.0,2.9,21.0,524.0,536.25,419.51
2016,10,26,14,15,851.0,74.0,2.8,20.5,489.5,484.33,377.49
2016,10,26,14,30,835.0,72.0,2.7,20.0,455.0,431.06,333.14
2016,10,26,14,45,812.5,69.5,2.65,20.0,415.0,374.73,284.64
2016,10,26,15,0,790.0,67.0,2.6,20.0,375.0,319.25,235.72
2016,10,26,15,15,758.0,63.5,2.45,19.5,330.5,261.46,184.88
2016,10,26,15,30,726.0,60.0,2.3,19.0,286.0,206.22,136.34
2016,10,26,15,45,678.0,55.0,2.2,18.5,239.5,150.09,89.76
2016,10,26,16,0,630.0,50.0,2.1,18.0,193.0,99.07,52.27
2016,10,26,16,15,551.5,43.5,1.8,17.0,147.0,48.54,25.0
2016,10,26,16,30,473.0,37.0,1.5,16.0,101.0,28.83,19.23
2016,10,26,16,45,236.5,30.0,1.25,15.5,62.0,23.56,12.65
2016,10,26,17,0,0.0,23.0,1.0,15.0,23.0,21.92,0.0
2016,10,26,17,15,0.0,11.5,0.95,14.5,11.5,10.96,0.0
2016,10,26,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,4.0,2.15,12.5,4.0,3.81,0.0
2016,10,27,7,0,0.0,8.0,2.3,13.0,8.0,7.4,0.0
2016,10,27,7,15,0.0,15.0,2.4,13.5,15.0,13.9,5.91
2016,10,27,7,30,0.0,22.0,2.5,14.0,22.0,20.4,11.65
2016,10,27,7,45,0.0,29.5,2.6,14.5,29.5,27.37,17.74
2016,10,27,8,0,0.0,37.0,2.7,15.0,37.0,34.35,23.75
2016,10,27,8,15,0.0,44.0,2.65,15.0,44.0,40.87,29.34
2016,10,27,8,30,0.0,51.0,2.6,15.0,51.0,47.39,34.86
2016,10,27,8,45,0.0,50.0,2.55,15.5,50.0,46.46,33.92
2016,10,27,9,0,0.0,49.0,2.5,16.0,49.0,45.54,32.99
2016,10,27,9,15,0.0,46.5,2.45,16.0,46.5,43.22,30.94
2016,10,27,9,30,0.0,44.0,2.4,16.0,44.0,40.89,28.91
2016,10,27,9,45,0.0,71.0,2.35,16.5,71.0,66.09,49.83
2016,10,27,10,0,0.0,98.0,2.3,17.0,98.0,91.8,70.87
2016,10,27,10,15,0.0,129.0,2.25,17.0,129.0,122.58,95.92
2016,10,27,10,30,0.0,160.0,2.2,17.0,160.0,153.78,121.04
2016,10,27,10,45,0.0,139.5,2.15,17.0,139.5,132.57,103.66
2016,10,27,11,0,0.0,119.0,2.1,17.0,119.0,112.03,86.9
2016,10,27,11,15,0.0,121.0,2.2,17.0,121.0,113.89,88.39
2016,10,27,11,30,0.0,123.0,2.3,17.0,123.0,115.75,89.87
2016,10,27,11,45,3.0,157.5,2.4,17.0,159.5,152.03,119.35
2016,10,27,12,0,6.0,192.0,2.5,17.0,196.0,188.52,148.7
2016,10,27,12,15,5.5,190.5,2.5,16.5,194.5,186.13,146.99
2016,10,27,12,30,5.0,189.0,2.5,16.0,193.0,183.78,145.44
2016,10,27,12,45,2.5,151.0,2.5,16.0,153.0,144.27,113.54
2016,10,27,13,0,0.0,113.0,2.5,16.0,113.0,105.75,82.19
2016,10,27,13,15,0.0,120.0,2.4,16.0,120.0,112.39,87.79
2016,10,27,13,30,0.0,127.0,2.3,16.0,127.0,119.0,93.33
2016,10,27,13,45,33.0,173.5,2.2,16.0,190.5,185.54,148.19
2016,10,27,14,0,66.0,220.0,2.1,16.0,254.0,245.82,196.72
2016,10,27,14,15,40.5,192.5,2.0,16.0,213.0,202.47,161.64
2016,10,27,14,30,15.0,165.0,1.9,16.0,172.0,160.27,127.66
2016,10,27,14,45,7.5,137.0,1.8,16.0,140.5,130.07,103.22
2016,10,27,15,0,0.0,109.0,1.7,16.0,109.0,101.06,79.54
2016,10,27,15,15,0.0,96.0,1.6,16.0,96.0,88.78,69.49
2016,10,27,15,30,0.0,83.0,1.5,16.0,83.0,76.6,59.34
2016,10,27,15,45,0.0,68.5,1.4,16.0,68.5,63.17,48.0
2016,10,27,16,0,0.0,54.0,1.3,16.0,54.0,49.87,36.62
2016,10,27,16,15,0.0,40.5,1.2,15.5,40.5,37.59,26.01
2016,10,27,16,30,0.0,27.0,1.1,15.0,27.0,25.07,16.02
2016,10,27,16,45,0.0,16.0,1.0,15.0,16.0,14.84,5.56
2016,10,27,17,0,0.0,5.0,0.9,15.0,5.0,4.77,0.0
2016,10,27,17,15,0.0,2.5,0.95,15.0,2.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,6,45,62.0,14.0,0.35,13.5,19.0,38.73,0.0
2016,10,28,7,0,124.0,28.0,0.3,14.0,38.0,114.67,74.31
2016,10,28,7,15,181.0,44.0,0.35,14.0,70.0,170.42,133.56
2016,10,28,7,30,238.0,60.0,0.4,14.0,102.0,228.26,184.44
2016,10,28,7,45,270.0,76.5,0.5,14.0,137.0,276.45,226.09
2016,10,28,8,0,302.0,93.0,0.6,14.0,172.0,326.49,268.05
2016,10,28,8,15,326.0,107.5,0.7,14.0,207.0,370.14,303.74
2016,10,28,8,30,350.0,122.0,0.8,14.0,242.0,414.38,338.98
2016,10,28,8,45,175.0,95.0,0.9,14.5,155.0,246.55,203.24
2016,10,28,9,0,0.0,68.0,1.0,15.0,68.0,63.26,47.84
2016,10,28,9,15,0.0,59.5,1.1,15.0,59.5,55.33,41.32
2016,10,28,9,30,0.0,51.0,1.2,15.0,51.0,47.42,34.57
2016,10,28,9,45,12.5,128.0,1.35,15.5,135.0,132.79,105.78
2016,10,28,10,0,25.0,205.0,1.5,16.0,219.0,224.76,179.82
2016,10,28,10,15,12.5,154.0,1.6,16.0,161.0,158.8,125.91
2016,10,28,10,30,0.0,103.0,1.7,16.0,103.0,96.53,74.66
2016,10,28,10,45,0.0,121.5,1.85,16.5,121.5,114.66,89.36
2016,10,28,11,0,0.0,140.0,2.0,17.0,140.0,132.88,103.88
2016,10,28,11,15,0.0,142.5,2.1,17.0,142.5,135.15,105.63
2016,10,28,11,30,0.0,145.0,2.2,17.0,145.0,137.44,107.44
2016,10,28,11,45,0.0,109.5,2.35,17.0,109.5,102.58,79.11
2016,10,28,12,0,0.0,74.0,2.5,17.0,74.0,68.94,51.58
2016,10,28,12,15,0.0,108.5,2.55,17.0,108.5,101.55,78.39
2016,10,28,12,30,0.0,143.0,2.6,17.0,143.0,134.87,105.52
2016,10,28,12,45,0.0,87.5,2.65,17.5,87.5,81.55,61.88
2016,10,28,13,0,0.0,32.0,2.7,18.0,32.0,29.75,19.13
2016,10,28,13,15,0.0,30.5,2.7,18.0,30.5,28.35,18.01
2016,10,28,13,30,0.0,29.0,2.7,18.0,29.0,26.95,16.88
2016,10,28,13,45,0.0,25.5,2.7,18.0,25.5,23.69,14.19
2016,10,28,14,0,0.0,22.0,2.7,18.0,22.0,20.43,11.5
2016,10,28,14,15,0.0,71.0,2.65,17.5,71.0,66.08,49.77
2016,10,28,14,30,0.0,120.0,2.6,17.0,120.0,111.85,87.97
2016,10,28,14,45,375.5,95.0,2.6,17.0,238.0,232.32,181.56
2016,10,28,15,0,751.0,70.0,2.6,17.0,356.0,306.07,228.81
2016,10,28,15,15,717.5,66.0,2.45,16.5,313.0,249.82,178.43
2016,10,28,15,30,684.0,62.0,2.3,16.0,270.0,196.35,131.15
2016,10,28,15,45,637.5,56.5,2.15,16.0,225.0,140.67,84.53
2016,10,28,16,0,591.0,51.0,2.0,16.0,180.0,91.67,48.53
2016,10,28,16,15,509.5,43.5,1.75,15.0,135.0,45.26,24.5
2016,10,28,16,30,428.0,36.0,1.5,14.0,90.0,28.26,18.77
2016,10,28,16,45,292.0,24.5,1.3,13.5,54.0,19.63,8.65
2016,10,28,17,0,156.0,13.0,1.1,13.0,18.0,12.39,0.0
2016,10,28,17,15,78.0,6.5,1.1,12.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,29,6,45,118.0,13.5,1.7,12.5,22.5,60.94,0.0
2016,10,29,7,0,236.0,27.0,1.8,13.0,45.0,162.93,102.85
2016,10,29,7,15,345.0,37.5,1.9,13.0,85.5,245.36,194.73
2016,10,29,7,30,454.0,48.0,2.0,13.0,126.0,333.16,272.64
2016,10,29,7,45,528.5,54.5,2.15,13.5,171.5,404.47,334.41
2016,10,29,8,0,603.0,61.0,2.3,14.0,217.0,480.25,397.66
2016,10,29,8,15,301.5,67.5,2.4,14.5,145.5,301.34,251.96
2016,10,29,8,30,0.0,74.0,2.5,15.0,74.0,69.63,53.5
2016,10,29,8,45,0.0,98.0,2.6,15.5,98.0,94.24,74.19
2016,10,29,9,0,0.0,122.0,2.7,16.0,122.0,119.05,94.49
2016,10,29,9,15,10.5,150.5,2.8,16.0,156.0,157.16,126.07
2016,10,29,9,30,21.0,179.0,2.9,16.0,190.0,195.81,157.66
2016,10,29,9,45,46.5,204.5,3.05,16.5,229.5,256.53,206.79
2016,10,29,10,0,72.0,230.0,3.2,17.0,269.0,306.3,246.29
2016,10,29,10,15,36.0,155.0,3.25,17.0,174.5,187.95,150.33
2016,10,29,10,30,0.0,80.0,3.3,17.0,80.0,74.52,56.35
2016,10,29,10,45,2.0,130.5,3.35,17.5,132.0,125.34,97.99
2016,10,29,11,0,4.0,181.0,3.4,18.0,184.0,177.9,140.16
2016,10,29,11,15,2.0,170.5,3.35,18.0,172.0,165.01,129.52
2016,10,29,11,30,0.0,160.0,3.3,18.0,160.0,152.43,119.26
2016,10,29,11,45,0.0,161.0,3.3,18.0,161.0,153.17,119.85
2016,10,29,12,0,0.0,162.0,3.3,18.0,162.0,153.93,120.46
2016,10,29,12,15,0.0,160.5,3.25,18.0,160.5,152.23,119.11
2016,10,29,12,30,0.0,159.0,3.2,18.0,159.0,150.55,117.81
2016,10,29,12,45,449.5,118.0,3.15,18.5,382.0,459.55,371.77
2016,10,29,13,0,899.0,77.0,3.1,19.0,605.0,698.01,552.96
