Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,13,15,891.5,76.0,3.0,19.0,584.0,658.34,520.5
2016,10,29,13,30,884.0,75.0,2.9,19.0,563.0,616.49,487.56
2016,10,29,13,45,874.5,73.0,2.85,19.0,535.0,570.5,450.97
2016,10,29,14,0,865.0,71.0,2.8,19.0,507.0,522.96,412.25
2016,10,29,14,15,848.5,69.0,2.7,18.5,472.5,470.83,369.53
2016,10,29,14,30,832.0,67.0,2.6,18.0,438.0,418.22,325.1
2016,10,29,14,45,808.5,64.5,2.55,18.0,398.0,362.09,276.22
2016,10,29,15,0,785.0,62.0,2.5,18.0,358.0,306.91,227.05
2016,10,29,15,15,751.5,59.0,2.35,17.5,314.5,249.98,176.5
2016,10,29,15,30,718.0,56.0,2.2,17.0,271.0,195.74,128.58
2016,10,29,15,45,665.5,51.5,2.1,17.0,225.0,140.46,82.77
2016,10,29,16,0,613.0,47.0,2.0,17.0,179.0,90.78,46.99
2016,10,29,16,15,531.0,40.0,1.85,16.0,134.0,41.55,21.61
2016,10,29,16,30,449.0,33.0,1.7,15.0,89.0,25.7,16.39
2016,10,29,16,45,299.5,22.5,1.55,14.5,52.5,17.91,6.65
2016,10,29,17,0,150.0,12.0,1.4,14.0,16.0,11.44,0.0
2016,10,29,17,15,75.0,6.0,1.4,13.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.0,4.15,12.5,1.0,0.95,0.0
2016,10,30,7,0,0.0,2.0,4.3,13.0,2.0,1.85,0.0
2016,10,30,7,15,0.0,4.5,4.3,13.0,4.5,4.16,0.0
2016,10,30,7,30,0.0,7.0,4.3,13.0,7.0,6.48,0.0
2016,10,30,7,45,0.0,9.5,4.35,13.5,9.5,8.79,1.87
2016,10,30,8,0,0.0,12.0,4.4,14.0,12.0,11.11,3.89
2016,10,30,8,15,0.0,14.5,4.45,14.0,14.5,13.44,5.91
2016,10,30,8,30,0.0,17.0,4.5,14.0,17.0,15.76,7.9
2016,10,30,8,45,0.0,14.0,4.55,14.5,14.0,12.98,5.47
2016,10,30,9,0,0.0,11.0,4.6,15.0,11.0,10.2,3.06
2016,10,30,9,15,0.0,16.5,4.65,15.0,16.5,15.31,7.39
2016,10,30,9,30,0.0,22.0,4.7,15.0,22.0,20.42,11.71
2016,10,30,9,45,0.0,15.5,4.8,15.5,15.5,14.39,6.53
2016,10,30,10,0,0.0,9.0,4.9,16.0,9.0,8.35,1.39
2016,10,30,10,15,0.0,9.5,4.95,16.0,9.5,8.82,1.78
2016,10,30,10,30,0.0,10.0,5.0,16.0,10.0,9.29,2.16
2016,10,30,10,45,138.0,138.5,5.1,16.0,220.5,275.5,226.44
2016,10,30,11,0,276.0,267.0,5.2,16.0,431.0,536.81,434.38
2016,10,30,11,15,139.5,223.0,5.15,16.0,306.5,356.11,288.5
2016,10,30,11,30,3.0,179.0,5.1,16.0,182.0,174.12,138.02
2016,10,30,11,45,1.5,172.0,5.1,16.5,174.0,165.45,130.84
2016,10,30,12,0,0.0,165.0,5.1,17.0,166.0,156.97,123.66
2016,10,30,12,15,0.0,96.0,5.05,17.0,96.5,89.57,68.63
2016,10,30,12,30,0.0,27.0,5.0,17.0,27.0,25.1,15.3
2016,10,30,12,45,207.0,128.0,4.95,17.0,248.5,283.21,232.01
2016,10,30,13,0,414.0,229.0,4.9,17.0,470.0,520.59,420.27
2016,10,30,13,15,227.0,226.5,4.85,17.0,358.5,380.83,306.93
2016,10,30,13,30,40.0,224.0,4.8,17.0,247.0,242.68,193.97
2016,10,30,13,45,20.0,125.0,4.75,17.0,136.5,130.73,103.24
2016,10,30,14,0,0.0,26.0,4.7,17.0,26.0,24.15,14.66
2016,10,30,14,15,0.0,21.5,4.55,16.5,21.5,19.96,11.22
2016,10,30,14,30,0.0,17.0,4.4,16.0,17.0,15.77,7.74
2016,10,30,14,45,0.0,15.0,4.3,16.0,15.0,13.91,6.19
2016,10,30,15,0,0.0,13.0,4.2,16.0,13.0,12.05,4.63
2016,10,30,15,15,0.0,11.0,4.0,15.5,11.0,10.19,3.07
2016,10,30,15,30,0.0,9.0,3.8,15.0,9.0,8.34,1.5
2016,10,30,15,45,0.0,7.5,3.65,15.0,7.5,6.94,0.29
2016,10,30,16,0,0.0,6.0,3.5,15.0,6.0,5.55,0.0
2016,10,30,16,15,164.0,23.5,3.4,14.5,43.0,20.95,9.88
2016,10,30,16,30,328.0,41.0,3.3,14.0,80.0,33.49,23.02
2016,10,30,16,45,190.0,27.0,3.2,13.5,47.0,21.35,8.0
2016,10,30,17,0,52.0,13.0,3.1,13.0,14.0,12.39,0.0
2016,10,30,17,15,26.0,6.5,3.05,13.0,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,31,6,45,111.0,13.0,1.7,9.5,21.0,57.17,0.0
2016,10,31,7,0,222.0,26.0,1.7,10.0,42.0,151.64,82.56
2016,10,31,7,15,340.0,37.0,1.8,10.5,82.0,240.58,190.92
2016,10,31,7,30,458.0,48.0,1.9,11.0,122.0,333.02,273.44
2016,10,31,7,45,536.5,53.5,2.0,12.0,168.0,405.38,336.02
2016,10,31,8,0,615.0,59.0,2.1,13.0,214.0,482.28,399.8
2016,10,31,8,15,659.5,64.0,2.15,13.0,258.5,540.05,447.34
2016,10,31,8,30,704.0,69.0,2.2,13.0,303.0,598.81,493.95
2016,10,31,8,45,565.0,103.5,2.3,13.5,306.5,559.89,461.01
2016,10,31,9,0,426.0,138.0,2.4,14.0,310.0,506.0,416.0
2016,10,31,9,15,376.0,162.5,2.45,14.0,325.0,491.45,403.54
2016,10,31,9,30,326.0,187.0,2.5,14.0,340.0,486.72,397.95
2016,10,31,9,45,211.5,209.5,2.55,14.5,311.5,410.33,334.29
2016,10,31,10,0,97.0,232.0,2.6,15.0,283.0,329.91,266.75
2016,10,31,10,15,117.0,245.0,2.6,15.0,309.5,372.97,300.98
2016,10,31,10,30,137.0,258.0,2.6,15.0,336.0,402.88,324.2
2016,10,31,10,45,264.5,248.5,2.65,15.0,403.5,509.0,409.13
2016,10,31,11,0,392.0,239.0,2.7,15.0,471.0,601.06,480.99
2016,10,31,11,15,366.0,249.5,2.75,15.0,469.0,585.98,468.0
2016,10,31,11,30,340.0,260.0,2.8,15.0,467.0,569.69,454.84
2016,10,31,11,45,365.5,255.0,2.85,15.5,478.0,576.6,459.76
2016,10,31,12,0,391.0,250.0,2.9,16.0,489.0,581.34,462.87
2016,10,31,12,15,372.5,251.5,2.95,16.0,477.5,557.25,444.17
2016,10,31,12,30,354.0,253.0,3.0,16.0,466.0,532.63,425.14
2016,10,31,12,45,301.5,256.5,3.1,16.0,435.5,485.86,388.55
2016,10,31,13,0,249.0,260.0,3.2,16.0,405.0,433.55,347.51
2016,10,31,13,15,247.0,251.0,3.25,16.0,390.0,411.54,330.49
2016,10,31,13,30,245.0,242.0,3.3,16.0,375.0,389.07,312.76
2016,10,31,13,45,175.5,230.5,3.35,16.0,323.5,326.32,262.35
2016,10,31,14,0,106.0,219.0,3.4,16.0,272.0,265.11,212.98
2016,10,31,14,15,53.0,146.5,3.45,16.0,173.0,163.82,130.88
2016,10,31,14,30,0.0,74.0,3.5,16.0,74.0,68.87,52.48
2016,10,31,14,45,0.0,54.0,3.55,16.0,54.0,50.2,36.94
2016,10,31,15,0,0.0,34.0,3.6,16.0,34.0,31.56,21.24
2016,10,31,15,15,0.0,29.5,3.55,15.5,29.5,27.37,17.75
2016,10,31,15,30,0.0,25.0,3.5,15.0,25.0,23.18,14.22
2016,10,31,15,45,0.0,20.5,3.5,15.0,20.5,19.0,10.61
2016,10,31,16,0,0.0,16.0,3.5,15.0,16.0,14.82,6.96
2016,10,31,16,15,0.0,11.5,3.5,14.5,11.5,10.65,3.31
2016,10,31,16,30,0.0,7.0,3.5,14.0,7.0,6.48,0.0
2016,10,31,16,45,0.0,4.0,3.5,13.5,4.0,3.7,0.0
2016,10,31,17,0,0.0,1.0,3.5,13.0,1.0,0.95,0.0
2016,10,31,17,15,0.0,0.5,3.6,13.0,0.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,1,6,45,115.0,12.0,1.95,10.5,20.0,57.59,0.0
2016,11,1,7,0,230.0,24.0,1.9,11.0,40.0,151.72,72.16
2016,11,1,7,15,350.5,34.5,1.95,11.0,80.0,242.46,191.12
2016,11,1,7,30,471.0,45.0,2.0,11.0,120.0,335.63,275.26
2016,11,1,7,45,546.0,51.0,2.05,11.5,165.5,406.57,337.43
2016,11,1,8,0,621.0,57.0,2.1,12.0,211.0,481.95,400.85
2016,11,1,8,15,666.5,62.0,2.15,12.5,256.0,540.41,448.42
2016,11,1,8,30,712.0,67.0,2.2,13.0,301.0,595.81,491.68
2016,11,1,8,45,745.0,70.0,2.25,13.5,343.0,644.64,527.37
2016,11,1,9,0,778.0,73.0,2.3,14.0,385.0,692.6,561.47
2016,11,1,9,15,799.5,75.5,2.25,14.0,422.5,729.78,587.24
2016,11,1,9,30,821.0,78.0,2.2,14.0,460.0,764.84,611.08
2016,11,1,9,45,838.0,79.5,2.15,14.5,491.5,792.61,628.14
2016,11,1,10,0,855.0,81.0,2.1,15.0,523.0,817.57,643.01
2016,11,1,10,15,865.5,82.5,1.95,15.0,548.0,834.08,652.05
2016,11,1,10,30,876.0,84.0,1.8,15.0,573.0,840.42,653.92
2016,11,1,10,45,883.5,84.5,1.7,15.5,590.5,846.55,655.08
2016,11,1,11,0,891.0,85.0,1.6,16.0,608.0,849.19,653.88
2016,11,1,11,15,894.5,85.5,1.5,16.0,618.0,844.96,649.28
2016,11,1,11,30,898.0,86.0,1.4,16.0,628.0,837.17,642.43
2016,11,1,11,45,897.5,86.5,1.35,16.0,629.5,822.64,631.73
2016,11,1,12,0,897.0,87.0,1.3,16.0,631.0,804.72,618.89
2016,11,1,12,15,635.0,166.5,1.25,16.0,550.0,678.83,528.14
2016,11,1,12,30,373.0,246.0,1.2,16.0,469.0,538.21,421.43
2016,11,1,12,45,370.5,241.5,1.2,16.5,458.5,517.75,406.52
2016,11,1,13,0,368.0,237.0,1.2,17.0,448.0,496.25,389.66
2016,11,1,13,15,617.0,159.5,1.15,17.0,498.5,568.69,446.21
2016,11,1,13,30,866.0,82.0,1.1,17.0,549.0,608.29,475.65
2016,11,1,13,45,852.5,81.0,1.1,17.0,520.5,561.5,438.76
2016,11,1,14,0,839.0,80.0,1.1,17.0,492.0,513.54,400.81
2016,11,1,14,15,821.0,77.5,1.1,16.5,457.5,461.09,359.0
2016,11,1,14,30,803.0,75.0,1.1,16.0,423.0,408.5,315.6
2016,11,1,14,45,775.0,72.5,1.1,16.0,383.0,352.49,267.69
2016,11,1,15,0,747.0,70.0,1.1,16.0,343.0,297.98,219.87
2016,11,1,15,15,710.0,66.0,1.15,15.5,299.5,241.61,170.69
2016,11,1,15,30,673.0,62.0,1.2,15.0,256.0,186.65,122.96
2016,11,1,15,45,616.5,56.5,1.25,15.0,210.5,132.66,78.88
2016,11,1,16,0,560.0,51.0,1.3,15.0,165.0,84.75,45.01
2016,11,1,16,15,468.5,43.0,1.45,14.0,121.0,40.42,23.56
2016,11,1,16,30,377.0,35.0,1.6,13.0,77.0,28.1,18.28
2016,11,1,16,45,188.5,17.5,1.75,12.5,38.5,13.61,1.16
2016,11,1,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,2,6,45,127.5,11.0,1.8,8.0,19.0,61.4,0.0
2016,11,2,7,0,255.0,22.0,1.8,8.0,38.0,159.33,63.15
2016,11,2,7,15,374.5,32.0,1.85,8.5,78.5,250.84,198.2
2016,11,2,7,30,494.0,42.0,1.9,9.0,119.0,343.44,282.93
2016,11,2,7,45,563.0,49.0,2.0,9.5,164.5,412.64,344.35
2016,11,2,8,0,632.0,56.0,2.1,10.0,210.0,485.95,406.75
2016,11,2,8,15,677.0,60.5,2.1,10.5,255.0,543.65,454.0
2016,11,2,8,30,722.0,65.0,2.1,11.0,300.0,598.41,496.85
2016,11,2,8,45,753.5,68.5,2.15,12.0,342.0,646.9,531.55
2016,11,2,9,0,785.0,72.0,2.2,13.0,384.0,694.43,564.44
2016,11,2,9,15,806.0,74.5,2.15,13.5,421.0,731.3,588.92
2016,11,2,9,30,827.0,77.0,2.1,14.0,458.0,766.01,611.34
2016,11,2,9,45,852.5,75.5,2.1,14.5,491.5,796.96,631.05
2016,11,2,10,0,878.0,74.0,2.1,15.0,525.0,818.44,643.79
2016,11,2,10,15,888.0,75.5,1.95,15.5,549.5,834.77,651.52
2016,11,2,10,30,898.0,77.0,1.8,16.0,574.0,847.75,656.81
2016,11,2,10,45,904.0,77.5,1.7,16.5,591.5,852.7,657.02
2016,11,2,11,0,910.0,78.0,1.6,17.0,609.0,854.08,654.94
2016,11,2,11,15,913.5,78.5,1.5,17.0,618.5,849.79,650.32
2016,11,2,11,30,917.0,79.0,1.4,17.0,628.0,841.87,643.41
2016,11,2,11,45,917.5,79.0,1.3,17.5,630.0,827.38,630.97
2016,11,2,12,0,918.0,79.0,1.2,18.0,632.0,809.41,616.38
2016,11,2,12,15,916.0,79.0,1.1,18.0,626.0,786.15,599.48
2016,11,2,12,30,914.0,79.0,1.0,18.0,620.0,759.69,580.51
2016,11,2,12,45,910.0,77.5,0.95,18.5,606.5,727.09,556.95
2016,11,2,13,0,906.0,76.0,0.9,19.0,593.0,691.71,531.2
2016,11,2,13,15,898.5,75.0,0.85,19.0,571.5,652.05,501.74
2016,11,2,13,30,891.0,74.0,0.8,19.0,550.0,610.21,470.11
2016,11,2,13,45,878.5,72.5,0.75,19.0,521.5,563.11,433.91
2016,11,2,14,0,866.0,71.0,0.7,19.0,493.0,514.71,395.82
2016,11,2,14,15,849.0,69.0,0.7,19.0,458.5,463.14,354.61
2016,11,2,14,30,832.0,67.0,0.7,19.0,424.0,410.3,311.11
2016,11,2,14,45,807.0,64.5,0.75,19.0,384.5,354.09,263.98
2016,11,2,15,0,782.0,62.0,0.8,19.0,345.0,299.01,216.4
2016,11,2,15,15,747.0,58.5,0.85,18.5,301.0,241.91,167.13
2016,11,2,15,30,712.0,55.0,0.9,18.0,257.0,187.69,120.44
2016,11,2,15,45,656.5,50.5,0.95,17.5,211.0,133.05,76.58
2016,11,2,16,0,601.0,46.0,1.0,17.0,165.0,84.36,43.03
2016,11,2,16,15,513.5,38.5,1.1,16.0,121.0,36.12,19.96
2016,11,2,16,30,426.0,31.0,1.2,15.0,77.0,24.52,14.97
2016,11,2,16,45,213.0,15.5,1.3,14.0,38.5,11.93,0.0
2016,11,2,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,3,6,45,133.5,10.5,1.95,8.5,18.0,63.05,0.0
2016,11,3,7,0,267.0,21.0,2.0,9.0,36.0,161.85,45.75
2016,11,3,7,15,388.5,30.5,2.05,9.5,77.0,255.19,199.51
2016,11,3,7,30,510.0,40.0,2.1,10.0,118.0,348.44,285.67
2016,11,3,7,45,580.5,46.5,2.15,10.5,163.5,418.21,347.6
2016,11,3,8,0,651.0,53.0,2.2,11.0,209.0,487.58,406.88
2016,11,3,8,15,695.5,57.5,2.15,11.5,254.0,546.07,454.6
2016,11,3,8,30,740.0,62.0,2.1,12.0,299.0,605.24,500.34
2016,11,3,8,45,771.0,65.0,2.1,13.0,341.0,653.12,534.08
2016,11,3,9,0,802.0,68.0,2.1,14.0,383.0,699.99,565.95
2016,11,3,9,15,822.5,70.5,2.05,14.5,420.5,736.76,590.15
2016,11,3,9,30,843.0,73.0,2.0,15.0,458.0,771.31,612.26
2016,11,3,9,45,861.5,73.5,2.0,15.5,490.0,799.25,629.64
2016,11,3,10,0,880.0,74.0,2.0,16.0,522.0,817.55,640.06
2016,11,3,10,15,890.0,75.5,1.9,16.5,546.5,833.85,648.18
2016,11,3,10,30,900.0,77.0,1.8,17.0,571.0,846.8,653.92
2016,11,3,10,45,906.0,77.5,1.7,17.5,588.5,851.74,654.12
2016,11,3,11,0,912.0,78.0,1.6,18.0,606.0,853.11,652.03
2016,11,3,11,15,915.5,78.5,1.5,18.0,615.5,848.8,647.42
2016,11,3,11,30,919.0,79.0,1.4,18.0,625.0,840.87,640.53
2016,11,3,11,45,918.5,79.5,1.35,18.5,627.0,826.15,628.6
2016,11,3,12,0,918.0,80.0,1.3,19.0,629.0,807.99,614.55
2016,11,3,12,15,915.5,79.5,1.25,19.0,623.0,783.81,597.7
2016,11,3,12,30,913.0,79.0,1.2,19.0,617.0,756.48,578.78
2016,11,3,12,45,907.0,79.0,1.15,19.5,602.5,724.23,555.43
2016,11,3,13,0,901.0,79.0,1.1,20.0,588.0,689.3,529.68
2016,11,3,13,15,892.5,78.0,1.05,20.0,566.5,649.23,499.85
2016,11,3,13,30,884.0,77.0,1.0,20.0,545.0,607.06,467.91
2016,11,3,13,45,870.0,76.0,1.0,20.0,516.5,560.02,432.05
2016,11,3,14,0,856.0,75.0,1.0,20.0,488.0,512.82,395.0
2016,11,3,14,15,838.5,72.5,0.95,20.0,453.5,460.07,352.43
2016,11,3,14,30,821.0,70.0,0.9,20.0,419.0,407.09,308.46
2016,11,3,14,45,794.0,67.5,0.85,20.0,379.0,350.81,260.87
2016,11,3,15,0,767.0,65.0,0.8,20.0,339.0,295.89,213.32
2016,11,3,15,15,731.0,61.5,0.75,19.5,295.5,239.48,164.73
2016,11,3,15,30,695.0,58.0,0.7,19.0,252.0,186.08,119.04
2016,11,3,15,45,638.0,52.5,0.7,18.5,206.5,131.42,75.65
2016,11,3,16,0,581.0,47.0,0.7,18.0,161.0,80.63,40.69
2016,11,3,16,15,489.5,39.0,0.75,17.5,117.0,35.48,20.06
2016,11,3,16,30,398.0,31.0,0.8,17.0,73.0,24.67,14.81
2016,11,3,16,45,199.0,15.5,0.85,16.5,36.5,12.01,0.0
2016,11,3,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,4,6,45,112.0,10.5,2.0,9.5,16.5,54.28,0.0
2016,11,4,7,0,224.0,21.0,2.0,10.0,33.0,140.89,18.34
2016,11,4,7,15,349.5,31.5,2.05,10.5,72.5,236.3,182.37
2016,11,4,7,30,475.0,42.0,2.1,11.0,112.0,330.82,269.87
2016,11,4,7,45,548.0,49.0,2.2,11.5,157.5,401.19,332.29
2016,11,4,8,0,621.0,56.0,2.3,12.0,203.0,475.96,395.88
2016,11,4,8,15,668.0,61.0,2.15,12.5,247.5,534.92,443.69
2016,11,4,8,30,715.0,66.0,2.0,13.0,292.0,590.72,486.92
2016,11,4,8,45,745.5,69.5,1.95,13.5,334.0,638.12,521.05
2016,11,4,9,0,776.0,73.0,1.9,14.0,376.0,684.5,553.32
2016,11,4,9,15,798.0,76.0,1.75,14.5,413.0,722.39,577.6
2016,11,4,9,30,820.0,79.0,1.6,15.0,450.0,758.19,599.59
2016,11,4,9,45,835.5,81.0,1.45,16.0,481.5,785.17,613.46
2016,11,4,10,0,851.0,83.0,1.3,17.0,513.0,809.3,624.88
2016,11,4,10,15,861.5,84.5,1.15,17.5,537.5,825.66,631.71
2016,11,4,10,30,872.0,86.0,1.0,18.0,562.0,838.71,636.13
2016,11,4,10,45,879.5,87.0,0.9,18.5,579.5,845.23,636.83
2016,11,4,11,0,887.0,88.0,0.8,19.0,597.0,841.73,630.95
2016,11,4,11,15,890.5,88.5,0.7,19.0,606.5,837.49,626.0
2016,11,4,11,30,894.0,89.0,0.6,19.0,616.0,829.73,618.84
2016,11,4,11,45,895.0,88.5,0.5,19.5,618.0,815.34,606.31
2016,11,4,12,0,896.0,88.0,0.4,20.0,620.0,797.57,591.83
2016,11,4,12,15,894.0,87.5,0.3,20.0,614.0,774.21,575.02
2016,11,4,12,30,892.0,87.0,0.2,20.0,608.0,747.75,556.43
2016,11,4,12,45,889.0,85.5,0.15,20.5,594.5,716.52,534.54
2016,11,4,13,0,886.0,84.0,0.1,21.0,581.0,682.52,510.01
2016,11,4,13,15,877.5,82.5,0.15,21.0,560.0,642.46,482.34
2016,11,4,13,30,869.0,81.0,0.2,21.0,539.0,602.49,453.99
2016,11,4,13,45,857.0,79.5,0.25,21.0,510.5,556.14,420.27
2016,11,4,14,0,845.0,78.0,0.3,21.0,482.0,508.51,384.5
2016,11,4,14,15,827.0,75.5,0.3,20.5,448.0,456.11,344.21
2016,11,4,14,30,809.0,73.0,0.3,20.0,414.0,403.56,302.31
2016,11,4,14,45,783.5,70.0,0.35,20.0,374.0,348.01,256.51
2016,11,4,15,0,758.0,67.0,0.4,20.0,334.0,293.69,210.37
2016,11,4,15,15,721.0,63.0,0.45,19.5,290.5,237.15,162.42
2016,11,4,15,30,684.0,59.0,0.5,19.0,247.0,183.77,117.27
2016,11,4,15,45,628.0,53.0,0.55,19.0,202.0,127.59,72.74
2016,11,4,16,0,572.0,47.0,0.6,19.0,157.0,79.07,39.78
2016,11,4,16,15,479.0,39.0,0.7,18.0,113.5,34.64,24.22
2016,11,4,16,30,386.0,31.0,0.8,17.0,70.0,24.84,14.77
2016,11,4,16,45,193.0,15.5,0.9,16.5,35.0,12.11,0.0
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,6,45,112.5,9.5,0.65,10.0,15.5,53.29,0.0
2016,11,5,7,0,225.0,19.0,0.7,10.0,31.0,137.83,0.0
2016,11,5,7,15,347.5,29.5,0.7,10.5,69.5,232.4,176.18
2016,11,5,7,30,470.0,40.0,0.7,11.0,108.0,324.7,261.52
2016,11,5,7,45,537.5,47.5,0.75,12.0,152.0,391.95,319.52
2016,11,5,8,0,605.0,55.0,0.8,13.0,196.0,463.29,378.04
2016,11,5,8,15,651.0,60.5,0.8,13.5,240.0,521.48,424.19
2016,11,5,8,30,697.0,66.0,0.8,14.0,284.0,580.82,469.21
2016,11,5,8,45,725.5,70.0,0.85,14.5,324.5,622.32,498.9
2016,11,5,9,0,754.0,74.0,0.9,15.0,365.0,667.19,530.05
2016,11,5,9,15,775.5,77.0,0.85,15.0,401.0,704.13,554.49
2016,11,5,9,30,797.0,80.0,0.8,15.0,437.0,739.02,577.01
2016,11,5,9,45,711.0,104.5,0.8,15.5,439.5,715.66,557.87
2016,11,5,10,0,625.0,129.0,0.8,16.0,442.0,681.99,532.26
2016,11,5,10,15,620.5,138.0,0.8,16.5,461.5,692.38,538.2
2016,11,5,10,30,616.0,147.0,0.8,17.0,481.0,699.96,541.64
2016,11,5,10,45,743.0,116.0,0.85,17.5,531.0,767.9,587.84
2016,11,5,11,0,870.0,85.0,0.9,18.0,581.0,821.72,622.73
2016,11,5,11,15,872.5,85.5,1.0,18.0,590.0,816.84,619.76
2016,11,5,11,30,875.0,86.0,1.1,18.0,599.0,808.53,615.29
2016,11,5,11,45,714.5,136.5,1.2,18.5,556.5,733.59,563.58
2016,11,5,12,0,554.0,187.0,1.3,19.0,514.0,644.22,498.21
2016,11,5,12,15,713.0,135.5,1.35,19.0,552.0,697.17,539.88
2016,11,5,12,30,872.0,84.0,1.4,19.0,590.0,727.68,562.08
2016,11,5,12,45,712.0,129.0,1.45,19.0,536.0,644.84,501.44
2016,11,5,13,0,552.0,174.0,1.5,19.0,482.0,556.47,435.09
2016,11,5,13,15,694.0,128.5,1.55,19.0,500.5,578.85,453.59
2016,11,5,13,30,836.0,83.0,1.6,19.0,519.0,583.34,457.08
2016,11,5,13,45,700.5,110.0,1.65,19.0,462.5,501.7,393.68
2016,11,5,14,0,565.0,137.0,1.7,19.0,406.0,424.62,333.41
2016,11,5,14,15,547.5,130.0,1.7,18.5,375.0,380.48,298.16
2016,11,5,14,30,530.0,123.0,1.7,18.0,344.0,336.88,262.13
2016,11,5,14,45,508.0,115.0,1.75,18.0,310.5,291.49,223.47
2016,11,5,15,0,486.0,107.0,1.8,18.0,277.0,247.57,185.33
2016,11,5,15,15,464.0,95.0,1.75,17.5,240.5,201.61,145.51
2016,11,5,15,30,442.0,83.0,1.7,17.0,204.0,157.66,107.65
2016,11,5,15,45,402.0,71.0,1.7,16.5,166.0,113.62,72.11
2016,11,5,16,0,362.0,59.0,1.7,16.0,128.0,73.99,43.71
2016,11,5,16,15,298.0,45.5,1.6,15.5,91.5,37.48,26.88
2016,11,5,16,30,234.0,32.0,1.5,15.0,55.0,24.98,14.81
2016,11,5,16,45,117.0,16.0,1.45,14.5,27.5,12.57,0.0
2016,11,5,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.5,0.85,13.0,5.5,5.24,0.0
2016,11,6,7,0,0.0,11.0,0.8,13.0,11.0,10.2,0.0
2016,11,6,7,15,0.0,26.5,0.9,13.0,26.5,25.76,14.51
2016,11,6,7,30,0.0,42.0,1.0,13.0,42.0,42.24,29.73
2016,11,6,7,45,0.0,60.0,1.1,13.5,60.0,61.38,46.41
2016,11,6,8,0,0.0,78.0,1.2,14.0,78.0,80.07,62.5
2016,11,6,8,15,5.0,94.5,1.2,14.0,96.0,99.86,79.52
2016,11,6,8,30,10.0,111.0,1.2,14.0,114.0,119.95,96.53
2016,11,6,8,45,14.0,126.0,1.3,14.5,131.0,137.79,111.22
2016,11,6,9,0,18.0,141.0,1.4,15.0,148.0,155.87,125.88
2016,11,6,9,15,45.5,164.5,1.4,15.0,184.0,213.41,173.44
2016,11,6,9,30,73.0,188.0,1.4,15.0,220.0,261.84,212.68
2016,11,6,9,45,78.5,202.5,1.4,15.5,239.5,282.0,227.8
2016,11,6,10,0,84.0,217.0,1.4,16.0,259.0,302.06,242.77
2016,11,6,10,15,69.5,222.5,1.35,16.0,258.5,294.61,235.85
2016,11,6,10,30,55.0,228.0,1.3,16.0,258.0,286.98,228.96
2016,11,6,10,45,158.5,240.0,1.3,16.5,329.0,396.25,315.85
2016,11,6,11,0,262.0,252.0,1.3,17.0,400.0,504.32,397.78
2016,11,6,11,15,230.0,260.5,1.35,17.0,392.0,471.38,371.51
2016,11,6,11,30,198.0,269.0,1.4,17.0,384.0,450.44,355.05
2016,11,6,11,45,204.0,269.5,1.45,17.0,388.5,450.22,355.13
2016,11,6,12,0,210.0,270.0,1.5,17.0,393.0,449.08,354.39
2016,11,6,12,15,263.5,258.5,1.5,17.0,411.5,478.91,377.8
2016,11,6,12,30,317.0,247.0,1.5,17.0,430.0,495.07,390.62
2016,11,6,12,45,571.0,168.5,1.5,17.5,488.5,583.35,459.75
2016,11,6,13,0,825.0,90.0,1.5,18.0,547.0,647.93,508.33
2016,11,6,13,15,647.0,136.5,1.45,18.0,486.0,556.4,436.93
2016,11,6,13,30,469.0,183.0,1.4,18.0,425.0,468.76,368.92
2016,11,6,13,45,380.5,188.5,1.4,18.0,378.5,398.1,314.36
2016,11,6,14,0,292.0,194.0,1.4,18.0,332.0,340.41,268.89
2016,11,6,14,15,266.0,182.5,1.35,18.0,301.0,301.0,237.33
2016,11,6,14,30,240.0,171.0,1.3,18.0,270.0,263.67,206.97
2016,11,6,14,45,232.0,155.5,1.3,18.0,243.5,231.03,179.85
2016,11,6,15,0,224.0,140.0,1.3,18.0,217.0,199.05,152.82
2016,11,6,15,15,214.0,122.0,1.15,17.5,188.0,165.06,124.13
2016,11,6,15,30,204.0,104.0,1.0,17.0,159.0,132.22,96.4
2016,11,6,15,45,185.5,86.0,0.9,16.5,129.0,99.56,69.79
2016,11,6,16,0,167.0,68.0,0.8,16.0,99.0,69.22,46.57
2016,11,6,16,15,133.0,50.5,0.75,15.5,70.5,41.62,30.4
2016,11,6,16,30,99.0,33.0,0.7,15.0,42.0,27.04,16.26
2016,11,6,16,45,49.5,16.5,0.7,14.5,21.0,13.87,0.0
2016,11,6,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.0,1.55,11.5,10.0,9.53,0.0
2016,11,7,7,0,0.0,20.0,1.5,12.0,20.0,21.86,0.0
2016,11,7,7,15,103.5,33.5,1.5,12.0,47.5,108.48,77.9
2016,11,7,7,30,207.0,47.0,1.5,12.0,75.0,191.8,154.28
2016,11,7,7,45,241.0,63.0,1.55,12.5,108.0,238.16,195.87
2016,11,7,8,0,275.0,79.0,1.6,13.0,141.0,286.65,237.89
2016,11,7,8,15,296.0,94.5,1.55,13.5,174.0,316.08,263.03
2016,11,7,8,30,317.0,110.0,1.5,14.0,207.0,357.37,296.51
2016,11,7,8,45,330.0,124.5,1.45,14.5,237.5,391.92,323.37
2016,11,7,9,0,343.0,139.0,1.4,15.0,268.0,426.03,349.05
2016,11,7,9,15,231.5,165.0,1.35,15.5,256.0,379.73,308.87
2016,11,7,9,30,120.0,191.0,1.3,16.0,244.0,314.7,254.07
2016,11,7,9,45,300.5,179.0,1.3,17.0,324.0,454.62,365.86
2016,11,7,10,0,481.0,167.0,1.3,18.0,404.0,600.94,475.19
2016,11,7,10,15,438.0,187.5,1.25,18.5,411.0,591.7,463.9
2016,11,7,10,30,395.0,208.0,1.2,19.0,418.0,567.07,443.28
2016,11,7,10,45,476.5,191.0,1.15,19.5,453.0,625.31,485.36
2016,11,7,11,0,558.0,174.0,1.1,20.0,488.0,668.69,515.38
2016,11,7,11,15,522.0,190.5,1.05,20.0,488.0,651.86,501.05
2016,11,7,11,30,486.0,207.0,1.0,20.0,488.0,633.05,486.02
2016,11,7,11,45,516.5,196.5,1.0,20.5,496.0,635.5,487.37
2016,11,7,12,0,547.0,186.0,1.0,21.0,504.0,635.0,486.36
2016,11,7,12,15,551.0,183.0,1.0,21.0,500.5,619.78,475.32
2016,11,7,12,30,555.0,180.0,1.0,21.0,497.0,602.37,462.77
2016,11,7,12,45,518.0,187.5,1.05,21.0,478.0,565.77,436.02
2016,11,7,13,0,481.0,195.0,1.1,21.0,459.0,529.37,409.22
2016,11,7,13,15,646.0,139.5,1.05,21.0,480.0,557.39,431.07
2016,11,7,13,30,811.0,84.0,1.0,21.0,501.0,566.15,437.22
2016,11,7,13,45,601.0,129.5,1.0,21.0,429.5,465.21,359.97
2016,11,7,14,0,391.0,175.0,1.0,21.0,358.0,374.43,290.29
2016,11,7,14,15,310.0,172.5,0.95,20.5,311.0,310.33,241.07
2016,11,7,14,30,229.0,170.0,0.9,20.0,264.0,258.01,200.32
2016,11,7,14,45,220.5,154.5,0.9,20.0,238.0,225.79,174.02
2016,11,7,15,0,212.0,139.0,0.9,20.0,212.0,194.32,147.79
2016,11,7,15,15,202.0,121.5,0.8,19.5,183.5,161.48,120.42
2016,11,7,15,30,192.0,104.0,0.7,19.0,155.0,129.77,93.97
2016,11,7,15,45,173.5,85.5,0.6,19.0,125.5,97.38,67.74
2016,11,7,16,0,155.0,67.0,0.5,19.0,96.0,67.35,44.87
2016,11,7,16,15,121.0,49.5,0.5,18.5,68.0,40.52,29.01
2016,11,7,16,30,87.0,32.0,0.5,18.0,40.0,26.24,15.09
2016,11,7,16,45,43.5,16.0,0.55,17.5,20.0,13.45,0.0
2016,11,7,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.5,1.3,11.0,11.5,10.96,0.0
2016,11,8,7,0,0.0,23.0,1.3,11.0,23.0,21.92,0.0
2016,11,8,7,15,215.0,30.5,1.3,11.5,59.0,167.67,120.34
2016,11,8,7,30,430.0,38.0,1.3,12.0,95.0,297.92,239.18
2016,11,8,7,45,506.0,45.0,1.35,13.0,137.5,367.0,299.7
2016,11,8,8,0,582.0,52.0,1.4,14.0,180.0,440.9,361.45
2016,11,8,8,15,630.0,57.0,1.3,14.5,223.0,498.37,407.76
2016,11,8,8,30,678.0,62.0,1.2,15.0,266.0,553.04,449.88
2016,11,8,8,45,711.5,65.5,1.15,15.5,306.0,600.96,484.46
2016,11,8,9,0,745.0,69.0,1.1,16.0,346.0,648.18,516.86
2016,11,8,9,15,767.0,71.5,1.05,16.5,382.0,684.42,540.25
2016,11,8,9,30,789.0,74.0,1.0,17.0,418.0,718.7,561.71
2016,11,8,9,45,813.0,73.5,0.95,17.5,450.0,748.6,579.59
2016,11,8,10,0,837.0,73.0,0.9,18.0,482.0,776.0,595.42
2016,11,8,10,15,848.0,74.5,0.85,18.5,506.0,785.92,599.06
2016,11,8,10,30,859.0,76.0,0.8,19.0,530.0,799.39,605.36
2016,11,8,10,45,864.5,77.0,0.8,19.5,546.5,804.47,606.76
2016,11,8,11,0,870.0,78.0,0.8,20.0,563.0,806.17,606.11
2016,11,8,11,15,874.0,78.5,0.75,20.0,573.0,802.63,602.48
2016,11,8,11,30,878.0,79.0,0.7,20.0,583.0,795.65,596.75
2016,11,8,11,45,877.5,79.5,0.7,20.5,584.5,781.72,586.22
2016,11,8,12,0,877.0,80.0,0.7,21.0,586.0,764.51,573.71
2016,11,8,12,15,875.5,80.0,0.7,21.0,580.5,742.8,559.37
2016,11,8,12,30,874.0,80.0,0.7,21.0,575.0,718.04,543.01
2016,11,8,12,45,869.5,79.0,0.7,21.5,562.0,687.18,521.45
2016,11,8,13,0,865.0,78.0,0.7,22.0,549.0,653.71,496.82
2016,11,8,13,15,857.0,76.5,0.7,22.0,529.0,615.1,468.77
2016,11,8,13,30,849.0,75.0,0.7,22.0,509.0,574.49,438.62
2016,11,8,13,45,836.0,74.0,0.75,22.0,481.5,531.5,406.28
2016,11,8,14,0,823.0,73.0,0.8,22.0,454.0,485.3,370.52
2016,11,8,14,15,805.5,70.5,0.7,22.0,421.0,434.65,329.4
2016,11,8,14,30,788.0,68.0,0.6,22.0,388.0,383.84,287.09
2016,11,8,14,45,762.0,65.0,0.55,22.0,349.5,329.74,241.61
2016,11,8,15,0,736.0,62.0,0.5,22.0,311.0,276.95,196.23
2016,11,8,15,15,698.5,58.5,0.45,21.5,269.5,222.57,149.96
2016,11,8,15,30,661.0,55.0,0.4,21.0,228.0,171.41,106.92
2016,11,8,15,45,601.5,49.5,0.35,20.5,184.0,117.37,65.11
2016,11,8,16,0,542.0,44.0,0.3,20.0,140.0,71.24,35.02
2016,11,8,16,15,446.5,35.5,0.6,19.0,99.0,28.84,18.96
2016,11,8,16,30,351.0,27.0,0.9,18.0,58.0,21.62,11.16
2016,11,8,16,45,175.5,13.5,1.2,17.5,29.0,12.87,0.0
2016,11,8,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
