Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,9,6,45,65.5,7.5,1.45,11.0,10.0,7.15,0.0
2016,11,9,7,0,131.0,15.0,1.4,11.0,20.0,70.55,0.0
2016,11,9,7,15,252.5,28.0,1.45,11.5,54.5,180.75,126.43
2016,11,9,7,30,374.0,41.0,1.5,12.0,89.0,270.69,216.9
2016,11,9,7,45,452.5,49.5,1.55,12.5,131.5,340.85,279.3
2016,11,9,8,0,531.0,58.0,1.6,13.0,174.0,415.98,343.2
2016,11,9,8,15,581.5,64.5,1.5,13.5,216.5,475.18,391.58
2016,11,9,8,30,632.0,71.0,1.4,14.0,259.0,535.94,438.99
2016,11,9,8,45,612.5,81.5,1.35,14.5,285.0,553.49,451.16
2016,11,9,9,0,593.0,92.0,1.3,15.0,311.0,567.62,460.26
2016,11,9,9,15,673.5,89.0,1.3,15.5,361.5,637.49,511.24
2016,11,9,9,30,754.0,86.0,1.3,16.0,412.0,703.77,557.01
2016,11,9,9,45,785.5,84.5,1.35,17.0,445.0,738.03,578.19
2016,11,9,10,0,817.0,83.0,1.4,18.0,478.0,769.96,597.69
2016,11,9,10,15,828.0,84.5,1.4,18.5,502.0,786.32,606.69
2016,11,9,10,30,839.0,86.0,1.4,19.0,526.0,799.54,613.68
2016,11,9,10,45,847.0,86.5,1.4,19.5,543.5,805.83,615.99
2016,11,9,11,0,855.0,87.0,1.4,20.0,561.0,808.75,616.17
2016,11,9,11,15,859.0,87.5,1.4,20.0,570.5,804.99,613.12
2016,11,9,11,30,863.0,88.0,1.4,20.0,580.0,797.81,607.93
2016,11,9,11,45,864.0,88.0,1.4,20.5,582.0,784.28,597.41
2016,11,9,12,0,865.0,88.0,1.4,21.0,584.0,767.45,584.81
2016,11,9,12,15,862.5,88.0,1.35,21.0,578.0,744.8,568.92
2016,11,9,12,30,860.0,88.0,1.3,21.0,572.0,719.17,551.05
2016,11,9,12,45,862.5,84.0,1.3,21.5,560.0,689.61,529.78
2016,11,9,13,0,865.0,80.0,1.3,22.0,548.0,653.93,502.99
2016,11,9,13,15,856.0,79.0,1.25,22.0,527.5,617.94,475.74
2016,11,9,13,30,847.0,78.0,1.2,22.0,507.0,576.86,444.32
2016,11,9,13,45,832.5,76.5,1.15,22.0,479.0,530.61,408.41
2016,11,9,14,0,818.0,75.0,1.1,22.0,451.0,483.36,370.85
2016,11,9,14,15,799.0,72.5,1.05,22.0,417.5,432.36,329.47
2016,11,9,14,30,780.0,70.0,1.0,22.0,384.0,381.36,286.96
2016,11,9,14,45,752.5,67.5,0.95,22.0,345.5,327.75,241.48
2016,11,9,15,0,725.0,65.0,0.9,22.0,307.0,275.6,196.32
2016,11,9,15,15,686.0,60.5,0.85,21.5,265.0,220.59,149.35
2016,11,9,15,30,647.0,56.0,0.8,21.0,223.0,167.42,104.61
2016,11,9,15,45,587.5,50.0,0.75,20.5,180.0,115.4,64.3
2016,11,9,16,0,528.0,44.0,0.7,20.0,137.0,69.74,34.48
2016,11,9,16,15,430.0,35.5,0.75,19.5,96.0,28.32,18.41
2016,11,9,16,30,332.0,27.0,0.8,19.0,55.0,21.76,10.88
2016,11,9,16,45,166.0,13.5,0.85,18.5,27.5,12.87,0.0
2016,11,9,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,7.0,2.0,11.5,7.0,0.0,0.0
2016,11,10,7,0,0.0,14.0,2.1,12.0,14.0,13.34,0.0
2016,11,10,7,15,77.0,29.5,2.15,12.5,39.5,88.24,57.12
2016,11,10,7,30,154.0,45.0,2.2,13.0,65.0,150.86,119.29
2016,11,10,7,45,187.0,62.5,2.25,13.5,96.0,196.05,160.07
2016,11,10,8,0,220.0,80.0,2.3,14.0,127.0,243.11,201.18
2016,11,10,8,15,241.0,96.5,2.15,14.0,158.5,282.82,235.3
2016,11,10,8,30,262.0,113.0,2.0,14.0,190.0,323.21,268.93
2016,11,10,8,45,281.5,126.0,1.9,14.5,219.5,358.29,296.92
2016,11,10,9,0,301.0,139.0,1.8,15.0,249.0,393.61,324.26
2016,11,10,9,15,303.5,154.5,1.65,15.5,275.0,419.32,342.76
2016,11,10,9,30,306.0,170.0,1.5,16.0,301.0,443.88,359.85
2016,11,10,9,45,228.0,191.5,1.4,16.5,293.5,398.74,321.51
2016,11,10,10,0,150.0,213.0,1.3,17.0,286.0,362.99,290.51
2016,11,10,10,15,493.5,148.0,1.25,17.5,402.5,587.14,466.98
2016,11,10,10,30,837.0,83.0,1.2,18.0,519.0,792.0,610.99
2016,11,10,10,45,612.5,151.0,1.15,18.5,475.5,691.47,535.25
2016,11,10,11,0,388.0,219.0,1.1,19.0,432.0,565.76,439.53
2016,11,10,11,15,622.5,152.5,1.0,19.0,501.5,690.99,533.87
2016,11,10,11,30,857.0,86.0,0.9,19.0,571.0,788.49,599.07
2016,11,10,11,45,856.0,86.5,0.8,19.5,572.0,774.15,585.29
2016,11,10,12,0,855.0,87.0,0.7,20.0,573.0,756.6,570.96
2016,11,10,12,15,597.5,161.0,0.6,20.0,499.0,630.64,480.33
2016,11,10,12,30,340.0,235.0,0.5,20.0,425.0,496.04,379.95
2016,11,10,12,45,170.0,189.5,0.4,20.5,284.5,311.11,241.53
2016,11,10,13,0,0.0,144.0,0.3,21.0,144.0,136.09,103.86
2016,11,10,13,15,265.0,152.0,0.25,21.0,285.0,321.95,252.8
2016,11,10,13,30,530.0,160.0,0.2,21.0,426.0,476.57,365.82
2016,11,10,13,45,660.5,119.0,0.15,21.5,432.5,482.56,366.56
2016,11,10,14,0,791.0,78.0,0.1,22.0,439.0,471.86,355.61
2016,11,10,14,15,771.5,75.5,0.1,22.0,406.0,421.97,316.06
2016,11,10,14,30,752.0,73.0,0.1,22.0,373.0,372.18,275.78
2016,11,10,14,45,724.0,69.5,0.15,22.0,335.0,318.9,232.06
2016,11,10,15,0,696.0,66.0,0.2,22.0,297.0,267.21,188.53
2016,11,10,15,15,655.5,61.5,0.2,21.5,256.0,212.24,142.54
2016,11,10,15,30,615.0,57.0,0.2,21.0,215.0,161.93,100.84
2016,11,10,15,45,554.0,51.0,0.2,20.5,172.5,111.68,62.47
2016,11,10,16,0,493.0,45.0,0.2,20.0,130.0,67.99,34.3
2016,11,10,16,15,395.0,35.5,0.2,19.5,90.5,27.85,17.99
2016,11,10,16,30,297.0,26.0,0.2,19.0,51.0,20.91,9.9
2016,11,10,16,45,148.5,13.0,0.2,18.5,25.5,12.39,0.0
2016,11,10,17,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,7.5,1.3,12.0,7.5,0.0,0.0
2016,11,11,7,0,0.0,15.0,1.3,12.0,15.0,14.3,0.0
2016,11,11,7,15,143.0,27.5,1.3,12.5,45.0,124.73,78.98
2016,11,11,7,30,286.0,40.0,1.3,13.0,75.0,221.8,175.72
2016,11,11,7,45,349.0,52.0,1.35,14.0,113.0,281.8,229.23
2016,11,11,8,0,412.0,64.0,1.4,15.0,151.0,346.45,284.08
2016,11,11,8,15,453.5,74.0,1.25,15.0,189.0,401.71,329.87
2016,11,11,8,30,495.0,84.0,1.1,15.0,227.0,456.15,373.19
2016,11,11,8,45,532.5,89.0,1.0,15.5,263.5,503.09,408.61
2016,11,11,9,0,570.0,94.0,0.9,16.0,300.0,549.99,442.57
2016,11,11,9,15,479.0,124.5,0.85,16.5,309.5,525.78,420.77
2016,11,11,9,30,388.0,155.0,0.8,17.0,319.0,500.41,398.36
2016,11,11,9,45,273.5,183.0,0.8,17.5,303.0,436.19,346.75
2016,11,11,10,0,159.0,211.0,0.8,18.0,287.0,367.64,291.27
2016,11,11,10,15,142.0,222.0,0.8,18.5,292.5,365.76,288.8
2016,11,11,10,30,125.0,233.0,0.8,19.0,298.0,363.11,285.27
2016,11,11,10,45,93.5,234.5,0.85,19.5,284.0,324.57,254.55
2016,11,11,11,0,62.0,236.0,0.9,20.0,270.0,298.4,233.24
2016,11,11,11,15,127.0,247.0,0.95,20.0,318.0,372.11,291.05
2016,11,11,11,30,192.0,258.0,1.0,20.0,366.0,432.07,336.83
2016,11,11,11,45,212.5,257.0,1.1,20.0,377.0,441.46,344.05
2016,11,11,12,0,233.0,256.0,1.2,20.0,388.0,449.49,350.63
2016,11,11,12,15,231.5,254.0,1.2,20.0,384.0,438.73,342.35
2016,11,11,12,30,230.0,252.0,1.2,20.0,380.0,427.31,333.7
2016,11,11,12,45,136.5,236.0,1.3,20.0,311.5,337.95,264.87
2016,11,11,13,0,43.0,220.0,1.4,20.0,243.0,246.95,193.49
2016,11,11,13,15,21.5,188.5,1.4,20.0,200.5,192.99,151.22
2016,11,11,13,30,0.0,157.0,1.4,20.0,158.0,148.54,115.78
2016,11,11,13,45,0.0,148.5,1.45,20.0,149.0,140.06,109.29
2016,11,11,14,0,0.0,140.0,1.5,20.0,140.0,131.65,102.73
2016,11,11,14,15,0.0,120.5,1.45,19.5,120.5,112.81,87.82
2016,11,11,14,30,0.0,101.0,1.4,19.0,101.0,94.22,72.93
2016,11,11,14,45,0.0,90.5,1.4,19.0,90.5,84.26,64.87
2016,11,11,15,0,0.0,80.0,1.4,19.0,80.0,74.36,56.75
2016,11,11,15,15,0.0,69.0,1.3,18.5,69.0,64.06,48.3
2016,11,11,15,30,0.0,58.0,1.2,18.0,58.0,53.82,39.76
2016,11,11,15,45,0.0,46.0,1.1,17.5,46.0,42.76,30.37
2016,11,11,16,0,0.0,34.0,1.0,17.0,34.0,31.57,20.76
2016,11,11,16,15,0.0,23.5,0.95,16.5,23.5,21.8,13.03
2016,11,11,16,30,0.0,13.0,0.9,16.0,13.0,12.05,3.15
2016,11,11,16,45,0.0,6.5,0.9,15.5,6.5,6.2,0.0
2016,11,11,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,45,66.5,6.0,0.95,12.5,8.0,0.0,0.0
2016,11,12,7,0,133.0,12.0,0.9,13.0,16.0,67.59,0.0
2016,11,12,7,15,272.5,23.0,0.9,13.0,49.5,178.88,107.71
2016,11,12,7,30,412.0,34.0,0.9,13.0,83.0,279.8,219.88
2016,11,12,7,45,493.5,41.0,0.9,13.5,124.5,349.98,282.63
2016,11,12,8,0,575.0,48.0,0.9,14.0,166.0,425.62,346.16
2016,11,12,8,15,625.5,52.5,0.85,14.5,208.5,483.03,392.65
2016,11,12,8,30,676.0,57.0,0.8,15.0,251.0,538.22,435.43
2016,11,12,8,45,711.5,60.5,0.8,15.5,291.0,586.95,471.24
2016,11,12,9,0,747.0,64.0,0.8,16.0,331.0,635.15,504.78
2016,11,12,9,15,770.0,66.5,0.8,16.5,366.5,671.88,529.02
2016,11,12,9,30,793.0,69.0,0.8,17.0,402.0,706.72,551.45
2016,11,12,9,45,813.5,69.5,0.8,17.5,433.0,734.93,568.79
2016,11,12,10,0,834.0,70.0,0.8,18.0,464.0,760.58,584.18
2016,11,12,10,15,845.0,71.5,0.8,18.0,488.0,770.54,589.78
2016,11,12,10,30,856.0,73.0,0.8,18.0,512.0,783.98,598.04
2016,11,12,10,45,863.5,73.5,0.85,18.5,529.0,790.14,600.99
2016,11,12,11,0,871.0,74.0,0.9,19.0,546.0,792.94,601.86
2016,11,12,11,15,875.0,74.5,0.95,19.0,555.5,789.53,599.79
2016,11,12,11,30,879.0,75.0,1.0,19.0,565.0,782.71,595.57
2016,11,12,11,45,879.5,75.0,1.1,19.5,567.0,769.19,586.41
2016,11,12,12,0,880.0,75.0,1.2,20.0,569.0,752.38,575.05
2016,11,12,12,15,878.0,75.0,1.25,20.0,563.5,730.54,560.72
2016,11,12,12,30,876.0,75.0,1.3,20.0,558.0,705.67,544.26
2016,11,12,12,45,865.0,76.0,1.4,20.0,544.0,672.95,522.52
2016,11,12,13,0,854.0,77.0,1.5,20.0,530.0,638.0,497.25
2016,11,12,13,15,845.5,76.0,1.55,20.0,509.5,602.98,470.89
2016,11,12,13,30,837.0,75.0,1.6,20.0,489.0,562.91,440.15
2016,11,12,13,45,824.0,73.5,1.65,20.0,462.5,518.21,405.1
2016,11,12,14,0,811.0,72.0,1.7,20.0,436.0,472.41,368.15
2016,11,12,14,15,792.0,69.5,1.7,19.5,403.0,422.1,327.12
2016,11,12,14,30,773.0,67.0,1.7,19.0,370.0,371.8,284.76
2016,11,12,14,45,746.5,64.0,1.75,19.0,332.5,318.77,238.74
2016,11,12,15,0,720.0,61.0,1.8,19.0,295.0,267.1,192.95
2016,11,12,15,15,680.0,57.0,1.85,18.5,254.0,213.05,145.78
2016,11,12,15,30,640.0,53.0,1.9,18.0,213.0,162.48,102.39
2016,11,12,15,45,578.0,47.5,1.95,18.0,170.0,110.01,61.17
2016,11,12,16,0,516.0,42.0,2.0,18.0,127.0,65.61,32.28
2016,11,12,16,15,411.5,33.5,2.0,17.0,87.5,26.12,16.57
2016,11,12,16,30,307.0,25.0,2.0,16.0,48.0,20.21,8.61
2016,11,12,16,45,153.5,12.5,2.05,15.5,24.0,11.91,0.0
2016,11,12,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,6,45,55.5,5.5,1.05,11.5,7.0,0.0,0.0
2016,11,13,7,0,111.0,11.0,1.0,12.0,14.0,57.09,0.0
2016,11,13,7,15,248.0,23.0,0.95,12.0,47.0,165.47,91.84
2016,11,13,7,30,385.0,35.0,0.9,12.0,80.0,266.04,208.94
2016,11,13,7,45,466.0,43.0,0.85,12.5,121.0,336.01,271.97
2016,11,13,8,0,547.0,51.0,0.8,13.0,162.0,411.38,335.38
2016,11,13,8,15,599.0,57.0,0.7,13.0,204.0,470.65,383.85
2016,11,13,8,30,651.0,63.0,0.6,13.0,246.0,531.64,431.36
2016,11,13,8,45,687.5,66.5,0.55,13.5,286.0,579.85,466.83
2016,11,13,9,0,724.0,70.0,0.5,14.0,326.0,623.84,496.83
2016,11,13,9,15,748.5,73.0,0.45,14.5,362.0,661.78,521.34
2016,11,13,9,30,773.0,76.0,0.4,15.0,398.0,697.94,543.89
2016,11,13,9,45,791.0,78.0,0.35,15.5,428.5,725.76,560.05
2016,11,13,10,0,809.0,80.0,0.3,16.0,459.0,751.01,574.24
2016,11,13,10,15,820.5,81.5,0.35,16.5,483.0,767.67,584.07
2016,11,13,10,30,832.0,83.0,0.4,17.0,507.0,781.25,591.99
2016,11,13,10,45,839.5,84.5,0.5,17.5,524.0,788.39,596.55
2016,11,13,11,0,847.0,86.0,0.6,18.0,541.0,792.19,599.04
2016,11,13,11,15,851.0,86.5,0.6,18.0,551.0,788.63,596.14
2016,11,13,11,30,855.0,87.0,0.6,18.0,561.0,781.68,591.2
2016,11,13,11,45,857.0,87.0,0.65,18.5,563.5,769.23,582.42
2016,11,13,12,0,859.0,87.0,0.7,19.0,566.0,753.5,571.54
2016,11,13,12,15,857.5,86.5,0.65,19.0,560.5,731.41,555.99
2016,11,13,12,30,856.0,86.0,0.6,19.0,555.0,706.33,538.52
2016,11,13,12,45,860.0,82.0,0.6,19.0,544.0,678.14,519.12
2016,11,13,13,0,864.0,78.0,0.6,19.0,533.0,643.77,494.46
2016,11,13,13,15,855.5,77.0,0.6,19.0,512.5,608.5,468.3
2016,11,13,13,30,847.0,76.0,0.6,19.0,492.0,568.12,437.89
2016,11,13,13,45,834.5,74.0,0.6,19.5,465.0,522.81,402.33
2016,11,13,14,0,822.0,72.0,0.6,20.0,438.0,476.35,365.01
2016,11,13,14,15,803.0,69.5,0.6,20.0,405.0,425.64,324.15
2016,11,13,14,30,784.0,67.0,0.6,20.0,372.0,374.9,282.02
2016,11,13,14,45,756.5,64.0,0.6,20.0,334.0,321.09,236.47
2016,11,13,15,0,729.0,61.0,0.6,20.0,296.0,268.72,191.12
2016,11,13,15,15,689.0,57.0,0.65,19.5,254.5,214.3,144.63
2016,11,13,15,30,649.0,53.0,0.7,19.0,213.0,163.34,101.68
2016,11,13,15,45,586.5,47.0,0.75,18.5,170.0,109.97,60.47
2016,11,13,16,0,524.0,41.0,0.8,18.0,127.0,64.71,31.39
2016,11,13,16,15,420.5,32.5,0.9,17.5,87.0,25.33,15.82
2016,11,13,16,30,317.0,24.0,1.0,17.0,47.0,19.37,7.46
2016,11,13,16,45,158.5,12.0,1.1,16.5,23.5,11.44,0.0
2016,11,13,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,14,6,45,60.5,5.0,1.55,10.0,6.5,0.0,0.0
2016,11,14,7,0,121.0,10.0,1.5,10.0,13.0,60.06,0.0
2016,11,14,7,15,265.0,21.5,1.45,10.5,46.0,169.88,84.61
2016,11,14,7,30,409.0,33.0,1.4,11.0,79.0,275.06,216.28
2016,11,14,7,45,491.0,40.5,1.35,12.0,120.5,345.51,280.85
2016,11,14,8,0,573.0,48.0,1.3,13.0,162.0,421.49,345.14
2016,11,14,8,15,625.5,53.5,1.2,13.0,204.5,481.11,394.85
2016,11,14,8,30,678.0,59.0,1.1,13.0,247.0,538.08,440.43
2016,11,14,8,45,710.0,63.0,1.0,13.5,287.0,584.98,475.12
2016,11,14,9,0,742.0,67.0,0.9,14.0,327.0,631.11,506.79
2016,11,14,9,15,766.5,70.0,0.8,14.5,363.0,669.37,531.41
2016,11,14,9,30,791.0,73.0,0.7,15.0,399.0,705.82,553.87
2016,11,14,9,45,805.0,76.0,0.6,15.5,429.0,732.01,568.38
2016,11,14,10,0,819.0,79.0,0.5,16.0,459.0,755.48,580.68
2016,11,14,10,15,830.5,80.5,0.45,16.5,483.5,772.22,588.99
2016,11,14,10,30,842.0,82.0,0.4,17.0,508.0,785.85,595.21
2016,11,14,10,45,848.0,84.0,0.35,17.5,524.5,792.43,596.73
2016,11,14,11,0,854.0,86.0,0.3,18.0,541.0,795.63,596.21
2016,11,14,11,15,858.0,86.5,0.35,18.0,551.0,792.05,594.21
2016,11,14,11,30,862.0,87.0,0.4,18.0,561.0,785.07,590.17
2016,11,14,11,45,862.0,87.5,0.45,18.5,563.0,771.63,580.84
2016,11,14,12,0,862.0,88.0,0.5,19.0,565.0,754.94,569.49
2016,11,14,12,15,860.0,87.5,0.55,19.0,559.5,732.48,555.34
2016,11,14,12,30,858.0,87.0,0.6,19.0,554.0,707.04,539.15
2016,11,14,12,45,855.5,85.0,0.65,19.5,541.5,676.74,517.74
2016,11,14,13,0,853.0,83.0,0.7,20.0,529.0,643.78,493.55
2016,11,14,13,15,843.5,82.0,0.75,20.0,508.5,605.17,465.63
2016,11,14,13,30,834.0,81.0,0.8,20.0,488.0,564.7,435.57
2016,11,14,13,45,821.0,79.0,0.9,20.0,461.0,519.7,401.62
2016,11,14,14,0,808.0,77.0,1.0,20.0,434.0,473.62,365.58
2016,11,14,14,15,788.0,74.5,1.1,19.5,401.0,423.16,325.52
2016,11,14,14,30,768.0,72.0,1.2,19.0,368.0,372.8,283.96
2016,11,14,14,45,739.0,68.5,1.35,19.0,330.0,318.84,237.93
2016,11,14,15,0,710.0,65.0,1.5,19.0,292.0,266.52,192.14
2016,11,14,15,15,668.5,60.5,1.55,18.5,250.5,211.13,144.22
2016,11,14,15,30,627.0,56.0,1.6,18.0,209.0,160.38,100.98
2016,11,14,15,45,562.0,50.0,1.65,17.5,166.0,109.5,61.55
2016,11,14,16,0,497.0,44.0,1.7,17.0,123.0,65.61,33.26
2016,11,14,16,15,391.5,34.0,1.8,16.0,84.0,26.82,17.12
2016,11,14,16,30,286.0,24.0,1.9,15.0,45.0,19.47,7.02
2016,11,14,16,45,143.0,12.0,2.0,14.5,22.5,11.44,0.0
2016,11,14,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,7,15,224.0,14.0,1.9,11.5,38.5,136.55,56.25
2016,11,15,7,30,448.0,28.0,2.0,12.0,77.0,281.9,220.3
2016,11,15,7,45,525.5,34.5,2.1,12.5,117.5,350.64,285.54
2016,11,15,8,0,603.0,41.0,2.2,13.0,158.0,424.17,349.83
2016,11,15,8,15,651.5,45.0,2.25,13.5,199.5,480.72,398.11
2016,11,15,8,30,700.0,49.0,2.3,14.0,241.0,538.5,445.38
2016,11,15,8,45,730.0,52.5,2.35,14.5,280.0,583.72,480.41
2016,11,15,9,0,760.0,56.0,2.4,15.0,319.0,628.15,513.15
2016,11,15,9,15,380.5,96.5,2.45,15.0,228.5,413.64,342.42
2016,11,15,9,30,1.0,137.0,2.5,15.0,138.0,136.67,108.99
2016,11,15,9,45,5.5,150.0,2.6,15.5,153.0,153.04,122.74
2016,11,15,10,0,10.0,163.0,2.7,16.0,168.0,169.54,135.95
2016,11,15,10,15,406.5,124.0,2.75,16.0,327.5,483.36,397.38
2016,11,15,10,30,803.0,85.0,2.8,16.0,487.0,756.26,604.5
2016,11,15,10,45,426.5,154.0,2.85,16.5,368.5,533.6,430.78
2016,11,15,11,0,50.0,223.0,2.9,17.0,250.0,274.34,219.0
2016,11,15,11,15,25.0,180.5,3.0,17.0,194.0,204.19,162.92
2016,11,15,11,30,0.0,138.0,3.1,17.0,138.0,131.34,103.1
2016,11,15,11,45,0.0,137.5,3.25,17.0,137.5,130.63,102.61
2016,11,15,12,0,0.0,137.0,3.4,17.0,137.0,129.95,102.07
2016,11,15,12,15,4.0,161.0,3.5,16.5,163.0,156.69,124.27
2016,11,15,12,30,8.0,185.0,3.6,16.0,189.0,183.38,146.37
2016,11,15,12,45,42.5,206.5,3.7,16.0,228.5,235.14,189.18
2016,11,15,13,0,77.0,228.0,3.8,16.0,268.0,277.59,223.91
2016,11,15,13,15,38.5,188.5,3.8,16.0,208.5,209.12,168.04
2016,11,15,13,30,0.0,149.0,3.8,16.0,149.0,140.95,111.97
2016,11,15,13,45,74.5,170.5,3.85,16.0,203.0,204.76,165.3
2016,11,15,14,0,149.0,192.0,3.9,16.0,257.0,262.2,211.82
2016,11,15,14,15,74.5,99.0,3.85,15.5,131.5,129.35,102.95
2016,11,15,14,30,0.0,6.0,3.8,15.0,6.0,5.56,0.0
2016,11,15,14,45,0.0,5.5,3.75,15.0,5.5,5.1,0.0
2016,11,15,15,0,0.0,5.0,3.7,15.0,5.0,4.63,0.0
2016,11,15,15,15,0.0,4.0,3.55,14.5,4.0,3.7,0.0
2016,11,15,15,30,0.0,3.0,3.4,14.0,3.0,2.78,0.0
2016,11,15,15,45,0.0,2.5,3.25,14.0,2.5,2.31,0.0
2016,11,15,16,0,0.0,2.0,3.1,14.0,2.0,1.85,0.0
2016,11,15,16,15,0.0,1.0,2.95,13.5,1.0,0.92,0.0
2016,11,15,16,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,16,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,11,15,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,7,15,213.5,16.0,2.8,8.5,38.5,135.97,42.96
2016,11,16,7,30,427.0,32.0,2.9,9.0,77.0,280.86,220.66
2016,11,16,7,45,519.0,39.0,3.05,9.5,120.0,356.37,293.66
2016,11,16,8,0,611.0,46.0,3.2,10.0,163.0,432.58,361.75
2016,11,16,8,15,663.5,51.0,3.35,10.5,206.5,493.45,414.85
2016,11,16,8,30,716.0,56.0,3.5,11.0,250.0,555.59,466.95
2016,11,16,8,45,753.5,58.5,3.7,11.5,291.0,605.32,507.2
2016,11,16,9,0,791.0,61.0,3.9,12.0,332.0,654.43,544.85
2016,11,16,9,15,814.0,63.5,3.95,12.0,368.5,691.94,573.16
2016,11,16,9,30,837.0,66.0,4.0,12.0,405.0,727.45,599.5
2016,11,16,9,45,852.5,68.0,4.05,12.5,436.0,754.25,617.75
2016,11,16,10,0,868.0,70.0,4.1,13.0,467.0,778.25,633.73
2016,11,16,10,15,878.5,71.5,4.1,13.0,491.0,788.17,640.03
2016,11,16,10,30,889.0,73.0,4.1,13.0,515.0,801.37,648.97
2016,11,16,10,45,892.5,75.0,4.1,13.5,531.5,806.27,650.56
2016,11,16,11,0,896.0,77.0,4.1,14.0,548.0,807.7,649.76
2016,11,16,11,15,899.5,77.5,4.1,14.0,558.0,803.84,646.42
2016,11,16,11,30,903.0,78.0,4.1,14.0,568.0,796.5,640.67
2016,11,16,11,45,897.5,80.0,4.1,14.0,569.0,780.6,628.71
2016,11,16,12,0,892.0,82.0,4.1,14.0,570.0,761.5,614.53
2016,11,16,12,15,889.5,82.0,4.05,14.0,564.0,739.23,597.87
2016,11,16,12,30,887.0,82.0,4.0,14.0,558.0,713.93,579.0
2016,11,16,12,45,882.5,80.5,4.0,14.0,545.0,682.71,555.22
2016,11,16,13,0,878.0,79.0,4.0,14.0,532.0,652.05,530.57
2016,11,16,13,15,868.5,78.0,3.95,14.0,511.5,612.81,498.75
2016,11,16,13,30,859.0,77.0,3.9,14.0,491.0,571.65,464.81
2016,11,16,13,45,840.5,76.5,3.9,14.0,462.5,524.63,425.6
2016,11,16,14,0,822.0,76.0,3.9,14.0,434.0,476.89,384.88
2016,11,16,14,15,802.0,73.5,3.85,13.5,401.0,426.01,341.23
2016,11,16,14,30,782.0,71.0,3.8,13.0,368.0,375.2,296.4
2016,11,16,14,45,746.5,69.0,3.8,13.0,328.5,320.13,246.84
2016,11,16,15,0,711.0,67.0,3.8,13.0,289.0,266.34,197.8
2016,11,16,15,15,667.5,62.0,3.7,12.5,247.5,211.15,148.29
2016,11,16,15,30,624.0,57.0,3.6,12.0,206.0,159.82,103.28
2016,11,16,15,45,547.5,51.0,3.5,12.0,162.5,108.05,62.45
2016,11,16,16,0,471.0,45.0,3.4,12.0,119.0,64.57,34.11
2016,11,16,16,15,361.0,34.5,3.3,11.0,80.0,27.52,17.98
2016,11,16,16,30,251.0,24.0,3.2,10.0,41.0,19.69,5.93
2016,11,16,16,45,125.5,12.0,3.1,9.5,20.5,11.44,0.0
2016,11,16,17,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,7,15,216.5,14.5,1.35,5.5,36.5,133.74,25.26
2016,11,17,7,30,433.0,29.0,1.3,6.0,73.0,279.49,218.67
2016,11,17,7,45,522.5,36.0,1.3,6.5,115.5,347.56,286.43
2016,11,17,8,0,612.0,43.0,1.3,7.0,158.0,428.29,357.24
2016,11,17,8,15,664.5,47.5,1.3,7.5,201.0,488.23,408.48
2016,11,17,8,30,717.0,52.0,1.3,8.0,244.0,549.51,458.55
2016,11,17,8,45,754.5,55.0,1.35,8.5,285.0,599.64,497.83
2016,11,17,9,0,792.0,58.0,1.4,9.0,326.0,649.25,534.5
2016,11,17,9,15,815.5,60.0,1.3,9.5,362.5,686.43,559.41
2016,11,17,9,30,839.0,62.0,1.2,10.0,399.0,721.64,582.08
2016,11,17,9,45,857.5,63.5,1.2,10.5,430.0,743.68,595.68
2016,11,17,10,0,876.0,65.0,1.2,11.0,461.0,769.42,611.91
2016,11,17,10,15,887.0,66.0,1.15,11.5,486.0,785.73,620.55
2016,11,17,10,30,898.0,67.0,1.1,12.0,511.0,798.84,626.95
2016,11,17,10,45,907.0,67.0,1.05,12.5,528.5,805.75,629.05
2016,11,17,11,0,916.0,67.0,1.0,13.0,546.0,809.19,628.88
2016,11,17,11,15,919.5,67.5,0.95,13.0,556.0,805.37,624.97
2016,11,17,11,30,923.0,68.0,0.9,13.0,566.0,798.0,618.82
2016,11,17,11,45,925.0,68.0,0.85,13.5,568.5,785.35,608.07
2016,11,17,12,0,927.0,68.0,0.8,14.0,571.0,769.22,595.14
2016,11,17,12,15,925.0,67.5,0.8,14.0,565.5,746.22,579.4
2016,11,17,12,30,923.0,67.0,0.8,14.0,560.0,720.06,561.53
2016,11,17,12,45,917.5,66.5,0.85,14.5,546.5,688.55,539.41
2016,11,17,13,0,912.0,66.0,0.9,15.0,533.0,654.34,513.52
2016,11,17,13,15,903.5,65.0,0.9,15.0,512.5,615.28,483.89
2016,11,17,13,30,895.0,64.0,0.9,15.0,492.0,574.11,451.98
2016,11,17,13,45,881.5,63.0,0.9,15.0,465.0,528.48,415.83
2016,11,17,14,0,868.0,62.0,0.9,15.0,438.0,481.61,377.66
2016,11,17,14,15,849.5,60.0,0.85,14.5,404.5,430.57,335.47
2016,11,17,14,30,831.0,58.0,0.8,14.0,371.0,379.3,291.75
2016,11,17,14,45,804.0,55.5,0.8,14.0,332.5,324.56,243.85
2016,11,17,15,0,777.0,53.0,0.8,14.0,294.0,270.91,195.88
2016,11,17,15,15,737.0,49.5,0.75,13.5,252.0,214.95,146.48
2016,11,17,15,30,697.0,46.0,0.7,13.0,210.0,162.34,100.92
2016,11,17,15,45,635.0,41.0,0.65,13.0,167.0,109.5,59.35
2016,11,17,16,0,573.0,36.0,0.6,13.0,124.0,63.21,29.73
2016,11,17,16,15,465.0,28.0,0.6,12.5,83.5,23.62,14.51
2016,11,17,16,30,357.0,20.0,0.6,12.0,43.0,17.41,3.79
2016,11,17,16,45,178.5,10.0,0.6,11.5,21.5,9.53,0.0
2016,11,17,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,18,7,15,199.5,14.5,2.4,5.5,34.0,124.76,2.17
2016,11,18,7,30,399.0,29.0,2.4,6.0,68.0,261.6,203.45
2016,11,18,7,45,491.5,37.0,2.45,6.5,110.5,336.53,278.71
2016,11,18,8,0,584.0,45.0,2.5,7.0,153.0,418.13,351.62
2016,11,18,8,15,640.5,50.5,2.35,7.5,196.5,475.08,401.45
2016,11,18,8,30,697.0,56.0,2.2,8.0,240.0,539.36,454.65
2016,11,18,8,45,735.5,60.0,2.1,9.0,281.5,590.86,494.64
2016,11,18,9,0,774.0,64.0,2.0,10.0,323.0,641.92,531.31
2016,11,18,9,15,798.5,66.5,2.05,10.5,359.5,680.09,558.7
2016,11,18,9,30,823.0,69.0,2.1,11.0,396.0,716.35,584.12
2016,11,18,9,45,844.5,70.0,2.15,12.0,428.0,746.24,603.26
2016,11,18,10,0,866.0,71.0,2.2,13.0,460.0,773.52,620.18
2016,11,18,10,15,876.5,72.5,2.35,13.5,484.5,783.48,626.21
2016,11,18,10,30,887.0,74.0,2.5,14.0,509.0,796.69,634.79
2016,11,18,10,45,892.5,75.0,2.65,15.0,525.5,802.0,636.45
2016,11,18,11,0,898.0,76.0,2.8,16.0,542.0,803.89,635.77
2016,11,18,11,15,900.5,76.5,2.85,16.0,551.5,799.35,632.31
2016,11,18,11,30,903.0,77.0,2.9,16.0,561.0,791.35,626.54
2016,11,18,11,45,901.0,77.5,3.0,16.5,562.0,776.51,615.05
2016,11,18,12,0,899.0,78.0,3.1,17.0,563.0,758.4,601.32
2016,11,18,12,15,896.0,78.0,3.2,17.0,557.0,735.82,585.49
2016,11,18,12,30,893.0,78.0,3.3,17.0,551.0,710.23,567.42
2016,11,18,12,45,887.5,77.0,3.4,17.0,537.5,678.96,544.37
2016,11,18,13,0,882.0,76.0,3.5,17.0,524.0,645.11,518.14
2016,11,18,13,15,872.5,74.5,3.55,17.0,504.0,605.93,487.09
2016,11,18,13,30,863.0,73.0,3.6,17.0,484.0,566.95,455.43
2016,11,18,13,45,849.5,71.5,3.7,17.0,457.0,521.57,418.15
2016,11,18,14,0,836.0,70.0,3.8,17.0,430.0,475.05,378.95
2016,11,18,14,15,816.5,68.0,3.75,16.5,397.0,424.57,335.97
2016,11,18,14,30,797.0,66.0,3.7,16.0,364.0,374.05,291.74
2016,11,18,14,45,770.0,62.5,3.65,16.0,326.0,319.81,243.06
2016,11,18,15,0,743.0,59.0,3.6,16.0,288.0,266.92,194.85
2016,11,18,15,15,701.0,55.0,3.4,15.5,246.5,211.87,145.72
2016,11,18,15,30,659.0,51.0,3.2,15.0,205.0,160.46,100.97
2016,11,18,15,45,594.0,45.0,3.05,14.5,162.0,108.54,60.23
2016,11,18,16,0,529.0,39.0,2.9,14.0,119.0,61.64,29.74
2016,11,18,16,15,415.0,30.5,2.8,13.0,79.5,24.01,14.68
2016,11,18,16,30,301.0,22.0,2.7,12.0,40.0,17.95,3.2
2016,11,18,16,45,150.5,11.0,2.65,11.5,20.0,10.48,0.0
2016,11,18,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
