Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,8.0,4.9,11.0,8.0,7.41,0.0
2016,11,19,7,30,0.0,16.0,4.9,11.0,16.0,14.83,5.99
2016,11,19,7,45,0.0,26.5,4.9,11.0,26.5,24.59,15.05
2016,11,19,8,0,0.0,37.0,4.9,11.0,37.0,34.37,23.77
2016,11,19,8,15,0.0,48.0,4.9,11.0,48.0,44.64,32.87
2016,11,19,8,30,0.0,59.0,4.9,11.0,59.0,55.55,42.43
2016,11,19,8,45,0.0,69.5,4.9,11.5,69.5,65.89,51.3
2016,11,19,9,0,0.0,80.0,4.9,12.0,80.0,76.24,60.04
2016,11,19,9,15,0.0,98.5,4.9,12.0,98.5,95.26,76.19
2016,11,19,9,30,0.0,117.0,4.9,12.0,117.0,114.34,92.23
2016,11,19,9,45,0.0,89.0,4.9,12.5,89.0,83.81,66.04
2016,11,19,10,0,0.0,61.0,4.9,13.0,61.0,56.73,42.84
2016,11,19,10,15,0.0,82.5,4.9,13.0,82.5,76.83,59.81
2016,11,19,10,30,0.0,104.0,4.9,13.0,104.0,98.16,77.69
2016,11,19,10,45,13.5,152.5,4.9,13.5,160.0,158.46,128.25
2016,11,19,11,0,27.0,201.0,4.9,14.0,216.0,220.27,179.08
2016,11,19,11,15,13.5,156.5,4.85,14.0,164.0,161.39,130.03
2016,11,19,11,30,0.0,112.0,4.8,14.0,112.0,105.51,83.18
2016,11,19,11,45,5.5,150.5,4.8,14.5,153.5,148.13,118.55
2016,11,19,12,0,11.0,189.0,4.8,15.0,195.0,191.31,153.86
2016,11,19,12,15,5.5,137.5,4.75,15.0,140.5,134.4,106.91
2016,11,19,12,30,0.0,86.0,4.7,15.0,86.0,80.11,61.74
2016,11,19,12,45,0.0,114.5,4.7,15.0,114.5,107.63,84.76
2016,11,19,13,0,0.0,143.0,4.7,15.0,143.0,135.53,107.97
2016,11,19,13,15,0.0,117.5,4.6,15.0,117.5,110.46,87.25
2016,11,19,13,30,0.0,92.0,4.5,15.0,92.0,85.88,66.86
2016,11,19,13,45,0.0,95.0,4.45,15.0,95.0,88.75,69.4
2016,11,19,14,0,0.0,98.0,4.4,15.0,98.0,91.61,71.92
2016,11,19,14,15,0.0,71.0,4.25,15.0,71.0,66.06,50.52
2016,11,19,14,30,0.0,44.0,4.1,15.0,44.0,40.87,29.25
2016,11,19,14,45,0.0,39.0,4.0,15.0,39.0,36.21,25.33
2016,11,19,15,0,0.0,34.0,3.9,15.0,34.0,31.55,21.38
2016,11,19,15,15,0.0,29.0,3.7,14.5,29.0,26.9,17.43
2016,11,19,15,30,0.0,24.0,3.5,14.0,24.0,22.25,13.42
2016,11,19,15,45,0.0,19.0,3.35,14.0,19.0,17.61,9.34
2016,11,19,16,0,0.0,14.0,3.2,14.0,14.0,12.97,5.23
2016,11,19,16,15,0.0,9.0,3.15,13.5,9.0,8.33,1.37
2016,11,19,16,30,0.0,4.0,3.1,13.0,4.0,3.7,0.0
2016,11,19,16,45,0.0,2.0,3.05,12.5,2.0,1.91,0.0
2016,11,19,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,13.0,1.55,10.5,13.0,12.06,0.0
2016,11,20,7,30,0.0,26.0,1.5,11.0,26.0,25.5,14.1
2016,11,20,7,45,0.0,43.0,1.5,11.5,43.0,44.45,31.61
2016,11,20,8,0,0.0,60.0,1.5,12.0,60.0,62.48,47.5
2016,11,20,8,15,6.0,76.5,1.55,12.0,78.0,83.07,65.59
2016,11,20,8,30,12.0,93.0,1.6,12.0,96.0,103.9,83.7
2016,11,20,8,45,16.0,108.0,1.65,12.5,113.0,121.77,98.85
2016,11,20,9,0,20.0,123.0,1.7,13.0,130.0,139.87,113.92
2016,11,20,9,15,24.0,136.5,1.7,13.0,145.5,156.34,127.63
2016,11,20,9,30,28.0,150.0,1.7,13.0,161.0,183.52,150.02
2016,11,20,9,45,14.0,112.5,1.7,13.0,118.0,119.09,95.85
2016,11,20,10,0,0.0,75.0,1.7,13.0,75.0,69.81,53.89
2016,11,20,10,15,0.0,42.0,1.7,13.0,42.0,39.03,27.75
2016,11,20,10,30,0.0,9.0,1.7,13.0,9.0,8.35,1.51
2016,11,20,10,45,0.0,20.0,1.7,13.0,20.0,18.57,10.25
2016,11,20,11,0,0.0,31.0,1.7,13.0,31.0,28.8,18.96
2016,11,20,11,15,0.0,26.5,1.6,13.0,26.5,24.62,15.38
2016,11,20,11,30,0.0,22.0,1.5,13.0,22.0,20.43,11.81
2016,11,20,11,45,9.5,110.5,1.45,13.0,115.5,111.09,88.5
2016,11,20,12,0,19.0,199.0,1.4,13.0,209.0,207.73,167.73
2016,11,20,12,15,9.5,118.5,1.25,13.0,123.5,118.44,94.12
2016,11,20,12,30,0.0,38.0,1.1,13.0,38.0,35.32,24.43
2016,11,20,12,45,0.0,76.5,1.0,13.0,76.5,71.22,54.88
2016,11,20,13,0,0.0,115.0,0.9,13.0,115.0,108.1,85.69
2016,11,20,13,15,0.0,91.0,0.85,13.0,91.0,84.91,66.35
2016,11,20,13,30,0.0,67.0,0.8,13.0,67.0,62.34,47.49
2016,11,20,13,45,0.0,80.5,0.8,13.5,80.5,74.95,58.15
2016,11,20,14,0,0.0,94.0,0.8,14.0,94.0,87.81,68.9
2016,11,20,14,15,0.0,86.5,0.8,13.5,86.5,80.68,63.13
2016,11,20,14,30,0.0,79.0,0.8,13.0,79.0,73.59,57.39
2016,11,20,14,45,0.0,70.5,0.8,13.0,70.5,65.61,50.7
2016,11,20,15,0,0.0,62.0,0.8,13.0,62.0,57.66,43.97
2016,11,20,15,15,0.0,52.5,0.75,13.0,52.5,48.8,36.38
2016,11,20,15,30,0.0,43.0,0.7,13.0,43.0,39.95,28.7
2016,11,20,15,45,0.0,34.0,0.65,13.0,34.0,31.57,21.33
2016,11,20,16,0,0.0,25.0,0.6,13.0,25.0,23.19,13.91
2016,11,20,16,15,0.0,16.5,0.6,12.5,16.5,15.29,7.28
2016,11,20,16,30,0.0,8.0,0.6,12.0,8.0,7.41,0.0
2016,11,20,16,45,0.0,4.0,0.65,12.0,4.0,3.81,0.0
2016,11,20,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,7,15,183.0,13.5,2.25,8.5,29.5,112.23,0.0
2016,11,21,7,30,366.0,27.0,2.3,9.0,59.0,240.43,176.0
2016,11,21,7,45,464.5,34.5,2.4,9.5,99.5,315.5,256.64
2016,11,21,8,0,563.0,42.0,2.5,10.0,140.0,397.93,330.23
2016,11,21,8,15,620.5,47.0,2.55,10.0,182.0,453.79,380.37
2016,11,21,8,30,678.0,52.0,2.6,10.0,224.0,516.93,434.4
2016,11,21,8,45,718.5,55.0,2.65,10.5,264.0,567.61,475.83
2016,11,21,9,0,759.0,58.0,2.7,11.0,304.0,618.04,514.63
2016,11,21,9,15,784.0,60.5,2.7,11.5,340.0,656.02,542.24
2016,11,21,9,30,809.0,63.0,2.7,12.0,376.0,692.22,567.88
2016,11,21,9,45,814.0,68.5,2.7,12.5,404.5,715.03,582.88
2016,11,21,10,0,819.0,74.0,2.7,13.0,433.0,734.82,595.52
2016,11,21,10,15,832.0,75.5,2.7,13.0,457.5,752.82,607.85
2016,11,21,10,30,845.0,77.0,2.7,13.0,482.0,767.76,617.94
2016,11,21,10,45,854.0,78.0,2.7,13.5,500.0,775.76,621.83
2016,11,21,11,0,863.0,79.0,2.7,14.0,518.0,780.42,623.43
2016,11,21,11,15,595.5,149.5,2.65,14.0,455.0,650.57,524.71
2016,11,21,11,30,328.0,220.0,2.6,14.0,392.0,501.64,405.84
2016,11,21,11,45,603.0,149.5,2.55,14.5,468.0,637.52,514.61
2016,11,21,12,0,878.0,79.0,2.5,15.0,544.0,739.15,589.9
2016,11,21,12,15,876.0,79.0,2.5,15.0,539.0,717.98,573.57
2016,11,21,12,30,874.0,79.0,2.5,15.0,534.0,693.82,556.1
2016,11,21,12,45,875.0,76.5,2.5,15.0,522.5,665.94,534.92
2016,11,21,13,0,876.0,74.0,2.5,15.0,511.0,635.17,510.77
2016,11,21,13,15,867.0,72.5,2.5,15.0,491.5,596.82,480.3
2016,11,21,13,30,858.0,71.0,2.5,15.0,472.0,558.66,449.26
2016,11,21,13,45,843.0,70.0,2.5,15.0,445.0,513.61,412.13
2016,11,21,14,0,828.0,69.0,2.5,15.0,418.0,467.53,373.25
2016,11,21,14,15,808.0,66.5,2.5,14.5,385.5,417.02,330.46
2016,11,21,14,30,788.0,64.0,2.5,14.0,353.0,366.54,286.4
2016,11,21,14,45,758.0,61.5,2.5,14.0,315.5,313.13,238.53
2016,11,21,15,0,728.0,59.0,2.5,14.0,278.0,261.35,191.35
2016,11,21,15,15,684.5,54.5,2.45,13.5,237.0,206.59,142.55
2016,11,21,15,30,641.0,50.0,2.4,13.0,196.0,155.63,98.22
2016,11,21,15,45,570.5,44.5,2.35,13.0,153.5,103.33,57.17
2016,11,21,16,0,500.0,39.0,2.3,13.0,111.0,59.79,29.31
2016,11,21,16,15,381.0,30.0,2.3,12.0,73.5,23.77,14.32
2016,11,21,16,30,262.0,21.0,2.3,11.0,36.0,17.2,0.0
2016,11,21,16,45,131.0,10.5,2.35,10.5,18.0,10.01,0.0
2016,11,21,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,7,15,155.0,14.5,0.75,7.5,27.5,82.26,0.0
2016,11,22,7,30,310.0,29.0,0.7,8.0,55.0,212.78,151.52
2016,11,22,7,45,409.0,38.0,0.7,8.5,94.0,289.15,232.96
2016,11,22,8,0,508.0,47.0,0.7,9.0,133.0,371.51,304.76
2016,11,22,8,15,568.5,53.0,0.75,9.5,174.5,433.23,357.45
2016,11,22,8,30,629.0,59.0,0.8,10.0,216.0,497.31,409.96
2016,11,22,8,45,667.5,63.5,0.85,10.5,255.5,546.63,449.03
2016,11,22,9,0,706.0,68.0,0.9,11.0,295.0,595.85,486.69
2016,11,22,9,15,462.0,113.0,1.0,11.0,268.5,486.75,400.19
2016,11,22,9,30,218.0,158.0,1.1,11.0,242.0,357.85,295.34
2016,11,22,9,45,328.5,154.5,1.2,11.5,292.0,437.08,360.77
2016,11,22,10,0,439.0,151.0,1.3,12.0,342.0,532.44,434.99
2016,11,22,10,15,483.0,151.0,1.35,12.0,372.0,568.57,462.1
2016,11,22,10,30,527.0,151.0,1.4,12.0,402.0,603.4,488.46
2016,11,22,10,45,493.0,166.0,1.45,12.5,407.5,593.01,478.31
2016,11,22,11,0,459.0,181.0,1.5,13.0,413.0,580.27,466.85
2016,11,22,11,15,656.0,133.0,1.5,13.0,472.0,678.1,543.1
2016,11,22,11,30,853.0,85.0,1.5,13.0,531.0,761.13,602.53
2016,11,22,11,45,619.0,146.5,1.55,13.0,471.0,645.18,515.51
2016,11,22,12,0,385.0,208.0,1.6,13.0,411.0,513.88,413.54
2016,11,22,12,15,388.0,205.5,1.6,13.0,408.0,502.72,405.77
2016,11,22,12,30,391.0,203.0,1.6,13.0,405.0,490.11,395.86
2016,11,22,12,45,397.5,196.0,1.6,13.5,397.5,473.45,382.18
2016,11,22,13,0,404.0,189.0,1.6,14.0,390.0,463.08,373.05
2016,11,22,13,15,349.5,190.5,1.6,13.5,359.5,408.58,330.42
2016,11,22,13,30,295.0,192.0,1.6,13.0,329.0,364.68,295.64
2016,11,22,13,45,395.0,162.5,1.65,13.0,335.0,376.83,305.28
2016,11,22,14,0,495.0,133.0,1.7,13.0,341.0,374.03,301.59
2016,11,22,14,15,475.5,124.5,1.7,13.0,311.5,332.12,265.93
2016,11,22,14,30,456.0,116.0,1.7,13.0,282.0,291.07,230.48
2016,11,22,14,45,428.0,109.0,1.7,13.0,251.5,249.8,194.39
2016,11,22,15,0,400.0,102.0,1.7,13.0,221.0,210.63,159.75
2016,11,22,15,15,372.5,90.0,1.65,12.5,188.0,169.21,123.56
2016,11,22,15,30,345.0,78.0,1.6,12.0,155.0,130.42,90.19
2016,11,22,15,45,309.0,63.5,1.6,11.5,121.5,91.24,58.55
2016,11,22,16,0,273.0,49.0,1.6,11.0,88.0,56.05,33.3
2016,11,22,16,15,198.0,35.0,1.65,10.5,57.5,27.31,17.33
2016,11,22,16,30,123.0,21.0,1.7,10.0,27.0,16.6,0.0
2016,11,22,16,45,61.5,10.5,1.8,10.0,13.5,10.01,0.0
2016,11,22,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,7,15,109.5,16.0,2.0,7.5,25.0,63.33,0.0
2016,11,23,7,30,219.0,32.0,1.9,8.0,50.0,172.11,118.86
2016,11,23,7,45,321.5,43.5,1.85,9.0,88.0,248.6,200.99
2016,11,23,8,0,424.0,55.0,1.8,10.0,126.0,330.9,273.55
2016,11,23,8,15,491.5,62.5,1.85,10.0,167.0,396.3,330.91
2016,11,23,8,30,559.0,70.0,1.9,10.0,208.0,464.37,388.73
2016,11,23,8,45,602.5,75.5,2.0,10.5,247.5,516.48,431.44
2016,11,23,9,0,646.0,81.0,2.1,11.0,287.0,568.78,472.99
2016,11,23,9,15,677.0,85.0,2.15,11.0,322.5,610.16,505.51
2016,11,23,9,30,708.0,89.0,2.2,11.0,358.0,650.31,535.81
2016,11,23,9,45,738.0,89.5,2.25,11.5,390.0,683.84,559.45
2016,11,23,10,0,768.0,90.0,2.3,12.0,422.0,715.36,581.25
2016,11,23,10,15,507.0,146.5,2.3,12.0,371.0,580.76,475.55
2016,11,23,10,30,246.0,203.0,2.3,12.0,320.0,433.19,355.21
2016,11,23,10,45,535.5,148.5,2.3,12.5,414.0,604.78,494.48
2016,11,23,11,0,825.0,94.0,2.3,13.0,508.0,765.09,613.67
2016,11,23,11,15,419.0,140.5,2.3,13.0,351.5,497.29,406.3
2016,11,23,11,30,13.0,187.0,2.3,13.0,195.0,192.71,154.92
2016,11,23,11,45,104.0,212.0,2.3,13.0,267.0,306.98,250.74
2016,11,23,12,0,195.0,237.0,2.3,13.0,339.0,397.82,324.12
2016,11,23,12,15,517.5,164.5,2.35,13.0,432.0,558.95,455.28
2016,11,23,12,30,840.0,92.0,2.4,13.0,525.0,686.77,555.4
2016,11,23,12,45,833.0,91.5,2.5,13.0,512.0,656.42,531.0
2016,11,23,13,0,826.0,91.0,2.6,13.0,499.0,623.7,505.59
2016,11,23,13,15,816.0,89.5,2.65,13.0,479.5,585.98,475.55
2016,11,23,13,30,806.0,88.0,2.7,13.0,460.0,546.51,443.47
2016,11,23,13,45,792.5,85.5,2.8,13.0,434.0,502.69,407.3
2016,11,23,14,0,779.0,83.0,2.9,13.0,408.0,457.89,369.32
2016,11,23,14,15,757.5,80.0,2.85,13.0,375.5,408.47,326.38
2016,11,23,14,30,736.0,77.0,2.8,13.0,343.0,359.06,282.47
2016,11,23,14,45,705.0,73.0,2.8,13.0,306.0,306.17,235.07
2016,11,23,15,0,674.0,69.0,2.8,13.0,269.0,255.14,188.65
2016,11,23,15,15,626.5,64.0,2.6,12.5,228.5,201.69,141.17
2016,11,23,15,30,579.0,59.0,2.4,12.0,188.0,152.54,98.63
2016,11,23,15,45,507.0,51.5,2.25,11.5,146.5,102.99,59.92
2016,11,23,16,0,435.0,44.0,2.1,11.0,105.0,61.21,32.7
2016,11,23,16,15,311.0,33.0,2.05,10.0,68.5,26.78,16.82
2016,11,23,16,30,187.0,22.0,2.0,9.0,32.0,18.33,0.0
2016,11,23,16,45,93.5,11.0,2.0,8.5,16.0,10.48,0.0
2016,11,23,17,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,7,15,121.5,15.5,1.35,4.0,24.5,67.84,0.0
2016,11,24,7,30,243.0,31.0,1.4,4.0,49.0,180.63,121.87
2016,11,24,7,45,353.5,41.5,1.5,4.5,88.5,261.01,213.41
2016,11,24,8,0,464.0,52.0,1.6,5.0,128.0,349.24,292.89
2016,11,24,8,15,530.5,59.5,1.55,5.5,170.0,415.04,350.6
2016,11,24,8,30,597.0,67.0,1.5,6.0,212.0,483.48,408.17
2016,11,24,8,45,648.0,71.0,1.5,6.5,253.0,539.71,454.02
2016,11,24,9,0,699.0,75.0,1.5,7.0,294.0,596.39,498.56
2016,11,24,9,15,728.5,78.5,1.45,7.5,330.5,637.18,528.45
2016,11,24,9,30,758.0,82.0,1.4,8.0,367.0,676.56,555.9
2016,11,24,9,45,783.0,83.5,1.4,8.5,399.0,703.95,574.16
2016,11,24,10,0,808.0,85.0,1.4,9.0,431.0,733.84,594.07
2016,11,24,10,15,821.5,86.5,1.3,9.5,456.0,752.24,604.16
2016,11,24,10,30,835.0,88.0,1.2,10.0,481.0,767.6,611.97
2016,11,24,10,45,845.5,89.0,1.1,11.0,499.0,776.86,614.19
2016,11,24,11,0,856.0,90.0,1.0,12.0,517.0,782.8,614.09
2016,11,24,11,15,861.0,90.5,0.85,12.0,527.5,780.51,609.74
2016,11,24,11,30,866.0,91.0,0.7,12.0,538.0,774.82,603.11
2016,11,24,11,45,868.5,91.0,0.6,12.5,541.0,763.29,592.24
2016,11,24,12,0,871.0,91.0,0.5,13.0,544.0,748.45,579.31
2016,11,24,12,15,869.0,90.5,0.4,13.0,539.0,726.59,562.74
2016,11,24,12,30,867.0,90.0,0.3,13.0,534.0,701.75,543.9
2016,11,24,12,45,862.0,89.0,0.25,13.0,521.5,671.51,521.21
2016,11,24,13,0,857.0,88.0,0.2,13.0,509.0,638.73,496.44
2016,11,24,13,15,847.0,86.5,0.2,13.0,489.0,600.08,467.59
2016,11,24,13,30,837.0,85.0,0.2,13.0,469.0,559.6,436.72
2016,11,24,13,45,822.0,83.0,0.25,13.0,442.5,514.43,402.01
2016,11,24,14,0,807.0,81.0,0.3,13.0,416.0,468.31,365.46
2016,11,24,14,15,785.0,78.5,0.35,13.0,383.0,418.04,324.53
2016,11,24,14,30,763.0,76.0,0.4,13.0,350.0,368.02,282.43
2016,11,24,14,45,731.5,72.0,0.45,13.0,312.0,313.47,235.69
2016,11,24,15,0,700.0,68.0,0.5,13.0,274.0,261.04,189.68
2016,11,24,15,15,653.0,63.0,0.55,12.5,232.5,206.41,142.45
2016,11,24,15,30,606.0,58.0,0.6,12.0,191.0,155.98,99.6
2016,11,24,15,45,532.5,50.5,0.7,11.5,149.0,104.83,60.15
2016,11,24,16,0,459.0,43.0,0.8,11.0,107.0,61.58,32.24
2016,11,24,16,15,334.0,32.0,0.9,10.5,69.5,25.9,15.98
2016,11,24,16,30,209.0,21.0,1.0,10.0,32.0,17.4,0.0
2016,11,24,16,45,104.5,10.5,1.15,10.0,16.0,10.01,0.0
2016,11,24,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,12.0,2.0,6.0,12.0,11.44,0.0
2016,11,25,7,30,0.0,24.0,2.0,6.0,24.0,24.41,10.84
2016,11,25,7,45,18.0,41.5,2.0,6.5,44.5,59.32,44.36
2016,11,25,8,0,36.0,59.0,2.0,7.0,65.0,90.06,72.23
2016,11,25,8,15,46.5,76.5,2.0,7.5,86.5,116.9,96.28
2016,11,25,8,30,57.0,94.0,2.0,8.0,108.0,144.04,120.19
2016,11,25,8,45,64.5,111.0,2.0,8.5,129.5,168.83,141.57
2016,11,25,9,0,72.0,128.0,2.0,9.0,151.0,193.8,162.66
2016,11,25,9,15,79.5,142.0,2.0,9.0,170.0,214.81,180.37
2016,11,25,9,30,87.0,156.0,2.0,9.0,189.0,236.02,198.0
2016,11,25,9,45,83.0,168.5,2.0,9.5,202.0,246.79,206.06
2016,11,25,10,0,79.0,181.0,2.0,10.0,215.0,257.27,213.79
2016,11,25,10,15,134.5,193.5,2.0,10.5,255.0,324.89,269.57
2016,11,25,10,30,190.0,206.0,2.0,11.0,295.0,380.98,314.69
2016,11,25,10,45,133.0,211.0,2.05,11.5,274.5,340.53,279.71
2016,11,25,11,0,76.0,216.0,2.1,12.0,254.0,288.23,235.6
2016,11,25,11,15,75.5,220.5,2.1,12.0,259.0,290.62,237.47
2016,11,25,11,30,75.0,225.0,2.1,12.0,264.0,292.86,239.03
2016,11,25,11,45,58.5,219.5,2.15,12.5,250.0,271.53,220.9
2016,11,25,12,0,42.0,214.0,2.2,13.0,236.0,250.86,203.42
2016,11,25,12,15,126.0,221.0,2.15,13.0,285.5,324.95,264.94
2016,11,25,12,30,210.0,228.0,2.1,13.0,335.0,384.76,313.42
2016,11,25,12,45,215.0,222.0,2.1,13.0,329.5,373.62,304.22
2016,11,25,13,0,220.0,216.0,2.1,13.0,324.0,361.66,294.63
2016,11,25,13,15,299.5,195.0,2.1,13.0,335.5,383.41,312.59
2016,11,25,13,30,379.0,174.0,2.1,13.0,347.0,391.42,318.87
2016,11,25,13,45,237.5,175.5,2.1,13.0,281.5,303.77,247.21
2016,11,25,14,0,96.0,177.0,2.1,13.0,216.0,217.78,176.83
2016,11,25,14,15,225.5,153.0,2.1,12.5,236.5,250.52,203.21
2016,11,25,14,30,355.0,129.0,2.1,12.0,257.0,265.72,212.79
2016,11,25,14,45,331.0,120.0,2.1,12.0,229.0,225.88,177.9
2016,11,25,15,0,307.0,111.0,2.1,12.0,201.0,191.61,147.59
2016,11,25,15,15,284.0,96.5,2.0,11.5,170.0,154.44,115.12
2016,11,25,15,30,261.0,82.0,1.9,11.0,139.0,119.56,85.06
2016,11,25,15,45,231.5,66.0,1.85,11.0,108.5,85.09,56.78
2016,11,25,16,0,202.0,50.0,1.8,11.0,78.0,53.42,33.14
2016,11,25,16,15,101.0,36.5,1.8,10.5,50.5,29.71,19.02
2016,11,25,16,30,0.0,23.0,1.8,10.0,23.0,20.42,0.0
2016,11,25,16,45,0.0,11.5,1.85,10.0,11.5,10.96,0.0
2016,11,25,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.5,2.95,8.0,2.5,2.38,0.0
2016,11,26,7,30,0.0,5.0,2.9,8.0,5.0,4.62,0.0
2016,11,26,7,45,0.0,9.5,2.85,8.5,9.5,8.79,1.67
2016,11,26,8,0,0.0,14.0,2.8,9.0,14.0,12.97,5.47
2016,11,26,8,15,0.0,18.5,2.75,9.0,18.5,17.14,9.23
2016,11,26,8,30,0.0,23.0,2.7,9.0,23.0,21.32,12.98
2016,11,26,8,45,0.0,28.0,2.65,9.0,28.0,25.97,17.09
2016,11,26,9,0,0.0,33.0,2.6,9.0,33.0,30.62,21.17
2016,11,26,9,15,0.0,37.5,2.7,9.0,37.5,34.81,24.81
2016,11,26,9,30,0.0,42.0,2.8,9.0,42.0,39.01,28.42
2016,11,26,9,45,0.0,75.5,2.95,9.0,75.5,70.35,55.48
2016,11,26,10,0,0.0,109.0,3.1,9.0,109.0,104.57,84.71
2016,11,26,10,15,50.5,156.5,3.3,9.0,180.0,203.47,169.92
2016,11,26,10,30,101.0,204.0,3.5,9.0,251.0,298.17,249.47
2016,11,26,10,45,54.0,186.5,3.7,9.5,211.5,238.4,197.87
2016,11,26,11,0,7.0,169.0,3.9,10.0,172.0,170.94,139.82
2016,11,26,11,15,111.5,199.0,4.0,10.0,255.5,304.09,253.35
2016,11,26,11,30,216.0,229.0,4.1,10.0,339.0,414.72,345.11
2016,11,26,11,45,288.0,219.0,4.2,10.0,366.5,462.01,384.17
2016,11,26,12,0,360.0,209.0,4.3,10.0,394.0,495.22,411.98
2016,11,26,12,15,180.0,146.5,4.3,10.0,239.0,289.32,242.14
2016,11,26,12,30,0.0,84.0,4.3,10.0,84.0,78.23,61.35
2016,11,26,12,45,0.0,89.0,4.3,10.0,89.0,83.01,65.61
2016,11,26,13,0,0.0,94.0,4.3,10.0,94.0,87.84,69.78
2016,11,26,13,15,127.5,143.5,4.15,10.0,201.5,221.39,184.6
2016,11,26,13,30,255.0,193.0,4.0,10.0,309.0,343.37,285.43
2016,11,26,13,45,413.0,153.5,3.9,10.0,329.0,376.0,311.64
2016,11,26,14,0,571.0,114.0,3.8,10.0,349.0,391.96,322.6
2016,11,26,14,15,285.5,80.5,3.7,10.0,198.0,206.68,169.01
2016,11,26,14,30,0.0,47.0,3.6,10.0,47.0,43.66,32.26
2016,11,26,14,45,0.0,42.0,3.55,10.0,42.0,39.0,28.33
2016,11,26,15,0,0.0,37.0,3.5,10.0,37.0,34.35,24.29
2016,11,26,15,15,220.0,55.0,3.5,10.0,102.5,102.6,74.6
2016,11,26,15,30,440.0,73.0,3.5,10.0,168.0,141.54,96.36
2016,11,26,15,45,353.0,63.5,3.5,10.0,129.0,96.26,61.22
2016,11,26,16,0,266.0,54.0,3.5,10.0,90.0,60.33,37.09
2016,11,26,16,15,133.0,39.5,3.6,9.5,57.5,31.96,20.84
2016,11,26,16,30,0.0,25.0,3.7,9.0,25.0,21.85,0.0
2016,11,26,16,45,0.0,12.5,3.8,9.0,12.5,11.91,0.0
2016,11,26,17,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,27,7,15,124.0,13.0,3.1,7.5,21.5,65.66,0.0
2016,11,27,7,30,248.0,26.0,3.1,8.0,43.0,169.61,92.45
2016,11,27,7,45,371.5,35.0,3.15,8.5,81.5,261.27,209.02
2016,11,27,8,0,495.0,44.0,3.2,9.0,120.0,354.31,293.83
2016,11,27,8,15,562.5,50.0,3.3,9.0,161.5,418.94,352.35
2016,11,27,8,30,630.0,56.0,3.4,9.0,203.0,486.45,411.4
2016,11,27,8,45,678.5,59.5,3.55,9.5,243.5,540.62,457.2
2016,11,27,9,0,727.0,63.0,3.7,10.0,284.0,591.05,498.65
2016,11,27,9,15,755.5,66.0,3.65,10.0,320.0,631.37,530.04
2016,11,27,9,30,784.0,69.0,3.6,10.0,356.0,670.12,559.46
2016,11,27,9,45,731.5,80.0,3.6,10.5,365.5,660.61,549.97
2016,11,27,10,0,679.0,91.0,3.6,11.0,375.0,642.97,534.44
2016,11,27,10,15,768.5,82.5,3.5,11.0,422.0,701.98,579.11
2016,11,27,10,30,858.0,74.0,3.4,11.0,469.0,763.46,624.3
2016,11,27,10,45,867.0,75.0,3.3,11.5,487.0,771.79,627.74
2016,11,27,11,0,876.0,76.0,3.2,12.0,505.0,776.77,629.12
2016,11,27,11,15,880.5,76.5,3.1,12.0,515.5,768.5,621.9
2016,11,27,11,30,885.0,77.0,3.0,12.0,526.0,762.85,616.88
2016,11,27,11,45,884.5,77.5,2.9,12.5,528.5,750.12,605.58
2016,11,27,12,0,884.0,78.0,2.8,13.0,531.0,734.16,592.11
2016,11,27,12,15,881.5,77.5,2.7,13.0,526.0,712.5,575.61
2016,11,27,12,30,879.0,77.0,2.6,13.0,521.0,687.87,557.01
2016,11,27,12,45,752.5,101.5,2.55,13.0,475.0,613.23,497.85
2016,11,27,13,0,626.0,126.0,2.5,13.0,429.0,536.14,436.45
2016,11,27,13,15,519.0,146.0,2.4,13.0,390.5,467.03,380.65
2016,11,27,13,30,412.0,166.0,2.3,13.0,352.0,407.38,331.69
2016,11,27,13,45,411.0,155.5,2.25,13.0,332.0,376.86,306.49
2016,11,27,14,0,410.0,145.0,2.2,13.0,312.0,345.48,279.9
2016,11,27,14,15,318.5,144.0,2.15,12.5,267.5,280.45,226.58
2016,11,27,14,30,227.0,143.0,2.1,12.0,223.0,228.32,183.75
2016,11,27,14,45,210.0,130.5,2.1,12.0,198.0,197.16,156.86
2016,11,27,15,0,193.0,118.0,2.1,12.0,173.0,167.5,130.98
2016,11,27,15,15,177.5,101.5,2.05,11.5,146.5,136.01,103.74
2016,11,27,15,30,162.0,85.0,2.0,11.0,120.0,106.22,78.13
2016,11,27,15,45,138.0,67.5,1.95,11.0,93.0,76.43,53.46
2016,11,27,16,0,114.0,50.0,1.9,11.0,66.0,49.57,32.51
2016,11,27,16,15,57.0,34.5,1.95,10.5,42.5,29.26,18.45
2016,11,27,16,30,0.0,19.0,2.0,10.0,19.0,17.25,0.0
2016,11,27,16,45,0.0,9.5,2.05,9.5,9.5,9.05,0.0
2016,11,27,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,7,15,63.5,13.0,3.9,9.0,17.0,39.52,0.0
2016,11,28,7,30,127.0,26.0,4.0,9.0,34.0,112.71,52.89
2016,11,28,7,45,208.0,40.0,4.15,9.5,66.0,183.56,144.87
2016,11,28,8,0,289.0,54.0,4.3,10.0,98.0,251.45,207.92
2016,11,28,8,15,336.5,66.5,4.3,10.0,133.0,303.44,255.39
2016,11,28,8,30,384.0,79.0,4.3,10.0,168.0,357.97,303.77
2016,11,28,8,45,421.0,89.0,4.35,10.0,202.5,404.36,344.24
2016,11,28,9,0,458.0,99.0,4.4,10.0,237.0,451.55,384.36
2016,11,28,9,15,500.5,100.0,4.35,10.0,268.0,491.6,417.89
2016,11,28,9,30,543.0,101.0,4.3,10.0,299.0,537.05,454.93
2016,11,28,9,45,483.5,123.5,4.3,10.5,310.5,523.18,441.19
2016,11,28,10,0,424.0,146.0,4.3,11.0,322.0,510.04,427.98
2016,11,28,10,15,484.5,142.5,4.2,11.0,355.5,554.05,463.51
2016,11,28,10,30,545.0,139.0,4.1,11.0,389.0,597.05,497.41
2016,11,28,10,45,557.5,141.5,4.05,11.5,405.5,608.68,504.77
2016,11,28,11,0,570.0,144.0,4.0,12.0,422.0,618.1,510.55
2016,11,28,11,15,562.0,150.0,3.9,12.0,428.5,613.67,505.95
2016,11,28,11,30,554.0,156.0,3.8,12.0,435.0,607.04,499.74
2016,11,28,11,45,487.0,174.5,3.7,12.0,421.0,568.81,467.83
2016,11,28,12,0,420.0,193.0,3.6,12.0,407.0,530.01,435.55
2016,11,28,12,15,585.5,156.0,3.5,12.0,451.5,594.06,488.04
2016,11,28,12,30,751.0,119.0,3.4,12.0,496.0,653.77,535.08
2016,11,28,12,45,743.0,118.0,3.3,12.5,484.0,624.56,509.96
2016,11,28,13,0,735.0,117.0,3.2,13.0,472.0,593.33,483.63
2016,11,28,13,15,454.0,157.5,3.15,13.0,374.0,440.95,360.87
2016,11,28,13,30,173.0,198.0,3.1,13.0,276.0,297.61,243.19
2016,11,28,13,45,163.5,190.0,3.05,13.0,260.5,275.87,225.47
2016,11,28,14,0,154.0,182.0,3.0,13.0,245.0,254.59,207.59
2016,11,28,14,15,77.0,141.5,2.9,12.5,173.0,169.02,137.17
2016,11,28,14,30,0.0,101.0,2.8,12.0,101.0,94.55,75.44
2016,11,28,14,45,304.5,89.0,2.75,12.0,177.0,190.1,149.62
2016,11,28,15,0,609.0,77.0,2.7,12.0,253.0,245.1,183.16
2016,11,28,15,15,558.0,71.0,2.5,11.5,213.5,193.6,137.43
2016,11,28,15,30,507.0,65.0,2.3,11.0,174.0,146.86,97.25
2016,11,28,15,45,449.5,54.5,2.15,11.0,135.5,100.22,60.05
2016,11,28,16,0,392.0,44.0,2.0,11.0,97.0,59.76,32.52
2016,11,28,16,15,196.0,36.0,2.05,10.0,62.5,28.3,17.61
2016,11,28,16,30,0.0,28.0,2.1,9.0,28.0,23.88,0.0
2016,11,28,16,45,0.0,14.0,2.2,8.5,14.0,13.34,0.0
2016,11,28,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
