Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,20,7,45,199.5,15.0,2.2,3.0,34.5,130.41,37.81
2016,12,20,8,0,399.0,30.0,2.2,4.0,69.0,267.83,212.23
2016,12,20,8,15,484.0,36.5,2.15,4.5,107.5,335.88,280.19
2016,12,20,8,30,569.0,43.0,2.1,5.0,146.0,409.06,345.82
2016,12,20,8,45,622.5,47.5,2.05,5.5,184.5,459.99,390.88
2016,12,20,9,0,676.0,52.0,2.0,6.0,223.0,517.27,439.04
2016,12,20,9,15,710.0,55.5,1.95,6.5,259.0,560.92,474.34
2016,12,20,9,30,744.0,59.0,1.9,7.0,295.0,603.67,507.05
2016,12,20,9,45,773.5,59.5,1.85,7.5,327.0,638.19,531.96
2016,12,20,10,0,803.0,60.0,1.8,8.0,359.0,670.84,554.82
2016,12,20,10,15,818.5,62.0,1.75,8.5,385.0,692.95,569.19
2016,12,20,10,30,834.0,64.0,1.7,9.0,411.0,712.31,581.35
2016,12,20,10,45,844.5,65.0,1.65,9.5,430.5,717.7,582.99
2016,12,20,11,0,855.0,66.0,1.6,10.0,450.0,726.08,587.04
2016,12,20,11,15,861.5,66.5,1.5,10.0,463.0,727.67,586.67
2016,12,20,11,30,868.0,67.0,1.4,10.0,476.0,726.01,584.05
2016,12,20,11,45,869.5,68.0,1.35,10.5,481.5,718.02,576.39
2016,12,20,12,0,871.0,69.0,1.3,11.0,487.0,706.82,566.59
2016,12,20,12,15,870.5,69.0,1.25,11.0,485.0,689.86,553.75
2016,12,20,12,30,870.0,69.0,1.2,11.0,483.0,669.87,538.84
2016,12,20,12,45,859.0,70.5,1.2,11.0,472.5,641.88,517.23
2016,12,20,13,0,848.0,72.0,1.2,11.0,462.0,615.0,495.96
2016,12,20,13,15,839.5,71.0,1.2,11.0,446.0,580.8,468.91
2016,12,20,13,30,831.0,70.0,1.2,11.0,430.0,544.58,439.76
2016,12,20,13,45,818.0,68.5,1.25,11.0,407.0,503.67,406.56
2016,12,20,14,0,805.0,67.0,1.3,11.0,384.0,461.52,371.4
2016,12,20,14,15,786.0,65.0,1.25,11.0,355.0,415.24,331.55
2016,12,20,14,30,767.0,63.0,1.2,11.0,326.0,368.74,290.53
2016,12,20,14,45,741.0,59.5,1.15,11.0,292.0,318.37,245.55
2016,12,20,15,0,715.0,56.0,1.1,11.0,258.0,269.06,200.66
2016,12,20,15,15,672.5,52.0,1.05,10.0,220.5,216.65,154.08
2016,12,20,15,30,630.0,48.0,1.0,9.0,183.0,167.63,110.79
2016,12,20,15,45,567.5,42.0,1.0,8.5,144.0,117.71,69.54
2016,12,20,16,0,505.0,36.0,1.0,8.0,105.0,72.73,36.67
2016,12,20,16,15,389.0,27.5,1.05,7.5,69.5,31.77,14.16
2016,12,20,16,30,273.0,19.0,1.1,7.0,34.0,15.28,0.0
2016,12,20,16,45,136.5,9.5,1.15,7.0,17.0,9.05,0.0
2016,12,20,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,21,7,45,194.0,14.5,2.25,6.5,33.5,126.46,29.13
2016,12,21,8,0,388.0,29.0,2.3,7.0,67.0,260.67,203.59
2016,12,21,8,15,473.5,36.0,2.35,7.0,105.0,329.02,272.15
2016,12,21,8,30,559.0,43.0,2.4,7.0,143.0,402.71,338.64
2016,12,21,8,45,614.0,47.5,2.5,7.5,181.5,454.2,384.5
2016,12,21,9,0,669.0,52.0,2.6,8.0,220.0,512.24,433.82
2016,12,21,9,15,704.0,55.5,2.65,8.5,256.5,556.43,470.16
2016,12,21,9,30,739.0,59.0,2.7,9.0,293.0,599.8,504.13
2016,12,21,9,45,769.0,60.0,2.8,9.5,325.5,635.29,530.82
2016,12,21,10,0,799.0,61.0,2.9,10.0,358.0,668.96,555.6
2016,12,21,10,15,815.5,63.0,2.75,10.0,384.0,691.85,571.55
2016,12,21,10,30,832.0,65.0,2.6,10.0,410.0,712.02,585.22
2016,12,21,10,45,844.0,65.5,2.5,10.5,430.5,717.99,587.23
2016,12,21,11,0,856.0,66.0,2.4,11.0,451.0,726.97,591.62
2016,12,21,11,15,863.0,67.0,2.35,11.0,464.0,729.65,592.72
2016,12,21,11,30,870.0,68.0,2.3,11.0,477.0,729.06,591.52
2016,12,21,11,45,874.5,68.0,2.3,11.5,483.0,722.11,584.99
2016,12,21,12,0,879.0,68.0,2.3,12.0,489.0,711.87,576.21
2016,12,21,12,15,879.0,68.0,2.3,12.0,488.0,695.23,563.84
2016,12,21,12,30,879.0,68.0,2.3,12.0,487.0,675.51,549.27
2016,12,21,12,45,873.0,68.0,2.3,12.5,477.5,648.9,527.44
2016,12,21,13,0,867.0,68.0,2.3,13.0,468.0,619.71,503.19
2016,12,21,13,15,859.5,67.0,2.25,13.0,452.0,586.08,475.86
2016,12,21,13,30,852.0,66.0,2.2,13.0,436.0,550.32,446.36
2016,12,21,13,45,840.5,64.5,2.2,13.0,413.0,512.03,414.35
2016,12,21,14,0,829.0,63.0,2.2,13.0,390.0,469.81,378.48
2016,12,21,14,15,810.5,61.0,2.1,12.5,361.0,422.82,338.28
2016,12,21,14,30,792.0,59.0,2.0,12.0,332.0,375.52,296.71
2016,12,21,14,45,765.0,56.5,1.95,12.0,298.0,324.73,251.0
2016,12,21,15,0,738.0,54.0,1.9,12.0,264.0,275.02,205.42
2016,12,21,15,15,697.0,50.0,1.75,11.5,225.5,221.79,157.39
2016,12,21,15,30,656.0,46.0,1.6,11.0,187.0,171.74,112.73
2016,12,21,15,45,590.5,41.0,1.5,10.5,147.5,120.93,70.8
2016,12,21,16,0,525.0,36.0,1.4,10.0,108.0,76.68,38.74
2016,12,21,16,15,411.0,27.5,1.4,9.5,71.5,33.12,14.4
2016,12,21,16,30,297.0,19.0,1.4,9.0,35.0,15.23,0.0
2016,12,21,16,45,148.5,9.5,1.45,8.5,17.5,9.05,0.0
2016,12,21,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,7,45,217.0,14.5,1.4,4.5,35.5,136.63,24.9
2016,12,22,8,0,434.0,29.0,1.3,5.0,71.0,283.46,221.04
2016,12,22,8,15,521.0,36.0,1.2,5.5,110.5,348.09,286.82
2016,12,22,8,30,608.0,43.0,1.1,6.0,150.0,424.99,354.11
2016,12,22,8,45,660.5,47.5,1.05,6.5,190.0,482.0,402.66
2016,12,22,9,0,713.0,52.0,1.0,7.0,230.0,539.83,449.65
2016,12,22,9,15,747.0,55.0,0.9,7.5,267.0,583.95,483.48
2016,12,22,9,30,781.0,58.0,0.8,8.0,304.0,627.04,514.2
2016,12,22,9,45,804.0,60.5,0.75,8.5,336.5,660.34,536.69
2016,12,22,10,0,827.0,63.0,0.7,9.0,369.0,691.48,556.98
2016,12,22,10,15,843.0,65.0,0.8,9.5,396.0,714.44,572.95
2016,12,22,10,30,859.0,67.0,0.9,10.0,423.0,734.55,586.81
2016,12,22,10,45,869.5,68.0,1.0,10.5,443.5,746.26,594.57
2016,12,22,11,0,880.0,69.0,1.1,11.0,464.0,748.83,595.85
2016,12,22,11,15,886.5,69.5,1.15,11.0,477.0,750.52,597.12
2016,12,22,11,30,893.0,70.0,1.2,11.0,490.0,748.87,596.11
2016,12,22,11,45,896.0,70.5,1.25,11.5,496.0,741.28,589.86
2016,12,22,12,0,899.0,71.0,1.3,12.0,502.0,730.34,581.38
2016,12,22,12,15,898.5,71.0,1.3,12.0,500.5,713.06,568.93
2016,12,22,12,30,898.0,71.0,1.3,12.0,499.0,692.65,554.32
2016,12,22,12,45,895.5,70.0,1.3,12.5,490.0,666.74,533.65
2016,12,22,13,0,893.0,69.0,1.3,13.0,481.0,638.0,510.42
2016,12,22,13,15,885.0,68.0,1.2,13.0,464.5,603.33,482.47
2016,12,22,13,30,877.0,67.0,1.1,13.0,448.0,566.48,452.4
2016,12,22,13,45,864.5,65.5,1.05,13.0,424.5,526.81,419.9
2016,12,22,14,0,852.0,64.0,1.0,13.0,401.0,483.19,383.61
2016,12,22,14,15,832.5,62.0,0.95,12.5,371.0,434.81,343.36
2016,12,22,14,30,813.0,60.0,0.9,12.0,341.0,386.14,301.66
2016,12,22,14,45,783.0,57.5,0.85,12.0,305.5,333.33,255.17
2016,12,22,15,0,753.0,55.0,0.8,12.0,270.0,281.83,208.91
2016,12,22,15,15,710.5,51.0,0.85,11.5,231.0,227.42,160.8
2016,12,22,15,30,668.0,47.0,0.9,11.0,192.0,176.32,115.78
2016,12,22,15,45,600.5,42.0,1.0,10.5,151.5,124.47,73.23
2016,12,22,16,0,533.0,37.0,1.1,10.0,111.0,79.4,40.51
2016,12,22,16,15,418.0,28.5,1.15,9.5,74.0,35.13,15.53
2016,12,22,16,30,303.0,20.0,1.2,9.0,37.0,16.13,1.16
2016,12,22,16,45,151.5,10.0,1.25,9.0,18.5,9.53,0.0
2016,12,22,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,23,7,45,183.5,14.5,4.05,6.5,32.0,120.57,14.4
2016,12,23,8,0,367.0,29.0,4.0,7.0,64.0,249.28,193.84
2016,12,23,8,15,455.0,36.5,3.8,7.0,102.0,318.72,264.55
2016,12,23,8,30,543.0,44.0,3.6,7.0,140.0,393.81,332.74
2016,12,23,8,45,594.5,49.5,3.45,7.0,178.0,448.59,382.01
2016,12,23,9,0,646.0,55.0,3.3,7.0,216.0,504.72,430.58
2016,12,23,9,15,411.5,92.5,3.15,7.0,201.0,407.16,348.46
2016,12,23,9,30,177.0,130.0,3.0,7.0,186.0,278.34,237.52
2016,12,23,9,45,186.5,142.5,2.9,7.5,207.0,301.09,256.62
2016,12,23,10,0,196.0,155.0,2.8,8.0,228.0,323.59,274.62
2016,12,23,10,15,98.0,85.0,2.85,8.0,121.5,165.5,140.15
2016,12,23,10,30,0.0,15.0,2.9,8.0,15.0,13.91,6.51
2016,12,23,10,45,0.0,77.0,2.95,8.5,77.0,71.67,56.61
2016,12,23,11,0,0.0,139.0,3.0,9.0,139.0,135.23,110.56
2016,12,23,11,15,16.0,163.0,3.35,9.0,171.0,172.27,142.16
2016,12,23,11,30,32.0,187.0,3.7,9.0,203.0,219.59,182.1
2016,12,23,11,45,16.0,148.0,4.05,9.5,156.0,154.68,126.95
2016,12,23,12,0,0.0,109.0,4.4,10.0,109.0,102.9,82.56
2016,12,23,12,15,0.0,100.0,4.55,10.0,100.0,93.89,74.95
2016,12,23,12,30,0.0,91.0,4.7,10.0,91.0,85.04,67.44
2016,12,23,12,45,0.0,55.0,4.9,10.0,55.0,51.14,38.46
2016,12,23,13,0,0.0,19.0,5.1,10.0,19.0,17.63,9.61
2016,12,23,13,15,0.0,21.0,5.1,10.0,21.0,19.49,11.23
2016,12,23,13,30,0.0,23.0,5.1,10.0,23.0,21.35,12.86
2016,12,23,13,45,0.0,20.5,5.1,10.0,20.5,19.02,10.86
2016,12,23,14,0,0.0,18.0,5.1,10.0,18.0,16.7,8.86
2016,12,23,14,15,0.0,16.5,4.95,9.5,16.5,15.3,7.69
2016,12,23,14,30,0.0,15.0,4.8,9.0,15.0,13.9,6.51
2016,12,23,14,45,0.0,13.5,4.7,9.0,13.5,12.51,5.3
2016,12,23,15,0,0.0,12.0,4.6,9.0,12.0,11.12,4.08
2016,12,23,15,15,284.5,35.5,4.35,8.5,97.5,107.9,78.3
2016,12,23,15,30,569.0,59.0,4.1,8.0,183.0,169.55,116.8
2016,12,23,15,45,499.5,51.5,3.95,8.0,144.0,119.84,74.91
2016,12,23,16,0,430.0,44.0,3.8,8.0,105.0,77.25,42.99
2016,12,23,16,15,312.0,34.0,3.7,7.5,70.0,38.3,19.86
2016,12,23,16,30,194.0,24.0,3.6,7.0,35.0,19.02,3.42
2016,12,23,16,45,97.0,12.0,3.5,7.0,17.5,11.44,0.0
2016,12,23,17,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,7,45,222.5,13.5,2.7,3.5,34.5,134.19,9.76
2016,12,24,8,0,445.0,27.0,2.7,4.0,69.0,278.88,217.97
2016,12,24,8,15,532.5,33.5,2.75,4.0,108.5,350.89,293.01
2016,12,24,8,30,620.0,40.0,2.8,4.0,148.0,427.66,363.37
2016,12,24,8,45,675.5,44.0,2.85,4.5,188.5,486.07,415.5
2016,12,24,9,0,731.0,48.0,2.9,5.0,229.0,545.58,466.52
2016,12,24,9,15,764.5,51.0,2.9,5.5,266.5,589.84,503.16
2016,12,24,9,30,798.0,54.0,2.9,6.0,304.0,633.07,536.67
2016,12,24,9,45,822.5,55.5,2.95,6.5,337.0,666.61,561.71
2016,12,24,10,0,847.0,57.0,3.0,7.0,370.0,691.96,579.88
2016,12,24,10,15,862.5,58.5,3.0,7.0,397.0,714.3,596.29
2016,12,24,10,30,878.0,60.0,3.0,7.0,424.0,733.84,610.41
2016,12,24,10,45,888.5,61.0,3.05,7.5,444.5,745.99,617.98
2016,12,24,11,0,899.0,62.0,3.1,8.0,465.0,754.9,623.17
2016,12,24,11,15,905.5,62.5,3.1,8.0,478.5,756.86,624.03
2016,12,24,11,30,912.0,63.0,3.1,8.0,492.0,755.39,622.46
2016,12,24,11,45,915.0,63.0,3.1,8.5,498.0,747.31,614.91
2016,12,24,12,0,918.0,63.0,3.1,9.0,504.0,735.82,604.98
2016,12,24,12,15,918.0,63.0,3.1,9.0,503.0,718.87,592.12
2016,12,24,12,30,918.0,63.0,3.1,9.0,502.0,698.69,576.9
2016,12,24,12,45,907.5,65.0,3.1,9.0,492.0,670.87,555.11
2016,12,24,13,0,897.0,67.0,3.1,9.0,482.0,640.52,530.28
2016,12,24,13,15,890.0,66.0,3.05,9.0,466.0,606.5,502.08
2016,12,24,13,30,883.0,65.0,3.0,9.0,450.0,570.2,471.53
2016,12,24,13,45,871.5,63.5,3.0,9.0,427.0,528.91,436.47
2016,12,24,14,0,860.0,62.0,3.0,9.0,404.0,486.09,399.31
2016,12,24,14,15,842.0,60.0,2.9,8.5,374.5,439.75,358.78
2016,12,24,14,30,824.0,58.0,2.8,8.0,345.0,391.32,315.42
2016,12,24,14,45,799.0,55.5,2.75,8.0,310.5,339.75,268.02
2016,12,24,15,0,774.0,53.0,2.7,8.0,276.0,288.97,220.44
2016,12,24,15,15,734.0,49.5,2.6,7.5,237.0,234.56,170.27
2016,12,24,15,30,694.0,46.0,2.5,7.0,198.0,183.12,123.23
2016,12,24,15,45,631.5,40.5,2.4,6.5,157.5,129.87,77.87
2016,12,24,16,0,569.0,35.0,2.3,6.0,117.0,82.77,42.28
2016,12,24,16,15,456.0,27.5,2.3,5.5,79.0,38.68,17.21
2016,12,24,16,30,343.0,20.0,2.3,5.0,41.0,17.45,3.59
2016,12,24,16,45,171.5,10.0,2.35,4.5,20.5,9.53,0.0
2016,12,24,17,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,25,7,45,216.5,13.5,2.2,1.5,34.0,133.39,2.7
2016,12,25,8,0,433.0,27.0,2.3,2.0,68.0,272.37,213.39
2016,12,25,8,15,521.5,34.0,2.35,2.5,107.5,344.96,288.99
2016,12,25,8,30,610.0,41.0,2.4,3.0,147.0,422.52,359.5
2016,12,25,8,45,662.5,45.5,2.45,3.5,187.0,479.53,410.44
2016,12,25,9,0,715.0,50.0,2.5,4.0,227.0,537.49,460.17
2016,12,25,9,15,749.5,53.0,2.5,4.5,264.5,582.13,497.11
2016,12,25,9,30,784.0,56.0,2.5,5.0,302.0,625.82,531.14
2016,12,25,9,45,801.5,59.5,2.55,5.5,334.0,656.82,554.2
2016,12,25,10,0,819.0,63.0,2.6,6.0,366.0,685.52,575.03
2016,12,25,10,15,835.0,65.0,2.6,6.0,392.5,708.69,592.01
2016,12,25,10,30,851.0,67.0,2.6,6.0,419.0,729.06,606.73
2016,12,25,10,45,861.0,68.5,2.65,6.5,439.5,741.32,614.41
2016,12,25,11,0,871.0,70.0,2.7,7.0,460.0,750.38,619.73
2016,12,25,11,15,877.0,70.5,2.75,7.0,473.5,746.12,616.15
2016,12,25,11,30,883.0,71.0,2.8,7.0,487.0,744.48,614.8
2016,12,25,11,45,884.5,71.5,2.85,7.5,492.5,736.21,607.39
2016,12,25,12,0,886.0,72.0,2.9,8.0,498.0,724.67,597.69
2016,12,25,12,15,884.5,72.0,2.9,8.0,496.5,707.22,584.4
2016,12,25,12,30,883.0,72.0,2.9,8.0,495.0,686.71,568.88
2016,12,25,12,45,878.0,71.5,2.9,8.5,485.5,660.38,546.9
2016,12,25,13,0,873.0,71.0,2.9,9.0,476.0,631.38,522.32
2016,12,25,13,15,632.5,117.0,2.9,9.0,405.5,515.53,427.68
2016,12,25,13,30,392.0,163.0,2.9,9.0,335.0,401.62,333.61
2016,12,25,13,45,610.0,115.0,2.95,9.0,366.0,451.8,374.74
2016,12,25,14,0,828.0,67.0,3.0,9.0,397.0,479.26,394.41
2016,12,25,14,15,808.5,65.0,2.95,8.5,367.5,431.94,352.97
2016,12,25,14,30,789.0,63.0,2.9,8.0,338.0,384.35,310.53
2016,12,25,14,45,762.0,60.0,2.85,8.0,304.0,333.13,263.62
2016,12,25,15,0,735.0,57.0,2.8,8.0,270.0,282.96,216.82
2016,12,25,15,15,694.0,53.0,2.75,7.5,231.5,229.67,167.86
2016,12,25,15,30,653.0,49.0,2.7,7.0,193.0,179.52,122.13
2016,12,25,15,45,591.0,43.0,2.65,6.5,153.5,127.91,78.11
2016,12,25,16,0,529.0,37.0,2.6,6.0,114.0,82.46,43.48
2016,12,25,16,15,419.5,29.0,2.7,5.5,77.0,38.44,17.37
2016,12,25,16,30,310.0,21.0,2.8,5.0,40.0,16.85,4.0
2016,12,25,16,45,155.0,10.5,2.95,4.5,20.0,10.01,0.0
2016,12,25,17,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,7,45,223.0,13.5,2.8,0.5,34.0,133.55,0.0
2016,12,26,8,0,446.0,27.0,2.9,1.0,68.0,278.43,218.52
2016,12,26,8,15,533.5,33.5,2.95,1.5,107.5,350.52,295.14
2016,12,26,8,30,621.0,40.0,3.0,2.0,147.0,427.36,365.81
2016,12,26,8,45,671.5,44.5,3.05,2.5,187.5,483.47,416.57
2016,12,26,9,0,722.0,49.0,3.1,3.0,228.0,540.44,466.04
2016,12,26,9,15,756.5,52.5,3.1,3.5,265.5,585.93,504.14
2016,12,26,9,30,791.0,56.0,3.1,4.0,303.0,630.5,539.25
2016,12,26,9,45,811.0,59.0,3.1,4.5,335.5,662.86,563.43
2016,12,26,10,0,831.0,62.0,3.1,5.0,368.0,692.99,585.34
2016,12,26,10,15,847.0,63.5,3.05,5.5,395.5,715.78,600.89
2016,12,26,10,30,863.0,65.0,3.0,6.0,423.0,735.74,614.05
2016,12,26,10,45,873.5,66.5,3.0,6.5,443.5,742.52,617.25
2016,12,26,11,0,884.0,68.0,3.0,7.0,464.0,752.19,622.82
2016,12,26,11,15,890.0,68.5,2.95,7.0,477.5,753.96,623.24
2016,12,26,11,30,896.0,69.0,2.9,7.0,491.0,752.37,621.3
2016,12,26,11,45,899.5,69.0,2.85,7.5,497.5,744.96,613.97
2016,12,26,12,0,903.0,69.0,2.8,8.0,504.0,734.19,604.3
2016,12,26,12,15,902.0,69.0,2.7,8.0,502.5,716.92,590.66
2016,12,26,12,30,901.0,69.0,2.6,8.0,501.0,696.52,574.77
2016,12,26,12,45,897.0,68.5,2.55,8.5,492.0,670.53,553.19
2016,12,26,13,0,893.0,68.0,2.5,9.0,483.0,641.76,528.71
2016,12,26,13,15,885.0,67.0,2.45,9.0,466.5,607.4,500.5
2016,12,26,13,30,877.0,66.0,2.4,9.0,450.0,570.83,470.04
2016,12,26,13,45,864.0,65.0,2.35,9.0,427.0,529.63,435.24
2016,12,26,14,0,851.0,64.0,2.3,9.0,404.0,488.66,399.76
2016,12,26,14,15,832.5,62.0,2.15,8.5,374.5,440.88,358.38
2016,12,26,14,30,814.0,60.0,2.0,8.0,345.0,392.69,315.56
2016,12,26,14,45,787.0,57.5,1.95,8.0,310.5,340.85,268.49
2016,12,26,15,0,760.0,55.0,1.9,8.0,276.0,289.99,221.37
2016,12,26,15,15,720.0,51.0,1.85,7.5,237.5,235.65,171.69
2016,12,26,15,30,680.0,47.0,1.8,7.0,199.0,184.31,124.95
2016,12,26,15,45,618.0,42.0,1.75,6.5,158.5,132.14,80.43
2016,12,26,16,0,556.0,37.0,1.7,6.0,118.0,86.07,45.26
2016,12,26,16,15,448.5,29.0,1.8,5.5,80.0,41.92,19.25
2016,12,26,16,30,341.0,21.0,1.9,5.0,42.0,18.32,5.58
2016,12,26,16,45,170.5,10.5,2.0,4.5,21.0,10.01,0.0
2016,12,26,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,7,45,189.5,14.0,1.7,2.5,31.5,121.0,0.0
2016,12,27,8,0,379.0,28.0,1.7,3.0,63.0,252.92,195.63
2016,12,27,8,15,469.0,36.0,1.65,3.5,101.5,324.26,269.49
2016,12,27,8,30,559.0,44.0,1.6,4.0,140.0,401.56,338.71
2016,12,27,8,45,618.0,48.5,1.55,4.5,180.0,455.25,386.09
2016,12,27,9,0,677.0,53.0,1.5,5.0,220.0,516.32,437.21
2016,12,27,9,15,713.0,56.5,1.35,5.5,257.0,561.85,473.17
2016,12,27,9,30,749.0,60.0,1.2,6.0,294.0,606.6,506.36
2016,12,27,9,45,777.0,61.5,1.1,6.5,327.0,642.06,530.92
2016,12,27,10,0,805.0,63.0,1.0,7.0,360.0,675.64,553.24
2016,12,27,10,15,821.5,65.0,1.1,7.5,387.0,699.22,569.83
2016,12,27,10,30,838.0,67.0,1.2,8.0,414.0,720.06,584.34
2016,12,27,10,45,848.0,68.5,1.3,8.5,434.5,732.48,592.58
2016,12,27,11,0,858.0,70.0,1.4,9.0,455.0,741.75,598.6
2016,12,27,11,15,864.5,71.0,1.4,9.0,469.0,744.51,599.97
2016,12,27,11,30,871.0,72.0,1.4,9.0,483.0,738.34,594.98
2016,12,27,11,45,874.5,72.5,1.4,9.5,489.5,731.85,588.92
2016,12,27,12,0,878.0,73.0,1.4,10.0,496.0,722.07,580.6
2016,12,27,12,15,877.5,73.0,1.3,10.0,495.0,705.64,567.58
2016,12,27,12,30,877.0,73.0,1.2,10.0,494.0,686.13,552.46
2016,12,27,12,45,676.0,116.5,1.1,10.5,437.5,587.13,473.76
2016,12,27,13,0,475.0,160.0,1.0,11.0,381.0,482.69,390.55
2016,12,27,13,15,539.0,139.0,1.0,11.0,382.0,481.26,390.46
2016,12,27,13,30,603.0,118.0,1.0,11.0,383.0,478.24,387.52
2016,12,27,13,45,579.5,116.5,1.0,11.0,360.5,439.59,355.91
2016,12,27,14,0,556.0,115.0,1.0,11.0,338.0,401.05,324.08
2016,12,27,14,15,532.5,112.0,1.0,10.5,313.0,358.66,289.11
2016,12,27,14,30,509.0,109.0,1.0,10.0,288.0,320.18,256.4
2016,12,27,14,45,490.0,100.0,1.05,10.0,258.5,278.27,219.79
2016,12,27,15,0,471.0,91.0,1.1,10.0,229.0,237.33,183.26
2016,12,27,15,15,440.5,81.5,1.15,9.5,197.0,194.16,145.08
2016,12,27,15,30,410.0,72.0,1.2,9.0,165.0,153.55,109.15
2016,12,27,15,45,365.5,60.5,1.25,8.5,131.0,111.8,73.88
2016,12,27,16,0,321.0,49.0,1.3,8.0,97.0,74.61,44.74
2016,12,27,16,15,245.0,36.5,1.35,7.5,66.0,40.11,21.95
2016,12,27,16,30,169.0,24.0,1.4,7.0,35.0,18.88,6.51
2016,12,27,16,45,84.5,12.0,1.5,7.0,17.5,11.44,0.0
2016,12,27,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,28,7,45,223.0,13.0,2.35,2.5,33.0,132.21,0.0
2016,12,28,8,0,446.0,26.0,2.4,3.0,66.0,276.97,214.23
2016,12,28,8,15,533.0,32.5,2.4,3.5,105.5,348.54,290.49
2016,12,28,8,30,620.0,39.0,2.4,4.0,145.0,425.01,360.03
2016,12,28,8,45,675.5,42.5,2.4,4.5,185.5,482.94,411.58
2016,12,28,9,0,731.0,46.0,2.4,5.0,226.0,542.0,461.94
2016,12,28,9,15,764.5,49.0,2.4,5.5,263.5,586.53,498.62
2016,12,28,9,30,798.0,52.0,2.4,6.0,301.0,630.1,532.13
2016,12,28,9,45,824.5,53.0,2.45,7.0,334.0,658.76,552.22
2016,12,28,10,0,851.0,54.0,2.5,8.0,367.0,691.27,574.81
2016,12,28,10,15,866.0,55.5,2.4,8.5,394.5,713.79,589.4
2016,12,28,10,30,881.0,57.0,2.3,9.0,422.0,733.49,601.63
2016,12,28,10,45,891.5,58.0,2.25,9.5,442.5,746.15,608.77
2016,12,28,11,0,902.0,59.0,2.2,10.0,463.0,755.58,613.54
2016,12,28,11,15,908.0,59.5,2.1,10.0,477.0,757.65,613.66
2016,12,28,11,30,914.0,60.0,2.0,10.0,491.0,756.3,611.4
2016,12,28,11,45,916.5,60.0,1.9,10.5,497.5,748.3,603.27
2016,12,28,12,0,919.0,60.0,1.8,11.0,504.0,736.91,592.86
2016,12,28,12,15,918.5,60.0,1.75,11.0,503.0,720.04,580.07
2016,12,28,12,30,918.0,60.0,1.7,11.0,502.0,699.94,565.05
2016,12,28,12,45,912.0,60.5,1.7,11.5,493.0,673.69,544.7
2016,12,28,13,0,906.0,61.0,1.7,12.0,484.0,644.67,520.93
2016,12,28,13,15,898.5,60.5,1.65,12.0,468.5,611.01,493.92
2016,12,28,13,30,891.0,60.0,1.6,12.0,453.0,575.05,464.63
2016,12,28,13,45,880.0,58.5,1.6,12.0,430.0,534.0,431.07
2016,12,28,14,0,869.0,57.0,1.6,12.0,407.0,491.34,395.35
2016,12,28,14,15,852.0,55.5,1.5,11.5,378.0,444.61,355.71
2016,12,28,14,30,835.0,54.0,1.4,11.0,349.0,397.25,314.42
2016,12,28,14,45,810.0,52.0,1.3,11.0,315.0,346.15,268.59
2016,12,28,15,0,785.0,50.0,1.2,11.0,281.0,295.74,222.46
2016,12,28,15,15,748.0,46.5,1.15,10.5,242.5,241.38,173.4
2016,12,28,15,30,711.0,43.0,1.1,10.0,204.0,189.62,126.75
2016,12,28,15,45,652.5,38.5,1.1,9.5,164.0,136.6,81.73
2016,12,28,16,0,594.0,34.0,1.1,9.0,124.0,89.21,45.47
2016,12,28,16,15,493.0,27.5,1.1,8.5,85.5,44.19,19.0
2016,12,28,16,30,392.0,21.0,1.1,8.0,47.0,18.15,6.59
2016,12,28,16,45,196.0,10.5,1.15,7.5,23.5,10.01,0.0
2016,12,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,29,7,45,196.5,14.5,3.3,4.0,32.0,124.35,0.0
2016,12,29,8,0,393.0,29.0,3.4,4.0,64.0,260.45,200.58
2016,12,29,8,15,486.5,36.5,3.45,4.5,103.5,333.75,278.11
2016,12,29,8,30,580.0,44.0,3.5,5.0,143.0,413.1,350.41
2016,12,29,8,45,636.0,49.0,3.55,5.5,183.5,466.27,398.67
2016,12,29,9,0,692.0,54.0,3.6,6.0,224.0,526.7,450.84
2016,12,29,9,15,729.0,57.5,3.6,6.0,262.0,573.52,490.81
2016,12,29,9,30,766.0,61.0,3.6,6.0,300.0,619.53,528.42
2016,12,29,9,45,776.5,67.0,3.65,6.5,331.5,648.67,550.28
2016,12,29,10,0,787.0,73.0,3.7,7.0,363.0,675.28,569.75
2016,12,29,10,15,805.5,75.0,3.6,7.5,390.5,700.38,587.13
2016,12,29,10,30,824.0,77.0,3.5,8.0,418.0,722.79,602.12
2016,12,29,10,45,839.0,77.5,3.45,9.0,440.0,737.9,610.43
2016,12,29,11,0,854.0,78.0,3.4,10.0,462.0,749.87,616.33
2016,12,29,11,15,861.5,79.0,3.25,10.0,476.5,753.56,617.74
2016,12,29,11,30,869.0,80.0,3.1,10.0,491.0,753.9,616.75
2016,12,29,11,45,874.5,80.0,3.0,10.5,498.0,748.19,610.48
2016,12,29,12,0,880.0,80.0,2.9,11.0,505.0,739.1,601.86
2016,12,29,12,15,879.5,79.5,2.8,11.0,504.0,721.83,588.34
2016,12,29,12,30,879.0,79.0,2.7,11.0,503.0,701.43,572.63
2016,12,29,12,45,885.5,75.5,2.6,11.5,496.5,679.16,553.64
2016,12,29,13,0,892.0,72.0,2.5,12.0,490.0,650.05,529.22
2016,12,29,13,15,884.0,71.0,2.4,12.0,473.5,615.87,501.34
2016,12,29,13,30,876.0,70.0,2.3,12.0,457.0,582.12,473.24
2016,12,29,13,45,864.0,68.5,2.25,12.0,434.5,540.54,438.75
2016,12,29,14,0,852.0,67.0,2.2,12.0,412.0,497.45,402.28
2016,12,29,14,15,833.5,65.0,2.1,12.0,382.5,449.63,361.05
2016,12,29,14,30,815.0,63.0,2.0,12.0,353.0,401.37,318.46
2016,12,29,14,45,788.0,60.0,1.9,12.0,318.0,348.87,271.61
2016,12,29,15,0,761.0,57.0,1.8,12.0,283.0,297.34,224.71
2016,12,29,15,15,721.5,53.5,1.7,11.0,244.5,243.37,176.41
2016,12,29,15,30,682.0,50.0,1.6,10.0,206.0,192.31,130.66
2016,12,29,15,45,618.0,45.0,1.5,9.5,165.0,139.32,85.73
2016,12,29,16,0,554.0,40.0,1.4,9.0,124.0,92.64,49.9
2016,12,29,16,15,447.5,31.5,1.45,8.5,85.5,45.86,21.1
2016,12,29,16,30,341.0,23.0,1.5,8.0,47.0,18.42,7.28
2016,12,29,16,45,170.5,11.5,1.6,7.5,23.5,10.96,0.0
2016,12,29,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,7,45,167.0,15.0,0.7,5.5,30.0,111.29,0.0
2016,12,30,8,0,334.0,30.0,0.6,6.0,60.0,231.8,174.93
2016,12,30,8,15,427.0,38.5,0.55,6.0,98.0,303.92,247.81
2016,12,30,8,30,520.0,47.0,0.5,6.0,136.0,382.2,316.19
2016,12,30,8,45,574.0,53.0,0.45,6.5,175.0,438.83,363.89
2016,12,30,9,0,628.0,59.0,0.4,7.0,214.0,497.02,410.69
2016,12,30,9,15,666.5,63.5,0.55,7.5,251.0,544.01,448.89
2016,12,30,9,30,705.0,68.0,0.7,8.0,288.0,590.63,485.76
2016,12,30,9,45,745.0,68.0,0.85,8.5,322.5,627.86,514.03
2016,12,30,10,0,785.0,68.0,1.0,9.0,357.0,668.2,543.91
2016,12,30,10,15,802.0,70.0,1.15,9.5,384.5,692.24,561.2
2016,12,30,10,30,819.0,72.0,1.3,10.0,412.0,713.6,576.52
2016,12,30,10,45,829.0,74.0,1.45,10.5,432.5,726.85,585.76
2016,12,30,11,0,839.0,76.0,1.6,11.0,453.0,736.99,592.77
2016,12,30,11,15,846.0,77.0,1.6,11.0,467.5,740.46,594.64
2016,12,30,11,30,853.0,78.0,1.6,11.0,482.0,740.64,594.3
2016,12,30,11,45,856.0,78.5,1.65,11.5,488.5,733.96,588.47
2016,12,30,12,0,859.0,79.0,1.7,12.0,495.0,724.02,580.44
2016,12,30,12,15,858.5,79.0,1.7,12.0,494.0,707.78,568.55
2016,12,30,12,30,858.0,79.0,1.7,12.0,493.0,688.48,554.52
2016,12,30,12,45,854.5,78.5,1.75,12.0,485.0,663.65,535.75
2016,12,30,13,0,851.0,78.0,1.8,12.0,477.0,636.1,514.48
2016,12,30,13,15,843.0,77.0,1.85,12.0,461.5,602.71,488.31
2016,12,30,13,30,835.0,76.0,1.9,12.0,446.0,567.19,459.93
2016,12,30,13,45,822.0,74.5,2.0,12.0,423.5,526.53,427.04
2016,12,30,14,0,809.0,73.0,2.1,12.0,401.0,484.53,392.14
2016,12,30,14,15,790.0,70.5,2.15,11.5,372.5,437.69,352.89
2016,12,30,14,30,771.0,68.0,2.2,11.0,344.0,390.55,312.16
2016,12,30,14,45,742.5,65.5,2.3,11.0,310.0,339.98,267.14
2016,12,30,15,0,714.0,63.0,2.4,11.0,276.0,290.59,222.14
2016,12,30,15,15,673.0,58.5,2.35,10.5,238.0,237.47,174.18
2016,12,30,15,30,632.0,54.0,2.3,10.0,200.0,186.64,128.43
2016,12,30,15,45,561.5,49.0,2.25,9.5,160.0,134.92,84.76
2016,12,30,16,0,491.0,44.0,2.2,9.0,120.0,90.21,50.43
2016,12,30,16,15,386.0,35.0,2.2,8.5,83.0,47.58,23.79
2016,12,30,16,30,281.0,26.0,2.2,8.0,46.0,21.17,9.73
2016,12,30,16,45,140.5,13.0,2.25,7.5,23.0,12.39,0.0
2016,12,30,17,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
